Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,61.2261505508,5.91022502219,0.0,24.7491799461,12.925468867,10.100111941,80.8797176139,75.1067756388,0.0,5.77294197516
 01/01  02:00:00,62.7321967265,5.95692729246,0.0,26.2098147764,12.925468867,10.100111941,76.3197707933,76.2997707933,0.0,0.02
 01/01  03:00:00,60.1781366097,6.0234385355,0.0,28.2082801147,8.34152022915,10.0650221343,82.9756069864,77.2106992563,0.0,5.76490773016
 01/01  04:00:00,61.6320624297,6.06834702753,0.0,29.6172964449,8.34152022915,10.0650221343,84.2116638468,78.4471633917,0.0,5.76450045507
 01/01  05:00:00,63.6979079917,6.08357366416,0.0,30.061128848,8.34152022915,11.6705166398,83.912859151,78.1408905375,0.0,5.77196861354
 01/01  06:00:00,68.6955104564,6.10929729536,0.0,30.8745280934,8.80141237637,15.3678112995,83.5772420741,77.7965598428,0.0,5.78068223128
 01/01  07:00:00,86.7621398323,6.03769652741,0.0,29.0358136666,18.5082010057,25.6353820695,89.1910971912,77.6175640407,0.0,11.5735331505
 01/01  08:00:00,99.012372745,5.89096465438,0.0,24.9771383116,19.4926561212,41.1001056674,93.7180776253,76.2445031916,0.0,17.4735744337
 01/01  09:00:00,111.611438374,5.70757453698,0.0282808508747,19.6252707063,26.3286599382,57.9988325916,113.725012124,65.9617963859,0.0,47.763215738
 01/01  10:00:00,97.2410521707,5.76646951298,1.24526605281,21.1372789742,26.2443270014,42.8153538416,115.816911599,62.2230599028,18.025,35.5688516958
 01/01  11:00:00,76.6887255883,5.87968942335,1.52145040093,24.0706776041,21.7447113004,23.4437158914,108.072154601,60.5283625533,18.025,29.5187920473
 01/01  12:00:00,72.9027985638,5.84044860929,1.60795391064,22.6398675448,19.3449162599,23.4437158914,105.441801727,57.9861850546,18.025,29.4306166723
 01/01  13:00:00,70.9146014606,5.7827192072,1.49545080458,20.6800833447,19.190480192,23.7425572507,103.253762097,55.8908444528,18.025,29.3379176438
 01/01  14:00:00,69.7135840756,5.75187099436,1.53736914729,19.441873283,19.260583323,23.698576057,94.2832169058,52.7801512015,18.025,23.4780657043
 01/01  15:00:00,69.1008190899,5.7397542807,1.56420780726,18.814386237,19.260583323,23.698576057,99.7470417047,52.3798469462,18.025,29.3421947585
 01/01  16:00:00,68.0949038381,5.71992691944,1.58220018542,18.1002561232,19.260583323,23.4086260847,94.8829382341,53.3767078735,18.025,23.4812303606
 01/01  17:00:00,76.0858201555,5.74457649281,0.721996388007,18.707389386,19.260583323,27.8781056672,77.5234213771,53.7258877819,18.025,5.77253359524
 01/01  18:00:00,85.8428112432,5.6807962087,0.0,16.8595067399,18.1807569449,37.5792895564,66.4336848296,54.8919903085,0.0,11.5416945211
 01/01  19:00:00,96.8573254595,5.58397257267,0.00544014380477,14.0716544784,32.6059821062,37.0465235296,65.2407874552,59.4518511093,0.0,5.78893634589
 01/01  20:00:00,95.1636307251,5.52227864345,0.0290920248858,12.184563567,36.8143715336,33.066984531,71.2026144088,59.6124041913,0.0,11.5902102174
 01/01  21:00:00,99.2783053849,5.47947149931,0.0510811175343,10.9605536429,36.43363367,38.8072253906,79.917610821,62.5439577001,0.0,17.3736531209
 01/01  22:00:00,97.721772924,5.49714652697,0.0507091607306,11.7434321116,36.0963922311,36.7877557581,77.5757089537,65.986416258,0.0,11.5892926957
 01/01  23:00:00,81.0935959361,5.6384421458,0.0207240311528,16.3233657908,30.9507766546,20.6087787026,86.6298824371,69.1567554601,0.0,17.473126977
 01/01  24:00:00,64.1575602038,5.81405689105,0.0,21.6677665264,17.4250845679,11.7056064465,83.1273152251,71.5534680494,0.0,11.5738471757
 01/02  01:00:00,59.3296838769,5.89659213412,0.0,24.1856585691,11.6412384099,10.0650221343,78.6575994404,72.8845588604,0.0,5.77304058005
 01/02  02:00:00,59.1569394329,5.94089850643,0.0,25.5294855402,10.0992000411,10.047477231,73.3411337506,73.3211337506,0.0,0.02
 01/02  03:00:00,58.2158488077,5.97225291266,0.0,26.4165972597,8.25718729233,10.0299323277,78.6588975355,72.8938981278,0.0,5.76499940774
 01/02  04:00:00,58.9862358496,5.99797466959,0.0,27.1612620649,8.25718729233,10.0299323277,78.8738510358,73.1092514544,0.0,5.7645995814
 01/02  05:00:00,60.8553093608,6.0076979612,0.0,27.4138253419,8.25718729233,11.6354268332,78.602936242,72.8308466034,0.0,5.77208963868
 01/02  06:00:00,67.8263135823,5.98739186482,0.0,26.8249276473,12.1011305571,15.3678112995,82.9525721433,71.3779389403,0.0,11.574633203
 01/02  07:00:00,90.588395339,5.75752495612,0.0,20.2876946971,19.7275818095,37.2640762949,87.0014520444,69.5266931766,0.0,17.4747588678
 01/02  08:00:00,104.613695157,5.614927525,0.0180674854989,15.8326839039,24.3117294858,51.2795993405,88.3920676765,64.9680543588,0.0,23.4240133176
 01/02  09:00:00,92.9162493906,5.78850748476,0.0506107250271,20.8570986681,23.6694662846,40.6342015617,90.9395080353,55.3668916531,0.0,35.5726163822
 01/02  10:00:00,88.0420406902,5.81269518636,1.49453346169,21.4066425092,23.6694662846,35.6302164847,107.00478529,53.5630401795,18.025,35.4167451102
 01/02  11:00:00,72.1415934711,5.86891537903,1.72340006419,22.8181601044,18.7433767983,22.9618409725,99.7365690639,52.2765252931,18.025,29.4350437708
 01/02  12:00:00,72.9750719078,5.9007751904,1.75461622162,23.5911493939,18.7433767983,22.9618409725,93.9926478509,52.4855947487,18.025,23.4820531022
 01/02  13:00:00,72.4546684824,5.89285361694,1.60564207122,23.1841931229,18.5889407304,23.1597249699,97.7718492211,50.4049843866,18.025,29.3418648346
 01/02  14:00:00,72.1459283857,5.87880522145,1.62831163249,22.6203303693,18.7433767983,23.2517909448,90.9044747107,49.4016267842,18.025,23.4778479265
 01/02  15:00:00,72.1237505424,5.8808978038,1.64374921508,22.5806214356,18.7433767983,23.2517909448,96.6678405317,49.2979886418,18.025,29.34485189
 01/02  16:00:00,71.612040802,5.87431538376,1.66043536036,22.3487586617,18.7433767983,22.9618409725,91.9970496344,50.4935332236,18.025,23.4785164108
 01/02  17:00:00,78.8078484809,5.86739047146,0.788080604515,22.2045075162,18.7433767983,27.431320555,74.9758337361,51.1782248656,18.025,5.77260887044
 01/02  18:00:00,93.8892858297,5.84153141018,0.0,22.1432953854,17.6635504202,40.6971502883,73.5020418879,61.9442606213,0.0,11.5577812665
 01/02  19:00:00,101.084774477,5.84181248035,0.000391101843227,22.8324383548,27.5259009287,37.3340067412,92.0861367765,74.6387495387,0.0,17.4473872377
 01/02  20:00:00,102.720987243,5.80775488506,0.0,22.1783110877,33.8341110165,33.3544677425,89.5428405063,77.9527783652,0.0,11.5900621411
 01/02  21:00:00,108.644519785,5.72736296834,0.0274171549589,20.0006563365,36.5179666069,38.8247702939,92.4197569727,80.8295534559,0.0,11.5902035167
 01/02  22:00:00,103.156727724,5.72030864005,0.0360197710404,20.0256097461,32.965339924,36.8579353714,100.182400256,82.7096836376,0.0,17.4727166184
 01/02  23:00:00,86.3164818685,5.92726764634,0.000652910251789,26.5614842148,25.6355707503,20.6438685092,97.9155511147,86.3096635194,0.0,11.6058875953
 01/02  24:00:00,73.7652291873,6.15552566318,0.0,33.3363412932,15.0252895274,11.7056064465,101.066558356,89.5245448544,0.0,11.542013502
 01/03  01:00:00,72.7444756594,6.28225885733,0.0,37.2147816039,11.6412384099,10.0650221343,98.7355372441,92.9625991258,0.0,5.77293811829
 01/03  02:00:00,73.4727795259,6.36032609112,0.0,39.4258949896,10.0992000411,10.047477231,99.4515440639,93.6867505206,0.0,5.76479354325
 01/03  03:00:00,73.5909323536,6.43639437919,0.0,41.327538143,8.25718729233,10.0299323277,92.93375638,92.91375638,0.0,0.02
 01/03  04:00:00,76.1990553611,6.53050434641,0.0,43.8415507299,8.25718729233,10.0299323277,99.8836917158,94.1188030044,0.0,5.76488871143
 01/03  05:00:00,80.5377513533,6.63019155283,0.0,46.4737705326,8.25718729233,11.6354268332,101.700256763,95.927239448,0.0,5.77301731486
 01/03  06:00:00,88.4076910654,6.63441431461,0.0,46.7592789752,12.1011305571,15.3678112995,107.769258203,96.194494355,0.0,11.5747638481
 01/03  07:00:00,106.737509137,6.20491997472,0.0,35.9894074717,19.7275818095,37.2640762949,113.054711063,95.5826025823,0.0,17.4721084805
 01/03  08:00:00,120.19717384,6.02884769494,0.0,31.020297209,24.3117294858,51.2795993405,116.062090009,92.6366473783,0.0,23.4254426306
 01/03  09:00:00,107.41738819,6.24331883982,0.0,36.8380276426,23.6694662846,40.6342015617,119.957437939,78.4591696477,0.0,41.4982682917
 01/03  10:00:00,101.976907073,6.20696082295,0.903855739132,35.5379180189,23.6694662846,35.6302164847,121.603183011,74.0627033298,18.025,29.5154796817
 01/03  11:00:00,87.6345694522,6.33042948567,1.18393699991,38.3890806236,18.7433767983,22.9618409725,119.628388401,72.1659644844,18.025,29.437423917
 01/03  12:00:00,84.4472891992,6.2338398337,1.28314068038,35.2017741617,18.7433767983,22.9618409725,116.049990678,68.6747920287,18.025,29.3501986495
 01/03  13:00:00,81.5293511623,6.14986458415,1.18817211626,32.4193336748,18.5889407304,23.1597249699,106.372085208,64.869979349,18.025,23.477105859
 01/03  14:00:00,79.1395431383,6.06991079275,1.21635149491,29.8347938798,18.7433767983,23.2517909448,110.257663329,62.886373732,18.025,29.3462895967
 01/03  15:00:00,78.2115327005,6.04751953679,1.21914433166,28.9263870983,18.7433767983,23.2517909448,104.342992553,62.842790794,18.025,23.4752017592
 01/03  16:00:00,78.8222129761,6.08156999148,1.18922258994,29.8228843376,18.7433767983,22.9618409725,113.713926527,66.34225302,18.025,29.346673507
 01/03  17:00:00,88.0085406814,6.1427096485,0.258123071925,31.6598368572,18.7433767983,27.431320555,92.809739856,69.0118339848,18.025,5.77290587118
 01/03  18:00:00,100.42959426,6.01283493247,0.0,28.5122986218,17.6635504202,40.6971502883,80.8250848116,75.0362818251,0.0,5.78880298654
 01/03  19:00:00,105.799442008,5.95779901093,0.000154322001327,27.431349962,27.5259009287,37.3340067412,100.101320141,82.6526557025,0.0,17.4486644384
 01/03  20:00:00,107.017958338,5.91203450742,0.0,26.3709943509,33.8341110165,33.3544677425,95.7155395187,84.1244050554,0.0,11.5911344633
 01/03  21:00:00,113.362047307,5.83999481122,0.0,24.6329686496,36.5179666069,38.8247702939,99.3446937401,87.7555265223,0.0,11.5891672178
 01/03  22:00:00,108.042402241,5.8370491495,0.000444816850688,24.8301062344,32.965339924,36.8579353714,107.317920275,89.8438668237,0.0,17.4740534514
 01/03  23:00:00,91.0996719832,6.05238423141,0.0,31.2202049331,25.6355707503,20.6438685092,108.965154313,91.5647413839,0.0,17.4004129296
 01/03  24:00:00,79.7198058347,6.32977882571,0.0,39.1166636886,15.0252895274,11.7056064465,100.689549065,94.90833662,0.0,5.78121244511
 01/04  01:00:00,78.905104102,6.47208428349,0.0,43.1855820473,11.6412384099,10.0650221343,103.057331137,97.2841705149,0.0,5.77316062258
 01/04  02:00:00,80.7082295032,6.58354131233,0.0,46.4381272673,10.0992000411,10.047477231,105.900245198,100.135273674,0.0,5.7649715246
 01/04  03:00:00,82.2643774404,6.70660375768,0.0,49.7307703212,8.25718729233,10.0299323277,107.784287412,102.019212084,0.0,5.76507532827
 01/04  04:00:00,85.4241754093,6.82454068219,0.0,52.7726322773,8.25718729233,10.0299323277,109.45807831,103.693388799,0.0,5.76468951133
 01/04  05:00:00,89.6327234123,6.92494753867,0.0,55.2739844641,8.25718729233,11.6354268332,110.558115508,104.785290974,0.0,5.7728245334
 01/04  06:00:00,97.1113964657,6.91945338749,0.0,55.1779409434,12.1011305571,15.3678112995,115.425139208,103.851021902,0.0,11.574117306
 01/04  07:00:00,112.388119943,6.36466195711,0.0,41.4802675031,19.7275818095,37.2640762949,119.519599538,102.044879465,0.0,17.4747200725
 01/04  08:00:00,124.513185932,6.14389780552,0.0,35.2212485636,24.3117294858,51.2795993405,121.223614187,97.797673507,0.0,23.4259406804
 01/04  09:00:00,113.236531713,6.415287977,0.0,42.4851961628,23.6694662846,40.6342015617,120.089391649,84.5118655102,0.0,35.5775261389
 01/04  10:00:00,107.03798726,6.36413585803,0.814011949484,40.5316594461,23.6694662846,35.6302164847,125.203658235,77.6575210339,18.025,29.5211372008
 01/04  11:00:00,90.0040351507,6.4003166862,1.11101613104,40.7615770592,18.7433767983,22.9618409725,121.532293988,73.7048515981,18.025,29.80244239
 01/04  12:00:00,85.8122374084,6.27356735432,1.2534699544,36.5566631193,18.7433767983,22.9618409725,115.753230725,68.7382207034,18.025,28.9900100215
 01/04  13:00:00,82.5225482503,6.18363640098,1.21186128176,33.3550644956,18.5889407304,23.1597249699,110.995370912,63.6202339949,18.025,29.3501369175
 01/04  14:00:00,81.5929261665,6.15819965027,1.25719213625,32.1590498246,18.7433767983,23.2517909448,104.077913884,62.5789958299,18.025,23.4739180536
 01/04  15:00:00,79.1475844369,6.08603887463,1.29436714644,29.7486889775,18.7433767983,23.2517909448,108.301534295,60.9249459611,18.025,29.351588334
 01/04  16:00:00,78.3807977542,6.07550660504,1.30298928345,29.273767494,18.7433767983,22.9618409725,103.995386999,62.4953069735,18.025,23.4750800255
 01/04  17:00:00,86.4366825724,6.10038601893,0.392714236882,29.9957058065,18.7433767983,27.431320555,87.9347955353,64.1369957467,18.025,5.7727997886
 01/04  18:00:00,98.0251030095,5.95170890203,0.0,26.1689243389,17.6635504202,40.6971502883,80.1666589136,68.6081855885,0.0,11.5584733251
 01/04  19:00:00,101.361462168,5.84094016922,0.000359322417673,23.1100168014,27.5259009287,37.3340067412,89.2602953419,71.8104269364,0.0,17.4498684055
 01/04  20:00:00,101.280106964,5.76239488351,0.0,20.7827803044,33.8341110165,33.3544677425,81.6879676937,70.0996093091,0.0,11.5883583846
 01/04  21:00:00,106.273761488,5.65825702621,0.0,17.7264125577,36.5179666069,38.8247702939,81.7909742743,70.2017481605,0.0,11.5892261138
 01/04  22:00:00,99.6154874967,5.62277845667,0.00516892336754,16.6127294192,32.965339924,36.8579353714,86.9849435367,69.5112801303,0.0,17.4736634063
 01/04  23:00:00,80.8627824142,5.77978240354,0.0,21.2559130259,25.6355707503,20.6438685092,82.0488110938,70.4411712651,0.0,11.6076398287
 01/04  24:00:00,66.9452854569,5.96802742293,0.0,26.703889173,15.0252895274,11.7056064465,84.5278430709,72.985322159,0.0,11.5425209119
 01/05  01:00:00,64.6166592796,6.05912839369,0.0,29.3100901207,11.6412384099,10.0650221343,80.6977200148,74.9246430909,0.0,5.77307692392
 01/05  02:00:00,64.86391364,6.11969572028,0.0,31.0576565109,10.0992000411,10.047477231,76.8246342542,76.8046342542,0.0,0.02
 01/05  03:00:00,64.248257653,6.16337384446,0.0,32.2578797,8.25718729233,10.0299323277,83.081939227,77.3169822333,0.0,5.76495699369
 01/05  04:00:00,64.5964873984,6.17796207113,0.0,32.5915202695,8.25718729233,10.0299323277,82.4598209727,76.6947628939,0.0,5.76505807881
 01/05  05:00:00,66.9266376675,6.20164197726,0.0,33.2912020124,8.25718729233,11.6354268332,83.2103125149,77.437701372,0.0,5.77261114284
 01/05  06:00:00,73.9981348634,6.18160780778,0.0,32.802519032,12.1011305571,15.3678112995,88.4358235335,76.860503303,0.0,11.5753202305
 01/05  07:00:00,94.7383826868,5.8759086125,0.0,24.3192753895,19.7275818095,37.2640762949,91.5822074314,74.1097125205,0.0,17.4724949109
 01/05  08:00:00,108.435260409,5.71441489151,0.0,19.5727972393,24.3117294858,51.2795993405,93.7371926626,70.3097690435,0.0,23.4274236191
 01/05  09:00:00,94.6779260007,5.89148928288,0.0409159858915,24.4094653389,23.6694662846,40.6342015617,94.5320103064,58.9511173098,0.0,35.5808929966
 01/05  10:00:00,89.6782078775,5.85809341375,1.47515314714,23.0167771244,23.6694662846,35.6302164847,106.867248028,53.4244410425,18.025,35.4178069852
 01/05  11:00:00,72.7336420722,5.8914984777,1.81022898883,23.3007848646,18.7433767983,22.9618409725,95.6345357394,48.1704083979,18.025,29.4391273416
 01/05  12:00:00,70.3447691463,5.81988533617,1.91642225643,20.8799217646,18.7433767983,22.9618409725,92.2805325361,44.9056888395,18.025,29.3498436966
 01/05  13:00:00,68.7393622031,5.78208714883,1.79392393462,19.3913649254,18.5889407304,23.1597249699,83.1381403793,41.6358153642,18.025,23.4773250151
 01/05  14:00:00,67.5945183963,5.74505961085,1.84126053669,17.9897061252,18.7433767983,23.2517909448,86.9268734764,39.5494166659,18.025,29.3524568105
 01/05  15:00:00,66.1906375727,5.70616277202,1.90105375988,16.5649340148,18.7433767983,23.2517909448,78.9534349121,37.4525525507,18.025,23.4758823614
 01/05  16:00:00,65.4416838788,5.69357316517,1.90767366466,16.1118950409,18.7433767983,22.9618409725,86.5318591665,39.1582513532,18.025,29.3486078134
 01/05  17:00:00,73.1205703851,5.70125087505,1.00347287601,16.4679717126,18.7433767983,27.431320555,65.7786360956,41.9807550351,18.025,5.77288106048
 01/05  18:00:00,84.8679841602,5.59258432216,0.020049766903,13.3508825067,17.6635504202,40.6971502883,48.9577979866,43.1689447247,0.0,5.78885326183
 01/05  19:00:00,88.4865500122,5.50094665883,0.000373000836778,10.5750779848,27.5259009287,37.3340067412,62.2632130864,44.812900652,0.0,17.4503124345
 01/05  20:00:00,88.7922316733,5.438276429,0.0176238359265,8.60139149179,33.8341110165,33.3544677425,55.165118263,43.573606647,0.0,11.591511616
 01/05  21:00:00,94.6729262671,5.36851977306,0.0513204020847,6.36399070957,36.5179666069,38.8247702939,56.947318295,45.3577151344,0.0,11.5896031606
 01/05  22:00:00,89.0658673394,5.36191858454,0.0563142250462,6.2728175428,32.965339924,36.8579353714,66.7518858226,49.2775205579,0.0,17.4743652647
 01/05  23:00:00,70.6320484438,5.5126021179,0.019355436232,11.2729966287,25.6355707503,20.6438685092,73.5582546181,56.1568210787,0.0,17.4014335395
 01/05  24:00:00,56.6324587045,5.68443154815,0.0,16.6746573441,15.0252895274,11.7056064465,68.1108963016,62.3296869363,0.0,5.78120936533
 01/06  01:00:00,55.0840306331,5.78997097757,0.0,20.0466167695,11.6412384099,10.0650221343,72.9656230342,67.1928511145,0.0,5.77277191969
 01/06  02:00:00,56.9839868976,5.89243839935,0.0,23.4049836939,10.0992000411,10.047477231,78.7039025948,72.9399835097,0.0,5.76391908513
 01/06  03:00:00,56.7135717181,5.94312960486,0.0,24.943434919,8.25718729233,10.0299323277,79.2533547898,73.4885133673,0.0,5.76484142252
 01/06  04:00:00,57.3028114046,5.96398059464,0.0,25.5118242267,8.25718729233,10.0299323277,77.9657475943,72.2007987182,0.0,5.76494887613
 01/06  05:00:00,60.8933447039,6.02257665847,0.0,27.4369713481,8.25718729233,11.6354268332,80.5783722142,74.805242753,0.0,5.77312946129
 01/06  06:00:00,69.3599196077,6.04318904842,0.0,28.3027194843,12.1011305571,15.3678112995,87.6551999279,76.0809510775,0.0,11.5742488504
 01/06  07:00:00,92.6621741874,5.82119737841,0.0,22.2977703536,19.7275818095,37.2640762949,93.7914658958,76.3149240653,0.0,17.4765418305
 01/06  08:00:00,107.782840817,5.69894368276,0.0,18.9358375871,24.3117294858,51.2795993405,98.3579502648,74.9292611028,0.0,23.428689162
 01/06  09:00:00,94.11442953,5.87210355589,0.0270576231198,23.879205831,23.6694662846,40.6342015617,99.4858766306,63.9046819085,0.0,35.5811947221
 01/06  10:00:00,89.564585553,5.84803008865,1.23009879015,23.1582669733,23.6694662846,35.6302164847,114.748478245,61.2992314773,18.025,35.424246768
 01/06  11:00:00,71.651569675,5.84188527017,1.52249245311,22.5560592082,18.7433767983,22.9618409725,104.415639241,56.9504574499,18.025,29.4401817906
 01/06  12:00:00,68.5402701023,5.74954877064,1.66213873849,19.4000401119,18.7433767983,22.9618409725,93.03917756,51.528066082,18.025,23.486111478
 01/06  13:00:00,66.4066625215,5.69014748636,1.54558028235,17.3989436375,18.5889407304,23.1597249699,95.0011140991,47.6263201037,18.025,29.3497939954
 01/06  14:00:00,65.4236723396,5.65428593024,1.56475944365,16.1861371936,18.7433767983,23.2517909448,87.951872289,46.4484790106,18.025,23.4783932785
 01/06  15:00:00,64.273459583,5.62368088703,1.61204012164,15.019244577,18.7433767983,23.2517909448,92.0438971148,44.6708008834,18.025,29.3480962314
 01/06  16:00:00,63.5603634177,5.61619538298,1.64925941512,14.5663679952,18.7433767983,22.9618409725,86.8373001487,45.3322411467,18.025,23.480059002
 01/06  17:00:00,72.1229700954,5.65606550416,0.765891839412,15.7531316177,18.7433767983,27.431320555,71.5277541784,47.7298916494,18.025,5.77286252904
 01/06  18:00:00,85.273484639,5.58526435454,0.0,13.783744272,17.6635504202,40.6971502883,61.8915831024,50.3334053184,0.0,11.5581777841
 01/06  19:00:00,90.1715564285,5.53189522877,0.000157474377077,12.2293427407,27.5259009287,37.3340067412,72.0153704089,54.5654478465,0.0,17.4499225623
 01/06  20:00:00,91.6567133239,5.50116160634,0.0092777448611,11.4113319556,33.8341110165,33.3544677425,67.8035167881,56.2128081757,0.0,11.5907086125
 01/06  21:00:00,98.2933362505,5.46922166903,0.209663085369,9.72534691961,36.5179666069,38.8247702939,70.5609037272,58.9692408039,0.0,11.5916629234
 01/06  22:00:00,92.4460459155,5.46912331619,0.319875394133,9.28222607492,32.965339924,36.8579353714,77.4496270497,59.9747640652,0.0,17.4748629845
 01/06  23:00:00,72.6965756957,5.55734012365,0.0165422194323,13.2955925492,25.6355707503,20.6438685092,73.1472227525,61.5392196892,0.0,11.6080030633
 01/06  24:00:00,58.5361866265,5.72390067469,0.0,18.5389109243,15.0252895274,11.7056064465,77.5966519899,66.0539709944,0.0,11.5426809954
 01/07  01:00:00,57.7856941898,5.81691299469,0.0,21.5214382264,12.8411359301,10.0650221343,76.075295766,70.3019256911,0.0,5.77337007494
 01/07  02:00:00,59.2573443705,5.86115985052,0.0,22.9501373133,12.8411359301,10.0650221343,77.9360703363,72.1708723067,0.0,5.76519802957
 01/07  03:00:00,56.5953803873,5.92454048925,0.0,24.8438320661,8.25718729233,10.0299323277,79.0339863513,73.2691407062,0.0,5.76484564509
 01/07  04:00:00,58.4859311362,5.98313000629,0.0,26.6757933876,8.25718729233,10.0299323277,75.5962550075,75.5762550075,0.0,0.02
 01/07  05:00:00,61.9897361736,6.03896900774,0.0,28.5169674993,8.25718729233,11.6354268332,84.2143864342,78.4410247878,0.0,5.77336164637
 01/07  06:00:00,67.3159726519,6.07381574482,0.0,29.6498737861,8.71707943955,15.3327214929,90.2249214553,78.6823665964,0.0,11.5425548589
 01/07  07:00:00,85.7303864797,6.00745770645,0.0,28.0342727587,18.5082010057,25.6353820695,90.2612806178,78.6868628321,0.0,11.5744177858
 01/07  08:00:00,98.0664456933,5.86651576799,0.0,24.1750344701,19.4083231844,41.0650158608,94.6290178757,77.1527510838,0.0,17.4762667919
 01/07  09:00:00,109.120008356,5.69445287174,0.0273491390724,19.031831348,26.3286599382,57.9988325916,107.437896893,65.6273781392,0.0,41.8105187538
 01/07  10:00:00,97.6487175033,5.78057578876,1.24713650257,21.4094999704,26.3286599382,42.8504436482,116.076824087,62.4751140315,18.025,35.5767100551
 01/07  11:00:00,78.0211800459,5.92789209263,1.53344154066,25.3429082924,21.7447113004,23.4437158914,114.216911827,60.7629351646,18.025,35.4289766623
 01/07  12:00:00,74.702985171,5.9098668489,1.68933227607,24.3489457577,19.3027497915,23.426170988,103.560510319,56.0980315797,18.025,29.4374787395
 01/07  13:00:00,73.36255331,5.87509603778,1.61411032578,22.9766926172,19.1483137236,23.7250123474,100.203550573,52.8248412972,18.025,29.3537092756
 01/07  14:00:00,72.3020767489,5.84188975773,1.67885613187,21.7391356121,19.3027497915,23.7161209604,90.3261351187,48.8242301961,18.025,23.4769049226
 01/07  15:00:00,71.0887334355,5.80967132896,1.7427087214,20.4941532729,19.3027497915,23.7161209604,94.0202240531,46.6450422898,18.025,29.3501817632
 01/07  16:00:00,70.1436322708,5.79270828302,1.77841750651,19.8202612111,19.3027497915,23.426170988,88.5088136726,47.0050272874,18.025,23.4787863852
 01/07  17:00:00,78.1520245118,5.81356263708,0.874284912425,20.4925898633,19.3027497915,27.8956505705,73.110256618,49.3122558279,18.025,5.7730007901
 01/07  18:00:00,88.0021811065,5.75147065494,0.0,18.888468669,18.2229234133,37.5968344597,64.7391203444,53.1966952694,0.0,11.5424250749
 01/07  19:00:00,98.3330267855,5.62858791988,0.00566126399427,15.3830723351,32.690315043,37.0816133363,63.6477326991,57.8584997675,0.0,5.78923293162
 01/07  20:00:00,96.7214679988,5.56902165744,0.0275790740175,13.6971390033,36.8143715336,33.066984531,72.4730173455,60.883282918,0.0,11.5897344275
 01/07  21:00:00,100.901318635,5.52715568578,0.0482637766576,12.6580936285,36.3493007332,38.7721355839,77.8638328874,66.2732841901,0.0,11.5905486973
 01/07  22:00:00,98.9954232712,5.52974450665,0.0493246258661,12.866412528,36.1807251679,36.8228455648,82.6593062292,68.3473163419,0.0,14.3119898873
 01/07  23:00:00,81.9289982092,5.66232833944,0.0203795618797,17.0157571028,31.0351095914,20.6438685092,90.3231719207,69.7653434961,0.0,20.5578284247
 01/07  24:00:00,64.5472646821,5.82810056199,0.0,22.0433999566,17.4250845679,11.7056064465,77.2846044409,71.4869190197,0.0,5.79768542124
 01/08  01:00:00,60.7374480515,5.90031518185,0.0,24.2703638732,12.925468867,10.100111941,84.3473166287,72.8207449714,0.0,11.5265716573
 01/08  02:00:00,62.150104849,5.94401085729,0.0,25.6406233046,12.925468867,10.100111941,74.1227499328,74.1027499328,0.0,0.02
 01/08  03:00:00,59.2942202646,6.00047479498,0.0,27.3473123896,8.34152022915,10.0650221343,80.7409780404,74.9758848799,0.0,5.76509316057
 01/08  04:00:00,60.4151126238,6.03625019843,0.0,28.4324289408,8.34152022915,10.0650221343,81.4563528288,75.6916170228,0.0,5.76473580604
 01/08  05:00:00,62.7749015832,6.06006117013,0.0,29.1616161125,8.34152022915,11.6705166398,81.9336621741,76.161308355,0.0,5.77235381912
 01/08  06:00:00,65.8520395716,6.03258594845,0.0,28.1077453449,8.80141237637,15.3678112995,76.9565157357,71.1752830557,0.0,5.78123267992
 01/08  07:00:00,82.5197584443,5.92541590869,0.0,24.9056810501,18.5082010057,25.6353820695,78.6147449355,67.0388041982,0.0,11.5759407373
 01/08  08:00:00,94.4867260684,5.77456957683,0.0,20.5678319943,19.4926561212,41.1001056674,82.1743641769,64.6962663364,0.0,17.4780978405
 01/08  09:00:00,105.876184426,5.6189756866,0.0752522511085,15.8155720639,26.3286599382,57.9988325916,103.150242175,55.3645895247,0.0,47.7856526499
 01/08  10:00:00,94.2359615267,5.69378944988,1.53722457996,17.9128582913,26.2443270014,42.8153538416,106.759902965,53.1552688324,18.025,35.5796341327
 01/08  11:00:00,74.5863524246,5.83722775246,1.7662521596,21.7659286331,21.7447113004,23.4437158914,106.014940521,52.562641669,18.025,35.4272988517
 01/08  12:00:00,71.8432626509,5.83244868088,1.86547597398,21.3307829243,19.3449162599,23.4437158914,97.199609028,49.7351293919,18.025,29.4394796362
 01/08  13:00:00,71.064551131,5.81365329728,1.7341246818,20.5604071334,19.190480192,23.7425572507,89.8436727749,48.3352786042,18.025,23.4833941707
 01/08  14:00:00,70.0649717345,5.78469287521,1.7832588969,19.514529606,19.260583323,23.698576057,92.389784288,45.0158170055,18.025,29.3489672825
 01/08  15:00:00,69.300176907,5.76415783683,1.82033846456,18.7331927568,19.260583323,23.698576057,85.5423953168,44.0349184923,18.025,23.4824768245
 01/08  16:00:00,68.6363731542,5.75535903839,1.83740584773,18.3510692264,19.260583323,23.4086260847,92.4860479351,45.1127786918,18.025,29.3482692433
 01/08  17:00:00,73.9091304463,5.75102403225,1.0013971383,18.1288327472,19.260583323,27.8781056672,68.7527171656,44.9546106974,18.025,5.7731064682
 01/08  18:00:00,84.7017451577,5.66781993514,0.0218751002151,15.7095197634,18.1807569449,37.5792895564,51.3595616755,45.5784798482,0.0,5.78108182729
 01/08  19:00:00,95.2847462489,5.55754333322,0.0239481218565,12.5069663829,32.6059821062,37.0465235296,61.9125127427,50.354122539,0.0,11.5583902037
 01/08  20:00:00,93.3181881121,5.48714486426,0.0439919130767,10.3593198829,36.8143715336,33.066984531,63.0562437108,51.4642534008,0.0,11.59199031
 01/08  21:00:00,96.3953910662,5.41654225335,0.0639313931546,8.12768270678,36.43363367,38.8072253906,63.9893819555,52.4013923647,0.0,11.5879895908
 01/08  22:00:00,93.8015601605,5.40788667361,0.0639710346606,7.89918037605,36.0963922311,36.7877557581,65.2142584404,53.6220769756,0.0,11.5921814648
 01/08  23:00:00,76.7320416671,5.53527052447,0.0343565051815,12.0512967456,30.9507766546,20.6087787026,75.0432094561,57.5668140849,0.0,17.4763953712
 01/08  24:00:00,59.2852478446,5.69036407101,0.00760160226225,16.9115131663,17.4250845679,11.7056064465,72.8881630829,61.3122757403,0.0,11.5758873426
 01/09  01:00:00,54.7625837939,5.7779730381,0.000269215826313,19.7368913477,11.6412384099,10.0650221343,70.9227023053,65.1494767457,0.0,5.77322555963
 01/09  02:00:00,55.7416455189,5.85616476147,0.0,22.1989106878,10.0992000411,10.047477231,74.3007028555,68.5355464109,0.0,5.76515644457
 01/09  03:00:00,55.8954400062,5.91862159614,0.0,24.1498056029,8.25718729233,10.0299323277,76.6748423118,70.9095433015,0.0,5.76529901033
 01/09  04:00:00,57.4802740785,5.96501974008,0.0,25.6882417614,8.25718729233,10.0299323277,78.6855670162,72.9210997106,0.0,5.76446730556
 01/09  05:00:00,60.4746419459,6.00472279867,0.0,27.0361150276,8.25718729233,11.6354268332,80.5052327614,74.7321743399,0.0,5.77305842156
 01/09  06:00:00,68.5250398365,6.01336513927,0.0,27.4976505748,12.1011305571,15.3678112995,86.6946311771,75.119001167,0.0,11.5756300101
 01/09  07:00:00,91.904721385,5.79796400719,0.0,21.5635284628,19.7275818095,37.2640762949,92.121332402,74.6432842587,0.0,17.4780481433
 01/09  08:00:00,106.580175188,5.66925652784,0.0195475467174,17.7432833166,24.3117294858,51.2795993405,94.8818705668,71.4509863529,0.0,23.4308842139
 01/09  09:00:00,93.3739909851,5.85636097956,0.03676326267,23.1447846532,23.6694662846,40.6342015617,96.4303331869,60.8474755112,0.0,35.5828576757
 01/09  10:00:00,91.3392466716,5.91155670876,1.32034429358,24.7791408832,23.6694662846,35.6302164847,113.927350843,60.4751265521,18.025,35.4272242911
 01/09  11:00:00,77.7070053539,6.04029027427,1.51666572254,28.4189043981,18.7433767983,22.9618409725,108.497715758,61.0285363778,18.025,29.4441793799
 01/09  12:00:00,77.3393641308,6.03273577781,1.60235252697,27.9757266959,18.7433767983,22.9618409725,100.372942077,58.8598196808,18.025,23.488122396
 01/09  13:00:00,75.5326083189,5.98041360029,1.4993513598,26.280845939,18.5889407304,23.1597249699,102.448455853,55.0752390431,18.025,29.3482168095
 01/09  14:00:00,74.4146322204,5.94226983958,1.57480545656,24.8790563364,18.7433767983,23.2517909448,93.4401162419,51.9295579079,18.025,23.485558334
 01/09  15:00:00,73.1722144273,5.90970529005,1.66794760721,23.576063476,18.7433767983,23.2517909448,96.0540095399,48.6792136817,18.025,29.3497958582
 01/09  16:00:00,71.836038217,5.88093575318,1.72957290534,22.4969778296,18.7433767983,22.9618409725,95.3704223425,47.9895234045,18.025,29.355898938
 01/09  17:00:00,76.0100352391,5.84017233956,0.918288874317,21.1876889275,18.7433767983,27.431320555,70.3258612248,46.5276946477,18.025,5.77316657712
 01/09  18:00:00,88.9305142987,5.70922889078,0.00759821787887,17.3092046728,17.6635504202,40.6971502883,52.3107348231,46.5212352136,0.0,5.78949960951
 01/09  19:00:00,92.3359082008,5.6110217823,0.0121748755614,14.3025322719,27.5259009287,37.3340067412,66.5683561265,49.1159599635,0.0,17.452396163
 01/09  20:00:00,92.0832042438,5.53292779273,0.0337539543084,11.7815626299,33.8341110165,33.3544677425,59.6503493792,48.0579731539,0.0,11.5923762253
 01/09  21:00:00,96.9038178477,5.43315133324,0.0613931622331,8.52015799488,36.5179666069,38.8247702939,59.5559789748,47.9657554458,0.0,11.5902235291
 01/09  22:00:00,89.8621079772,5.38934290694,0.0678683209118,7.03004983031,32.965339924,36.8579353714,64.4598934345,46.98134367,0.0,17.4785497645
 01/09  23:00:00,69.7725277553,5.49959892488,0.0363057639143,10.4095064604,25.6355707503,20.6438685092,65.2223371547,47.8192686731,0.0,17.4030684816
 01/09  24:00:00,53.9690918285,5.62053626159,0.010556946292,14.0646164279,15.0252895274,11.7056064465,55.1463884482,49.364800361,0.0,5.78158808713
 01/10  01:00:00,50.4080269423,5.66847561503,0.00161434202935,15.490484365,11.6412384099,10.0650221343,56.0466062291,50.2734848188,0.0,5.77312141022
 01/10  02:00:00,49.6594340248,5.69572222281,0.0,16.2771398259,10.0992000411,10.047477231,56.7248942887,50.9598484938,0.0,5.76504579488
 01/10  03:00:00,48.5110325032,5.71991141027,0.0,16.9641065561,8.25718729233,10.0299323277,57.2307320261,51.4655364606,0.0,5.76519556554
 01/10  04:00:00,48.8895270531,5.7328375048,0.0,17.3296751395,8.25718729233,10.0299323277,57.7014337981,51.9360995303,0.0,5.76533426776
 01/10  05:00:00,50.7525081918,5.74154755536,0.0,17.5771540282,8.25718729233,11.6354268332,58.1251555463,52.3521737874,0.0,5.77298175887
 01/10  06:00:00,57.7724442093,5.72257229457,0.0,17.035843911,12.1011305571,15.3678112995,62.8387383795,51.2631593816,0.0,11.5755789979
 01/10  07:00:00,81.5011819248,5.52963502857,0.0156752043939,11.4126357649,19.7275818095,37.2640762949,67.2684242765,49.7901869054,0.0,17.4782373711
 01/10  08:00:00,96.5444614688,5.41992372171,0.0534128506749,7.92302735909,24.3117294858,51.2795993405,70.3170953001,46.8864550851,0.0,23.430640215
 01/10  09:00:00,81.714539722,5.54007825126,0.16716816162,11.6712047957,23.6694662846,40.6342015617,73.1664866905,37.5801116877,0.0,35.5863750029
 01/10  10:00:00,79.3993068535,5.56953419568,2.02575764509,12.4758053932,23.6694662846,35.6302164847,89.8223202312,36.3686077467,18.025,35.4287124845
 01/10  11:00:00,63.3800075933,5.62018044105,2.24341147289,13.7852671088,18.7433767983,22.9618409725,81.813374151,34.3437339904,18.025,29.4446401606
 01/10  12:00:00,60.1853946161,5.51294866284,2.29410679732,10.6497876377,18.7433767983,22.9618409725,72.6479693316,31.1338379425,18.025,23.4891313891
 01/10  13:00:00,57.6870036267,5.43754635631,2.12249115921,8.35496644083,18.5889407304,23.1597249699,75.8510703717,28.4798582007,18.025,29.346212171
 01/10  14:00:00,56.1441079071,5.38278252607,2.1175992494,6.62522259106,18.7433767983,23.2517909448,70.8924449341,25.6563004216,18.025,27.2111445126
 01/10  15:00:00,55.1978402882,5.35713036505,2.15697769002,5.66523195861,18.7433767983,23.2517909448,68.3380026429,24.6873457855,18.025,25.6256568574
 01/10  16:00:00,54.1113469336,5.33328254784,2.20336545878,4.84614482482,18.7433767983,22.9618409725,73.1423665444,25.7612108637,18.025,29.3561556807
 01/10  17:00:00,59.4191264019,5.32991114312,1.37477005381,4.65055825528,18.7433767983,27.431320555,50.1001262874,26.3021487985,18.025,5.77297748892
 01/10  18:00:00,74.2570544299,5.278249086,0.0611763298915,3.01314323912,17.6635504202,40.6971502883,33.8774199904,28.0876440766,0.0,5.78977591377
 01/10  19:00:00,80.0058606394,5.26101736747,0.0713871851697,2.26327017057,27.5259009287,37.3340067412,49.8651968917,32.4116784184,0.0,17.4535184733
 01/10  20:00:00,82.0506744648,5.26508708381,0.188244652502,1.86237806693,33.8341110165,33.3544677425,44.6675853611,33.0748848797,0.0,11.5927004814
 01/10  21:00:00,90.0959773282,5.31733160769,0.749268331106,1.14025716161,36.5179666069,38.8247702939,46.3245495325,34.7336157489,0.0,11.5909337836
 01/10  22:00:00,84.9402008793,5.36403882501,1.07271426359,1.12859393358,32.965339924,36.8579353714,56.0099487159,35.4605781835,0.0,20.5493705325
 01/10  23:00:00,62.056250718,5.2829096169,0.114064313185,2.83215492782,25.6355707503,20.6438685092,51.6875158979,37.3446892851,0.0,14.3428266128
 01/10  24:00:00,45.2707486155,5.36318961825,0.0406005136311,5.59357347587,15.0252895274,11.7056064465,43.3927534845,37.6111233026,0.0,5.78163018193
 01/11  01:00:00,41.6001366014,5.40579923706,0.0325630798203,6.91431923366,11.6412384099,10.0650221343,43.3075330875,37.5340596723,0.0,5.77347341526
 01/11  02:00:00,41.0482699108,5.43669097419,0.0260016365014,7.89900374346,10.0992000411,10.047477231,43.7318363592,37.9664450775,0.0,5.76539128172
 01/11  03:00:00,40.0387175038,5.46287483138,0.0196166984716,8.72920975031,8.25718729233,10.0299323277,43.9229847376,38.1579187963,0.0,5.76506594131
 01/11  04:00:00,40.4982225108,5.47709050386,0.0147904312159,9.17932557393,8.25718729233,10.0299323277,43.9576783254,38.192950186,0.0,5.7647281394
 01/11  05:00:00,42.5899751515,5.4911530658,0.0101744984761,9.65483875892,8.25718729233,11.6354268332,45.2013050151,39.4279430633,0.0,5.77336195178
 01/11  06:00:00,50.4419091929,5.49645840013,0.00854633513039,9.92287146614,12.1011305571,15.3678112995,53.0715823033,41.4951351302,0.0,11.5764471731
 01/11  07:00:00,75.6982053793,5.36182938603,0.0459103590832,5.74722230999,19.7275818095,37.2640762949,58.7252787346,41.2480413369,0.0,17.4772373976
 01/11  08:00:00,91.9870941737,5.32413478455,0.428787883596,3.08606552778,24.3117294858,51.2795993405,62.7788608713,39.3450045163,0.0,23.4338563549
 01/11  09:00:00,76.5565588437,5.38655172589,0.310983244099,6.52292924063,23.6694662846,40.6342015617,66.954740135,31.3671346806,0.0,35.5876054544
 01/11  10:00:00,73.9679173655,5.40233871356,2.21566213625,7.02170167012,23.6694662846,35.6302164847,84.0166727644,30.5587001307,18.025,35.4329726337
 01/11  11:00:00,58.9845662175,5.48039386212,2.3491865029,9.42383435437,18.7433767983,22.9618409725,79.2515421652,31.7806485063,18.025,29.4458936588
 01/11  12:00:00,59.0802088549,5.48524377472,2.38138038043,9.48503030423,18.7433767983,22.9618409725,72.7846959188,31.2677206856,18.025,23.4919752332
 01/11  13:00:00,58.4960320175,5.47266935047,2.23752180063,9.01383977866,18.5889407304,23.1597249699,76.6948688818,29.3171678476,18.025,29.3527010342
 01/11  14:00:00,58.370387906,5.46371957444,2.20275949278,8.68540193802,18.7433767983,23.2517909448,75.2079987245,27.8246096981,18.025,29.3583890263
 01/11  15:00:00,58.0039602955,5.45395618364,2.21098877746,8.32051350114,18.7433767983,23.2517909448,68.4577789268,26.9515164393,18.025,23.4812624875
 01/11  16:00:00,57.2922072166,5.44167726896,2.22962057951,7.89235313258,18.7433767983,22.9618409725,75.0836385563,27.702467545,18.025,29.3561710113
 01/11  17:00:00,62.5083201901,5.43253010826,1.40358048251,7.60831926276,18.7433767983,27.431320555,52.0587934654,28.2604952757,18.025,5.77329818978
 01/11  18:00:00,76.7533676287,5.36244785784,0.0659333671322,5.42049558766,17.6635504202,40.6971502883,35.576262745,29.7872488001,0.0,5.78901394487
 01/11  19:00:00,81.6694589651,5.31361276005,0.0619706310692,3.88368360359,27.5259009287,37.3340067412,51.2469431363,33.7941819265,0.0,17.4527612098
 01/11  20:00:00,82.9572409892,5.29186509164,0.182367596324,2.74803858403,33.8341110165,33.3544677425,45.8757922663,34.2834945787,0.0,11.5922976876
 01/11  21:00:00,90.3999426897,5.3229745272,0.718260902442,1.46958000631,36.5179666069,38.8247702939,53.1212868998,35.7445415484,0.0,17.3767453515
 01/11  22:00:00,85.135635776,5.36620224091,1.05029583837,1.34427996688,32.965339924,36.8579353714,53.4839725689,36.0053259725,0.0,17.4786465964
 01/11  23:00:00,62.2391945234,5.29602253531,0.173002326602,2.94304316288,25.6355707503,20.6438685092,48.7069542905,37.097650663,0.0,11.6093036275
 01/11  24:00:00,45.7157464298,5.37982970993,0.0504815112821,6.01204622976,15.0252895274,11.7056064465,43.9730293691,38.1912039978,0.0,5.78182537136
 01/12  01:00:00,42.0069376699,5.4201331564,0.0415930429054,7.2977534883,11.6412384099,10.0650221343,44.9473129339,39.1737364959,0.0,5.77357643799
 01/12  02:00:00,41.2981366967,5.44602006572,0.0347289999562,8.13081305895,10.0992000411,10.047477231,45.6816761701,39.9164365497,0.0,5.7652396204
 01/12  03:00:00,40.1616454417,5.46804994762,0.027913383737,8.83866442548,8.25718729233,10.0299323277,46.2085409625,40.44314073,0.0,5.76540023242
 01/12  04:00:00,40.6183719536,5.48183775434,0.0228614108543,9.28665475131,8.25718729233,10.0299323277,46.6296826304,40.8650966142,0.0,5.76458601614
 01/12  05:00:00,42.3370146073,5.48552019063,0.0191026269932,9.39858076482,8.25718729233,11.6354268332,46.1494867549,40.3759156008,0.0,5.7735711541
 01/12  06:00:00,49.4899130475,5.47189381837,0.0193841542909,8.98459818698,12.1011305571,15.3678112995,50.5429308751,38.9665180773,0.0,11.5764127978
 01/12  07:00:00,74.8136998317,5.34095427109,0.0677570190752,4.86173853073,19.7275818095,37.2640762949,55.8711434244,38.3913865337,0.0,17.4797568906
 01/12  08:00:00,91.2685342466,5.32530000097,0.616808254216,2.17831090666,24.3117294858,51.2795993405,59.6072319245,36.1731170883,0.0,23.4341148362
 01/12  09:00:00,75.6267115977,5.36215950998,0.377490192631,5.5509596287,23.6694662846,40.6342015617,64.4128593958,28.8196670227,0.0,35.5931923732
 01/12  10:00:00,73.1996877589,5.38276422003,2.32923394344,6.15947192135,23.6694662846,35.6302164847,81.2784384954,27.8236740256,18.025,35.4297644698
 01/12  11:00:00,57.742628717,5.44532117845,2.49045357704,8.07569829711,18.7433767983,22.9618409725,75.3046202928,27.8319968748,18.025,29.447623418
 01/12  12:00:00,57.9045374704,5.45136367846,2.51410435473,8.21051277396,18.7433767983,22.9618409725,75.1195528856,27.7368928315,18.025,29.3576600541
 01/12  13:00:00,57.7678630847,5.45212669051,2.33437003316,8.20936247298,18.5889407304,23.1597249699,69.0810904231,27.5660580956,18.025,23.4900323275
 01/12  14:00:00,57.9595841113,5.45314492314,2.25765370634,8.23027790344,18.7433767983,23.2517909448,74.7579088796,27.3795798287,18.025,29.3533290509
 01/12  15:00:00,57.8398318089,5.45128024322,2.22259711384,8.14744795731,18.7433767983,23.2517909448,69.0383626858,27.5269054181,18.025,23.4864572677
 01/12  16:00:00,57.3349112888,5.44410812123,2.21743954884,7.9448076563,18.7433767983,22.9618409725,76.0591299701,28.682759634,18.025,29.3513703361
 01/12  17:00:00,63.1974819087,5.45682549522,1.37138906479,8.30537228934,18.7433767983,27.431320555,53.3293065768,29.5310921878,18.025,5.77321438903
 01/12  18:00:00,77.6616220888,5.39114291678,0.0662679960586,6.29971311578,17.6635504202,40.6971502883,43.291476476,31.7318294023,0.0,11.5596470737
 01/12  19:00:00,82.5087848076,5.34199379948,0.0897515271408,4.66684020325,27.5259009287,37.3340067412,53.4765308883,36.0242666153,0.0,17.452264273
 01/12  20:00:00,84.0660036345,5.32379567642,0.183208881843,3.82402756168,33.8341110165,33.3544677425,49.8499097865,38.2603587524,0.0,11.5895510341
 01/12  21:00:00,90.8431477221,5.31284084371,0.530886085021,2.11029039743,36.5179666069,38.8247702939,52.4277776826,40.837107744,0.0,11.5906699386
 01/12  22:00:00,85.3559236492,5.33327458663,0.731928570993,1.91585182678,32.965339924,36.8579353714,60.097204647,42.6193615555,0.0,17.4778430915
 01/12  23:00:00,64.5249763014,5.35560288687,0.124442855977,5.21779939338,25.6355707503,20.6438685092,56.54267579,44.9330735041,0.0,11.6096022859
 01/12  24:00:00,48.3885290036,5.45632815922,0.0444220483948,8.6143853388,15.0252895274,11.7056064465,58.7943277843,47.2507516615,0.0,11.5435761228
 01/13  01:00:00,45.098034572,5.50947264309,0.0348841393659,10.3062180674,11.6412384099,10.0650221343,54.466633678,48.6931706906,0.0,5.77346298741
 01/13  02:00:00,45.0790760588,5.55484158476,0.0265146584137,11.8111435811,10.0992000411,10.047477231,56.8034228083,51.0381905689,0.0,5.76523223938
 01/13  03:00:00,44.498231973,5.59516145904,0.0186185820516,13.0574338014,8.25718729233,10.0299323277,52.6020711687,52.5820711687,0.0,0.02
 01/13  04:00:00,45.393673854,5.62060481666,0.0128523297555,13.9331976895,8.25718729233,10.0299323277,59.6648690275,53.899466563,0.0,5.76540246451
 01/13  05:00:00,47.6668066464,5.63942937624,0.00790674818129,14.5856571384,8.25718729233,11.6354268332,60.5440793684,54.770485713,0.0,5.77359365543
 01/13  06:00:00,55.1123857229,5.63313563364,0.00693480861783,14.4582744812,12.1011305571,15.3678112995,65.4984965662,53.9223900586,0.0,11.5761065076
 01/13  07:00:00,79.9571425747,5.482058873,0.0397059403045,9.89212291129,19.7275818095,37.2640762949,70.6302304525,53.1524860341,0.0,17.4777444184
 01/13  08:00:00,95.9892004077,5.40797646158,0.153093555142,7.28000368992,24.3117294858,51.2795993405,75.6894432407,52.2547148683,0.0,23.4347283724
 01/13  09:00:00,81.7993358395,5.5420873978,0.105160956135,11.8159802016,23.6694662846,40.6342015617,86.5208966094,44.9988477418,0.0,41.5220488676
 01/13  10:00:00,78.9544404077,5.55556065924,1.79943350679,12.271222845,23.6694662846,35.6302164847,91.1278138355,43.5736161358,18.025,29.5291976997
 01/13  11:00:00,64.1693748042,5.64184886205,2.00013273476,14.7962345343,18.7433767983,22.9618409725,90.3675299755,42.8944777732,18.025,29.4480522023
 01/13  12:00:00,64.5242330471,5.65520885274,2.04423528122,15.0962299569,18.7433767983,22.9618409725,89.6967018746,42.3104386307,18.025,29.361263244
 01/13  13:00:00,64.4260845897,5.65772660549,1.8735882196,15.1227615935,18.5889407304,23.1597249699,88.2032442375,40.8194050645,18.025,29.358839173
 01/13  14:00:00,64.8343074381,5.66392664557,1.84155921321,15.3103150313,18.7433767983,23.2517909448,82.5811610396,41.0743360164,18.025,23.4818250233
 01/13  15:00:00,64.7882600473,5.66322454248,1.86270906952,15.2438155699,18.7433767983,23.2517909448,88.1801968256,40.7980285663,18.025,29.3571682592
 01/13  16:00:00,64.4636597542,5.66248994707,1.87388994469,15.1987225182,18.7433767983,22.9618409725,83.7487401381,42.2386802203,18.025,23.4850599178
 01/13  17:00:00,69.9799686464,5.66328707284,1.00963083557,15.2431530017,18.7433767983,27.431320555,67.0509482161,43.2526893139,18.025,5.77325890213
 01/13  18:00:00,84.2979256975,5.57864909265,0.0533337451467,12.7614422049,17.6635504202,40.6971502883,56.5580185816,44.9982671663,0.0,11.5597514153
 01/13  19:00:00,88.6906986625,5.51243734892,0.0454729860636,10.7225814354,27.5259009287,37.3340067412,65.7662268049,48.3134133775,0.0,17.4528134273
 01/13  20:00:00,89.6421592019,5.46780532732,0.0563501395628,9.38302699541,33.8341110165,33.3544677425,60.9893994478,49.3964290592,0.0,11.5929703886
 01/13  21:00:00,95.9107709847,5.41490946426,0.161171325578,7.44555435896,36.5179666069,38.8247702939,63.7939501489,52.2048830041,0.0,11.5890671448
 01/13  22:00:00,89.7789327163,5.39842595461,0.206349814903,6.79928520773,32.965339924,36.8579353714,70.6460517596,53.1664604681,0.0,17.4795912915
 01/13  23:00:00,69.8939511295,5.49859185051,0.0512976089434,10.5169231981,25.6355707503,20.6438685092,72.0311987928,54.6265154456,0.0,17.4046833472
 01/13  24:00:00,54.0523956781,5.6151583164,0.0289757825755,14.1348672974,15.0252895274,11.7056064465,61.4121023793,55.6302412333,0.0,5.781861146
 01/14  01:00:00,51.6681248032,5.66117948956,0.0212193915386,15.53836687,12.8411359301,10.0650221343,62.055090678,56.2818735656,0.0,5.77321711237
 01/14  02:00:00,52.5211371604,5.68779455375,0.0157752249863,16.3715076583,12.8411359301,10.0650221343,62.8135553402,57.0481079369,0.0,5.76544740332
 01/14  03:00:00,49.4128036279,5.73385460396,0.00676095539416,17.8451669998,8.25718729233,10.0299323277,64.0693888641,58.3042481579,0.0,5.76514070616
 01/14  04:00:00,50.5319565418,5.76629522395,0.000887712110665,18.937753465,8.25718729233,10.0299323277,65.8325075457,60.0676861689,0.0,5.76482137673
 01/14  05:00:00,53.0713457378,5.79329790511,0.0,19.8442324617,8.25718729233,11.6354268332,67.6422765633,61.8691110999,0.0,5.77316546332
 01/14  06:00:00,57.8446419288,5.81157250371,0.0,20.4407671605,8.71707943955,15.3327214929,67.4667495236,61.6849046828,0.0,5.78184484078
 01/14  07:00:00,75.9447719447,5.74324662459,0.0,18.5128389572,18.5082010057,25.6353820695,72.0459072325,60.469363006,0.0,11.5765442265
 01/14  08:00:00,89.5799666266,5.64920554086,0.0187710001604,15.8870473637,19.4083231844,41.0650158608,78.9361336113,61.4556272706,0.0,17.4805063407
 01/14  09:00:00,101.981570144,5.51735786125,0.103185801003,11.9945859126,26.3286599382,57.9988325916,102.58652465,54.7853724157,0.0,47.8011522345
 01/14  10:00:00,89.3170215044,5.54917328063,1.54263512576,13.0136649175,26.3286599382,42.8504436482,106.021556631,52.4051775623,18.025,35.5913790689
 01/14  11:00:00,70.0534483461,5.70105589324,1.77384820698,17.3615715407,21.7447113004,23.4437158914,99.3006417064,51.739740273,18.025,29.5359014334
 01/14  12:00:00,67.8759064689,5.71523659059,1.84410351091,17.5617012461,19.3027497915,23.426170988,103.70422629,50.3501425675,18.025,35.3290837228
 01/14  13:00:00,66.203821354,5.66226881938,1.70938522794,15.9354991555,19.1483137236,23.7250123474,90.2461293787,48.736368155,18.025,23.4847612236
 01/14  14:00:00,64.748624776,5.61110394719,1.71579119252,14.3795132761,19.3027497915,23.7161209604,93.5742874457,46.1921344686,18.025,29.357152977
 01/14  15:00:00,63.6502167941,5.57860242421,1.72558626943,13.3038158722,19.3027497915,23.7161209604,87.4731260447,45.9630109541,18.025,23.4851150906
 01/14  16:00:00,63.1859653389,5.57609215617,1.71073139713,13.1468767572,19.3027497915,23.426170988,95.7687822924,48.3880944241,18.025,29.3556878683
 01/14  17:00:00,69.4581405499,5.60296216596,0.80296661576,13.9646104732,19.3027497915,27.8956505705,74.4234812139,50.6250491803,18.025,5.77343203355
