Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  18:00:00,82.4577672237,5.58319571764,0.0166580998569,13.495654726,18.2229234133,37.5968344597,60.6731924868,54.8918502598,0.0,5.78134222703
 01/14  19:00:00,94.9732686343,5.52897721012,0.0358689976417,12.0926906898,32.690315043,37.0816133363,74.7353364186,63.1751150906,0.0,11.560221328
 01/14  20:00:00,94.3247499468,5.49933605547,0.0472852165636,11.3503694914,36.8143715336,33.066984531,77.2316463351,65.6383439633,0.0,11.5933023717
 01/14  21:00:00,98.9067438913,5.47176664515,0.0612171884217,10.7059210967,36.3493007332,38.7721355839,80.1293188758,68.5398901399,0.0,11.5894287359
 01/14  22:00:00,98.2121105629,5.50801648513,0.067210217353,12.0869110219,36.1807251679,36.8228455648,83.3110458523,71.7175596489,0.0,11.5934862034
 01/14  23:00:00,82.3437623659,5.67067327345,0.0338716785938,17.4086351016,31.0351095914,20.6438685092,92.6143421614,75.133990474,0.0,17.4803516873
 01/14  24:00:00,65.8237010812,5.85681415238,0.00894333108359,23.2821505921,17.4250845679,11.7056064465,89.2611166645,77.6851250627,0.0,11.5759916018
 01/15  01:00:00,61.4681709656,5.91468796566,0.00184952847479,24.9848490368,12.925468867,10.100111941,81.9120665925,76.1384020914,0.0,5.7736645011
 01/15  02:00:00,62.9359926913,5.959202672,0.0,26.4113066047,12.925468867,10.100111941,82.218099835,76.4528325948,0.0,5.76526724024
 01/15  03:00:00,60.013786405,6.01406721422,0.0,28.0532736801,8.34152022915,10.0650221343,82.1502983289,76.3851731683,0.0,5.76512516066
 01/15  04:00:00,59.3052332882,5.99940384331,0.0,27.3593839522,8.34152022915,10.0650221343,78.0632930548,72.297995223,0.0,5.76529783176
 01/15  05:00:00,59.7984594971,5.97184746279,0.0,26.273371707,8.34152022915,11.6705166398,73.9182876131,68.1449144107,0.0,5.77337320245
 01/15  06:00:00,63.1934695351,5.95323729963,0.0,25.5285049024,8.80141237637,15.3678112995,70.2532443093,64.4716111245,0.0,5.7816331848
 01/15  07:00:00,80.3674129189,5.86275354954,0.0,22.8159694883,18.5082010057,25.6353820695,73.6241681165,62.0486077465,0.0,11.57556037
 01/15  08:00:00,92.0551427907,5.70940660057,0.00671012826787,18.1946538457,19.4926561212,41.1001056674,76.4475492936,58.9672540417,0.0,17.4802952519
 01/15  09:00:00,103.072815065,5.54965627339,0.128103715609,13.0286066345,26.3286599382,57.9988325916,96.5539690913,48.7490215952,0.0,47.8049474962
 01/15  10:00:00,91.0591211857,5.60644336406,1.74549204247,14.615052581,26.2443270014,42.8153538416,100.274530613,46.656630012,18.025,35.5929006011
 01/15  11:00:00,69.495769745,5.67843089655,1.93397604932,16.6663865636,21.7447113004,23.4437158914,99.5362404504,46.0706278446,18.025,35.4406126058
 01/15  12:00:00,64.150540756,5.58782006996,2.0301296938,13.7180119362,19.3449162599,23.4437158914,89.2700896007,41.7977919669,18.025,29.4472976337
 01/15  13:00:00,64.7367122899,5.61847790656,1.89452640294,14.2673249994,19.190480192,23.7425572507,82.9520790307,41.4349592394,18.025,23.4921197913
 01/15  14:00:00,63.562707151,5.58453816331,1.92530601134,13.070358665,19.260583323,23.698576057,85.429340208,38.0493194963,18.025,29.3550207116
 01/15  15:00:00,61.3398883449,5.51461564476,1.97579191872,10.8669736417,19.260583323,23.698576057,83.3860014466,35.999021111,18.025,29.3619803356
 01/15  16:00:00,60.9901811102,5.51678400102,1.99442511555,10.7864193916,19.260583323,23.4086260847,78.8201302466,37.3105976791,18.025,23.4845325675
 01/15  17:00:00,66.9528468032,5.53425026365,1.13271503383,11.2579874455,19.260583323,27.8781056672,62.5125497305,38.7150921033,18.025,5.77245762726
 01/15  18:00:00,78.6862869987,5.48823039648,0.0554903867397,9.84001280834,18.1807569449,37.5792895564,52.0281668548,40.485198932,0.0,11.5429679229
 01/15  19:00:00,89.6401656532,5.39817439083,0.0482914993377,6.99738977845,32.6059821062,37.0465235296,49.2015747073,43.4114692494,0.0,5.79010545792
 01/15  20:00:00,88.3329096454,5.34974583252,0.0617277352682,5.49367111279,36.8143715336,33.066984531,55.5711149589,43.9780186054,0.0,11.5930963535
 01/15  21:00:00,92.4262208888,5.32945167145,0.276070076803,4.03343207743,36.43363367,38.8072253906,62.7142675749,45.3366004947,0.0,17.3776670802
 01/15  22:00:00,89.9765216206,5.33964069792,0.398081907824,3.80824510865,36.0963922311,36.7877557581,57.0243162465,45.431797726,0.0,11.5925185205
 01/15  23:00:00,71.3619304523,5.3906421898,0.0528322356868,6.80728972132,30.9507766546,20.6087787026,63.9080905899,46.4282538916,0.0,17.4798366982
 01/15  24:00:00,52.5630584134,5.50320197299,0.0295087352796,10.3545506086,17.4250845679,11.7056064465,59.6328098128,48.0560205034,0.0,11.5767893094
 01/16  01:00:00,47.9116610542,5.54844486588,0.0218539811507,11.7745757869,12.925468867,10.100111941,54.8665181339,49.0927900446,0.0,5.77372808933
 01/16  02:00:00,48.5223542923,5.56868064557,0.0164925457733,12.371696295,12.925468867,10.100111941,54.8020111919,49.036531993,0.0,5.76547919887
 01/16  03:00:00,44.691223318,5.59576884484,0.00842006286138,13.1405887273,8.34152022915,10.0650221343,48.3251343269,48.3051343269,0.0,0.02
 01/16  04:00:00,45.1524271031,5.61104716778,0.00303553638579,13.5918979244,8.34152022915,10.0650221343,54.0152549085,48.2500707958,0.0,5.76518411275
 01/16  05:00:00,47.2907454411,5.62679812953,0.0,14.1107045511,8.34152022915,11.6705166398,55.0575419267,49.2837772627,0.0,5.77376466396
 01/16  06:00:00,51.6187690923,5.63309077685,0.0,14.2739462852,8.80141237637,15.3678112995,59.8833642113,48.3398612044,0.0,11.5435030069
 01/16  07:00:00,69.5887377519,5.56700087125,0.00208544802758,12.330959619,18.5082010057,25.6353820695,58.2975142221,46.7218836969,0.0,11.5756305252
 01/16  08:00:00,82.2230132747,5.44848931073,0.0323884841677,8.59775571304,19.4926561212,41.1001056674,60.5778004699,43.0974040001,0.0,17.4803964698
 01/16  09:00:00,94.4589943456,5.32317419772,0.334059672246,4.43530346466,26.3286599382,57.9988325916,76.494335163,34.6625580626,0.0,41.8317771004
 01/16  10:00:00,82.1932195692,5.3546050607,2.13687838504,5.60959769908,26.2443270014,42.8153538416,92.317622089,32.7712156418,18.025,41.5214064473
 01/16  11:00:00,60.485029225,5.41562324351,2.32862730834,7.52379834271,21.7447113004,23.4437158914,79.3244400635,31.7630111816,18.025,29.5364288819
 01/16  12:00:00,57.2141242197,5.38649642787,2.38346010733,6.62958499512,19.3449162599,23.4437158914,77.2655787968,29.791749941,18.025,29.4488288558
 01/16  13:00:00,57.3640906591,5.3970864366,2.22544784611,6.78517150118,19.190480192,23.7425572507,76.9540319874,29.5706976944,18.025,29.358334293
 01/16  14:00:00,56.9065130892,5.38591212889,2.2235606111,6.31453229848,19.260583323,23.698576057,70.556149432,26.4257813564,18.025,26.1053680756
 01/16  15:00:00,56.1810076025,5.36466591944,2.27368704186,5.56014940156,19.260583323,23.698576057,69.6636476294,24.900000669,18.025,26.7386469603
 01/16  16:00:00,55.9484055849,5.36794113163,2.28384478893,5.60406052812,19.260583323,23.4086260847,73.8120338686,26.4284747185,18.025,29.3585591501
 01/16  17:00:00,61.7099581066,5.37583153226,1.46763467861,5.8385994335,19.260583323,27.8781056672,50.6459774708,26.8475871687,18.025,5.77339030216
 01/16  18:00:00,73.3529022696,5.33732065701,0.0559861405838,4.65704440669,18.1807569449,37.5792895564,34.0663073432,28.2843773196,0.0,5.78193002364
 01/16  19:00:00,84.9709973287,5.27499178928,0.142019886678,2.35767097713,32.6059821062,37.0465235296,43.239461389,31.6793349047,0.0,11.5601264844
 01/16  20:00:00,84.611242673,5.2970660951,0.534794817754,1.35161736254,36.8143715336,33.066984531,43.2185359237,31.6264832017,0.0,11.592052722
 01/16  21:00:00,90.4108741684,5.38453726768,1.24211133228,0.996953260398,36.43363367,38.8072253906,44.1790036293,32.5856500035,0.0,11.5933536258
 01/16  22:00:00,88.14975374,5.4041696272,1.36922413715,0.945800980817,36.0963922311,36.7877557581,44.4731376186,32.8793932469,0.0,11.5937443717
 01/16  23:00:00,66.2902242713,5.27679029653,0.334389338758,1.56787273933,30.9507766546,20.6087787026,51.9790193348,34.4974100314,0.0,17.4816093034
 01/16  24:00:00,46.0868025435,5.31617107875,0.0527487749651,4.04208170069,17.4250845679,11.7056064465,47.4520045295,35.8748730634,0.0,11.5771314661
 01/17  01:00:00,40.0559938855,5.35962988979,0.0443141518171,5.40458197785,11.6412384099,10.0650221343,42.3802093757,36.6067524108,0.0,5.77345696484
 01/17  02:00:00,39.3959665583,5.3870742396,0.0368856910099,6.28542324098,10.0992000411,10.047477231,43.1536024933,37.3882622787,0.0,5.76534021464
 01/17  03:00:00,38.2486302035,5.40869760015,0.0298368785338,6.98306971672,8.25718729233,10.0299323277,43.6979536474,37.9324157476,0.0,5.76553789982
 01/17  04:00:00,38.6839821162,5.42419556841,0.0247620982301,7.40799864291,8.25718729233,10.0299323277,44.1104232734,38.3456729081,0.0,5.76475036531
 01/17  05:00:00,40.4008304095,5.42557723879,0.0211714072404,7.52025995866,8.25718729233,11.6354268332,43.6491101648,37.875608172,0.0,5.77350199276
 01/17  06:00:00,47.5879061091,5.41306893093,0.0214663737404,7.13931538996,12.1011305571,15.3678112995,48.0405882192,36.4632850339,0.0,11.5773031854
 01/17  07:00:00,73.1892551109,5.29793592097,0.123419527523,3.22461727115,19.7275818095,37.2640762949,53.3479103516,35.8666349523,0.0,17.4812753993
 01/17  08:00:00,90.9439044939,5.35940888505,1.01358686667,1.42275050844,24.3117294858,51.2795993405,57.0239089774,33.5863018053,0.0,23.4376071721
 01/17  09:00:00,73.7307949021,5.30253746881,0.433517549242,3.65860927193,23.6694662846,40.6342015617,62.1122392716,26.5127152893,0.0,35.5995239823
 01/17  10:00:00,71.3542971715,5.32439519462,2.42685784679,4.27480376127,23.6694662846,35.6302164847,78.4434232165,24.9840493281,18.025,35.4343738885
 01/17  11:00:00,55.6942534327,5.38000891428,2.6050300937,5.97804298652,18.7433767983,22.9618409725,72.0453618442,24.5690236775,18.025,29.4513381667
 01/17  12:00:00,55.9136353733,5.3876539413,2.62832433208,6.16908956159,18.7433767983,22.9618409725,71.9085001245,24.5218464635,18.025,29.361653661
 01/17  13:00:00,55.6762531178,5.38495985426,2.47127165096,6.04800680112,18.5889407304,23.1597249699,65.3138176508,23.7950936443,18.025,23.4937240065
 01/17  14:00:00,55.5951953585,5.37732692585,2.42409478528,5.77525566793,18.7433767983,23.2517909448,69.9197478251,22.5362519486,18.025,29.3584958765
 01/17  15:00:00,55.34001723,5.37102013987,2.406246799,5.54423192646,18.7433767983,23.2517909448,64.6288636431,22.2586930071,18.025,24.345170636
 01/17  16:00:00,54.7631399497,5.36239427163,2.40407575647,5.26810413139,18.7433767983,22.9618409725,69.9250964216,23.397812016,18.025,28.5022844056
 01/17  17:00:00,59.9484777475,5.35297574063,1.56392436156,4.96767134076,18.7433767983,27.431320555,47.5882912135,23.7910292359,18.025,5.77226197768
 01/17  18:00:00,75.6660191077,5.33005850986,0.0742455128695,4.35720038046,17.6635504202,40.6971502883,42.3276447531,30.7672093145,0.0,11.5604354386
 01/17  19:00:00,82.3104596122,5.33705349023,0.1224325034,4.44074465714,27.5259009287,37.3340067412,58.4289709219,40.9740835703,0.0,17.4548873516
 01/17  20:00:00,84.3740124998,5.33158017793,0.191306049921,4.11613444266,33.8341110165,33.3544677425,56.0279145035,44.4359771868,0.0,11.5919373168
 01/17  21:00:00,91.3848644567,5.33398837032,0.603458566374,2.55826361124,36.5179666069,38.8247702939,58.5191665104,46.9259376114,0.0,11.593228899
 01/17  22:00:00,85.9391025889,5.35843689477,0.826349007411,2.37941844228,32.965339924,36.8579353714,65.9641560563,48.484537079,0.0,17.4796189773
 01/17  23:00:00,65.9400192811,5.39418611579,0.10597354696,6.61270204738,25.6355707503,20.6438685092,64.8809762699,51.9293485568,0.0,12.9516277131
 01/17  24:00:00,50.5096892346,5.51418366725,0.0392332068445,10.6828662569,15.0252895274,11.7056064465,65.5107744494,55.3009364898,0.0,10.2098379596
 01/18  01:00:00,47.9859293364,5.58909189915,0.0285412245919,13.1208262845,11.6412384099,10.0650221343,64.2358238276,58.4620886669,0.0,5.77373516077
 01/18  02:00:00,48.412207699,5.64661806046,0.0199006690521,15.0591039946,10.0992000411,10.047477231,66.872699371,61.1071781472,0.0,5.76552122373
 01/18  03:00:00,48.0742774401,5.69492674318,0.0121170219096,16.5402067855,8.25718729233,10.0299323277,68.0980709881,62.3328329726,0.0,5.76523801542
 01/18  04:00:00,49.9172461568,5.74677845442,0.00461735168156,18.3388242161,8.25718729233,10.0299323277,65.1812221725,65.1612221725,0.0,0.02
 01/18  05:00:00,52.9809839794,5.78794717597,0.0,19.7592126316,8.25718729233,11.6354268332,78.7038084502,67.1770297632,0.0,11.526778687
 01/18  06:00:00,61.036571183,5.79817250453,0.0,20.224339943,12.1011305571,15.3678112995,72.981170606,67.1822782063,0.0,5.79889239968
 01/18  07:00:00,86.0943586692,5.64681088209,0.0256364457835,15.8786250213,19.7275818095,37.2640762949,91.0613885909,67.7596781153,0.0,23.3017104755
 01/18  08:00:00,101.970617476,5.5557203009,0.0512827744875,13.2154452186,24.3117294858,51.2795993405,90.29185094,66.8539282366,0.0,23.4379227034
 01/18  09:00:00,88.1321981885,5.70905280629,0.0565353753519,18.0304732232,23.6694662846,40.6342015617,92.473872922,56.8737295265,0.0,35.6001433955
 01/18  10:00:00,83.6513117776,5.68385190126,1.50020949197,17.1390065512,23.6694662846,35.6302164847,105.765391949,52.3020020671,18.025,35.4383898816
 01/18  11:00:00,67.2738302169,5.72139958714,1.77759661737,18.0436593355,18.7433767983,22.9618409725,96.5068248414,49.0293816391,18.025,29.4524432023
 01/18  12:00:00,64.7526803905,5.64266977156,1.8875144809,15.4939269536,18.7433767983,22.9618409725,86.4164509372,44.8957030063,18.025,23.4957479309
 01/18  13:00:00,63.4287872393,5.61126524874,1.77201921665,14.2734862207,18.5889407304,23.1597249699,88.9254357992,41.5450435355,18.025,29.3553922637
 01/18  14:00:00,61.8925410633,5.55843837398,1.81369062497,12.501890252,18.7433767983,23.2517909448,86.7462584022,39.361232361,18.025,29.3600260412
 01/18  15:00:00,61.4664847042,5.5493776556,1.84549333872,12.0530964346,18.7433767983,23.2517909448,80.5365152105,39.0243657567,18.025,23.4871494538
 01/18  16:00:00,61.5019008708,5.56295553213,1.82936514328,12.3810097031,18.7433767983,22.9618409725,89.3717787811,41.988041284,18.025,29.3587374971
 01/18  17:00:00,67.8183005143,5.5884338122,0.896116231206,13.2698439774,18.7433767983,27.431320555,69.4723447349,45.673722239,18.025,5.77362249591
 01/18  18:00:00,83.3189959438,5.53673767259,0.0272549588431,11.8504878486,17.6635504202,40.6971502883,61.5134189301,49.952820932,0.0,11.5605979981
 01/18  19:00:00,88.6015410981,5.49557593709,0.0399810788986,10.6557494863,27.5259009287,37.3340067412,66.7865339969,55.144399337,0.0,11.6421346598
 01/18  20:00:00,89.9373198235,5.46357181193,0.0511516571382,9.68759859102,33.8341110165,33.3544677425,72.7261735638,55.348903755,0.0,17.3772698088
 01/18  21:00:00,95.7843987853,5.42115781041,0.320075621122,7.15401031108,36.5179666069,38.8247702939,65.3452658242,53.7538925589,0.0,11.5913732652
 01/18  22:00:00,89.4024462936,5.42154579516,0.552490265264,6.05350365768,32.965339924,36.8579353714,68.6673428889,51.1873189223,0.0,17.4800239666
 01/18  23:00:00,68.5655352444,5.45892007021,0.0518580286742,9.22759767232,25.6355707503,20.6438685092,62.0139178963,50.4040527215,0.0,11.6098651748
 01/18  24:00:00,52.7260376687,5.57400700437,0.028711085373,12.8499102368,15.0252895274,11.7056064465,63.5780329205,52.0335993465,0.0,11.544433574
 01/19  01:00:00,49.6670137639,5.63350510601,0.018977911449,14.7670586683,11.6412384099,10.0650221343,60.0210797684,54.2472069412,0.0,5.77387282722
 01/19  02:00:00,49.1677722893,5.66634987066,0.0122711047626,15.8025655355,10.0992000411,10.047477231,61.1687568793,55.4031496406,0.0,5.76560723874
 01/19  03:00:00,48.1515381572,5.69337945975,0.00550962341418,16.6256216328,8.25718729233,10.0299323277,55.9871900314,55.9671900314,0.0,0.02
 01/19  04:00:00,48.9663931897,5.71876005643,0.000574191264675,17.4200307842,8.25718729233,10.0299323277,62.986259416,57.2209303877,0.0,5.76532902825
 01/19  05:00:00,51.10636472,5.73480774459,0.0,17.9377308864,8.25718729233,11.6354268332,63.8178332019,58.0438693639,0.0,5.77396383797
 01/19  06:00:00,58.3726130109,5.723682412,0.0,17.6348684689,12.1011305571,15.3678112995,68.740887183,57.1629814767,0.0,11.5779057063
 01/19  07:00:00,82.9182127944,5.55831441745,0.027620928259,12.7889852948,19.7275818095,37.2640762949,74.7408381225,57.2598463956,0.0,17.4809917269
 01/19  08:00:00,98.8205865701,5.46845308194,0.0532227899357,10.1507334713,24.3117294858,51.2795993405,86.9418056083,57.6472462022,0.0,29.2945594061
 01/19  09:00:00,85.2477868307,5.62909492239,0.0813517170015,15.2011983395,23.6694662846,40.6342015617,85.7230532769,50.1192560659,0.0,35.603797211
 01/19  10:00:00,82.5503970655,5.65571487228,1.64945262634,15.9169806807,23.6694662846,35.6302164847,101.613124622,48.1450967813,18.025,35.4430278404
 01/19  11:00:00,67.4428105642,5.73518746503,1.88141197678,18.0950343838,18.7433767983,22.9618409725,94.1702203426,46.6906511846,18.025,29.454569158
 01/19  12:00:00,67.7026370398,5.74504120554,1.92382587462,18.305198439,18.7433767983,22.9618409725,87.6773358471,46.159213449,18.025,23.4931223981
 01/19  13:00:00,67.201345179,5.73560913485,1.76590167456,17.9278152263,18.5889407304,23.1597249699,91.4896669618,44.1068198976,18.025,29.3578470643
 01/19  14:00:00,66.9934679909,5.72303590689,1.75680552324,17.4951039846,18.7433767983,23.2517909448,88.1227531268,43.6822929192,18.025,26.4154602076
 01/19  15:00:00,65.79120938,5.68506279951,1.78275930155,16.3048675789,18.7433767983,23.2517909448,87.1995052941,42.7418044795,18.025,26.4327008146
 01/19  16:00:00,65.9293512224,5.70054525929,1.77584740955,16.7243851705,18.7433767983,22.9618409725,92.5873862184,45.2008075046,18.025,29.3615787138
 01/19  17:00:00,70.1633968227,5.71866997708,0.857338198238,17.4074815148,18.7433767983,27.431320555,71.894241867,48.0955290997,18.025,5.77371276728
 01/19  18:00:00,87.0035434424,5.64552444525,0.0199446060052,15.4335584711,17.6635504202,40.6971502883,58.3889230932,52.5985991375,0.0,5.7903239557
 01/19  19:00:00,92.0974196144,5.59506544204,0.034442422752,14.057672702,27.5259009287,37.3340067412,76.1936781683,58.7376715401,0.0,17.4560066282
 01/19  20:00:00,93.5224553659,5.56197792187,0.0448529069164,13.1806208878,33.8341110165,33.3544677425,72.2665741722,60.6724466617,0.0,11.5941275105
 01/19  21:00:00,99.4504246765,5.49050902155,0.0634818297084,11.0072734303,36.5179666069,38.8247702939,79.4541493732,62.0768137254,0.0,17.3773356477
 01/19  22:00:00,93.1677207599,5.46888141346,0.0787450907832,10.2451854589,32.965339924,36.8579353714,79.0764256066,61.5946747677,0.0,17.4817508389
 01/19  23:00:00,73.5995078211,5.59314383864,0.0404377937415,14.1387615525,25.6355707503,20.6438685092,72.8689743414,61.2582447297,0.0,11.6107296117
 01/19  24:00:00,58.309762891,5.72918395276,0.0162828080834,18.2908847713,15.0252895274,11.7056064465,73.6599977141,62.1167555561,0.0,11.543242158
 01/20  01:00:00,55.3153324636,5.79315388988,0.00659381704067,20.2681101496,11.6412384099,10.0650221343,68.979864071,63.2061495912,0.0,5.77371447977
 01/20  02:00:00,54.9738208456,5.831111375,0.000395350171802,21.4557274725,10.0992000411,10.047477231,64.1291091522,64.1091091522,0.0,0.02
 01/20  03:00:00,54.1660078798,5.86509016416,0.0,22.4738883935,8.25718729233,10.0299323277,70.7971417138,65.0316387932,0.0,5.76550292059
 01/20  04:00:00,54.8122436168,5.88599244848,0.0,23.0992209606,8.25718729233,10.0299323277,71.5361161048,65.7704072902,0.0,5.76570881459
 01/20  05:00:00,56.855804995,5.90140642886,0.0,23.5205713676,8.25718729233,11.6354268332,72.0354378411,66.2618942441,0.0,5.77354359702
 01/20  06:00:00,64.2594956877,5.89301671673,0.0,23.3524126893,12.1011305571,15.3678112995,77.5370914872,65.9591649476,0.0,11.5779265396
 01/20  07:00:00,88.5545493275,5.70800050307,0.00818438253299,18.2950663717,19.7275818095,37.2640762949,85.1340993128,67.6534394279,0.0,17.4806598849
 01/20  08:00:00,104.051184806,5.60516979098,0.0382715208734,15.2595593398,24.3117294858,51.2795993405,90.7988950945,67.3588871899,0.0,23.4400079046
 01/20  09:00:00,90.4465376719,5.77342302787,0.0443017207266,20.2926661683,23.6694662846,40.6342015617,99.0382922821,57.5046486466,0.0,41.5336436355
 01/20  10:00:00,87.4890135028,5.7994172775,1.46017386913,20.9011694076,23.6694662846,35.6302164847,102.515467913,54.951417209,18.025,29.5390507041
 01/20  11:00:00,72.8886261782,5.89679834915,1.69015189199,23.5704960254,18.7433767983,22.9618409725,107.63519517,54.2690859524,18.025,35.3411092172
 01/20  12:00:00,73.0700760008,5.9043753404,1.7397769027,23.6973501377,18.7433767983,22.9618409725,95.0611008511,53.5383501094,18.025,23.4977507417
 01/20  13:00:00,72.1392134362,5.88311279359,1.61768125291,22.8663977507,18.5889407304,23.1597249699,97.7694134974,50.3804864367,18.025,29.3639270606
 01/20  14:00:00,71.1897047482,5.8497395128,1.6767381066,21.6447043239,18.7433767983,23.2517909448,89.1811711993,47.664975803,18.025,23.4911953963
 01/20  15:00:00,70.5203561165,5.83093079162,1.71508016976,20.955822379,18.7433767983,23.2517909448,94.0049860349,46.6217599137,18.025,29.3582261212
 01/20  16:00:00,70.3802767959,5.83594309183,1.69877258745,21.1169856923,18.7433767983,22.9618409725,96.5493844584,49.1584882861,18.025,29.3658961723
 01/20  17:00:00,73.9113533785,5.8327690145,0.809777043571,21.0888988452,18.7433767983,27.431320555,74.4218234434,50.6232926697,18.025,5.77353077376
 01/20  18:00:00,90.2400458273,5.74061330084,0.00121999673641,18.5936946347,17.6635504202,40.6971502883,60.2088518404,54.4188647196,0.0,5.78998712077
 01/20  19:00:00,94.3108269488,5.66116374714,0.0215614438596,16.2178568758,27.5259009287,37.3340067412,75.7536969254,58.2984816377,0.0,17.4552152877
 01/20  20:00:00,94.7194266359,5.59985294742,0.037327783474,14.3472391414,33.8341110165,33.3544677425,69.5606681867,57.9667526389,0.0,11.5939155478
 01/20  21:00:00,100.518724218,5.5230577761,0.0589333377154,12.0475685662,36.5179666069,38.8247702939,77.5618658895,60.1828005969,0.0,17.3790652926
 01/20  22:00:00,94.6235593027,5.5065225947,0.0618825983561,11.6802397895,32.965339924,36.8579353714,80.038494966,62.5580181492,0.0,17.4804768168
 01/20  23:00:00,75.994577273,5.65773252028,0.0297077810864,16.4799676774,25.6355707503,20.6438685092,77.3224030143,65.7106369142,0.0,11.6117661
 01/20  24:00:00,61.5013486563,5.81895016055,0.0031405502618,21.4058449337,15.0252895274,11.7056064465,74.4380333689,68.6569094955,0.0,5.78112387336
 01/21  01:00:00,60.1998620308,5.89639319065,0.0,23.856094758,12.8411359301,10.0650221343,82.6794394535,71.1515196651,0.0,11.5279197884
 01/21  02:00:00,61.5552558164,5.93748571319,0.0,25.1717012971,12.8411359301,10.0650221343,72.9560034976,72.9360034976,0.0,0.02
 01/21  03:00:00,58.3160763293,5.98309416963,0.0,26.5059510791,8.25718729233,10.0299323277,78.7698375311,73.0041054895,0.0,5.76573204159
 01/21  04:00:00,59.1441609278,6.0094912317,0.0,27.3076382377,8.25718729233,10.0299323277,79.0215247757,73.2560716216,0.0,5.76545315412
 01/21  05:00:00,60.8065893452,6.01321190255,0.0,27.3595483735,8.25718729233,11.6354268332,77.9665875723,72.1932823887,0.0,5.77330518368
 01/21  06:00:00,65.3630034311,6.02552421671,0.0,27.7451579328,8.71707943955,15.3327214929,82.9070749979,71.3636669327,0.0,11.5434080652
 01/21  07:00:00,83.5488795778,5.957303292,0.0,25.9028663535,18.5082010057,25.6353820695,76.7885727263,70.9895276511,0.0,5.79904507527
 01/21  08:00:00,96.168959078,5.82485086173,0.0,22.3191224236,19.4083231844,41.0650158608,94.6070088477,71.3030592389,0.0,23.3039496088
 01/21  09:00:00,106.759433234,5.6378404784,0.0640322926542,16.6910637007,26.3286599382,57.9988325916,102.732581314,60.8905329734,0.0,41.8420483409
 01/21  10:00:00,95.3795049001,5.72317522493,1.40424971928,19.0404914113,26.3286599382,42.8504436482,117.399312984,57.8450201614,18.025,41.5292928226
 01/21  11:00:00,76.1778924907,5.88449225109,1.65417044178,23.4222303767,21.7447113004,23.4437158914,104.816425,57.2484777312,18.025,29.5429472684
 01/21  12:00:00,74.5185991583,5.91404701687,1.70164501821,24.1480210661,19.3027497915,23.426170988,104.372040723,56.8944057625,18.025,29.4526349609
 01/21  13:00:00,73.9813097873,5.90109244107,1.57111044032,23.6124238565,19.1483137236,23.7250123474,103.094886725,55.7093633027,18.025,29.3605234218
 01/21  14:00:00,73.7904966607,5.89230422947,1.58342384322,23.272538901,19.3027497915,23.7161209604,100.935204442,53.5457768628,18.025,29.3644275788
 01/21  15:00:00,73.9839464765,5.89941696533,1.57369719254,23.468605942,19.3027497915,23.7161209604,96.0302283603,54.518227049,18.025,23.4870013113
 01/21  16:00:00,74.3206347166,5.91952573448,1.545984445,24.1028445687,19.3027497915,23.426170988,104.880434134,57.4908285147,18.025,29.3646056188
 01/21  17:00:00,78.6996239309,5.94587804458,0.64698802545,24.9031435712,19.3027497915,27.8956505705,82.6862730653,58.8875280976,18.025,5.77374496774
 01/21  18:00:00,92.0057181075,5.86849903234,0.0,22.7749438755,18.2229234133,37.5968344597,66.9878240279,61.2058816112,0.0,5.7819424167
 01/21  19:00:00,102.094306618,5.73599843855,0.00766724452345,19.0348886691,32.690315043,37.0816133363,76.8334773658,65.2726929414,0.0,11.5607844244
 01/21  20:00:00,99.9464122331,5.65907242982,0.0296180164748,16.8299354923,36.8143715336,33.066984531,78.0762957874,66.4820684363,0.0,11.594227351
 01/21  21:00:00,103.054756144,5.589230564,0.0508609690019,14.7467966043,36.3493007332,38.7721355839,79.6393750544,68.048856111,0.0,11.5905189434
 01/21  22:00:00,100.671696187,5.57984531006,0.0521981092802,14.4896519402,36.1807251679,36.8228455648,80.0730818338,68.4783018489,0.0,11.5947799848
 01/21  23:00:00,83.4784741877,5.70865832902,0.0234644503146,18.5157267613,31.0351095914,20.6438685092,87.2944399042,69.8134911354,0.0,17.4809487688
 01/21  24:00:00,66.3695725002,5.88356682189,0.000326411298474,23.8098619624,17.4250845679,11.7056064465,83.9030257328,72.324988087,0.0,11.5780376458
 01/22  01:00:00,63.8340099773,5.99118570668,0.0,27.2760258992,12.925468867,10.100111941,83.2013284843,77.4272424792,0.0,5.77408600507
 01/22  02:00:00,66.117604247,6.05890385609,0.0,29.4932070133,12.925468867,10.100111941,87.014733852,81.2492272911,0.0,5.76550656089
 01/22  03:00:00,64.0771431237,6.14301471787,0.0,31.9876728524,8.34152022915,10.0650221343,89.1502381763,83.3845076525,0.0,5.76573052374
 01/22  04:00:00,66.7587526041,6.23204743455,0.0,34.580249328,8.34152022915,10.0650221343,91.9718881134,86.2069211484,0.0,5.76496696496
 01/22  05:00:00,70.2580860967,6.29704452811,0.0,36.4077875238,8.34152022915,11.6705166398,93.4514295612,87.678592997,0.0,5.77283656416
 01/22  06:00:00,76.1088795737,6.36010512198,0.0,38.0370293658,8.80141237637,15.3678112995,92.8441782518,87.062186479,0.0,5.78199177282
 01/22  07:00:00,91.9503189468,6.1997155494,0.0,34.0618901061,18.5082010057,25.6353820695,96.2870070065,84.7085655597,0.0,11.5784414468
 01/22  08:00:00,102.589887489,5.99690582986,0.0,28.4485676592,19.4926561212,41.1001056674,98.2815305171,80.7976605577,0.0,17.4838699594
 01/22  09:00:00,112.845619254,5.79930297403,0.0198496484777,22.6599626399,26.3286599382,57.9988325916,116.80937291,68.984280692,0.0,47.8250922177
 01/22  10:00:00,101.937309252,5.91066420808,1.15432288718,25.7801509948,26.2443270014,42.8153538416,120.986031006,67.3596884367,18.025,35.6013425698
 01/22  11:00:00,84.0279809681,6.11075481106,1.37517284146,31.3250506869,21.7447113004,23.4437158914,121.623188994,68.1472500065,18.025,35.4509389879
 01/22  12:00:00,82.3174366347,6.14055400992,1.43094010897,31.9313420783,19.3449162599,23.4437158914,114.790131148,67.3120753568,18.025,29.453055791
 01/22  13:00:00,80.1065135414,6.06367306655,1.30185063859,29.7845927461,19.190480192,23.7425572507,113.683945121,66.2979433139,18.025,29.3610018072
 01/22  14:00:00,79.098032538,6.0343588833,1.33342696616,28.747727994,19.260583323,23.698576057,104.994541597,63.4761839623,18.025,23.493357635
 01/22  15:00:00,78.8185320531,6.02940110523,1.32509621343,28.4815172692,19.260583323,23.698576057,111.590032878,64.2039630173,18.025,29.3610698603
 01/22  16:00:00,78.9239221478,6.0477386874,1.32011895525,28.8634938315,19.260583323,23.4086260847,113.781671025,66.3933584182,18.025,29.3633126069
 01/22  17:00:00,82.0739195969,6.03923292411,0.440365180376,28.4504172833,19.260583323,27.8781056672,89.6158172297,65.8170411164,18.025,5.77377611328
 01/22  18:00:00,96.3580500018,5.9830666826,0.0,27.072417657,18.1807569449,37.5792895564,76.352145497,70.5699807518,0.0,5.78216474521
 01/22  19:00:00,107.193381734,5.86888523485,0.0,24.1281645196,32.6059821062,37.0465235296,88.8009330717,77.2402852033,0.0,11.5606478684
 01/22  20:00:00,105.854067129,5.8059338347,0.000783312426525,22.6195616446,36.8143715336,33.066984531,91.7594034352,80.1657510711,0.0,11.5936523641
 01/22  21:00:00,109.903506825,5.75379114848,0.0240543508035,21.3383652207,36.43363367,38.8072253906,95.3762238997,83.7836673807,0.0,11.5925565189
 01/22  22:00:00,107.612594324,5.75372374094,0.029736649403,21.3985526223,36.0963922311,36.7877557581,95.4248642254,83.8302305096,0.0,11.5946337158
 01/22  23:00:00,92.2140806621,5.93821892433,0.0,27.1646548351,30.9507766546,20.6087787026,104.278933728,86.7958842174,0.0,17.483049511
 01/22  24:00:00,77.4637468998,6.18734421307,0.0,34.6005819429,17.4250845679,11.7056064465,102.805929535,91.2276742962,0.0,11.5782552393
 01/23  01:00:00,74.4587836391,6.33601548444,0.0,38.8752885466,11.6412384099,10.0650221343,100.062852816,94.2888396783,0.0,5.77401313735
 01/23  02:00:00,76.6927849342,6.47328759659,0.0,42.532905917,10.0992000411,10.047477231,101.917934703,96.1523645682,0.0,5.76557013434
 01/23  03:00:00,78.5460791579,6.61063705704,0.0,46.1084078516,8.25718729233,10.0299323277,103.540935656,97.7754625393,0.0,5.76547311661
 01/23  04:00:00,80.1360184216,6.67233830964,0.0,47.6366456521,8.25718729233,10.0299323277,103.163491007,97.3977956697,0.0,5.76569533707
 01/23  05:00:00,82.6589144372,6.7069820118,0.0,48.5180995075,8.25718729233,11.6354268332,102.712643415,96.9387386375,0.0,5.77390477782
 01/23  06:00:00,90.7665562406,6.71770046534,0.0,49.0347804992,12.1011305571,15.3678112995,109.03704105,97.4589847535,0.0,11.5780562961
 01/23  07:00:00,107.998644444,6.23819406979,0.0,37.2171342135,19.7275818095,37.2640762949,114.027683884,96.542962353,0.0,17.4847215315
 01/23  08:00:00,121.775738847,6.07033827965,0.0,32.5571969878,24.3117294858,51.2795993405,118.260415415,94.8180844546,0.0,23.44233096
 01/23  09:00:00,110.814130397,6.34378549747,0.0,40.1341821398,23.6694662846,40.6342015617,124.804514689,83.2653766712,0.0,41.5391380175
 01/23  10:00:00,104.060155074,6.27252294224,0.915049045612,37.5443206725,23.6694662846,35.6302164847,122.399894433,74.8339663382,18.025,29.5409280952
 01/23  11:00:00,87.4791778609,6.32887195737,1.29305865231,38.1260586487,18.7433767983,22.9618409725,116.50167557,69.0181499138,18.025,29.4585256557
 01/23  12:00:00,84.550907707,6.24233685676,1.44186359023,35.1381280891,18.7433767983,22.9618409725,112.014399258,64.6190530782,18.025,29.3703461797
 01/23  13:00:00,82.7748645894,6.20408421809,1.3392492588,33.4595032135,18.5889407304,23.1597249699,108.852645131,61.4642372572,18.025,29.3634078742
 01/23  14:00:00,77.0850395172,6.00781314738,1.37822217258,27.6804772739,18.7433767983,23.2517909448,99.7152348918,58.1992756543,18.025,23.4909592374
 01/23  15:00:00,75.3122634331,5.96024491571,1.39152059609,25.94196866,18.7433767983,23.2517909448,105.120655934,57.7316528255,18.025,29.3640031084
 01/23  16:00:00,74.4698403965,5.94863516767,1.38270128621,25.4099237844,18.7433767983,22.9618409725,107.570124895,60.1788010449,18.025,29.3663238497
 01/23  17:00:00,78.0093722856,5.95030679377,0.443526384964,25.4356243254,18.7433767983,27.431320555,86.3845613066,62.585770588,18.025,5.77379071861
 01/23  18:00:00,94.6913378505,5.85013859317,0.0,22.9366727486,17.6635504202,40.6971502883,75.1139146705,69.3233644459,0.0,5.79055022453
 01/23  19:00:00,100.413937661,5.81092467734,0.000348073208047,22.1924050882,27.5259009287,37.3340067412,94.8589494184,77.4002627817,0.0,17.4586866367
 01/23  20:00:00,102.435437215,5.78872338805,0.0,21.9116959207,33.8341110165,33.3544677425,92.0038266424,80.4108372438,0.0,11.5929893986
 01/23  21:00:00,108.952377636,5.72321541029,0.00181457939402,20.3381726027,36.5179666069,38.8247702939,95.0122610364,83.4180638706,0.0,11.5941971658
 01/23  22:00:00,104.312289978,5.74114718592,0.0146057660559,21.1816061732,32.965339924,36.8579353714,109.428130404,86.1236899385,0.0,23.304440466
 01/23  23:00:00,87.4520401052,5.95358512468,0.0,27.671273522,25.6355707503,20.6438685092,99.6528609013,88.0407325147,0.0,11.6121283867
 01/23  24:00:00,75.3325422788,6.19937782235,0.0,34.8597447004,15.0252895274,11.7056064465,96.5626489433,90.7801858309,0.0,5.78246311241
 01/24  01:00:00,74.0577798103,6.32503815505,0.0,38.4852597425,11.6412384099,10.0650221343,103.883203545,92.3551412365,0.0,11.5280623081
 01/24  02:00:00,75.2878163917,6.42502171953,0.0,41.1762026304,10.0992000411,10.047477231,93.2763583354,93.2563583354,0.0,0.02
 01/24  03:00:00,76.496800129,6.53543066904,0.0,44.1343343875,8.25718729233,10.0299323277,100.636348118,94.870552148,0.0,5.76579597017
 01/24  04:00:00,77.6678423743,6.58430403552,0.0,45.2565029105,8.25718729233,10.0299323277,100.186745308,94.4212131714,0.0,5.76553213646
 01/24  05:00:00,80.7652250883,6.64213294431,0.0,46.6892577815,8.25718729233,11.6354268332,100.619563363,94.8461337281,0.0,5.77342963449
 01/24  06:00:00,87.6214781762,6.61384687173,0.0,45.9935522585,12.1011305571,15.3678112995,105.072912165,93.4952772348,0.0,11.5776349297
 01/24  07:00:00,105.348305677,6.16517538438,0.0,34.6398107242,19.7275818095,37.2640762949,109.466095431,91.9844857012,0.0,17.4816097301
 01/24  08:00:00,117.494921519,5.95465212934,0.0,28.3920568465,24.3117294858,51.2795993405,109.3505155,85.9082085457,0.0,23.4423069542
 01/24  09:00:00,103.139334513,6.12512958658,0.0173492650056,32.6606891606,23.6694662846,40.6342015617,110.900883715,69.3607679628,0.0,41.5401157517
 01/24  10:00:00,98.9637035561,6.12639405626,1.19320841412,32.3158334332,23.6694662846,35.6302164847,112.347098565,64.7785443487,18.025,29.5435542167
 01/24  11:00:00,83.185332215,6.21148500618,1.56510667077,33.6775502221,18.7433767983,22.9618409725,112.416583428,59.0458551789,18.025,35.3457282489
 01/24  12:00:00,80.463588256,6.13289717745,1.73917443965,30.8629358088,18.7433767983,22.9618409725,95.3967580008,53.8750654268,18.025,23.4966925741
 01/24  13:00:00,77.7046143727,6.05530404239,1.6511369362,28.2261449392,18.5889407304,23.1597249699,96.9146871828,49.526439009,18.025,29.3632481738
 01/24  14:00:00,75.5763963872,5.98696103933,1.69832339386,25.8725805239,18.7433767983,23.2517909448,94.5619959755,47.1713076259,18.025,29.3656883496
 01/24  15:00:00,73.9401287334,5.94178957924,1.72609249519,24.2537178516,18.7433767983,23.2517909448,87.8617746874,46.3485122466,18.025,23.4882624408
 01/24  16:00:00,71.8103438866,5.88657026754,1.76179139748,22.4333999698,18.7433767983,22.9618409725,93.9009306435,46.5094128008,18.025,29.3665178427
 01/24  17:00:00,74.2552886886,5.84918917275,0.897060964685,21.3291219755,18.7433767983,27.431320555,70.9538959439,47.1550398943,18.025,5.77385604961
 01/24  18:00:00,89.5535260192,5.72593167397,0.0,17.9230637908,17.6635504202,40.6971502883,56.0391661007,50.248838058,0.0,5.79032804265
 01/24  19:00:00,94.2908550696,5.66056897728,0.000377187628672,16.2196446888,27.5259009287,37.3340067412,74.7947420203,57.3357848676,0.0,17.4589571527
 01/24  20:00:00,95.6684261044,5.61977822483,0.0,15.313626785,33.8341110165,33.3544677425,78.7406365684,61.3595668827,0.0,17.3810696857
 01/24  21:00:00,101.792668719,5.55015981493,0.0270263606163,13.3263057672,36.5179666069,38.8247702939,76.631501877,65.0393972368,0.0,11.5921046403
 01/24  22:00:00,96.5849049483,5.55394848196,0.0365791774165,13.6194380861,32.965339924,36.8579353714,85.8850341942,68.4030492394,0.0,17.4819849548
 01/24  23:00:00,79.4056857099,5.74658230236,0.000585781465976,19.8313334454,25.6355707503,20.6438685092,85.1187703497,73.5066823725,0.0,11.6120879772
 01/24  24:00:00,66.9684072857,5.97142570983,0.0,26.7235585057,15.0252895274,11.7056064465,90.5487687373,79.0041005557,0.0,11.5446681816
 01/25  01:00:00,67.2143759715,6.13653351998,0.0,31.8303597159,11.6412384099,10.0650221343,91.0951341962,85.3210999195,0.0,5.77403427673
 01/25  02:00:00,68.7074906927,6.24143757284,0.0,34.7794590924,10.0992000411,10.047477231,92.5703610064,86.8045717271,0.0,5.76578927925
 01/25  03:00:00,70.312912478,6.36464263064,0.0,38.1212342657,8.25718729233,10.0299323277,88.8381744836,88.8181744836,0.0,0.02
 01/25  04:00:00,73.7382216568,6.4822028056,0.0,41.4289829275,8.25718729233,10.0299323277,97.017705607,91.251962215,0.0,5.76574339198
 01/25  05:00:00,77.4915367581,6.55614236317,0.0,43.5015574243,8.25718729233,11.6354268332,98.1206400466,92.3465331028,0.0,5.77410694378
 01/25  06:00:00,85.4202002353,6.56025691299,0.0,43.8458627427,12.1011305571,15.3678112995,103.727200445,92.1485543259,0.0,11.5786461192
 01/25  07:00:00,104.41457934,6.14424590493,0.0,33.7270086835,19.7275818095,37.2640762949,109.884156383,92.4007719154,0.0,17.4833844676
 01/25  08:00:00,118.161142704,5.97705507722,0.0,29.0358678167,24.3117294858,51.2795993405,118.5756238,89.2752240728,0.0,29.3003997267
 01/25  09:00:00,104.495386811,6.16277361929,0.0,33.9964411349,23.6694662846,40.6342015617,109.699475243,74.0915146282,0.0,35.6079606148
 01/25  10:00:00,99.5741468435,6.14862479513,1.12981427485,32.9674386027,23.6694662846,35.6302164847,120.174663436,66.7034096966,18.025,35.4462537391
 01/25  11:00:00,84.6786600099,6.26042205397,1.45887108647,35.2281732593,18.7433767983,22.9618409725,110.426916847,62.9441765178,18.025,29.4577403296
 01/25  12:00:00,77.1666253278,6.00888189016,1.63866873631,27.7904924035,18.7433767983,22.9618409725,102.694570324,55.2999046879,18.025,29.3696656361
 01/25  13:00:00,72.0378792591,5.85418021278,1.58333531411,22.8283346665,18.5889407304,23.1597249699,90.1608708024,48.6437671816,18.025,23.4921036208
 01/25  14:00:00,68.5313400958,5.74296435424,1.62982316039,19.1400186158,18.7433767983,23.2517909448,93.1967813498,45.8050324466,18.025,29.3667489032
 01/25  15:00:00,66.6165465442,5.69718415471,1.6938659982,17.2069650062,18.7433767983,23.2517909448,85.487755094,43.9680936711,18.025,23.4946614228
 01/25  16:00:00,64.0166542295,5.63032370093,1.71729549428,14.9404532619,18.7433767983,22.9618409725,91.7794434982,44.391380666,18.025,29.3630628322
 01/25  17:00:00,66.9259503224,5.61339939228,0.842227795279,14.2904022169,18.7433767983,27.431320555,69.4571826737,45.6582589302,18.025,5.77392374348
 01/25  18:00:00,84.4859211084,5.56285861567,0.0,13.0185258154,17.6635504202,40.6971502883,63.3298963468,51.7696408325,0.0,11.5602555143
 01/25  19:00:00,90.5493495869,5.53943622927,0.000155012956566,12.5994888239,27.5259009287,37.3340067412,78.1232237103,60.6657692725,0.0,17.4574544378
 01/25  20:00:00,92.2616283713,5.51415531844,0.000180245306522,12.012271461,33.8341110165,33.3544677425,74.3765759533,62.7827344177,0.0,11.5938415356
 01/25  21:00:00,99.5556219344,5.48050035533,0.0277957371915,11.1581409209,36.5179666069,38.8247702939,78.5257990153,66.9325083184,0.0,11.5932906969
 01/25  22:00:00,94.4074239149,5.48723533584,0.0385620069627,11.5066860798,32.965339924,36.8579353714,85.9005974612,68.4167420443,0.0,17.4838554169
 01/25  23:00:00,76.2586441445,5.65198004483,0.00314337047419,16.7763299615,25.6355707503,20.6438685092,87.6685784161,70.2600539591,0.0,17.408524457
 01/25  24:00:00,62.71966684,5.84424509156,0.0,22.6019985454,15.0252895274,11.7056064465,78.4986709109,72.716063559,0.0,5.78260735193
 01/26  01:00:00,61.2826405209,5.95513628491,0.0,26.0800202003,11.6412384099,10.0650221343,81.5264715797,75.7525834725,0.0,5.77388810724
 01/26  02:00:00,61.021229683,5.99890935962,0.0,27.3357245369,10.0992000411,10.047477231,81.0363054658,75.2707356791,0.0,5.76556978663
 01/26  03:00:00,59.7642351803,6.02324921644,0.0,27.9139478495,8.25718729233,10.0299323277,79.2034810802,73.4376624392,0.0,5.76581864092
 01/26  04:00:00,60.8934413347,6.0592600351,0.0,29.0071438397,8.25718729233,10.0299323277,80.1144276129,74.3488638219,0.0,5.76556379097
 01/26  05:00:00,63.104167392,6.08004421959,0.0,29.5902849583,8.25718729233,11.6354268332,80.2926725021,74.5185589725,0.0,5.77411352961
 01/26  06:00:00,70.1598724723,6.05931401643,0.0,29.0864748887,12.1011305571,15.3678112995,85.3762705312,73.7982771587,0.0,11.5779933725
 01/26  07:00:00,93.246271507,5.83171956484,0.0,22.8712210042,19.7275818095,37.2640762949,91.5247020556,74.0392468591,0.0,17.4854551965
 01/26  08:00:00,107.749024905,5.69585364679,0.0,18.9049474585,24.3117294858,51.2795993405,94.5917323261,71.1473973355,0.0,23.4443349905
 01/26  09:00:00,93.6068175607,5.85638359936,0.0388303420864,23.3754273949,23.6694662846,40.6342015617,95.3347571143,59.7212724503,0.0,35.613484664
 01/26  10:00:00,90.7284905518,5.89012887639,1.38305341819,24.127036202,23.6694662846,35.6302164847,110.744060877,57.271118843,18.025,35.4479420342
 01/26  11:00:00,76.2035677289,5.99671202119,1.63675192128,26.83890751,18.7433767983,22.9618409725,103.446421804,55.960766359,18.025,29.4606554452
 01/26  12:00:00,75.2666581589,5.97431310323,1.75469287325,25.8090682389,18.7433767983,22.9618409725,100.167697365,52.7727500428,18.025,29.3699473223
 01/26  13:00:00,73.8630877476,5.93837923995,1.65231817002,24.5003572258,18.5889407304,23.1597249699,96.3602147807,48.9647437261,18.025,29.3704710546
 01/26  14:00:00,72.7721907046,5.90078667354,1.70054606137,23.1523260021,18.7433767983,23.2517909448,88.0722177288,46.5572740655,18.025,23.4899436633
 01/26  15:00:00,71.5707982039,5.86732857314,1.75505860453,21.9298756585,18.7433767983,23.2517909448,92.1364847466,44.7475931825,18.025,29.3638915641
 01/26  16:00:00,70.078280224,5.83125332446,1.79880536701,20.7196375861,18.7433767983,22.9618409725,86.2361330592,44.7155404224,18.025,23.4955926368
 01/26  17:00:00,72.2436311171,5.787231173,0.988003411825,19.2884756187,18.7433767983,27.431320555,72.9489050825,43.3961591921,18.025,11.5277458904
 01/26  18:00:00,87.0857525076,5.65936252336,0.0227267486976,15.4991284043,17.6635504202,40.6971502883,49.3115790302,43.5218777432,0.0,5.78970128697
 01/26  19:00:00,90.8073674369,5.56915835066,0.00312911443095,12.8248068002,27.5259009287,37.3340067412,64.3049766544,46.8463176445,0.0,17.4586590099
 01/26  20:00:00,91.0834318639,5.50559921277,0.0250247966508,10.8177795693,33.8341110165,33.3544677425,58.9635142086,47.3679876784,0.0,11.5955265301
 01/26  21:00:00,96.4645239663,5.42000987505,0.0546474541235,8.1006824215,36.5179666069,38.8247702939,60.3303277265,48.7361976642,0.0,11.5941300623
 01/26  22:00:00,89.8996815291,5.38752649865,0.0610791165925,7.07612909114,32.965339924,36.8579353714,72.4594591414,49.1544299418,0.0,23.3050291997
 01/26  23:00:00,69.7380778683,5.49496763659,0.0291269274009,10.3867906103,25.6355707503,20.6438685092,61.2829671207,49.6706376212,0.0,11.6123294994
 01/26  24:00:00,53.839826898,5.61407079433,0.00280440270246,13.949525837,15.0252895274,11.7056064465,56.4995177207,50.71704664,0.0,5.78247108069
 01/27  01:00:00,50.313540006,5.66422878878,0.0,15.4018244089,11.6412384099,10.0650221343,63.1664389122,51.6381924427,0.0,11.5282464695
 01/27  02:00:00,49.5684352791,5.69131618844,0.0,16.1905233162,10.0992000411,10.047477231,52.3515143989,52.3315143989,0.0,0.02
 01/27  03:00:00,48.472611928,5.71700456649,0.0,16.928568605,8.25718729233,10.0299323277,58.6106712701,52.8448826763,0.0,5.76578859377
 01/27  04:00:00,48.9042959123,5.73150221043,0.0,17.3457546307,8.25718729233,10.0299323277,59.1158463305,53.3503077913,0.0,5.7655385392
 01/27  05:00:00,50.7963156764,5.74112575573,0.0,17.6213508197,8.25718729233,11.6354268332,59.5003459502,53.726867815,0.0,5.77347813526
 01/27  06:00:00,57.6710349593,5.71897781935,0.0,16.9379695557,12.1011305571,15.3678112995,63.5479277447,51.9688218668,0.0,11.5791058778
 01/27  07:00:00,81.2115564618,5.51977822022,0.00733217385167,11.1411119219,19.7275818095,37.2640762949,67.5938444504,50.1117084127,0.0,17.4821360378
 01/27  08:00:00,96.1377776683,5.40642328811,0.0501055470798,7.53301681931,24.3117294858,51.2795993405,70.6245541979,47.1801795582,0.0,23.4443746398
 01/27  09:00:00,81.5334879563,5.53528253098,0.143384203567,11.5186413258,23.6694662846,40.6342015617,79.9739254913,38.4259387873,0.0,41.5479867041
 01/27  10:00:00,78.8091074817,5.55249832532,1.98660722542,11.9417246066,23.6694662846,35.6302164847,90.1610061291,36.6843720378,18.025,35.4516340913
 01/27  11:00:00,63.4599702318,5.6252460744,2.18695854847,13.9165679768,18.7433767983,22.9618409725,83.4896850493,36.0035399084,18.025,29.4611451409
 01/27  12:00:00,63.3874176656,5.62385907226,2.21392205403,13.8210510799,18.7433767983,22.9618409725,77.4031687817,35.8798720275,18.025,23.4982967542
 01/27  13:00:00,62.5814544942,5.60533138827,2.04577117491,13.1583188443,18.5889407304,23.1597249699,81.377471355,33.9852888417,18.025,29.3671825133
 01/27  14:00:00,61.2869141391,5.55784973874,2.06317089051,11.647356476,18.7433767983,23.2517909448,78.4122726378,31.0173298362,18.025,29.3699428017
 01/27  15:00:00,58.5128453622,5.46373836198,2.11748066472,8.91309276257,18.7433767983,23.2517909448,69.42238551,27.9054953189,18.025,23.4918901911
 01/27  16:00:00,58.6648371963,5.48075514554,2.14362007764,9.31187566215,18.7433767983,22.9618409725,76.9290337125,29.5384449553,18.025,29.3655887571
 01/27  17:00:00,61.7050714516,5.46428109913,1.35639255094,8.70447520746,18.7433767983,27.431320555,52.6816553093,28.88266475,18.025,5.77399055929
 01/27  18:00:00,77.480725302,5.3814854393,0.0585331603384,6.13616688255,17.6635504202,40.6971502883,41.869078748,30.3079809655,0.0,11.5610977825
 01/27  19:00:00,82.4412106275,5.33359283514,0.0533310772483,4.64400926325,27.5259009287,37.3340067412,52.407732324,34.9494710668,0.0,17.4582612572
 01/27  20:00:00,83.5756736939,5.29682190858,0.0656105469739,3.47821311425,33.8341110165,33.3544677425,46.8467293362,35.2541977259,0.0,11.5925316103
 01/27  21:00:00,90.0348426001,5.24645607526,0.103963618267,1.79523473254,36.5179666069,38.8247702939,48.0720192279,36.4779653586,0.0,11.5940538693
 01/27  22:00:00,84.3348576241,5.25040550293,0.200354000493,1.50914542047,32.965339924,36.8579353714,54.2129299591,36.727825459,0.0,17.4851045002
 01/27  23:00:00,63.1747753561,5.31068223058,0.0593137687135,3.97758170187,25.6355707503,20.6438685092,49.8684560394,38.2569634739,0.0,11.6114925655
 01/27  24:00:00,46.8824227936,5.41155282592,0.0353880194772,7.16205361392,15.0252895274,11.7056064465,51.5662535904,40.0209786034,0.0,11.545274987
 01/28  01:00:00,44.3558037453,5.45207950004,0.0277460549838,8.42859346159,12.8411359301,10.0650221343,46.8689727118,41.0947471146,0.0,5.77422559727
 01/28  02:00:00,44.9981999826,5.47202461697,0.0228934311077,9.05720306808,12.8411359301,10.0650221343,47.6062824375,41.8413529909,0.0,5.76492944659
 01/28  03:00:00,41.6000832254,5.50978202662,0.0139445987058,10.2493166418,8.25718729233,10.0299323277,48.9473451342,43.1816168665,0.0,5.76572826768
 01/28  04:00:00,42.3101268311,5.5316551526,0.00813342685226,10.943298792,8.25718729233,10.0299323277,49.8857467088,44.120756821,0.0,5.76498988779
 01/28  05:00:00,44.2393594279,5.54146326798,0.00390231820514,11.2601527517,8.25718729233,11.6354268332,50.2000228528,44.4264596867,0.0,5.77356316608
 01/28  06:00:00,48.6615225688,5.55151858331,0.000399841251308,11.5172697755,8.71707943955,15.3327214929,49.5616887679,43.779207589,0.0,5.78248117895
 01/28  07:00:00,67.0203879514,5.4950347026,0.00990575825805,9.82671654878,18.5082010057,25.6353820695,54.1984285381,42.6197692624,0.0,11.5786592757
 01/28  08:00:00,78.2455153993,5.39297510349,0.0377296769504,6.673790809,19.4083231844,41.0650158608,57.9708281424,40.4842149138,0.0,17.4866132287
 01/28  09:00:00,93.277746721,5.28668656027,0.359116315556,3.26540070187,26.3286599382,57.9988325916,81.2689640013,33.4365036215,0.0,47.8324603798
