Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  10:00:00,81.7731611899,5.34025102045,2.18634378903,5.03494572007,26.3286599382,42.8504436482,85.5226705119,31.8883023215,18.025,35.6093681904
 01/28  11:00:00,60.48827722,5.41920389401,2.3553306874,7.49671925973,21.7447113004,23.4437158914,85.2597553915,31.7790131193,18.025,35.4557422722
 01/28  12:00:00,55.7935167934,5.34667152289,2.40791242055,5.28402967099,19.3027497915,23.426170988,76.2826468346,28.7996134654,18.025,29.4580333692
 01/28  13:00:00,54.8551904296,5.32706868489,2.31067761813,4.32074739083,19.1483137236,23.7250123474,74.6006417928,27.2050691319,18.025,29.3705726608
 01/28  14:00:00,54.5158168728,5.31703928607,2.29325024368,3.86328932373,19.3027497915,23.7161209604,66.6037558522,25.0865147203,18.025,23.4922411319
 01/28  15:00:00,54.1563245427,5.30735502874,2.30151116611,3.5052175017,19.3027497915,23.7161209604,73.1101591961,25.7190532973,18.025,29.3661058988
 01/28  16:00:00,53.9887480246,5.30327131706,2.16330516034,3.76988054952,19.3027497915,23.426170988,77.952890717,30.5589456967,18.025,29.3689450203
 01/28  17:00:00,58.0193838047,5.31833232576,1.24825903391,4.24916634323,19.3027497915,27.8956505705,58.046063958,34.2471606485,18.025,5.7739033095
 01/28  18:00:00,73.2277660819,5.32427711862,0.0792871725759,4.46191184963,18.2229234133,37.5968344597,45.2980714677,39.5156168569,0.0,5.78245461082
 01/28  19:00:00,86.3315628104,5.31623883515,0.232464924683,3.46709004997,32.690315043,37.0816133363,56.9137349138,45.3522582769,0.0,11.5614766369
 01/28  20:00:00,86.5125569291,5.3490404383,0.544142159959,3.1915669261,36.8143715336,33.066984531,59.5617888933,47.9684238785,0.0,11.5933650148
 01/28  21:00:00,92.2822526625,5.41478511483,1.06434440972,3.13523130868,36.3493007332,38.7721355839,64.2199512517,52.6249939463,0.0,11.5949573054
 01/28  22:00:00,90.6712040765,5.4201814079,1.00754082617,3.69345686762,36.1807251679,36.8228455648,66.6964002033,55.1009374968,0.0,11.5954627065
 01/28  23:00:00,72.2151156504,5.4101429993,0.109434563675,7.46487861406,31.0351095914,20.6438685092,75.9861992718,58.5003977649,0.0,17.4858015069
 01/28  24:00:00,54.5801191702,5.55194260302,0.0289782124707,12.3233601514,17.4250845679,11.7056064465,73.5800040164,62.0021453143,0.0,11.5778587021
 01/29  01:00:00,50.9956160633,5.62447624998,0.019763921486,14.7845666652,12.925468867,10.100111941,70.091405521,64.3170723544,0.0,5.77433316659
 01/29  02:00:00,52.7054357212,5.67399036219,0.0130160130568,16.4529270975,12.925468867,10.100111941,71.2497433638,65.4839109949,0.0,5.76583236889
 01/29  03:00:00,50.4713470429,5.74383567859,0.00305226020337,18.777994891,8.34152022915,10.0650221343,73.2880104252,67.5220826444,0.0,5.76592778081
 01/29  04:00:00,52.2930316117,5.79741878828,0.0,20.5491487349,8.34152022915,10.0650221343,75.2573050759,69.4916187233,0.0,5.7656863526
 01/29  05:00:00,55.3438994515,5.84130604525,0.0,21.9493281377,8.34152022915,11.6705166398,76.8023912391,71.028409652,0.0,5.7739815871
 01/29  06:00:00,60.3842986245,5.86814186367,0.0,22.8043980425,8.80141237637,15.3678112995,75.8649129707,70.0821744834,0.0,5.7827384873
 01/29  07:00:00,78.4532501332,5.80309980559,0.0,20.9614169223,18.5082010057,25.6353820695,79.3210709654,67.7417347171,0.0,11.5793362483
 01/29  08:00:00,89.5268288098,5.68758449972,0.0125588885799,17.5662377577,19.4926561212,41.1001056674,82.8301263499,65.3442721927,0.0,17.4858541571
 01/29  09:00:00,102.778237372,5.54017100686,0.162840220608,12.7086765954,26.3286599382,57.9988325916,103.126035128,55.2868025466,0.0,47.8392325814
 01/29  10:00:00,89.8592489351,5.56703906903,1.54355427087,13.6564527873,26.2443270014,42.8153538416,109.378118798,52.7754743592,18.025,38.5776444384
 01/29  11:00:00,68.3224525344,5.63438248584,1.7078100941,15.763234896,21.7447113004,23.4437158914,102.681471995,52.1576767298,18.025,32.4987952652
 01/29  12:00:00,64.3922815397,5.59486081067,1.82920560397,14.1535979219,19.3449162599,23.4437158914,97.5952034417,50.1094977422,18.025,29.4607056995
 01/29  13:00:00,63.7681657291,5.57812701111,1.66283422822,13.570796818,19.190480192,23.7425572507,96.2701226893,48.8772084084,18.025,29.3679142809
 01/29  14:00:00,63.8192323554,5.58414707759,1.67674186169,13.575811644,19.260583323,23.698576057,94.2723448713,46.8757764644,18.025,29.3715684069
 01/29  15:00:00,62.3870430224,5.53978286279,1.68907000418,12.1756619146,19.260583323,23.698576057,88.0194148489,46.5010995588,18.025,23.4933152901
 01/29  16:00:00,63.138691472,5.57579705464,1.68528901127,13.1850247091,19.260583323,23.4086260847,96.4607077,49.0681793415,18.025,29.3675283585
 01/29  17:00:00,67.7196793377,5.60685237069,0.795622927519,14.1732865608,19.260583323,27.8781056672,74.5483485077,50.7493158687,18.025,5.774032639
 01/29  18:00:00,82.5529243872,5.58288453282,0.0159884676683,13.6514692607,18.1807569449,37.5792895564,61.0207281647,55.2381685753,0.0,5.78255958932
 01/29  19:00:00,94.7917386826,5.52229774917,0.0373758517671,12.0357160826,32.6059821062,37.0465235296,74.042497195,62.4811359161,0.0,11.5613612789
 01/29  20:00:00,93.9796735012,5.49475982069,0.144392304784,10.9127074257,36.8143715336,33.066984531,75.7437968445,64.1492935944,0.0,11.5945032501
 01/29  21:00:00,99.078982205,5.50307051873,0.391679916372,10.3969169846,36.43363367,38.8072253906,80.0740550146,68.4803341802,0.0,11.5937208344
 01/29  22:00:00,97.8452983992,5.53135903473,0.38171088228,11.5016224187,36.0963922311,36.7877557581,89.0977084415,71.7148653824,0.0,17.3828430591
 01/29  23:00:00,80.8240132476,5.62679487182,0.0356000652804,16.0503770664,30.9507766546,20.6087787026,91.2421467173,73.7562592678,0.0,17.4858874495
 01/29  24:00:00,63.7856273889,5.79342918099,0.0111422156864,21.3052151062,17.4250845679,11.7056064465,87.1924994215,75.6141892143,0.0,11.5783102072
 01/30  01:00:00,59.5325426372,5.89008505294,0.00156934719585,24.3933977439,11.6412384099,10.0650221343,83.6480326874,77.8738343478,0.0,5.77419833962
 01/30  02:00:00,60.444937684,5.96649675382,0.0,26.7918414734,10.0992000411,10.047477231,85.7113862379,79.945506225,0.0,5.76588001293
 01/30  03:00:00,60.5057979634,6.02585967411,0.0,28.6528970376,8.25718729233,10.0299323277,81.1286248635,81.1086248635,0.0,0.02
 01/30  04:00:00,61.2144723187,6.04927345965,0.0,29.3381569719,8.25718729233,10.0299323277,86.222059205,80.4564052276,0.0,5.76565397736
 01/30  05:00:00,62.7982330145,6.05141479826,0.0,29.3129737585,8.25718729233,11.6354268332,84.3633382356,78.5890673196,0.0,5.77427091606
 01/30  06:00:00,69.5661748423,6.02612593694,0.0,28.5259548591,12.1011305571,15.3678112995,87.4811164409,75.9021704322,0.0,11.5789460086
 01/30  07:00:00,91.6245065893,5.78099594499,0.00171353234102,21.2984497259,19.7275818095,37.2640762949,88.6897291507,71.2058376468,0.0,17.4838915039
 01/30  08:00:00,104.374623984,5.65679546825,0.0326003066384,17.4209779862,24.3117294858,51.2795993405,97.7176750273,68.4136509975,0.0,29.3040240298
 01/30  09:00:00,92.0315514335,5.80827802924,0.0465003770677,21.8405803741,23.6694662846,40.6342015617,93.1160442703,57.5006866109,0.0,35.6153576594
 01/30  10:00:00,87.3473483385,5.78749046741,1.55391672691,20.677656546,23.6694662846,35.6302164847,104.139847448,50.6616882168,18.025,35.4531592313
 01/30  11:00:00,70.4453911239,5.81946688446,1.92561775878,20.9691016401,18.7433767983,22.9618409725,91.9758853947,44.4893734086,18.025,29.4615119861
 01/30  12:00:00,68.5761988675,5.76949051756,2.09565056568,18.9824676893,18.7433767983,22.9618409725,86.3575856879,38.9607268417,18.025,29.3718588461
 01/30  13:00:00,66.7025602999,5.72057803777,2.00511956536,17.2048257182,18.5889407304,23.1597249699,75.8522688534,34.3304445655,18.025,23.4968242879
 01/30  14:00:00,65.532334585,5.68102440409,2.04459111002,15.7881786073,18.7433767983,23.2517909448,79.249544543,31.8561932513,18.025,29.3683512916
 01/30  15:00:00,64.5359574865,5.65155147182,2.07633985955,14.7895249091,18.7433767983,23.2517909448,78.4412187008,31.0448328686,18.025,29.3713858322
 01/30  16:00:00,63.1018275736,5.61812523804,2.11107055691,13.644043661,18.7433767983,22.9618409725,72.9067671333,31.3885218342,18.025,23.4932452991
 01/30  17:00:00,65.8307299895,5.59058942613,1.27657500275,12.7836368866,18.7433767983,27.431320555,55.778225533,31.9801462304,18.025,5.77307930261
 01/30  18:00:00,79.2551828342,5.49085699468,0.0552262008976,9.68855256768,17.6635504202,40.6971502883,44.6833071278,33.1213674938,0.0,11.5619396341
 01/30  19:00:00,85.0307530975,5.41008178824,0.0498776760223,7.1605027872,27.5259009287,37.3340067412,53.3824004593,35.9220756153,0.0,17.4603248441
 01/30  20:00:00,85.1985746277,5.34279975406,0.0647833107652,5.05595232018,33.8341110165,33.3544677425,46.1490408799,34.5536982581,0.0,11.5953426218
 01/30  21:00:00,90.6565578865,5.26603362002,0.142504199682,2.35882472777,36.5179666069,38.8247702939,45.1719842829,33.579008247,0.0,11.5929760359
 01/30  22:00:00,84.6896376464,5.27746339715,0.376456979058,1.66075065938,32.965339924,36.8579353714,50.3813914882,32.8946736773,0.0,17.4867178109
 01/30  23:00:00,62.9774762739,5.30546108731,0.0636021280096,3.78120655995,25.6355707503,20.6438685092,51.1394550203,33.7293358523,0.0,17.4101191679
 01/30  24:00:00,46.2766248271,5.3951542835,0.0398398320485,6.56819868685,15.0252895274,11.7056064465,40.4035242647,34.6209185028,0.0,5.78260576186
 01/31  01:00:00,42.3625830467,5.43089192487,0.0311511903285,7.65304800644,11.6412384099,10.0650221343,41.0336704805,35.2593650236,0.0,5.77430545692
 01/31  02:00:00,41.3594585551,5.44912300314,0.0251158915955,8.19861907967,10.0992000411,10.047477231,41.7123372587,35.9465123244,0.0,5.76582493427
 01/31  03:00:00,40.1153490748,5.46811941987,0.0184888366126,8.80169743162,8.25718729233,10.0299323277,42.9337333427,37.1679691163,0.0,5.76576422638
 01/31  04:00:00,40.3225638727,5.4751497635,0.0136209422127,9.00674934954,8.25718729233,10.0299323277,42.990801746,37.2247752349,0.0,5.76602651115
 01/31  05:00:00,42.1467911,5.48184408896,0.00943317065608,9.22166866016,8.25718729233,11.6354268332,43.5663370301,37.7919927092,0.0,5.77434432092
 01/31  06:00:00,48.9978847834,5.45916920393,0.0103516636165,8.51426698825,12.1011305571,15.3678112995,47.3960102213,35.8168138424,0.0,11.5791963789
 01/31  07:00:00,74.1649264227,5.3208063272,0.0482042110645,4.25256364498,19.7275818095,37.2640762949,53.2426297249,35.7597455157,0.0,17.4828842092
 01/31  08:00:00,88.4004124475,5.25699487386,0.198671437112,1.68049278485,24.3117294858,51.2795993405,56.1633301405,32.7157311375,0.0,23.447599003
 01/31  09:00:00,74.4634818093,5.32586519943,0.439656336278,4.36176434259,23.6694662846,40.6342015617,66.9554355333,25.4073336475,0.0,41.5481018859
 01/31  10:00:00,71.0307665163,5.3137793504,2.39540616253,3.99329206126,23.6694662846,35.6302164847,70.6254536516,23.0513765696,18.025,29.5490770821
 01/31  11:00:00,55.6583708759,5.3781853339,2.55579879365,5.99318049807,18.7433767983,22.9618409725,77.0968354008,23.7193100031,18.025,35.3525253977
 01/31  12:00:00,55.9793624209,5.39009256893,2.55899544623,6.30168306582,18.7433767983,22.9618409725,65.9526917062,24.4278041709,18.025,23.4998875353
 01/31  13:00:00,55.6457299258,5.38513738656,2.37109426858,6.11745942528,18.5889407304,23.1597249699,71.4943866811,24.0998819156,18.025,29.3695047655
 01/31  14:00:00,55.6091777873,5.37901630072,2.3188330732,5.89278545431,18.7433767983,23.2517909448,70.5771155967,23.177566643,18.025,29.3745489537
 01/31  15:00:00,55.5412884192,5.37832837959,2.31313240245,5.83128824358,18.7433767983,23.2517909448,64.5533788134,23.0340776512,18.025,23.4943011621
 01/31  16:00:00,55.0226502861,5.36902786378,2.32584790493,5.59918274388,18.7433767983,22.9618409725,71.5951811352,24.2012578748,18.025,29.3689232604
 01/31  17:00:00,58.3436624145,5.3584246741,1.52634548858,5.27896354042,18.7433767983,27.431320555,47.9150677789,24.1166359562,18.025,5.77343182275
 01/31  18:00:00,72.8425578047,5.30112754143,0.0632664539036,3.45761484434,17.6635504202,40.6971502883,37.4835893216,25.9215717108,0.0,11.5620176107
 01/31  19:00:00,80.1394824812,5.27203556958,0.0887751050752,2.36837836122,27.5259009287,37.3340067412,48.3092093759,30.8489127161,0.0,17.4602966598
 01/31  20:00:00,81.7058799441,5.2600552875,0.219344387581,1.49144124215,33.8341110165,33.3544677425,43.4056244022,31.8118592823,0.0,11.5937651199
 01/31  21:00:00,89.9578598405,5.31325181581,0.717602296125,1.03780469474,36.5179666069,38.8247702939,45.4943118591,33.8989269947,0.0,11.5953848644
 01/31  22:00:00,84.7956539049,5.34866543693,0.966416381318,1.10560323943,32.965339924,36.8579353714,54.2987267764,36.8136130925,0.0,17.4851136839
 01/31  23:00:00,62.1438319992,5.28803448858,0.134285009739,2.8943014518,25.6355707503,20.6438685092,59.0799460057,41.6713326287,0.0,17.408613377
 01/31  24:00:00,46.9311164732,5.41185880625,0.0445021882463,7.2013207713,15.0252895274,11.7056064465,53.2427563368,47.4600619543,0.0,5.78269438252
 02/01  01:00:00,44.6383559945,5.49258849984,0.0323495154039,9.86592526249,11.6412384099,10.0650221343,58.7598881702,52.9859434494,0.0,5.77394472077
 02/01  02:00:00,45.6930645774,5.56994493152,0.0223534834483,12.4141638619,10.0992000411,10.047477231,64.079874529,58.3142737952,0.0,5.76560073376
 02/01  03:00:00,46.6399617049,5.65095548513,0.0122762584648,15.1496854908,8.25718729233,10.0299323277,69.3086455325,63.5427687368,0.0,5.76587679572
 02/01  04:00:00,49.4848191085,5.73460825086,0.00352926053824,17.9196378603,8.25718729233,10.0299323277,74.5351185687,68.7694717589,0.0,5.76564680979
 02/01  05:00:00,53.6894536857,5.80783554067,0.0,20.4477712925,8.25718729233,11.6354268332,78.5454500789,72.7711750253,0.0,5.77427505366
 02/01  06:00:00,62.9114189896,5.85162819897,0.0,22.0456929142,12.1011305571,15.3678112995,85.951982961,74.3740650624,0.0,11.5779178986
 02/01  07:00:00,87.4798633473,5.68332406471,0.0214173772596,17.231764216,19.7275818095,37.2640762949,90.0040760227,72.5165419614,0.0,17.4875340613
 02/01  08:00:00,100.682484938,5.5724505818,0.0476259571544,13.7981503924,24.3117294858,51.2795993405,91.1819999852,67.7351464169,0.0,23.4468535683
 02/01  09:00:00,87.8855926403,5.69978518201,0.0485632787682,17.8010440093,23.6694662846,40.6342015617,98.2600150055,56.7084684469,0.0,41.5515465586
 02/01  10:00:00,84.1081781284,5.69386898818,1.51980204561,17.566217576,23.6694662846,35.6302164847,101.603882972,54.0311960586,18.025,29.5476869136
 02/01  11:00:00,69.6945047508,5.80058857297,1.72533002582,20.4373767688,18.7433767983,22.9618409725,100.030973969,52.5430853522,18.025,29.4628886166
 02/01  12:00:00,69.1012605472,5.78794003934,1.79506668505,19.7896608683,18.7433767983,22.9618409725,97.7684984256,50.3679824469,18.025,29.3755159787
 02/01  13:00:00,67.3419003212,5.73685484739,1.64841015106,18.1845939068,18.5889407304,23.1597249699,95.0218437939,47.6274803591,18.025,29.3693634348
 02/01  14:00:00,65.9160874963,5.68468919882,1.70198224379,16.5108747408,18.7433767983,23.2517909448,86.8920404273,45.3706442679,18.025,23.4963961593
 02/01  15:00:00,65.5662599096,5.6776694889,1.73823746663,16.131810679,18.7433767983,23.2517909448,92.1121279158,44.7212923153,18.025,29.3658356005
 02/01  16:00:00,63.6083673982,5.62546877597,1.75865071902,14.4956535164,18.7433767983,22.9618409725,92.5471124181,45.1530336109,18.025,29.3690788072
 02/01  17:00:00,66.6847866746,5.61073983742,0.882954431412,14.0111645253,18.7433767983,27.431320555,69.9213931746,46.1222558385,18.025,5.77413733611
 02/01  18:00:00,82.6019494747,5.57189481666,0.0245401017524,12.9849672679,17.6635504202,40.6971502883,57.5410034611,51.7499414466,0.0,5.79106201448
 02/01  19:00:00,89.4088364305,5.52028642175,0.037968505413,11.4402848434,27.5259009287,37.3340067412,74.281276373,56.8207754462,0.0,17.4605009268
 02/01  20:00:00,90.4892188886,5.48100344137,0.0494461433817,10.2237240139,33.8341110165,33.3544677425,74.2155721953,56.833262988,0.0,17.3823092073
 02/01  21:00:00,97.0740314219,5.43057792247,0.0800551770768,8.67419760967,36.5179666069,38.8247702939,70.3265523596,58.7334511475,0.0,11.5931012121
 02/01  22:00:00,91.6327296542,5.44023896501,0.18953251722,8.62798376932,32.965339924,36.8579353714,77.0311818948,59.5461991157,0.0,17.4849827792
 02/01  23:00:00,72.5107451319,5.56362704641,0.0426846552614,13.0772220728,25.6355707503,20.6438685092,72.8027841938,61.1902357058,0.0,11.6125484879
 02/01  24:00:00,59.1076818197,5.74776382218,0.016282907219,19.070197258,15.0252895274,11.7056064465,78.610677163,67.0651123752,0.0,11.5455647878
 02/02  01:00:00,58.0753250946,5.86635051268,0.00414167391082,22.9573388082,11.6412384099,10.0650221343,77.8898143955,72.1154968327,0.0,5.77431756279
 02/02  02:00:00,58.1459114437,5.91726797732,0.0,24.5420406394,10.0992000411,10.047477231,78.6003105023,72.8343022437,0.0,5.76600825861
 02/02  03:00:00,58.0807372421,5.97140457555,0.0,26.2822881326,8.25718729233,10.0299323277,80.3013401034,74.5355466401,0.0,5.76579346325
 02/02  04:00:00,60.2415446897,6.03436364374,0.0,28.3801367271,8.25718729233,10.0299323277,77.7617274769,77.7417274769,0.0,0.02
 02/02  05:00:00,63.2856708908,6.07585456301,0.0,29.7759675513,8.25718729233,11.6354268332,90.7843389152,79.2953327346,0.0,11.4890061807
 02/02  06:00:00,70.9167889403,6.07313876351,0.0,29.8295497649,12.1011305571,15.3678112995,84.2822422795,78.4437526744,0.0,5.83848960515
 02/02  07:00:00,94.5886896851,5.86709953379,0.0,24.1782307248,19.7275818095,37.2640762949,101.505315797,78.1964748389,0.0,23.3088409581
 02/02  08:00:00,108.251584933,5.76280183548,0.0268568115631,21.1976613744,24.3117294858,51.2795993405,100.720585261,77.2720369457,0.0,23.4485483151
 02/02  09:00:00,96.1323265888,5.92033454352,0.0229677235048,25.8528214454,23.6694662846,40.6342015617,101.568223418,65.9509706584,0.0,35.6172527592
 02/02  10:00:00,92.0695068274,5.92432899751,1.27766843534,25.5392163564,23.6694662846,35.6302164847,114.200210207,60.7247823046,18.025,35.4504279028
 02/02  11:00:00,76.839375792,6.00552129545,1.54907528944,27.55356829,18.7433767983,22.9618409725,106.662406597,59.1747426417,18.025,29.4626639549
 02/02  12:00:00,75.1642389925,5.95461854376,1.6029763588,25.8780503036,18.7433767983,22.9618409725,105.131717998,57.7333248505,18.025,29.373393148
 02/02  13:00:00,74.7199129411,5.9509326123,1.46575402306,25.531183397,18.5889407304,23.1597249699,101.936198943,55.7824779509,18.025,28.1287209921
 02/02  14:00:00,73.4092129429,5.90982748312,1.54102939984,23.9398139169,18.7433767983,23.2517909448,95.5144386202,52.7515002559,18.025,24.7379383643
 02/02  15:00:00,72.2265670829,5.87723004926,1.59552226438,22.7352695392,18.7433767983,23.2517909448,98.425327608,51.0325037908,18.025,29.3678238172
 02/02  16:00:00,72.6754843324,5.89765937683,1.52366008126,23.5255705613,18.7433767983,22.9618409725,101.17549443,55.7508208024,18.025,27.3996736273
 02/02  17:00:00,75.9876376966,5.88500554225,0.570986367894,23.3517153851,18.7433767983,27.431320555,84.2319702129,58.5030281798,18.025,7.70394203312
 02/02  18:00:00,91.9629662969,5.83183545924,0.0,22.110581598,17.6635504202,40.6971502883,71.1682802253,65.377111411,0.0,5.79116881432
 02/02  19:00:00,100.136200018,5.81135766632,0.00200284248754,21.9125387808,27.5259009287,37.3340067412,92.0639485191,74.6024587965,0.0,17.4614897226
 02/02  20:00:00,101.701144379,5.77842285275,0.0159079356029,21.1717658164,33.8341110165,33.3544677425,88.720895333,77.1264684708,0.0,11.5944268622
 02/02  21:00:00,108.049333363,5.71162116776,0.0400460393947,19.4084612358,36.5179666069,38.8247702939,97.6405806364,80.2587692694,0.0,17.381811367
 02/02  22:00:00,103.182105958,5.72121160225,0.0438290399072,20.042089927,32.965339924,36.8579353714,100.695637258,83.2096874707,0.0,17.4859497874
 02/02  23:00:00,86.082929768,5.92001429409,0.00945868209662,26.3262421375,25.6355707503,20.6438685092,97.3826539586,85.7695709995,0.0,11.6130829591
 02/02  24:00:00,73.0227253779,6.12997331603,0.0,32.6193127199,15.0252895274,11.7056064465,99.5518620194,88.006165555,0.0,11.5456964644
 02/03  01:00:00,72.7795502326,6.277236226,0.0,37.2548180188,11.6412384099,10.0650221343,98.6670772675,92.8926108661,0.0,5.77446640141
 02/03  02:00:00,75.1738798598,6.39828977595,0.0,41.0889870182,10.0992000411,10.047477231,103.234112745,97.4684145897,0.0,5.76569815482
 02/03  03:00:00,76.3346396106,6.50067310047,0.0,44.0069212741,8.25718729233,10.0299323277,99.3423185912,99.3223185912,0.0,0.02
 02/03  04:00:00,79.6598181155,6.61653085718,0.0,47.2162412836,8.25718729233,10.0299323277,107.384903593,101.618921796,0.0,5.7659817973
 02/03  05:00:00,84.0262512214,6.71572057569,0.0,49.8766812419,8.25718729233,11.6354268332,108.882144975,103.107651489,0.0,5.77449348563
 02/03  06:00:00,91.9183721827,6.72423689166,0.0,50.1800320768,12.1011305571,15.3678112995,113.836686809,102.256984144,0.0,11.5797026642
 02/03  07:00:00,111.571896544,6.33646652669,0.0,40.6920673397,19.7275818095,37.2640762949,120.896865598,103.411064353,0.0,17.4858012446
 02/03  08:00:00,122.925359333,6.15156330862,0.0,35.5095251734,24.3117294858,51.2795993405,129.604112198,100.298621792,0.0,29.305490406
 02/03  09:00:00,111.396469457,6.34451204665,0.0,40.7157505407,23.6694662846,40.6342015617,121.132852858,85.5141863514,0.0,35.6186665067
 02/03  10:00:00,106.098491333,6.32232923714,0.77563825596,39.6722288614,23.6694662846,35.6302164847,133.146382844,79.6645038899,18.025,35.4568789541
 02/03  11:00:00,90.5197840605,6.41031292219,1.0852104816,41.2930481407,18.7433767983,22.9618409725,123.558979836,76.0684722115,18.025,29.465507625
 02/03  12:00:00,86.1951803656,6.27563549155,1.15367108652,37.0372784919,18.7433767983,22.9618409725,120.477001756,73.0798216892,18.025,29.3721800668
 02/03  13:00:00,82.877444822,6.17988601305,1.06407398852,33.8614422974,18.5889407304,23.1597249699,111.159288433,69.6346770348,18.025,23.4996113981
 02/03  14:00:00,82.3925306515,6.17270559292,1.13346386157,33.0678161346,18.7433767983,23.2517909448,115.458543698,68.0671775861,18.025,29.3663661123
 02/03  15:00:00,79.6395442682,6.09316069206,1.20094911919,30.3268876187,18.7433767983,23.2517909448,112.933018999,65.5382512618,18.025,29.3697677375
 02/03  16:00:00,77.8461467228,6.05186632378,1.26455773724,28.8011290371,18.7433767983,22.9618409725,106.533678259,65.0118667433,18.025,23.4968115158
 02/03  17:00:00,80.2228317027,6.01331301077,0.367659047014,27.6619262577,18.7433767983,27.431320555,88.8843440566,65.0852440518,18.025,5.77410000482
 02/03  18:00:00,94.9943081893,5.90780143889,0.0,25.0659534389,17.6635504202,40.6971502883,83.0964943314,71.5343308762,0.0,11.5621634552
 02/03  19:00:00,102.232854131,5.8583746641,0.000347252116664,23.9638281752,27.5259009287,37.3340067412,96.0980412541,78.6374867684,0.0,17.4605544857
 02/03  20:00:00,103.686871701,5.82168696993,0.0,23.1301345657,33.8341110165,33.3544677425,91.8851948239,80.2888615961,0.0,11.5963332277
 02/03  21:00:00,110.190804476,5.756116426,0.00111256856011,21.5443693499,36.5179666069,38.8247702939,95.0925123654,83.497813862,0.0,11.5946985034
 02/03  22:00:00,104.984383885,5.75919304467,0.014315275369,21.8358947576,32.965339924,36.8579353714,108.384967366,85.0772580639,0.0,23.3077093025
 02/03  23:00:00,87.8016281927,5.96215479428,0.0,28.012255788,25.6355707503,20.6438685092,98.3419312929,86.7284561462,0.0,11.6134751466
 02/03  24:00:00,77.2733464754,6.25232800552,0.0,36.7475786704,15.0252895274,11.7056064465,99.1287868201,93.3459561802,0.0,5.78283063991
 02/04  01:00:00,78.4555345288,6.41401251837,0.0,41.594126964,12.8411359301,10.0650221343,109.351861976,97.8231183537,0.0,11.5287436225
 02/04  02:00:00,79.8929574648,6.46306377705,0.0,42.9838091475,12.8411359301,10.0650221343,97.7691684135,97.7491684135,0.0,0.02
 02/04  03:00:00,78.400861928,6.57717453718,0.0,45.9966406808,8.25718729233,10.0299323277,103.651700409,97.8855859764,0.0,5.7661144329
 02/04  04:00:00,83.7799369381,6.76020512451,0.0,51.1926847581,8.25718729233,10.0299323277,108.765962776,103.000067457,0.0,5.76589531909
 02/04  05:00:00,90.8403140418,6.95494125271,0.0,56.4515229293,8.25718729233,11.6354268332,113.411591305,107.637663944,0.0,5.77392736067
 02/04  06:00:00,96.5884506245,7.01800198142,0.0,57.9781011752,8.71707943955,15.3327214929,118.014925254,106.470357349,0.0,11.5445679054
 02/04  07:00:00,112.323899087,6.83620333558,0.0,53.7989494584,18.5082010057,25.6353820695,111.476894527,105.567415114,0.0,5.90947941368
 02/04  08:00:00,117.195198862,6.46396432207,0.0,44.5901857303,19.4083231844,41.0650158608,125.559073958,102.363511616,0.0,23.1955623415
 02/04  09:00:00,124.546126889,6.10548011306,0.0,34.0740669735,26.3286599382,57.9988325916,126.6590921,84.7922281199,0.0,41.8668639797
 02/04  10:00:00,109.07361483,6.09468080202,0.94482008586,32.8224700196,26.3286599382,42.8504436482,133.222821747,73.6460966562,18.025,41.5517250905
 02/04  11:00:00,89.2759541109,6.26282565156,1.34676871336,36.4493165927,21.7447113004,23.4437158914,121.639792654,68.1544784692,18.025,35.4603141851
 02/04  12:00:00,85.3189892795,6.23462666371,1.49602544253,34.8334202207,19.3027497915,23.426170988,111.340821002,63.8543880842,18.025,29.4614329175
 02/04  13:00:00,81.5249173246,6.12391457147,1.48308592024,31.0212121997,19.1483137236,23.7250123474,100.049615379,58.5235760099,18.025,23.5010393693
 02/04  14:00:00,79.2257843162,6.05518448076,1.59260435873,28.5357467073,19.3027497915,23.7161209604,100.409184259,53.0162545289,18.025,29.3679297296
 02/04  15:00:00,77.3758225669,6.00105091638,1.63335680759,26.6991639553,19.3027497915,23.7161209604,99.1806454917,51.7842592901,18.025,29.3713862016
 02/04  16:00:00,75.4480920344,5.95427806209,1.68141064413,25.0601048859,19.3027497915,23.426170988,92.9712659283,51.4480816678,18.025,23.4981842605
 02/04  17:00:00,78.0975111855,5.92965394118,0.852419687431,24.1118004277,19.3027497915,27.8956505705,80.0347569916,50.4815678894,18.025,11.5281891022
 02/04  18:00:00,87.5540643816,5.79986221709,0.0,20.2758989229,18.2229234133,37.5968344597,55.8958322027,50.1131901635,0.0,5.78264203929
 02/04  19:00:00,98.7202968676,5.64706446635,0.000272440542361,15.7571773818,32.690315043,37.0816133363,64.3817541179,52.8195902246,0.0,11.5621638933
 02/04  20:00:00,95.7914482159,5.54833631522,0.00306553991732,12.8122195714,36.8143715336,33.066984531,64.8201658726,53.226784415,0.0,11.5933814576
 02/04  21:00:00,98.3874470159,5.46724646558,0.035531935594,10.2167588082,36.3493007332,38.7721355839,65.6045624544,54.0097870859,0.0,11.5947753685
 02/04  22:00:00,95.3098569785,5.44174009184,0.0442453355003,9.2738282926,36.1807251679,36.8228455648,64.585562067,52.9893328854,0.0,11.5962291817
 02/04  23:00:00,77.2536384372,5.54597919576,0.0147450229167,12.4622276086,31.0351095914,20.6438685092,70.8509657298,53.363139061,0.0,17.4878266688
 02/04  24:00:00,58.9444003533,5.68562963517,0.0,16.5829162898,17.4250845679,11.7056064465,66.474387888,54.8944775522,0.0,11.5799103359
 02/05  01:00:00,54.2737576464,5.73413309799,0.0,17.9728065927,12.925468867,10.100111941,61.6119247595,55.8374881999,0.0,5.77443655954
 02/05  02:00:00,54.9323719564,5.75709787722,0.0,18.6097651246,12.925468867,10.100111941,62.2640807666,56.4981720467,0.0,5.7659087199
 02/05  03:00:00,50.9019036968,5.78033784666,0.0,19.1750950359,8.34152022915,10.0650221343,61.5145812977,55.7485503201,0.0,5.76603097757
 02/05  04:00:00,50.6083128003,5.77566749397,0.0,18.8861745885,8.34152022915,10.0650221343,59.7898806814,54.0240657954,0.0,5.76581488591
 02/05  05:00:00,52.5005653916,5.78509845165,0.0,19.1621928709,8.34152022915,11.6705166398,60.6464653285,54.8722762318,0.0,5.77418909666
 02/05  06:00:00,56.4927070856,5.78214730523,0.0,18.9987900466,8.80141237637,15.3678112995,59.1801327978,53.3973799493,0.0,5.78275284852
 02/05  07:00:00,73.7109916799,5.69244399917,0.0,16.3297988625,18.5082010057,25.6353820695,62.7011951415,51.1213043222,0.0,11.5798908192
 02/05  08:00:00,84.3187798764,5.5579778328,0.0,12.5003276734,19.4926561212,41.1001056674,67.6504869041,50.1621042941,0.0,17.4883826099
 02/05  09:00:00,96.696326943,5.37564620098,0.158213188411,6.79588260281,26.3286599382,57.9988325916,88.2512801633,40.3996871214,0.0,47.8515930419
 02/05  10:00:00,83.0614477998,5.37009651597,1.96214244653,6.63698325308,26.2443270014,42.8153538416,96.8286533076,37.2537797662,18.025,41.5498735414
 02/05  11:00:00,60.7109583834,5.41305811258,2.18938890644,7.8914677071,21.7447113004,23.4437158914,83.5722423936,35.9918020369,18.025,29.5554403567
 02/05  12:00:00,56.7323403597,5.36761204628,2.24890678687,6.3011904487,19.3449162599,23.4437158914,80.010591619,31.9067227014,18.025,30.0788689176
 02/05  13:00:00,55.8017632245,5.35498722014,2.19559407375,5.29476618555,19.190480192,23.7425572507,75.8742446537,29.0952734052,18.025,28.7539712486
 02/05  14:00:00,55.298907843,5.3584273593,2.36016546319,4.59777453901,19.260583323,23.698576057,73.7640388842,26.3693038563,18.025,29.3697350279
 02/05  15:00:00,55.1171200842,5.36912803403,2.45055292845,4.31489968211,19.260583323,23.698576057,75.6623406941,28.2652297537,18.025,29.3721109404
 02/05  16:00:00,54.5014363751,5.3573925808,2.40747368266,4.04398271711,19.260583323,23.4086260847,72.3874859777,30.8683273901,18.025,23.4941585876
 02/05  17:00:00,57.7158851609,5.32648599462,1.38138045423,3.86409110777,19.260583323,27.8781056672,55.3621174028,31.5629926424,18.025,5.77412476041
 02/05  18:00:00,69.9601463164,5.30231962125,0.220853480776,3.01837767017,18.1807569449,37.5792895564,45.0241017218,33.4792109598,0.0,11.544890762
 02/05  19:00:00,85.1432513435,5.33033417953,0.619148361243,1.99740799219,32.6059821062,37.0465235296,44.5911449963,38.8005696885,0.0,5.79057530786
 02/05  20:00:00,85.171861673,5.35822367491,0.938756361257,1.44704865566,36.8143715336,33.066984531,51.7758191942,40.1792596214,0.0,11.5965595728
 02/05  21:00:00,90.5358444219,5.40531600403,1.36041330359,0.982782251636,36.43363367,38.8072253906,58.8189797417,41.4373908987,0.0,17.381588843
 02/05  22:00:00,88.3765725767,5.4155217372,1.37601612621,1.15441232259,36.0963922311,36.7877557581,53.7904742826,42.1943190847,0.0,11.5961551979
 02/05  23:00:00,68.0258247344,5.34686061811,0.518007461676,3.04968958223,30.9507766546,20.6087787026,61.3924763043,43.9050727506,0.0,17.4874035537
 02/05  24:00:00,47.5964510047,5.35059531059,0.0315552264009,5.53844398483,17.4250845679,11.7056064465,58.4175602789,46.8384722584,0.0,11.5790880206
 02/06  01:00:00,42.8260967173,5.43074242515,0.0192134476186,8.12864255164,11.6412384099,10.0650221343,56.1456255636,50.3715146767,0.0,5.77411088692
 02/06  02:00:00,43.3941133077,5.49306878176,0.0105605168869,10.2038774939,10.0992000411,10.047477231,59.2006462491,53.4348964296,0.0,5.76574981947
 02/06  03:00:00,43.2161275957,5.54452801827,0.00246441991523,11.842086356,8.25718729233,10.0299323277,61.2591691428,55.4931245318,0.0,5.76604461101
 02/06  04:00:00,44.6141471392,5.58578591605,0.0,13.2013130193,8.25718729233,10.0299323277,62.9947967505,57.2289652427,0.0,5.76583150782
 02/06  05:00:00,47.5736919567,5.6263812638,0.0,14.513457989,8.25718729233,11.6354268332,64.7733420351,58.9988283089,0.0,5.77451372616
 02/06  06:00:00,55.7393054113,5.64056978909,0.0,15.0846267973,12.1011305571,15.3678112995,70.8506866323,59.2712480796,0.0,11.5794385527
 02/06  07:00:00,80.660072769,5.48901233408,0.0206442225553,10.607041599,19.7275818095,37.2640762949,75.8240927255,58.3364654911,0.0,17.4876272345
 02/06  08:00:00,94.8686669591,5.43965087702,0.332665750804,7.83207004166,24.3117294858,51.2795993405,79.0789736573,55.6311021904,0.0,23.4478714669
 02/06  09:00:00,80.88526455,5.49995426032,0.10316898962,10.9459247092,23.6694662846,40.6342015617,87.4067929492,45.8505600929,0.0,41.5562328562
 02/06  10:00:00,77.021885649,5.50182324975,1.85963043825,10.3321306308,23.6694662846,35.6302164847,92.2815478126,44.7052077102,18.025,29.5513401025
 02/06  11:00:00,60.5222241159,5.53665232577,2.04385108386,11.2105026807,18.7433767983,22.9618409725,94.8189156721,44.8146162291,18.025,31.979299443
 02/06  12:00:00,59.997626139,5.56908177739,2.50828298468,10.1916628131,18.7433767983,22.9618409725,88.8883768442,43.9930693915,18.025,26.8703074527
 02/06  13:00:00,59.4244380042,5.59454497224,2.65420459072,9.40364183985,18.5889407304,23.1597249699,88.9094905777,41.5151625835,18.025,29.3693279942
 02/06  14:00:00,59.4473001718,5.60633388336,2.75094008033,9.07147730087,18.7433767983,23.2517909448,88.3480905306,40.950160669,18.025,29.3729298615
 02/06  15:00:00,59.2085469894,5.59462469147,2.64821285389,8.9471626538,18.7433767983,23.2517909448,83.1397069056,41.619841997,18.025,23.4948649086
 02/06  16:00:00,58.4555980138,5.56602192729,2.48441716494,8.67655944149,18.7433767983,22.9618409725,90.8329842677,43.4378866186,18.025,29.3700976491
 02/06  17:00:00,62.0588643486,5.52391937731,1.20064294161,9.15436690687,18.7433767983,27.431320555,70.605488468,46.8062639118,18.025,5.7742245562
 02/06  18:00:00,79.239473195,5.50988709333,0.41953145921,9.28949580621,17.6635504202,40.6971502883,65.6971798143,54.1351898137,0.0,11.5619900006
 02/06  19:00:00,87.983854556,5.52192288027,0.517815593639,9.53380357867,27.5259009287,37.3340067412,80.3974580897,62.9370117444,0.0,17.4604463453
 02/06  20:00:00,90.4751239639,5.5353022924,0.653266376232,9.55150177344,33.8341110165,33.3544677425,76.8446610009,65.250532129,0.0,11.5941288719
 02/06  21:00:00,97.9413646275,5.54816811942,0.995493993,8.50848769617,36.5179666069,38.8247702939,79.0970910097,67.5012481419,0.0,11.5958428679
 02/06  22:00:00,92.9337027629,5.56350305708,1.02803785669,8.96717144108,32.965339924,36.8579353714,86.0734838177,68.5869758261,0.0,17.4865079916
 02/06  23:00:00,74.5295193379,5.61582996685,0.190548725424,14.8959136256,25.6355707503,20.6438685092,90.6189283759,73.2084635752,0.0,17.4104648007
 02/06  24:00:00,60.9618937619,5.77614006335,0.00267169622434,20.9096385326,15.0252895274,11.7056064465,84.0474558308,78.264485661,0.0,5.78297016979
 02/07  01:00:00,59.2966654486,5.87800592752,0.0,24.1711600614,11.6412384099,10.0650221343,86.2889065063,80.5147109747,0.0,5.77419553157
 02/07  02:00:00,60.6571439358,5.96644759773,0.0,27.0040890205,10.0992000411,10.047477231,89.2118292974,83.4459985218,0.0,5.76583077564
 02/07  03:00:00,61.2896035487,6.04040451404,0.0,29.4221493789,8.25718729233,10.0299323277,91.2275370746,85.4614083282,0.0,5.76612874638
 02/07  04:00:00,63.0496216304,6.09456595961,0.0,31.1280065878,8.25718729233,10.0299323277,92.7559720022,86.9900535182,0.0,5.765918484
 02/07  05:00:00,66.8365136771,6.15999801665,0.0,33.2426618298,8.25718729233,11.6354268332,94.8331584578,89.0585480171,0.0,5.77461044067
 02/07  06:00:00,74.9966782843,6.17088466915,0.0,33.8116842257,12.1011305571,15.3678112995,100.678607225,89.0997229563,0.0,11.5788842689
 02/07  07:00:00,98.1421952014,5.95034926638,0.0,27.6484673829,19.7275818095,37.2640762949,104.98651786,87.4995746679,0.0,17.4869431922
 02/07  08:00:00,111.864559271,5.84263098488,0.0051928152204,24.7524511147,24.3117294858,51.2795993405,110.511910158,87.0624421495,0.0,23.4494680089
 02/07  09:00:00,100.45112879,6.02155198929,0.0,30.0933575308,23.6694662846,40.6342015617,118.145959177,76.5888045292,0.0,41.5571546482
 02/07  10:00:00,92.8432398863,5.92240140379,0.972202470484,26.6203324185,23.6694662846,35.6302164847,115.934812585,68.3582034515,18.025,29.5516091335
 02/07  11:00:00,72.6064852516,5.85727919718,1.46135907083,23.5566276458,18.7433767983,22.9618409725,111.946439213,58.5658831293,18.025,35.3555560839
 02/07  12:00:00,67.827627921,5.74775752695,1.98443183386,18.3668389501,18.7433767983,22.9618409725,90.6320663694,49.1005300376,18.025,23.5065363318
 02/07  13:00:00,64.1905883419,5.69588791056,2.42803825807,14.2946148288,18.5889407304,23.1597249699,89.6931490444,42.2967251238,18.025,29.3714239206
 02/07  14:00:00,61.6718070135,5.65108993892,2.74742035443,11.2547464793,18.7433767983,23.2517909448,85.1937959278,37.794556408,18.025,29.3742395198
 02/07  15:00:00,60.2391040284,5.61611843184,2.75287041276,9.85156738333,18.7433767983,23.2517909448,78.3072348899,36.7862745041,18.025,23.4959603858
 02/07  16:00:00,58.9732310448,5.5785307721,2.56619378507,9.0999063021,18.7433767983,22.9618409725,87.1246110058,39.7281088124,18.025,29.3715021934
 02/07  17:00:00,61.7936652702,5.51731340523,1.32384039324,8.77257491115,18.7433767983,27.431320555,66.1571800622,42.357920596,18.025,5.77425946616
 02/07  18:00:00,77.752552276,5.47591682111,0.466503912739,7.78957069644,17.6635504202,40.6971502883,59.1282886471,47.5658142073,0.0,11.5624744398
 02/07  19:00:00,86.1444283737,5.47639654777,0.555191251225,7.7025252767,27.5259009287,37.3340067412,73.9074809987,56.4461949916,0.0,17.4612860071
 02/07  20:00:00,88.7010958417,5.49021751642,0.680091745637,7.79573114073,33.8341110165,33.3544677425,70.9163727002,59.3217018533,0.0,11.5946708469
 02/07  21:00:00,96.3654937429,5.51200956102,1.04230208093,6.92196429207,36.5179666069,38.8247702939,73.134022519,61.5376143732,0.0,11.5964081458
 02/07  22:00:00,91.2265826461,5.52504138239,1.08498296302,7.24156553012,32.965339924,36.8579353714,80.0705651374,62.5831500973,0.0,17.4874150401
 02/07  23:00:00,71.8398906831,5.55624783387,0.274635431344,12.1817780472,25.6355707503,20.6438685092,81.848436319,64.4370852941,0.0,17.4113510249
 02/07  24:00:00,56.0124948737,5.64620323629,0.000838744881173,16.0920085829,15.0252895274,11.7056064465,69.56344059,63.7804627007,0.0,5.78297788925
 02/08  01:00:00,52.53080297,5.6990839042,0.0,17.5842186339,11.6412384099,10.0650221343,67.942101033,62.1676311085,0.0,5.77446992454
 02/08  02:00:00,51.8766780382,5.73019057322,0.0,18.4598794946,10.0992000411,10.047477231,66.7318396186,60.9657377078,0.0,5.7661019108
 02/08  03:00:00,49.672553795,5.72739611502,0.0,18.1181073182,8.25718729233,10.0299323277,62.577211774,56.8113059156,0.0,5.76590585836
 02/08  04:00:00,49.5634639018,5.7283600262,0.0,18.0080535079,8.25718729233,10.0299323277,60.6496524242,54.8850958082,0.0,5.76455661596
 02/08  05:00:00,51.4114903882,5.73683550016,0.0,18.2408005426,8.25718729233,11.6354268332,60.937405816,55.1631500265,0.0,5.77425578955
 02/08  06:00:00,58.4251393909,5.71932405692,0.0,17.6917025953,12.1011305571,15.3678112995,65.8087577954,54.2295887497,0.0,11.5791690457
 02/08  07:00:00,82.2715340629,5.53511917801,0.0200792903209,12.1729571868,19.7275818095,37.2640762949,70.3419050788,52.8530363103,0.0,17.4888687685
 02/08  08:00:00,96.0331041577,5.49878094561,0.578342684047,8.69169102028,24.3117294858,51.2795993405,73.4434703815,49.9924477356,0.0,23.4510226459
 02/08  09:00:00,81.5187606205,5.52131887399,0.130660270596,11.5305600233,23.6694662846,40.6342015617,82.314263183,40.7558937537,0.0,41.5583694292
 02/08  10:00:00,77.3638173679,5.50370620244,1.9764715832,10.5553334196,23.6694662846,35.6302164847,84.5435399282,36.9668059932,18.025,29.551733935
 02/08  11:00:00,61.7332076502,5.5587013704,2.10207132438,12.3412145616,18.7433767983,22.9618409725,89.8958012242,36.5136047864,18.025,35.3571964377
 02/08  12:00:00,59.5146654751,5.49796256639,2.2229885428,10.0651137764,18.7433767983,22.9618409725,76.4728780115,34.9443399947,18.025,23.5035380168
 02/08  13:00:00,59.0635959004,5.48413072992,1.99485856127,9.81255868896,18.5889407304,23.1597249699,80.3983286173,33.0005308741,18.025,29.3727977432
 02/08  14:00:00,58.5069520866,5.46299609159,1.99049538926,9.03490865047,18.7433767983,23.2517909448,79.0988533198,31.6973076189,18.025,29.3765457009
 02/08  15:00:00,57.1166327481,5.42363484851,2.06147346839,7.61297567351,18.7433767983,23.2517909448,72.1396668356,30.6168153948,18.025,23.4978514408
 02/08  16:00:00,55.6942445096,5.40262666263,2.21845146423,6.34456583839,18.7433767983,22.9618409725,78.3878858165,30.9924671741,18.025,29.3704186423
 02/08  17:00:00,59.3534537217,5.39134470937,1.26036873008,6.52180223495,18.7433767983,27.431320555,55.5548779082,31.7555355479,18.025,5.77434236036
 02/08  18:00:00,72.4178753758,5.36161089859,0.3049916731,4.61470987581,17.6635504202,40.6971502883,45.0565676776,33.4939829954,0.0,11.5625846822
 02/08  19:00:00,81.7391329699,5.36202652256,0.556550043816,3.41023773557,27.5259009287,37.3340067412,55.2081163229,37.7470485183,0.0,17.4610678047
 02/08  20:00:00,83.7996173161,5.3824227341,0.83139271804,2.85074453303,33.8341110165,33.3544677425,49.997576859,38.4019708719,0.0,11.5956059871
 02/08  21:00:00,91.6641658299,5.42774730228,1.33375097011,2.01344738379,36.5179666069,38.8247702939,51.6625600807,40.067796213,0.0,11.5947638678
 02/08  22:00:00,86.092221625,5.44286526482,1.47029664147,1.80406413756,32.965339924,36.8579353714,58.0558542485,40.5691962641,0.0,17.4866579844
 02/08  23:00:00,63.3373388707,5.35878588593,0.478689650292,3.67263258575,25.6355707503,20.6438685092,59.4416363116,42.0311794738,0.0,17.4104568378
 02/08  24:00:00,46.6620461306,5.40098131709,0.0395513254067,6.9480684013,15.0252895274,11.7056064465,49.5667125532,43.7846613088,0.0,5.7820512444
 02/09  01:00:00,42.6794171638,5.4333854995,0.0265471500424,7.97198308946,11.6412384099,10.0650221343,48.0421571316,42.2678712011,0.0,5.77428593044
 02/09  02:00:00,42.3476286343,5.47194305527,0.019201907802,9.16987523459,10.0992000411,10.047477231,49.8886641172,44.1225908576,0.0,5.76607325963
 02/09  03:00:00,41.7311160763,5.50967495133,0.0114067313029,10.3829833539,8.25718729233,10.0299323277,52.0946735372,46.3287935295,0.0,5.76588000767
 02/09  04:00:00,42.264147317,5.52587648625,0.0063883766064,10.9048316385,8.25718729233,10.0299323277,52.568333458,46.8026587351,0.0,5.76567472288
 02/09  05:00:00,44.2652880488,5.53760774845,0.00182444052869,11.292000462,8.25718729233,11.6354268332,52.908718869,47.1346334863,0.0,5.77408538269
 02/09  06:00:00,51.5905823513,5.52854113183,0.00132582654419,11.0466014096,12.1011305571,15.3678112995,57.8318643506,46.2524421011,0.0,11.5794222495
 02/09  07:00:00,76.68074764,5.39642330281,0.115157881457,6.62578363837,19.7275818095,37.2640762949,62.4009267887,44.9115734319,0.0,17.4893533568
 02/09  08:00:00,89.3886901085,5.40629196319,0.889507927633,3.71259775637,24.3117294858,51.2795993405,65.5246550221,42.0742170111,0.0,23.4504380109
 02/09  09:00:00,76.5372195049,5.39934598135,0.386651780168,6.41499833707,23.6694662846,40.6342015617,75.2624287073,33.7060486249,0.0,41.5563800824
 02/09  10:00:00,72.9863752161,5.43365569315,2.71894052119,5.50547010744,23.6694662846,35.6302164847,84.5374059464,31.4652131874,18.025,35.047192759
 02/09  11:00:00,56.1623234287,5.45797632482,2.89935249665,6.07377328145,18.7433767983,22.9618409725,78.6503129872,30.7439153478,18.025,29.8813976394
 02/09  12:00:00,56.4839169163,5.51880619136,3.30173139047,5.9347781137,18.7433767983,22.9618409725,72.4314444892,30.9018694383,18.025,23.5045750509
 02/09  13:00:00,56.195914104,5.54702369979,3.31665775465,5.56018411066,18.5889407304,23.1597249699,76.6658621894,29.2727515713,18.025,29.3681106181
 02/09  14:00:00,56.0792315114,5.55435015934,3.40162111507,5.10470733196,18.7433767983,23.2517909448,75.4646705246,28.065698344,18.025,29.3739721806
 02/09  15:00:00,55.9939234155,5.54513928896,3.24543313023,5.1848000872,18.7433767983,23.2517909448,71.6089883925,30.0834829247,18.025,23.5005054678
 02/09  16:00:00,55.5714225386,5.5201035079,2.99266684519,5.33005191203,18.7433767983,22.9618409725,81.5313057225,34.134907307,18.025,29.3713984156
 02/09  17:00:00,59.1020763842,5.47427949833,1.71773038194,5.73012677107,18.7433767983,27.431320555,61.8960666203,38.0967957141,18.025,5.77427090621
 02/09  18:00:00,73.3578475012,5.45178245992,0.755131426914,5.01436898484,17.6635504202,40.6971502883,53.7848823443,42.222127345,0.0,11.5627549994
 02/09  19:00:00,83.3491332293,5.4566736061,0.860338877163,4.62179854938,27.5259009287,37.3340067412,65.1113702737,47.6487511685,0.0,17.4626191052
 02/09  20:00:00,85.8793130305,5.47064168483,0.997732568285,4.67587781253,33.8341110165,33.3544677425,61.9669532329,50.3700343376,0.0,11.5969188952
 02/09  21:00:00,93.9253990254,5.50518383009,1.34475627879,4.18624016114,36.5179666069,38.8247702939,65.0340325102,53.4406079484,0.0,11.5934245618
 02/09  22:00:00,88.6144080144,5.51998569421,1.44894584659,4.27047695674,32.965339924,36.8579353714,71.9666505355,54.4777049523,0.0,17.4889455832
 02/09  23:00:00,66.6535673072,5.46521496187,0.623849932858,6.73727024759,25.6355707503,20.6438685092,73.6673369663,56.2557053373,0.0,17.411631629
 02/09  24:00:00,51.2952432296,5.52495775085,0.0551372751956,11.4417019431,15.0252895274,11.7056064465,65.2819843602,59.4990772719,0.0,5.78290708825
 02/10  01:00:00,49.0853702983,5.60234375923,0.0144776703507,14.2210461238,11.6412384099,10.0650221343,68.6782893219,62.9037184888,0.0,5.7745708331
 02/10  02:00:00,49.3000306146,5.65366415148,0.00704610989738,15.9527116938,10.0992000411,10.047477231,70.5692392553,64.8031837148,0.0,5.76605554057
 02/10  03:00:00,49.2919244104,5.70683450017,0.000495945109223,17.7575425285,8.25718729233,10.0299323277,72.7000573201,66.9340306927,0.0,5.76602662736
 02/10  04:00:00,51.2086397711,5.7616753093,0.0,19.6199126653,8.25718729233,10.0299323277,75.5537199914,69.7878845029,0.0,5.76583548857
 02/10  05:00:00,54.1724950349,5.80206170884,0.0,20.9365772937,8.25718729233,11.6354268332,77.0803260156,71.3069143634,0.0,5.77341165222
 02/10  06:00:00,61.5115690083,5.79358071191,0.0,20.7038717311,12.1011305571,15.3678112995,80.6848320768,69.1051225776,0.0,11.5797094992
 02/10  07:00:00,84.8880410818,5.59912028274,0.0295187864155,14.7160188436,19.7275818095,37.2640762949,81.8494661824,64.3634675984,0.0,17.485998584
 02/10  08:00:00,97.8275791646,5.58088433873,0.485748042615,12.3806489529,24.3117294858,51.2795993405,87.524491931,64.0739138222,0.0,23.4505781087
 02/10  09:00:00,86.379098897,5.64267455213,0.0644510842542,16.3357474366,23.6694662846,40.6342015617,97.3161037452,55.7538672754,0.0,41.5622364698
 02/10  10:00:00,81.7205232523,5.64228361038,1.76883064026,14.9810995081,23.6694662846,35.6302164847,105.51433507,52.0264415656,18.025,35.4628935043
 02/10  11:00:00,63.6401012799,5.64989205646,2.20268028322,14.0563054545,18.7433767983,22.9618409725,94.5567427587,47.0629087702,18.025,29.4688339884
 02/10  12:00:00,61.6249596569,5.64686059614,2.82684091623,11.4226560957,18.7433767983,22.9618409725,90.1785056862,42.7758447343,18.025,29.3776609519
 02/10  13:00:00,59.7604355984,5.63692559841,3.0269106092,9.32455025751,18.5889407304,23.1597249699,78.6975213428,37.1731672925,18.025,23.4993540504
 02/10  14:00:00,58.7717765033,5.62556307788,3.21565104207,7.91200929428,18.7433767983,23.2517909448,80.6899797998,33.2927259257,18.025,29.3722538741
 02/10  15:00:00,57.7969915227,5.5986648583,3.18886449905,6.99090893448,18.7433767983,23.2517909448,79.5370826296,32.1359943122,18.025,29.3760883174
 02/10  16:00:00,56.7859963299,5.56167581247,3.01591802722,6.4798019095,18.7433767983,22.9618409725,76.1027849047,34.5802201006,18.025,23.4975648041
 02/10  17:00:00,59.6315949059,5.50425570675,1.86185413834,6.08554433627,18.7433767983,27.431320555,59.8221589766,36.0228435262,18.025,5.77431545038
 02/10  18:00:00,73.1514128883,5.46469918671,0.921427081983,4.6287218042,17.6635504202,40.6971502883,48.9895910593,37.4269674363,0.0,11.562623623
 02/10  19:00:00,82.9384617023,5.46504411165,1.00349650164,4.05959743275,27.5259009287,37.3340067412,60.3009733936,42.8397759455,0.0,17.4611974481
 02/10  20:00:00,85.0091598023,5.47533584898,1.18834256839,3.6104174791,33.8341110165,33.3544677425,55.2514807327,43.6545008888,0.0,11.5969798439
 02/10  21:00:00,92.7241621488,5.50361224856,1.55967867913,2.77165130439,36.5179666069,38.8247702939,56.6840356372,45.0889776746,0.0,11.5950579626
 02/10  22:00:00,87.4621215648,5.52020023782,1.66010610685,2.90681311278,32.965339924,36.8579353714,70.6325463531,47.3225946473,0.0,23.3099517058
 02/10  23:00:00,65.253679154,5.45543866552,0.820772016457,5.1502351714,25.6355707503,20.6438685092,61.4007604215,49.7865590588,0.0,11.6142013627
 02/10  24:00:00,47.7590756201,5.44483782104,0.20924118178,7.83154800492,15.0252895274,11.7056064465,56.034371974,50.2511709476,0.0,5.78320102641
