Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  01:00:00,45.9612967021,5.4895573561,0.05808325096,9.96625440447,12.8411359301,10.0650221343,63.506377315,51.9772052976,0.0,11.5291720174
 02/11  02:00:00,46.8679206356,5.51461895534,0.0185081176955,10.8887040564,12.8411359301,10.0650221343,52.3520110132,52.3320110132,0.0,0.02
 02/11  03:00:00,43.3508846634,5.54882231157,0.00821331537185,11.9667974547,8.25718729233,10.0299323277,58.0266052724,52.260784673,0.0,5.7658205994
 02/11  04:00:00,44.1453861367,5.5721574506,0.00261246830036,12.743564143,8.25718729233,10.0299323277,58.6278953014,52.8617761117,0.0,5.76611918972
 02/11  05:00:00,46.3252996974,5.58909752598,0.0,13.3023456732,8.25718729233,11.6354268332,59.0261130849,53.2519038599,0.0,5.77420922498
 02/11  06:00:00,50.9952115034,5.60483870846,0.0,13.7980168934,8.71707943955,15.3327214929,64.3142595317,52.7681221634,0.0,11.5461373683
 02/11  07:00:00,69.9063444914,5.56253040417,0.000627534563766,12.6544289793,18.5082010057,25.6353820695,64.6221700649,53.043851248,0.0,11.5783188169
 02/11  08:00:00,79.7178497917,5.48857083193,0.160321841993,9.81188886151,19.4083231844,41.0650158608,69.1780190808,51.6892893096,0.0,17.4887297712
 02/11  09:00:00,96.8908725977,5.54113100111,1.64132510113,5.34180968899,26.3286599382,57.9988325916,87.3787302502,42.1568194098,0.0,45.2219108403
 02/11  10:00:00,83.8437983722,5.55564864913,3.35109654117,5.72539054296,26.3286599382,42.8504436482,95.2617269387,39.0013587481,18.025,38.2353681906
 02/11  11:00:00,60.8923769539,5.54880907482,3.16671403774,6.95979793409,21.7447113004,23.4437158914,91.6845274675,38.1945589655,18.025,35.464968502
 02/11  12:00:00,58.4570007629,5.58663054071,3.45982711501,6.65561593061,19.3027497915,23.426170988,84.571450203,37.0809863135,18.025,29.4654638895
 02/11  13:00:00,57.9534171364,5.60498970667,3.47625270018,5.97546220938,19.1483137236,23.7250123474,83.6224622899,36.2187615632,18.025,29.3787007267
 02/11  14:00:00,57.4844803973,5.59836501673,3.51013637555,5.33372472664,19.3027497915,23.7161209604,75.1539462833,33.6317536607,18.025,23.4971926225
 02/11  15:00:00,56.9273253507,5.57988314451,3.45137240937,4.85381321605,19.3027497915,23.7161209604,80.7262598404,33.3280290261,18.025,29.3732308142
 02/11  16:00:00,56.1372212789,5.55051481404,3.31699327444,4.5174058737,19.3027497915,23.426170988,82.1681591035,34.7660317596,18.025,29.3771273438
 02/11  17:00:00,59.3196872603,5.49157631396,2.12893341235,4.49553620038,19.3027497915,27.8956505705,59.4282005168,35.6289485493,18.025,5.77425196754
 02/11  18:00:00,70.0659592918,5.45323871968,0.937981195636,4.08043021956,18.2229234133,37.5968344597,44.6462732155,38.863349409,0.0,5.78292380651
 02/11  19:00:00,87.1347040449,5.46514622397,1.14776309919,3.20600159988,32.690315043,37.0816133363,55.595888759,44.0336519712,0.0,11.5622367879
 02/11  20:00:00,87.0936798706,5.4812887372,1.32436540244,2.86018592912,36.8143715336,33.066984531,58.1953884653,46.5992073733,0.0,11.596181092
 02/11  21:00:00,92.7370734756,5.52990886681,1.67265401224,2.86658663871,36.3493007332,38.7721355839,63.2551627842,51.6597789197,0.0,11.5953838645
 02/11  22:00:00,91.3235878998,5.53391505322,1.59801792452,3.64159916063,36.1807251679,36.8228455648,67.092223133,55.4947609348,0.0,11.5974621982
 02/11  23:00:00,72.158915959,5.48293579281,0.76457776996,6.68069548439,31.0351095914,20.6438685092,85.2477586078,61.9364076068,0.0,23.311351001
 02/11  24:00:00,54.2352406485,5.52812024805,0.0947491634552,11.9365056172,17.4250845679,11.7056064465,74.773789695,68.9742822726,0.0,5.79950742235
 02/12  01:00:00,52.1165188367,5.63475479864,0.0116268091745,15.9033120435,12.925468867,10.100111941,84.9721093265,73.4434059886,0.0,11.5287033378
 02/12  02:00:00,55.1541431943,5.72136498329,0.00314239658457,18.8641230436,12.925468867,10.100111941,76.8264681222,76.8064681222,0.0,0.02
 02/12  03:00:00,53.9325491711,5.82123530469,0.0,22.1648391446,8.34152022915,10.0650221343,85.8645751142,80.0986332965,0.0,5.76594181769
 02/12  04:00:00,56.2616435354,5.88939576159,0.0,24.4257723564,8.34152022915,10.0650221343,87.8282864082,82.0620334201,0.0,5.76625298814
 02/12  05:00:00,59.6358811811,5.94167321167,0.0,26.1409278927,8.34152022915,11.6705166398,88.6756611052,82.9013207145,0.0,5.7743403907
 02/12  06:00:00,65.1654935748,5.98194090018,0.0,27.4717738699,8.80141237637,15.3678112995,93.9662622067,82.420921466,0.0,11.5453407407
 02/12  07:00:00,83.8752984733,5.93594797452,0.0,26.2505912976,18.5082010057,25.6353820695,92.8883507297,81.3097247245,0.0,11.5786260052
 02/12  08:00:00,93.5201898172,5.82858892986,0.0,23.3151075433,19.4926561212,41.1001056674,98.1206845085,80.6314080567,0.0,17.4892764518
 02/12  09:00:00,108.388735368,5.71688273798,0.519977869848,17.7852651726,26.3286599382,57.9988325916,116.29197106,68.4366393837,0.0,47.8553316767
 02/12  10:00:00,93.7088815354,5.72837045726,1.83294688751,17.0553219548,26.2443270014,42.8153538416,114.905724404,61.2554655246,18.025,35.6252588793
 02/12  11:00:00,70.693368327,5.73792163107,1.94347621496,17.7949132226,21.7447113004,23.4437158914,110.839400036,57.3480501576,18.025,35.4663498782
 02/12  12:00:00,66.3873841359,5.73184587589,2.46333312013,15.3775654931,19.3449162599,23.4437158914,101.220689342,53.7290628185,18.025,29.4666265234
 02/12  13:00:00,63.4328814371,5.68906713538,2.73332005267,12.0540694789,19.190480192,23.7425572507,95.6458886556,48.2432170424,18.025,29.3776716133
 02/12  14:00:00,61.7434081677,5.6608231554,2.89967696626,10.2003644094,19.260583323,23.698576057,84.8641008232,43.3409376754,18.025,23.4981631478
 02/12  15:00:00,60.6404107058,5.62874288935,2.87619824638,9.15292388154,19.260583323,23.698576057,89.003039676,41.6035738083,18.025,29.3744658677
 02/12  16:00:00,59.4260583556,5.59173541183,2.75657853245,8.38514738229,19.260583323,23.4086260847,89.4643181834,42.0643104492,18.025,29.3750077342
 02/12  17:00:00,62.3815696002,5.53169688761,1.55082225529,8.1551201904,19.260583323,27.8781056672,66.6430153534,42.8435511193,18.025,5.77446423414
 02/12  18:00:00,72.9341581947,5.4875560096,0.5640002327,7.34800356041,18.1807569449,37.5792895564,50.9106063365,45.1276997222,0.0,5.78290661433
 02/12  19:00:00,89.494532024,5.48582115816,0.841427070853,5.97091252552,32.6059821062,37.0465235296,61.5347458993,49.9720551041,0.0,11.5626907952
 02/12  20:00:00,89.0081391865,5.49180473988,1.06490347408,5.02358887656,36.8143715336,33.066984531,61.2449159813,49.6482368929,0.0,11.5966790885
 02/12  21:00:00,93.7566974969,5.51424885149,1.40754081544,4.04756086808,36.43363367,38.8072253906,60.6923908193,49.0991257184,0.0,11.5932651009
 02/12  22:00:00,91.4958280492,5.52010825311,1.44565834703,4.09942654634,36.0963922311,36.7877557581,60.7626724902,49.1653449581,0.0,11.5973275322
 02/12  23:00:00,71.4027883601,5.46698008137,0.750518072801,6.07400372752,30.9507766546,20.6087787026,74.0890753391,50.7766109914,0.0,23.3124643477
 02/12  24:00:00,52.431547151,5.49967156062,0.13836699733,10.1176415313,17.4250845679,11.7056064465,64.0514444309,52.4715038504,0.0,11.5799405805
 02/13  01:00:00,46.18872621,5.52820388316,0.0355715650923,11.3774452757,11.6412384099,10.0650221343,56.8116956229,51.0372242664,0.0,5.77447135649
 02/13  02:00:00,45.9059066048,5.56526726486,0.0104205077616,12.6436089378,10.0992000411,10.047477231,51.7301484723,51.7101484723,0.0,0.02
 02/13  03:00:00,44.9037624404,5.59205883901,0.00368312000346,13.4809681665,8.25718729233,10.0299323277,57.6265157815,51.860345486,0.0,5.7661702955
 02/13  04:00:00,45.6923629655,5.61550268795,9.44590487612e-05,14.2497128052,8.25718729233,10.0299323277,58.658829072,52.8928439061,0.0,5.76598516586
 02/13  05:00:00,47.9989207782,5.63635610901,0.0,14.9287064253,8.25718729233,11.6354268332,59.8187879895,54.0442086147,0.0,5.77457937475
 02/13  06:00:00,55.4291723191,5.63104805415,0.0,14.7840046212,12.1011305571,15.3678112995,64.8007095095,53.2204087854,0.0,11.580300724
 02/13  07:00:00,80.2973255156,5.49714633416,0.170869347392,10.0859193419,19.7275818095,37.2640762949,69.3668008059,51.8790469525,0.0,17.4877538534
 02/13  08:00:00,93.11063571,5.51317852269,0.950175190831,7.26697406025,24.3117294858,51.2795993405,79.6412813466,50.3302896583,0.0,29.3109916883
 02/13  09:00:00,79.855995167,5.4989189958,0.375847857029,9.64499651844,23.6694662846,40.6342015617,74.8677444831,39.2435573116,0.0,35.6241871715
 02/13  10:00:00,75.5036024559,5.52633612468,2.76315856839,7.88579351517,23.6694662846,35.6302164847,87.9151042716,34.4301133013,18.025,35.4599909703
 02/13  11:00:00,58.1059478323,5.53615714918,3.01602973629,7.82253466935,18.7433767983,22.9618409725,79.357689051,31.8639866933,18.025,29.4687023577
 02/13  12:00:00,57.6782455627,5.57294176004,3.44897395449,6.92772562002,18.7433767983,22.9618409725,77.5581289976,30.153671776,18.025,29.3794572215
 02/13  13:00:00,56.9334302198,5.58946262108,3.48964288372,6.08227131487,18.5889407304,23.1597249699,75.2093707991,27.8063994584,18.025,29.3779713407
 02/13  14:00:00,56.1641602023,5.58114588899,3.66646803853,4.89799351273,18.7433767983,23.2517909448,65.6173604624,24.0955258015,18.025,23.4968346609
 02/13  15:00:00,55.2934055432,5.55527140432,3.67259359808,4.04698527711,18.7433767983,23.2517909448,69.6667004046,22.2687904804,18.025,29.3729099242
 02/13  16:00:00,54.232206549,5.52185019966,3.57130592271,3.41044501804,18.7433767983,22.9618409725,70.9677302433,23.5658332157,18.025,29.3768970276
 02/13  17:00:00,57.2431702751,5.46337173124,2.38063841414,3.21921996239,18.7433767983,27.431320555,50.3792163692,26.5800782915,18.025,5.77413807778
 02/13  18:00:00,71.0787109437,5.43323376711,1.1151670858,2.39374546723,17.6635504202,40.6971502883,37.3464766455,31.5554237955,0.0,5.79105284995
 02/13  19:00:00,80.9379927814,5.43559561112,1.23570708062,1.85636083372,27.5259009287,37.3340067412,54.5941628454,37.1323945028,0.0,17.4617683426
 02/13  20:00:00,83.0603276054,5.45050631406,1.44901382087,1.42573833914,33.8341110165,33.3544677425,53.0503994423,37.068439751,0.0,15.9819596913
 02/13  21:00:00,91.3107869638,5.50442621086,1.89508583003,1.02205068059,36.5179666069,38.8247702939,53.6590612042,40.6637527683,0.0,12.9953084359
 02/13  22:00:00,86.2160236568,5.51190275537,1.85752102206,1.47159087783,32.965339924,36.8579353714,63.6367279156,46.1503202348,0.0,17.4864076809
 02/13  23:00:00,64.5777232142,5.44551178708,0.86653215903,4.43844172512,25.6355707503,20.6438685092,64.8054294292,53.1909819339,0.0,11.6144474953
 02/13  24:00:00,48.0460254008,5.43949896654,0.157622182599,8.17545189928,15.0252895274,11.7056064465,72.581373097,61.0352885838,0.0,11.5460845132
 02/14  01:00:00,46.9731339772,5.5383238731,0.0150650688482,12.1722399642,11.6412384099,10.0650221343,71.9876833418,66.2129264866,0.0,5.77475685518
 02/14  02:00:00,48.1588720142,5.6181311353,0.00648162621334,14.8476480752,10.0992000411,10.047477231,74.0562489652,68.2903336147,0.0,5.76591535045
 02/14  03:00:00,48.5339809826,5.68317832332,0.000291461484366,17.0234580502,8.25718729233,10.0299323277,75.0863920468,69.3201610512,0.0,5.76623099564
 02/14  04:00:00,51.2977839836,5.7612260875,0.0,19.7095052699,8.25718729233,10.0299323277,72.9739516215,72.9539516215,0.0,0.02
 02/14  05:00:00,56.0966165602,5.8517325801,0.0,22.8110246555,8.25718729233,11.6354268332,89.812393734,78.2838905576,0.0,11.5285031765
 02/14  06:00:00,65.5991408414,5.90290313627,0.0,24.6821168963,12.1011305571,15.3678112995,86.5112748548,80.7112804459,0.0,5.79999440887
 02/14  07:00:00,90.20757048,5.73264111385,0.00347656214586,19.9280602245,19.7275818095,37.2640762949,103.478436825,80.166154139,0.0,23.312282686
 02/14  08:00:00,102.648896195,5.67127830486,0.213278762456,17.384031037,24.3117294858,51.2795993405,102.233101032,78.7807632589,0.0,23.4523377732
 02/14  09:00:00,91.4531369235,5.77309432828,0.0184291496571,21.3253791996,23.6694662846,40.6342015617,103.498489771,66.6883667207,0.0,36.8101230499
 02/14  10:00:00,86.3258500573,5.75096274553,1.22960278778,20.0169704169,23.6694662846,35.6302164847,114.42820084,62.1176776613,18.025,34.2855231785
 02/14  11:00:00,69.3540957173,5.78085547016,1.57782732671,20.2641848642,18.7433767983,22.9618409725,107.125867101,59.6314468877,18.025,29.4694202135
 02/14  12:00:00,67.7129765578,5.7795292897,2.07237677789,18.1324650457,18.7433767983,22.9618409725,104.384332774,56.9803526552,18.025,29.378980119
 02/14  13:00:00,65.8091075479,5.76199776003,2.23534118171,16.0397152656,18.5889407304,23.1597249699,101.316338016,53.9149191237,18.025,29.3764188919
 02/14  14:00:00,64.6781441884,5.73458446953,2.33020633601,14.5947982041,18.7433767983,23.2517909448,96.3232246566,52.8000182313,18.025,25.4982064253
 02/14  15:00:00,63.8734757679,5.70493605854,2.25062206869,13.8993641267,18.7433767983,23.2517909448,97.8096501582,52.408959713,18.025,27.3756904452
 02/14  16:00:00,63.0740835379,5.67426618295,2.09251269561,13.5786985569,18.7433767983,22.9618409725,101.208442488,53.8108574337,18.025,29.3725850538
 02/14  17:00:00,66.823536029,5.64609425636,0.907355938153,14.0901442828,18.7433767983,27.431320555,78.5024704767,54.703092059,18.025,5.77437841773
 02/14  18:00:00,82.0460075977,5.62794068602,0.369294009949,13.9122043153,17.6635504202,40.6971502883,73.300255085,61.7377395165,0.0,11.5625155685
 02/14  19:00:00,93.0086774933,5.64113510835,0.411308903263,14.5459031131,27.5259009287,37.3340067412,89.214000948,71.7520115255,0.0,17.4619894225
 02/14  20:00:00,95.6100573585,5.65360564048,0.517660314676,14.7037248808,33.8341110165,33.3544677425,86.2813995192,74.6863813485,0.0,11.5950181707
 02/14  21:00:00,102.978530561,5.66100645575,0.848615205936,13.5796805874,36.5179666069,38.8247702939,88.5373921321,76.9405527349,0.0,11.5968393972
 02/14  22:00:00,98.0992207212,5.67931063732,0.890224768516,14.1546754897,32.965339924,36.8579353714,95.5323633096,78.0437552192,0.0,17.4886080904
 02/14  23:00:00,79.7471701167,5.74204044382,0.110627892846,20.0672598184,25.6355707503,20.6438685092,98.7320844628,81.319692712,0.0,17.4123917508
 02/14  24:00:00,66.3211397038,5.92258794273,0.000116558498452,26.1249840949,15.0252895274,11.7056064465,90.1160116964,84.3327877604,0.0,5.78322393599
 02/15  01:00:00,66.5304777932,6.07852106258,0.0,31.2044510734,11.6412384099,10.0650221343,96.149729935,90.3750334003,0.0,5.77469653471
 02/15  02:00:00,68.8749551945,6.19634768224,0.0,34.9919956885,10.0992000411,10.047477231,100.506197274,94.7403841237,0.0,5.76581315063
 02/15  03:00:00,70.3211988076,6.29638873132,0.0,38.1977558701,8.25718729233,10.0299323277,103.243236537,97.4771062204,0.0,5.76613031681
 02/15  04:00:00,73.0955966213,6.38300180415,0.0,40.8855407767,8.25718729233,10.0299323277,105.195458651,99.4300198687,0.0,5.7654387825
 02/15  05:00:00,76.8002828031,6.44978527455,0.0,42.9166379915,8.25718729233,11.6354268332,106.039694871,100.265151576,0.0,5.77454329553
 02/15  06:00:00,84.9977902008,6.46445471984,0.0,43.5192151806,12.1011305571,15.3678112995,111.180385688,99.600632272,0.0,11.5797534156
 02/15  07:00:00,106.562581877,6.17939487616,0.0,35.8397906071,19.7275818095,37.2640762949,115.534074258,98.0439617317,0.0,17.4901125261
 02/15  08:00:00,116.80662904,6.02460691053,0.0,31.401712247,24.3117294858,51.2795993405,118.036009396,94.5847794309,0.0,23.4512299651
 02/15  09:00:00,105.618494729,6.16352601653,0.00408037194273,35.1146531648,23.6694662846,40.6342015617,120.971983338,79.4099735361,0.0,41.5620098019
 02/15  10:00:00,97.0492539749,6.04059453382,0.94685238177,30.7334896079,23.6694662846,35.6302164847,121.721632844,69.5151324597,18.025,34.1815003847
 02/15  11:00:00,77.5130598818,6.00168741675,1.34531354625,28.4348311393,18.7433767983,22.9618409725,110.860086633,62.0861536173,18.025,30.7489330153
 02/15  12:00:00,72.9589735259,5.88220699298,1.60335008695,23.7448109114,18.7433767983,22.9618409725,97.9306444598,56.3993566555,18.025,23.5062878043
 02/15  13:00:00,69.140062729,5.80273722673,1.8071902379,19.7580824851,18.5889407304,23.1597249699,98.3712793945,50.9757910479,18.025,29.3704883466
 02/15  14:00:00,65.9541638205,5.73228793658,2.16542447546,16.0378942949,18.7433767983,23.2517909448,93.7359964307,46.3343750219,18.025,29.3766214088
 02/15  15:00:00,63.3984639347,5.66957428226,2.30694429908,13.4033894997,18.7433767983,23.2517909448,86.3687670444,42.9672754926,18.025,25.3764915519
 02/15  16:00:00,61.4994830657,5.61659799377,2.24375133671,11.9105295936,18.7433767983,22.9618409725,88.8273244909,43.3043446726,18.025,27.4979798183
 02/15  17:00:00,64.2493526675,5.5651049842,1.1186419564,11.3856616437,18.7433767983,27.431320555,67.6930660687,43.8937376076,18.025,5.77432846111
 02/15  18:00:00,78.0935441333,5.52297213005,0.346430644261,10.0875706068,17.6635504202,40.6971502883,59.8716286261,48.3084978571,0.0,11.563130769
 02/15  19:00:00,87.5788818462,5.50552304695,0.450178869023,9.21284627327,27.5259009287,37.3340067412,72.0275788164,54.5657379567,0.0,17.4618408598
 02/15  20:00:00,89.2725213731,5.50126690769,0.619699502201,8.4164847596,33.8341110165,33.3544677425,67.2882457756,55.6914078661,0.0,11.5968379094
 02/15  21:00:00,96.057877646,5.50661442243,1.05287132523,6.6091654273,36.5179666069,38.8247702939,68.0092537464,56.4146064872,0.0,11.5946472592
 02/15  22:00:00,90.4239564243,5.51103807374,1.12855414299,6.40935081545,32.965339924,36.8579353714,79.8130148605,56.5033725893,0.0,23.3096422712
 02/15  23:00:00,70.4127187124,5.52278109809,0.284541331089,10.7781556146,25.6355707503,20.6438685092,69.8494929222,58.2355202439,0.0,11.6139726783
 02/15  24:00:00,54.8547052871,5.6172064384,0.0,14.9640465792,15.0252895274,11.7056064465,65.9171480935,60.1339415689,0.0,5.78320652465
 02/16  01:00:00,51.9181098828,5.68363968505,0.0,16.9869629431,11.6412384099,10.0650221343,71.069927705,61.3387092286,0.0,9.7312184764
 02/16  02:00:00,51.7887463936,5.72879881627,0.0,18.3733363507,10.0992000411,10.047477231,64.033440566,62.2201351035,0.0,1.81330546251
 02/16  03:00:00,51.1762131566,5.76923332879,0.0,19.5799257299,8.25718729233,10.0299323277,68.6450837703,62.8789525127,0.0,5.76613125754
 02/16  04:00:00,52.0488959649,5.79661109953,0.0,20.4252304889,8.25718729233,10.0299323277,69.3556743466,63.5897341038,0.0,5.7659402428
 02/16  05:00:00,54.3088818497,5.81736670765,0.0,21.0576554776,8.25718729233,11.6354268332,69.9795160022,64.2054570977,0.0,5.77405890452
 02/16  06:00:00,61.5396188252,5.80449753274,0.0,20.7209981322,12.1011305571,15.3678112995,74.845753123,63.2653055581,0.0,11.5804475649
 02/16  07:00:00,85.2306003307,5.60978760181,0.0,15.0774172188,19.7275818095,37.2640762949,79.2918878368,61.8042684943,0.0,17.4876193425
 02/16  08:00:00,96.5965127078,5.52715364579,0.276446869838,11.4125976417,24.3117294858,51.2795993405,88.1875346491,58.8771092897,0.0,29.3104253595
 02/16  09:00:00,83.9631112443,5.58363264441,0.0937642250734,13.9494768913,23.6694662846,40.6342015617,83.0632787002,47.434387787,0.0,35.6288909132
 02/16  10:00:00,79.2135462413,5.5692038954,1.88407621164,12.431949377,23.6694662846,35.6302164847,97.7201063002,44.2312903307,18.025,35.4638159695
 02/16  11:00:00,61.2767903196,5.57049452847,2.26396482305,11.711101917,18.7433767983,22.9618409725,87.4337717464,39.9373304806,18.025,29.4714412658
 02/16  12:00:00,59.7006995186,5.5792556405,2.84690312616,9.54593457465,18.7433767983,22.9618409725,84.1788417248,36.7757466727,18.025,29.3780950521
 02/16  13:00:00,58.4452760922,5.59293056979,3.10682114257,7.97346990011,18.5889407304,23.1597249699,73.3391293308,31.8092496565,18.025,23.5048796743
 02/16  14:00:00,57.679396194,5.58852293033,3.28925694159,6.78306118326,18.7433767983,23.2517909448,76.4380875905,29.0396042345,18.025,29.373483356
 02/16  15:00:00,56.6562374979,5.55847832726,3.29242099428,5.78678067624,18.7433767983,23.2517909448,74.7282147606,27.3256032681,18.025,29.3776114924
 02/16  16:00:00,55.3725103272,5.5208495016,3.21047777927,4.91257648081,18.7433767983,22.9618409725,75.3081085447,27.907198481,18.025,29.3759100637
 02/16  17:00:00,58.0857642887,5.46073095815,2.10083534426,4.34425563551,18.7433767983,27.431320555,52.3858206351,28.5865116953,18.025,5.77430893979
 02/16  18:00:00,71.710743411,5.42812018013,0.961128940163,3.18492688195,17.6635504202,40.6971502883,37.9392408012,32.1477629892,0.0,5.79147781201
 02/16  19:00:00,81.7491867766,5.42999806151,1.0240715615,2.88478254367,27.5259009287,37.3340067412,57.4678048072,40.005684934,0.0,17.4621198733
 02/16  20:00:00,84.2089294034,5.44576407184,1.1565690647,2.87152432806,33.8341110165,33.3544677425,55.4237821585,43.8265154082,0.0,11.5972667503
 02/16  21:00:00,92.3621702517,5.48036020113,1.45611501996,2.53646646159,36.5179666069,38.8247702939,65.6257794293,48.2435457371,0.0,17.3822336922
 02/16  22:00:00,87.3332155339,5.492210156,1.46545142467,3.00054064534,32.965339924,36.8579353714,68.8800731053,51.3897896191,0.0,17.4902834862
 02/16  23:00:00,65.7553143509,5.44890407861,0.687913236975,5.79125562885,25.6355707503,20.6438685092,66.9539917969,55.3388926598,0.0,11.615099137
 02/16  24:00:00,49.3877192122,5.47043720059,0.0769901873823,9.56683712702,15.0252895274,11.7056064465,69.7512023916,58.2048488039,0.0,11.5463535877
 02/17  01:00:00,47.6991428404,5.56207225193,0.00562503002541,12.8839387455,11.6412384099,10.0650221343,66.7346433979,60.9608508924,0.0,5.77379250548
 02/17  02:00:00,48.406940418,5.62812511182,0.0,15.0922030279,10.0992000411,10.047477231,68.6252509257,62.8590317103,0.0,5.76621921547
 02/17  03:00:00,48.3782873323,5.68315771664,0.0,16.8680755607,8.25718729233,10.0299323277,69.4916923349,63.7256517151,0.0,5.76604061982
 02/17  04:00:00,51.710515303,5.77730351661,0.0,20.1061579502,8.25718729233,10.0299323277,69.9223751346,69.9023751346,0.0,0.02
 02/17  05:00:00,55.3521465022,5.83628022927,0.0,22.0820050036,8.25718729233,11.6354268332,84.1083401027,72.5799958567,0.0,11.5283442459
 02/17  06:00:00,64.1584047299,5.86807232877,0.0,23.2762090327,12.1011305571,15.3678112995,79.6424524129,73.8420259551,0.0,5.80042645782
 02/17  07:00:00,89.8995613642,5.72868892511,0.0,19.6274751443,19.7275818095,37.2640762949,100.25767577,76.9447458954,0.0,23.3129298748
 02/17  08:00:00,102.716088578,5.67849744702,0.23365826181,17.4236183656,24.3117294858,51.2795993405,100.61197619,77.1589891645,0.0,23.4529870252
 02/17  09:00:00,90.0541216546,5.74165303091,0.0439149771676,19.9323152679,23.6694662846,40.6342015617,96.9949551188,61.3650237295,0.0,35.6299313893
 02/17  10:00:00,83.4136949416,5.68870868003,1.68652358485,16.7101452644,23.6694662846,35.6302164847,104.663747296,51.1752071137,18.025,35.4635401821
 02/17  11:00:00,65.2021288525,5.68886048045,2.16272453446,15.6193133906,18.7433767983,22.9618409725,92.8606105358,45.3650701212,18.025,29.4705404146
 02/17  12:00:00,62.4544857487,5.66508574563,2.85349804873,12.2072948424,18.7433767983,22.9618409725,86.8642262383,39.4601242875,18.025,29.3791019507
 02/17  13:00:00,59.7412862477,5.63491255285,3.16083028716,9.17348847589,18.5889407304,23.1597249699,79.6740299008,32.2722119621,18.025,29.3768179387
 02/17  14:00:00,58.6181087956,5.61425092272,3.30686732263,7.67843378412,18.7433767983,23.2517909448,71.8038895383,29.4918672608,18.025,24.2870222775
 02/17  15:00:00,57.2101902754,5.55576594967,3.14186220593,6.49400702712,18.7433767983,23.2517909448,74.7837390558,28.1658308026,18.025,28.5929082532
 02/17  16:00:00,55.7803370228,5.46942995744,2.69250428736,5.88979509612,18.7433767983,22.9618409725,78.1628497749,30.7645909866,18.025,29.3732587883
 02/17  17:00:00,58.7931330393,5.44789827549,1.80128066844,5.36401094119,18.7433767983,27.431320555,55.3127970724,31.5133674785,18.025,5.7744295939
 02/17  18:00:00,72.4694048727,5.42808877945,0.820272358062,4.08447276322,17.6635504202,40.6971502883,45.2555418089,33.6928711175,0.0,11.5626706914
 02/17  19:00:00,82.1880364345,5.43205571044,0.945281910747,3.40036411379,27.5259009287,37.3340067412,55.9277140957,38.4653086257,0.0,17.46240547
 02/17  20:00:00,84.2909604785,5.44855583686,1.15595314565,2.95138182099,33.8341110165,33.3544677425,51.0007622499,39.4055002819,0.0,11.595261968
 02/17  21:00:00,91.9501044214,5.47884437984,1.55523005568,2.02679792245,36.5179666069,38.8247702939,51.6961264675,40.0990252853,0.0,11.5971011822
 02/17  22:00:00,86.3710201586,5.49316499419,1.6963003444,1.80654064848,32.965339924,36.8579353714,57.513854747,40.0247012312,0.0,17.4891535158
 02/17  23:00:00,63.5484746067,5.42220802209,0.921873327556,3.37714769451,25.6355707503,20.6438685092,56.4658507651,39.0542596865,0.0,17.4115910785
 02/17  24:00:00,45.4206344005,5.38677620264,0.271568749796,5.48883654321,15.0252895274,11.7056064465,47.5296094345,41.7473631268,0.0,5.78224630776
 02/18  01:00:00,42.7695158273,5.40674705373,0.111380079811,6.80398405458,12.8411359301,10.0650221343,47.5709963568,41.7971246856,0.0,5.77387167127
 02/18  02:00:00,43.8379032592,5.43297772502,0.0459468936695,7.91288509788,12.8411359301,10.0650221343,49.4061057247,43.640162565,0.0,5.76594315964
 02/18  03:00:00,40.7168696886,5.47581313998,0.011899006561,9.4021022308,8.25718729233,10.0299323277,51.5556916854,45.7894265458,0.0,5.76626513958
 02/18  04:00:00,41.7263166127,5.50530111251,0.00606582785865,10.3878946172,8.25718729233,10.0299323277,52.9768870517,47.2113102782,0.0,5.76557677353
 02/18  05:00:00,44.3721319779,5.53446789566,0.000934403416057,11.4028686912,8.25718729233,11.6354268332,55.0050954112,49.2304000576,0.0,5.77469535358
 02/18  06:00:00,49.5781820377,5.56559233606,0.0,12.4202311282,8.71707943955,15.3327214929,55.9432714769,50.1600386332,0.0,5.7832328437
 02/18  07:00:00,68.7497600123,5.53270112781,0.00315966263509,11.5251335199,18.5082010057,25.6353820695,62.1134424771,50.5327064565,0.0,11.5807360207
 02/18  08:00:00,77.0542761213,5.47780966443,0.233926126534,8.96946021098,19.4083231844,41.0650158608,66.6480594684,49.1589471722,0.0,17.4891122962
 02/18  09:00:00,96.4503439391,5.54899538913,1.84063067533,4.69409439923,26.3286599382,57.9988325916,86.7532729751,38.8895382468,0.0,47.8637347284
 02/18  10:00:00,83.2439813136,5.55175317135,3.63400624317,4.84654774463,26.3286599382,42.8504436482,93.431601459,33.8473996121,18.025,41.5592018469
 02/18  11:00:00,59.5446854666,5.53242311231,3.70048126309,5.09471760779,21.7447113004,23.4437158914,75.5120845948,27.9272083657,18.025,29.5598762291
 02/18  12:00:00,56.3776438786,5.55506803375,4.20256601147,3.86507618083,19.3027497915,23.426170988,75.3599372609,21.979492297,18.025,35.3554449639
 02/18  13:00:00,55.156310871,5.50849636587,3.89112209605,2.85997772512,19.1483137236,23.7250123474,62.5098113627,20.9824670183,18.025,23.5023443445
 02/18  14:00:00,53.9188756937,5.39628986279,3.26899138588,2.2113339509,19.3027497915,23.7161209604,66.3074941693,18.9065155408,18.025,29.3759786286
 02/18  15:00:00,53.9168369631,5.4670357202,3.8416233735,1.56591617461,19.3027497915,23.7161209604,64.7762711398,17.3768221871,18.025,29.3744489528
 02/18  16:00:00,53.4920355319,5.47181156646,3.89896369347,1.36895150533,19.3027497915,23.426170988,60.2137780959,18.6877227315,18.025,23.5010553644
 02/18  17:00:00,56.6324417386,5.42011730897,2.78304887961,1.22562745507,19.3027497915,27.8956505705,49.0542522807,19.5007395684,18.025,11.5285127123
 02/18  18:00:00,64.8487424996,5.39042976485,1.20165133802,0.546344532102,18.2229234133,37.5968344597,27.4436243734,21.6604331996,0.0,5.78319117382
 02/18  19:00:00,84.6970575249,5.44692824961,1.68579766794,0.248532910453,32.690315043,37.0816133363,37.961286963,26.3983407222,0.0,11.5629462408
 02/18  20:00:00,85.1967286422,5.50846965934,2.10691593101,0.153495033025,36.8143715336,33.066984531,38.8923555171,27.2978148566,0.0,11.5945406605
 02/18  21:00:00,91.1359625551,5.60813987623,2.7230470732,0.136844889816,36.3493007332,38.7721355839,40.1928067421,28.5964068014,0.0,11.5963999407
 02/18  22:00:00,89.1700333398,5.62088910604,2.76500076831,0.234078445622,36.1807251679,36.8228455648,41.9388570999,30.3411727801,0.0,11.5976843199
 02/18  23:00:00,66.7830615376,5.44272498338,1.56160142581,0.548015886777,31.0351095914,20.6438685092,49.7239621624,32.2336318426,0.0,17.4903303197
 02/18  24:00:00,44.3404671048,5.35368937059,0.817760576803,1.49314428029,17.4250845679,11.7056064465,45.0580054681,33.4771277913,0.0,11.5808776768
 02/19  01:00:00,39.1368621312,5.35599557793,0.623122283517,2.59091596203,12.925468867,10.100111941,40.0374504954,34.2626907712,0.0,5.77475972423
 02/19  02:00:00,39.6505620739,5.35451091441,0.490291214433,3.24024389978,12.925468867,10.100111941,41.0024746461,35.2362486426,0.0,5.76622600349
 02/19  03:00:00,35.3425966346,5.34239275217,0.311530141255,3.74219568651,8.34152022915,10.0650221343,40.4098618502,34.6436496055,0.0,5.76621224472
 02/19  04:00:00,35.7411372967,5.33936333569,0.190805447334,4.26449013603,8.34152022915,10.0650221343,41.4831927528,35.7171570344,0.0,5.76603571844
 02/19  05:00:00,37.8168738306,5.34684898265,0.127216269191,4.78952477884,8.34152022915,11.6705166398,41.378039207,35.6043836031,0.0,5.77365560396
 02/19  06:00:00,42.4130253911,5.35634579634,0.0735609185132,5.27133545863,8.80141237637,15.3678112995,40.1292437526,34.3461429677,0.0,5.78310078484
 02/19  07:00:00,61.7183482623,5.3449895514,0.144228459653,4.54036441906,18.5082010057,25.6353820695,45.280293482,33.6995751973,0.0,11.5807182848
 02/19  08:00:00,71.2856165113,5.41266541073,1.13360067444,2.24684618062,19.4926561212,41.1001056674,54.4633755067,31.1496369954,0.0,23.3137385113
 02/19  09:00:00,93.6338240544,5.54957095224,2.84490503145,0.872723729688,26.3286599382,57.9988325916,66.7901896375,24.9100849103,0.0,41.8801047272
 02/19  10:00:00,79.5272021165,5.41073464456,3.74813664073,1.27607905245,26.2443270014,42.8153538416,84.0209716723,24.4338208133,18.025,41.5621508589
 02/19  11:00:00,56.1622242824,5.30871001443,2.90018124582,2.73626779138,21.7447113004,23.4437158914,78.0836057606,24.5921037,18.025,35.4665020606
 02/19  12:00:00,53.7758804257,5.30505649967,2.93183315681,2.72434549808,19.3449162599,23.4437158914,70.582273929,23.0911977248,18.025,29.4660762042
 02/19  13:00:00,53.6992282963,5.31643633235,2.88304902926,2.54331482177,19.190480192,23.7425572507,70.0198636915,22.6155428516,18.025,29.3793208399
 02/19  14:00:00,53.4379038799,5.29672798577,2.70580532635,2.45282319199,19.260583323,23.698576057,61.9878547467,20.4620731711,18.025,23.5007815756
 02/19  15:00:00,53.2202523963,5.29754468629,2.76049097485,2.17966679105,19.260583323,23.698576057,67.4506501015,20.0512840046,18.025,29.3743660969
 02/19  16:00:00,52.7092584041,5.28060355834,2.66299213825,2.0730625166,19.260583323,23.4086260847,68.7525079592,21.3489547541,18.025,29.3785532051
 02/19  17:00:00,56.2315650993,5.27412380202,1.8147189131,1.99878777791,19.260583323,27.8781056672,45.0248546366,21.2255490214,18.025,5.77430561523
 02/19  18:00:00,64.8919552188,5.31782224325,0.655683674058,1.26784585995,18.1807569449,37.5792895564,27.4840816505,21.7010631041,0.0,5.78301854636
 02/19  19:00:00,84.5739699287,5.39649350811,1.33998134433,0.641117836088,32.6059821062,37.0465235296,37.6685395295,26.1053532858,0.0,11.5631862437
 02/19  20:00:00,85.2850719931,5.47759101287,1.96312653958,0.416505861578,36.8143715336,33.066984531,38.8522732265,27.255647041,0.0,11.5966261854
 02/19  21:00:00,91.4772352136,5.60322701454,2.83210476163,0.254548013079,36.43363367,38.8072253906,39.8282562308,28.2338659592,0.0,11.5943902716
 02/19  22:00:00,89.132947155,5.61342756009,2.8370264142,0.251851249277,36.0963922311,36.7877557581,40.1270771941,28.5296963807,0.0,11.5973808135
 02/19  23:00:00,66.5739496558,5.4237252554,1.49320325016,0.545723771776,30.9507766546,20.6087787026,52.7612820998,29.4482012968,0.0,23.313080803
 02/19  24:00:00,43.7301050462,5.29485659261,0.501551306354,1.25782364388,17.4250845679,11.7056064465,37.3938300868,31.5936353049,0.0,5.80019478194
 02/20  01:00:00,38.2091104863,5.28899514918,0.300892940742,2.05239327464,12.925468867,10.100111941,44.2403483364,32.7110182543,0.0,11.529330082
 02/20  02:00:00,38.6400971943,5.28903327232,0.183211527053,2.60233649943,12.925468867,10.100111941,33.2437549564,33.2237549564,0.0,0.02
 02/20  03:00:00,35.0252118756,5.30962974423,0.0781523349831,3.69095222848,8.34152022915,10.0650221343,39.6847217886,33.9185204641,0.0,5.76620132443
 02/20  04:00:00,35.6976225784,5.32745601389,0.0468293461536,4.37685900026,8.34152022915,10.0650221343,40.2171700988,34.4511444225,0.0,5.76602567628
 02/20  05:00:00,38.01694554,5.35096363961,0.0400626865981,5.07263477255,8.34152022915,11.6705166398,41.8487605975,36.0741104557,0.0,5.77465014181
 02/20  06:00:00,42.6429499212,5.36518903302,0.0353070468985,5.53066924202,8.80141237637,15.3678112995,47.8103743037,36.2646461443,0.0,11.5457281594
 02/20  07:00:00,61.4403575738,5.33283680833,0.0896511120556,4.32910403949,18.5082010057,25.6353820695,46.7308823408,35.1528681428,0.0,11.5780141981
 02/20  08:00:00,70.7147943806,5.3687912763,0.923137143267,1.93036091601,19.4926561212,41.1001056674,50.5244753897,33.0340930677,0.0,17.490382322
 02/20  09:00:00,94.01978295,5.59451044667,3.17897282575,0.879674617768,26.3286599382,57.9988325916,74.5002209808,26.636725272,0.0,47.8634957088
 02/20  10:00:00,79.3592446138,5.40023574765,3.67120643824,1.19554778421,26.2443270014,42.8153538416,79.8154048356,26.1604121877,18.025,35.6299926479
 02/20  11:00:00,56.2990812094,5.29482993962,2.62691857615,3.16026785319,21.7447113004,23.4437158914,81.0225781869,27.529286236,18.025,35.4682919509
 02/20  12:00:00,54.6964816617,5.31586889384,2.58472870657,3.98123830787,19.3449162599,23.4437158914,75.3975688516,27.9032560738,18.025,29.4693127778
 02/20  13:00:00,54.8827114856,5.32349125361,2.39635400149,4.20643782785,19.190480192,23.7425572507,75.7990283778,28.3979724377,18.025,29.3760559401
 02/20  14:00:00,55.1294977931,5.33246258074,2.31727914707,4.49720739581,19.260583323,23.698576057,68.8161850342,27.2889343508,18.025,23.5022506834
 02/20  15:00:00,55.2539619435,5.3376136769,2.27794708896,4.65585272332,19.260583323,23.698576057,75.1950725157,27.7961276448,18.025,29.3739448709
 02/20  16:00:00,54.9811071215,5.3384175547,2.29757803734,4.65251078561,19.260583323,23.4086260847,76.321791234,28.918612281,18.025,29.378178953
 02/20  17:00:00,58.5218568955,5.33561537352,1.525394367,4.51691176525,19.260583323,27.8781056672,51.4496362859,27.6503258854,18.025,5.77431040047
 02/20  18:00:00,66.3096672961,5.31281868859,0.249395255109,3.09684868099,18.1807569449,37.5792895564,33.305943258,27.5232326299,0.0,5.78271062817
 02/20  19:00:00,84.6858777763,5.34387193896,0.881759728097,1.26386868104,32.6059821062,37.0465235296,42.7939319507,31.230943785,0.0,11.5629881657
 02/20  20:00:00,85.3661682119,5.43615138883,1.60574144196,0.896423422115,36.8143715336,33.066984531,43.1727257979,31.5755366856,0.0,11.5971891123
 02/20  21:00:00,91.434610591,5.5554289454,2.48219061062,0.609638080808,36.43363367,38.8072253906,44.1139091982,32.5185437544,0.0,11.5953654437
 02/20  22:00:00,89.0299305559,5.56109409405,2.48296040639,0.555231957834,36.0963922311,36.7877557581,50.1729779853,32.7871824569,0.0,17.3857955284
 02/20  23:00:00,66.6150084929,5.3781372162,1.11514153252,1.01043107023,30.9507766546,20.6087787026,51.1670579034,33.679073168,0.0,17.4879847354
 02/20  24:00:00,44.2534297664,5.27775451824,0.201192658045,2.09860837309,17.4250845679,11.7056064465,46.2672143911,34.6864127221,0.0,11.580801669
 02/21  01:00:00,38.5870736247,5.32208211485,0.10565849683,3.91182485966,11.6412384099,10.0650221343,42.2576465043,36.483027249,0.0,5.77461925527
 02/21  02:00:00,38.1549068519,5.3525808629,0.0646180603713,5.05109460651,10.0992000411,10.047477231,43.8519426269,38.0856771352,0.0,5.76626549166
 02/21  03:00:00,37.3032816336,5.38108377897,0.045733513524,6.04940924321,8.25718729233,10.0299323277,45.7406539372,39.974563355,0.0,5.76609058215
 02/21  04:00:00,38.4931071952,5.41747482994,0.0377027795754,7.21087473255,8.25718729233,10.0299323277,43.8374187053,43.8174187053,0.0,0.02
 02/21  05:00:00,40.9159455191,5.44036540448,0.0315272159214,8.01019033782,8.25718729233,11.6354268332,57.2705839492,45.7421119231,0.0,11.5284720262
 02/21  06:00:00,48.8386622187,5.44867623664,0.0294842500303,8.34637589259,12.1011305571,15.3678112995,52.0185265948,46.2189444316,0.0,5.79958216325
 02/21  07:00:00,75.0296436526,5.37023800977,0.320278598565,4.79572558655,19.7275818095,37.2640762949,69.0391188218,45.7269890546,0.0,23.3121297672
 02/21  08:00:00,87.1390618553,5.48152077379,1.69535921283,2.46586203467,24.3117294858,51.2795993405,67.7876988483,44.3339092646,0.0,23.4537895837
 02/21  09:00:00,75.9530255593,5.38346826885,0.353469884828,5.87984508568,23.6694662846,40.6342015617,71.850372862,36.1179700432,0.0,35.7324028188
 02/21  10:00:00,73.4711100779,5.39529246815,2.22912296185,6.51837455591,23.6694662846,35.6302164847,88.1898696049,34.7996374656,18.025,35.3652321393
 02/21  11:00:00,57.1190063833,5.42576867055,2.38955878239,7.57244642071,18.7433767983,22.9618409725,79.5143247168,32.017706382,18.025,29.4716183348
 02/21  12:00:00,56.2809873841,5.40187756067,2.46222525,6.68827623188,18.7433767983,22.9618409725,76.276760673,28.8711548997,18.025,29.3806057733
 02/21  13:00:00,55.3872880338,5.37975474933,2.33935889161,5.89611809733,18.5889407304,23.1597249699,73.6674084473,26.2641632707,18.025,29.3782451766
 02/21  14:00:00,54.5765699264,5.34521275582,2.32727146969,4.88552732426,18.7433767983,23.2517909448,70.5049630161,23.1004194899,18.025,29.3795435262
 02/21  15:00:00,53.8206444175,5.31996255595,2.38660556559,4.09551992479,18.7433767983,23.2517909448,62.6082457663,21.0849681927,18.025,23.4982775736
 02/21  16:00:00,52.9772449991,5.30334915503,2.42780034344,3.517486764,18.7433767983,22.9618409725,68.9810797631,21.5811584051,18.025,29.374921358
 02/21  17:00:00,56.2364094187,5.29397819615,1.65447264236,3.10801356318,18.7433767983,27.431320555,45.2913764068,21.491881354,18.025,5.77449505272
 02/21  18:00:00,67.4699135664,5.27919433842,0.342335830694,1.59580974546,17.6635504202,40.6971502883,36.1300101077,24.5667786977,0.0,11.56323141
 02/21  19:00:00,79.4885663602,5.30383169542,0.621046233586,1.15334981046,27.5259009287,37.3340067412,48.4709779183,31.0075732004,0.0,17.4634047179
 02/21  20:00:00,82.1610511454,5.36019224004,1.06447628701,1.00131018635,33.8341110165,33.3544677425,43.9661010908,32.370199468,0.0,11.5959016227
 02/21  21:00:00,91.2574317917,5.48266002852,1.93157283293,0.953963143999,36.5179666069,38.8247702939,49.084228258,37.4890646817,0.0,11.5951635763
 02/21  22:00:00,86.0233439224,5.51059386842,2.05232954857,1.08540256677,32.965339924,36.8579353714,57.5128716937,40.0231564752,0.0,17.4897152185
 02/21  23:00:00,61.868385915,5.32193766981,0.512509575582,2.20669090608,25.6355707503,20.6438685092,58.5874025014,41.1758029897,0.0,17.4115995117
 02/21  24:00:00,45.6018861425,5.37842260379,0.0844306151376,5.86557843219,15.0252895274,11.7056064465,48.698154087,42.9149967031,0.0,5.7831573839
 02/22  01:00:00,42.1862338856,5.42393848343,0.0508817829732,7.46390533164,11.6412384099,10.0650221343,49.8285204144,44.0540177118,0.0,5.77450270258
 02/22  02:00:00,41.6971207694,5.4554441133,0.0432440622624,8.51181903984,10.0992000411,10.047477231,50.6819859216,44.9157188838,0.0,5.76626703774
 02/22  03:00:00,40.8521238531,5.4856793337,0.0352802410751,9.50410816988,8.25718729233,10.0299323277,51.3334578521,45.567365244,0.0,5.76609260804
 02/22  04:00:00,40.9374114327,5.4891677354,0.0306024090574,9.59058532156,8.25718729233,10.0299323277,49.279003192,43.5130960877,0.0,5.76590710431
 02/22  05:00:00,42.6638220806,5.49305620411,0.0264114516881,9.71049231345,8.25718729233,11.6354268332,48.1048363301,42.3304574574,0.0,5.77437887275
 02/22  06:00:00,49.7745673528,5.47846486633,0.026541386616,9.25543507278,12.1011305571,15.3678112995,51.7289058418,40.1485803062,0.0,11.5803255356
 02/22  07:00:00,75.1756979164,5.37037601783,0.259091101247,5.00282753434,19.7275818095,37.2640762949,55.5247858854,38.0381838466,0.0,17.4866020387
 02/22  08:00:00,86.5983994956,5.44572688181,1.50092079065,2.15543165377,24.3117294858,51.2795993405,58.3975946082,34.9432845079,0.0,23.4543101003
 02/22  09:00:00,75.4906504594,5.36388962098,0.48991633249,5.30060223557,23.6694662846,40.6342015617,68.879791881,27.3140552772,0.0,41.5657366037
 02/22  10:00:00,72.5844436853,5.3679102524,2.42919487214,5.45901670001,23.6694662846,35.6302164847,78.6776310635,25.1854136617,18.025,35.4672174018
 02/22  11:00:00,55.7780660346,5.38240392272,2.59943000764,6.06499957795,18.7433767983,22.9618409725,70.8075106203,23.311073616,18.025,29.4714370043
 02/22  12:00:00,55.5347674789,5.37377944015,2.66514885489,5.76723111624,18.7433767983,22.9618409725,69.4431486963,22.0378864928,18.025,29.3802622035
 02/22  13:00:00,53.9613229843,5.32817785236,2.57887867294,4.28221117506,18.5889407304,23.1597249699,59.5799873679,18.0523151516,18.025,23.5026722163
 02/22  14:00:00,53.1981457046,5.29840915308,2.52174476826,3.35943294922,18.7433767983,23.2517909448,65.7182562374,18.3177216424,18.025,29.375534595
 02/22  15:00:00,52.4804500871,5.27971677329,2.49055469765,2.69161890229,18.7433767983,23.2517909448,66.7404841346,19.3357111188,18.025,29.3797730158
 02/22  16:00:00,51.5985121061,5.26655447906,2.51682374321,2.08652711221,18.7433767983,22.9618409725,61.8506031753,20.3248110421,18.025,23.5007921332
 02/22  17:00:00,54.9858160601,5.26733048672,1.75525630813,1.78328281257,18.7433767983,27.431320555,44.7559652108,20.9565743423,18.025,5.77439086844
 02/22  18:00:00,66.9430237991,5.29059227043,0.583943855065,0.815914936882,17.6635504202,40.6971502883,34.6285977122,23.0654152205,0.0,11.5631824918
 02/22  19:00:00,79.3732586915,5.34856262449,1.04755881957,0.566797215868,27.5259009287,37.3340067412,44.5526148325,27.0903086069,0.0,17.4623062256
 02/22  20:00:00,82.1005185892,5.41023759616,1.53578940236,0.419415188448,33.8341110165,33.3544677425,39.4515485232,27.8538867449,0.0,11.5976617783
 02/22  21:00:00,91.1301935446,5.53746528723,2.44217525653,0.261320004886,36.5179666069,38.8247702939,42.2291989566,30.6325808498,0.0,11.5966181068
 02/22  22:00:00,85.8054475536,5.56530505593,2.58231744766,0.28280655546,32.965339924,36.8579353714,55.1014230397,31.7890855992,0.0,23.3123374405
 02/22  23:00:00,60.9776194106,5.35576753798,1.02832230052,0.766282924474,25.6355707503,20.6438685092,44.4757345645,32.8611974508,0.0,11.6145371137
 02/22  24:00:00,41.3686535364,5.26042520376,0.192910068596,1.64186108168,15.0252895274,11.7056064465,45.5295267957,33.9828811133,0.0,11.5466456824
 02/23  01:00:00,37.5473863943,5.2866194041,0.0914100962332,2.9218478318,11.6412384099,10.0650221343,40.3786867903,34.6042169775,0.0,5.7744698128
 02/23  02:00:00,37.1167269091,5.3204275135,0.057339575274,4.05234676971,10.0992000411,10.047477231,41.2785656387,35.5124718686,0.0,5.76609377012
 02/23  03:00:00,36.0905963725,5.34663435328,0.045717999507,4.87118896046,8.25718729233,10.0299323277,36.1836261435,36.1636261435,0.0,0.02
 02/23  04:00:00,36.6011258876,5.36150598643,0.0399990827897,5.37256521641,8.25718729233,10.0299323277,42.4040643059,36.638144058,0.0,5.76592024789
 02/23  05:00:00,38.5955257737,5.37263867009,0.0349625435002,5.75406173657,8.25718729233,11.6354268332,42.8418575396,37.0671523093,0.0,5.77470523025
 02/23  06:00:00,46.0278735659,5.36728014129,0.0345173752604,5.61195001331,12.1011305571,15.3678112995,47.7714816487,36.1908374484,0.0,11.5806442004
 02/23  07:00:00,72.6227422169,5.32873965941,0.593761655316,2.1568384226,19.7275818095,37.2640762949,59.4806450226,36.1686911078,0.0,23.3119539149
 02/23  08:00:00,86.3742058064,5.51885470529,2.215157469,1.14387085603,24.3117294858,51.2795993405,57.6243890405,34.1703341605,0.0,23.45405488
 02/23  09:00:00,72.7662375634,5.30028978666,0.669211784865,2.46049344236,23.6694662846,40.6342015617,63.0708807227,27.4414549185,0.0,35.6294258042
 02/23  10:00:00,70.4478413074,5.31244238926,2.51564270607,3.29143475387,23.6694662846,35.6302164847,79.4620143462,25.9753993375,18.025,35.4616150087
 02/23  11:00:00,54.7148147639,5.35248684506,2.54669367647,5.08440155604,18.7433767983,22.9618409725,73.407355977,25.9099963901,18.025,29.472359587
 02/23  12:00:00,54.963300153,5.36120827574,2.54878767755,5.32469559047,18.7433767983,22.9618409725,73.6210893679,26.2144227991,18.025,29.3816665688
 02/23  13:00:00,54.844632474,5.36099309735,2.38632424504,5.32525753985,18.5889407304,23.1597249699,72.9564736878,25.5544970065,18.025,29.3769766813
 02/23  14:00:00,54.9666536269,5.35648790173,2.33576251303,5.25584605502,18.7433767983,23.2517909448,65.9228694328,24.3923288315,18.025,23.5055406013
 02/23  15:00:00,54.4982036098,5.34243564769,2.34807433805,4.78913589258,18.7433767983,23.2517909448,70.3373822338,22.9390824688,18.025,29.373299765
 02/23  16:00:00,53.6318651374,5.32381820438,2.37035385049,4.20908332352,18.7433767983,22.9618409725,70.8484451643,23.4458646473,18.025,29.3775805169
 02/23  17:00:00,56.5693213685,5.30324371115,1.56376235199,3.52237103993,18.7433767983,27.431320555,47.5633516302,23.763916779,18.025,5.77443485122
 02/23  18:00:00,67.7629760845,5.28950276084,0.368363536742,1.85253734475,17.6635504202,40.6971502883,37.1926614525,25.629534441,0.0,11.5631270116
 02/23  19:00:00,79.4781420406,5.3137582863,0.70722289259,1.04682098884,27.5259009287,37.3340067412,47.1319228449,29.6697306184,0.0,17.4621922264
 02/23  20:00:00,82.1505331018,5.38066175312,1.24385568534,0.79094233056,33.8341110165,33.3544677425,41.8732386836,30.2785885653,0.0,11.5946501183
 02/23  21:00:00,91.1809936215,5.51254695156,2.22253999872,0.55667287883,36.5179666069,38.8247702939,44.5582240787,32.9617264978,0.0,11.596497581
 02/23  22:00:00,85.815085357,5.53499922231,2.33373947348,0.5713265194,32.965339924,36.8579353714,52.7050897072,35.217566415,0.0,17.4875232922
 02/23  23:00:00,61.1231601932,5.33110681171,0.770653805002,1.19415041403,25.6355707503,20.6438685092,54.359543503,36.9473712131,0.0,17.4121722899
 02/23  24:00:00,42.7217006502,5.2965438511,0.13111044853,3.02059070768,15.0252895274,11.7056064465,42.7218394532,36.9384760656,0.0,5.78336338757
 02/24  01:00:00,39.34140337,5.34260140218,0.0772077933491,4.67408579266,11.6412384099,10.0650221343,42.9139651854,37.1394165954,0.0,5.77454858992
 02/24  02:00:00,38.812372229,5.37143906152,0.0515651884706,5.70275401753,10.0992000411,10.047477231,43.8035032398,38.0373500889,0.0,5.76615315084
 02/24  03:00:00,37.4851593672,5.38746942536,0.0440550556359,6.22657851699,8.25718729233,10.0299323277,43.1411828989,37.3752032335,0.0,5.76597966537
 02/24  04:00:00,37.8565992038,5.39849549872,0.0387720867811,6.59227535697,8.25718729233,10.0299323277,42.8647429312,37.0984470503,0.0,5.76629588093
 02/24  05:00:00,39.842237175,5.40947703975,0.0338897665859,6.9650079846,8.25718729233,11.6354268332,43.2193066702,37.4448815268,0.0,5.77442514341
 02/24  06:00:00,47.193386351,5.40175615097,0.0335291957886,6.74397433496,12.1011305571,15.3678112995,48.1189074825,36.5390360617,0.0,11.5798714208
 02/24  07:00:00,73.4720063173,5.34092030489,0.468701079667,3.11898135647,19.7275818095,37.2640762949,53.9724706408,36.4828884208,0.0,17.48958222
 02/24  08:00:00,86.3598661419,5.49223224585,1.98965513833,1.38165794812,24.3117294858,51.2795993405,57.9786376118,34.5254856334,0.0,23.4531519784
 02/24  09:00:00,73.9532569867,5.32459794473,0.543303478746,3.74911254008,23.6694662846,40.6342015617,69.5390213672,27.9754340218,0.0,41.5635873454
 02/24  10:00:00,71.5691632662,5.34044169896,2.36495432394,4.53544414945,23.6694662846,35.6302164847,79.5211114928,27.4067120198,18.025,34.0893994731
 02/24  11:00:00,55.9890407624,5.39182461333,2.45301706436,6.41296701878,18.7433767983,22.9618409725,76.8847947867,28.0164486164,18.025,30.8433461703
 02/24  12:00:00,56.262415474,5.40092543656,2.46293143717,6.66995021094,18.7433767983,22.9618409725,69.8239156021,28.2914439797,18.025,23.5074716224
 02/24  13:00:00,56.0746275793,5.39950291284,2.30237107374,6.60069808969,18.5889407304,23.1597249699,74.9928237137,27.5918132619,18.025,29.3760104519
