Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  14:00:00,55.9019458257,5.38843538918,2.28613105217,6.2088193517,18.7433767983,23.2517909448,72.7459975721,25.3425418072,18.025,29.3784557649
 02/24  15:00:00,55.4526392578,5.37489080105,2.30497166977,5.75421796117,18.7433767983,23.2517909448,71.7167556479,24.3148744354,18.025,29.3768812125
 02/24  16:00:00,54.8156772182,5.36422165861,2.32142608396,5.40142250696,18.7433767983,22.9618409725,66.8847980592,25.3613130075,18.025,23.4984850517
 02/24  17:00:00,57.9652349747,5.34910538929,1.5199294844,4.91625311524,18.7433767983,27.431320555,49.0021548684,25.2027422496,18.025,5.7744126188
 02/24  18:00:00,68.6821853709,5.30048264089,0.199642905546,2.92948519518,17.6635504202,40.6971502883,37.9274236459,26.3642141061,0.0,11.5632095398
 02/24  19:00:00,79.6835733481,5.2928968588,0.457547836822,1.52278699136,27.5259009287,37.3340067412,47.7334788027,30.2697471333,0.0,17.4637316693
 02/24  20:00:00,81.9207785762,5.32814579289,0.80251717431,1.05503981656,33.8341110165,33.3544677425,42.4197547779,30.8224157071,0.0,11.5973390708
 02/24  21:00:00,91.0553982795,5.47800057688,1.93881644579,0.749349074222,36.5179666069,38.8247702939,43.934680283,32.3391884789,0.0,11.5954918041
 02/24  22:00:00,85.774216001,5.52209186658,2.23549618713,0.641607098649,32.965339924,36.8579353714,56.0058523254,32.6941543674,0.0,23.311697958
 02/24  23:00:00,60.9454392722,5.30958823232,0.624988937767,1.18361466764,25.6355707503,20.6438685092,45.0809147024,33.4659093693,0.0,11.6150053331
 02/24  24:00:00,42.8274439875,5.29933845536,0.11775595303,3.13689307019,15.0252895274,11.7056064465,40.5025380836,34.7192202981,0.0,5.78331778554
 02/25  01:00:00,40.3733688189,5.33831502737,0.0770035824839,4.51064297729,12.8411359301,10.0650221343,46.8329383954,35.3032794169,0.0,11.5296589785
 02/25  02:00:00,40.9410565993,5.35365035881,0.0569518618557,5.08436075301,12.8411359301,10.0650221343,36.1257929749,36.1057929749,0.0,0.02
 02/25  03:00:00,37.1466184325,5.37792692102,0.0435395319024,5.89809644269,8.25718729233,10.0299323277,42.459685347,36.6936354055,0.0,5.76604994146
 02/25  04:00:00,37.6592243077,5.39311131212,0.037350354947,6.40170642162,8.25718729233,10.0299323277,42.9354296395,37.1695528517,0.0,5.76587678775
 02/25  05:00:00,39.6041610855,5.40300648791,0.0324979731292,6.7347944491,8.25718729233,11.6354268332,43.2785724609,37.5040661108,0.0,5.77450635016
 02/25  06:00:00,43.9943190148,5.40974808978,0.0286217611292,6.96358620902,8.71707943955,15.3327214929,48.2874222513,36.7408052132,0.0,11.5466170382
 02/25  07:00:00,62.6823974783,5.36536717,0.0375128076601,5.59075058509,18.5082010057,25.6353820695,47.231057196,35.6518328113,0.0,11.5792243848
 02/25  08:00:00,70.9482141546,5.31041259069,0.258774562521,3.00594238525,19.4083231844,41.0650158608,51.1307962862,33.6400506909,0.0,17.4907455953
 02/25  09:00:00,93.187000381,5.46251141869,2.21076005204,1.14710064538,26.3286599382,57.9988325916,75.2246364611,27.3612093082,0.0,47.8634271529
 02/25  10:00:00,78.9317767693,5.30339676557,2.86651858024,1.5501822894,26.3286599382,42.8504436482,80.4080115658,26.7537444537,18.025,35.629267112
 02/25  11:00:00,57.7285604852,5.33781037077,2.53390476671,4.63977881137,21.7447113004,23.4437158914,81.5794945432,28.0853500634,18.025,35.4691444798
 02/25  12:00:00,55.8439713443,5.35621264461,2.53334387661,5.19947928283,19.3027497915,23.426170988,75.9332049765,28.4389948871,18.025,29.4692100894
 02/25  13:00:00,55.9542912074,5.3617969658,2.33974883175,5.35602740861,19.1483137236,23.7250123474,76.3088168366,28.9078599162,18.025,29.3759569204
 02/25  14:00:00,56.0605774685,5.36249681682,2.29224813718,5.36357193707,19.3027497915,23.7161209604,68.1775094706,26.6503133913,18.025,23.5021960792
 02/25  15:00:00,55.9096656605,5.35796366833,2.29823729291,5.2112039628,19.3027497915,23.7161209604,73.7412310005,26.3422947087,18.025,29.3739362918
 02/25  16:00:00,55.0999643523,5.34164628178,2.35201545805,4.65398971647,19.3027497915,23.426170988,73.5467552192,26.1435328465,18.025,29.3782223727
 02/25  17:00:00,58.4916739483,5.33178093097,1.57495673597,4.38128877491,19.3027497915,27.8956505705,49.0440913582,25.244538818,18.025,5.77455254025
 02/25  18:00:00,66.5050479975,5.30865128387,0.151800411178,3.33427933855,18.2229234133,37.5968344597,32.7368260208,26.954139477,0.0,5.78268654378
 02/25  19:00:00,84.4652349484,5.29508837252,0.489387782631,1.36495743031,32.690315043,37.0816133363,42.8955816617,31.3326250098,0.0,11.5629566518
 02/25  20:00:00,84.8012587194,5.36556237132,1.08635782857,0.921485041208,36.8143715336,33.066984531,43.2953770871,31.6981907252,0.0,11.5971863618
 02/25  21:00:00,90.9409136494,5.5049423336,2.12912539554,0.638914219826,36.3493007332,38.7721355839,44.2361265754,32.6407559043,0.0,11.5953706712
 02/25  22:00:00,88.8141960683,5.51261737257,2.1473578636,0.60415242693,36.1807251679,36.8228455648,50.3414314369,32.9556059281,0.0,17.3858255088
 02/25  23:00:00,66.34885294,5.32059882142,0.710675106387,1.0868553163,31.0351095914,20.6438685092,51.1724364176,33.6832029863,0.0,17.4892334313
 02/25  24:00:00,44.6579510931,5.28249592646,0.127732403739,2.57184719403,17.4250845679,11.7056064465,46.4780132053,34.8971728995,0.0,11.5808403058
 02/26  01:00:00,39.9833233112,5.323843406,0.0911502708259,4.00150069461,12.925468867,10.100111941,41.2049381646,35.4303135881,0.0,5.77462457647
 02/26  02:00:00,40.7086273486,5.34369467701,0.0654480439421,4.73396739904,12.925468867,10.100111941,41.9925320556,36.2262641798,0.0,5.76626787575
 02/26  03:00:00,36.9496607653,5.36830773531,0.0449370521371,5.58993776097,8.34152022915,10.0650221343,42.5662048858,36.8001107555,0.0,5.7660941303
 02/26  04:00:00,37.4293634423,5.38240605761,0.0388483496205,6.0616310554,8.34152022915,10.0650221343,37.2755651956,37.2555651956,0.0,0.02
 02/26  05:00:00,39.3878342572,5.39269450453,0.0338522397909,6.40800168,8.34152022915,11.6705166398,49.115286639,37.5867973412,0.0,11.5284892978
 02/26  06:00:00,43.8017192876,5.40008063993,0.030017665444,6.65983688912,8.80141237637,15.3678112995,42.702777714,36.9196600651,0.0,5.78311764886
 02/26  07:00:00,62.1698033907,5.35065794286,0.043156602114,5.08722126002,18.5082010057,25.6353820695,46.0677222365,34.4871645044,0.0,11.5805577322
 02/26  08:00:00,70.5110595494,5.30324351712,0.35077640577,2.36453301813,19.4926561212,41.1001056674,49.094338279,31.6032188575,0.0,17.4911194214
 02/26  09:00:00,93.726559582,5.54888602919,2.94088824038,0.870156928886,26.3286599382,57.9988325916,72.7311991975,24.871335884,0.0,47.8598633134
 02/26  10:00:00,78.9667972853,5.35736913546,3.41182208604,1.10534898434,26.2443270014,42.8153538416,78.0685891854,24.4151333834,18.025,35.628455802
 02/26  11:00:00,55.757821505,5.27568870194,2.67037779823,2.59468923931,21.7447113004,23.4437158914,78.1398786758,24.6454856084,18.025,35.4693930673
 02/26  12:00:00,53.477603439,5.28087218617,2.72768377317,2.65440013508,19.3449162599,23.4437158914,70.5486398929,23.0550054623,18.025,29.4686344307
 02/26  13:00:00,53.0040625233,5.31042875216,2.99723548754,1.73997046392,19.190480192,23.7425572507,68.5529169172,21.1514343404,18.025,29.3764825768
 02/26  14:00:00,53.0818271403,5.35340681818,3.31449594503,1.43137248313,19.260583323,23.698576057,65.4030095294,18.001602665,18.025,29.3764068644
 02/26  15:00:00,52.6635754534,5.34159619305,3.34225161586,0.997179004041,19.260583323,23.698576057,58.1212283939,16.5948688809,18.025,23.501359513
 02/26  16:00:00,51.8402152164,5.30002414177,3.14873722536,0.698854094046,19.260583323,23.4086260847,64.8524345719,17.4544880602,18.025,29.3729465118
 02/26  17:00:00,55.3365994765,5.28998513249,2.26234528827,0.640330839689,19.260583323,27.8781056672,42.1769979697,18.3780322056,18.025,5.77396576412
 02/26  18:00:00,64.2103440011,5.31849117778,0.860144017394,0.381099903517,18.1807569449,37.5792895564,31.5427202237,19.9963200848,0.0,11.5464001389
 02/26  19:00:00,84.4116260438,5.41797986824,1.62997106442,0.1672978101,32.6059821062,37.0465235296,30.5481116947,24.7566662255,0.0,5.79144546916
 02/26  20:00:00,85.2861580061,5.50690078857,2.25365855872,0.097743911591,36.8143715336,33.066984531,37.7299932095,26.1327222714,0.0,11.5972709381
 02/26  21:00:00,91.4320561826,5.61623276121,2.92665784038,0.101809652818,36.43363367,38.8072253906,45.8158346365,28.4334913229,0.0,17.3823433136
 02/26  22:00:00,89.0360457133,5.61850087607,2.84036273223,0.146537879993,36.0963922311,36.7877557581,41.1757255084,29.5788822806,0.0,11.5968432278
 02/26  23:00:00,66.3588548556,5.42676591001,1.5354813325,0.285307571495,30.9507766546,20.6087787026,48.1266088667,30.6376379718,0.0,17.4889708949
 02/26  24:00:00,43.3569836745,5.28655021129,0.502678595821,0.891879206567,17.4250845679,11.7056064465,43.3562097344,31.7766229532,0.0,11.5795867812
 02/27  01:00:00,36.2967284673,5.26973054859,0.269810582441,1.50967917772,11.6412384099,10.0650221343,38.1197145637,32.3453070154,0.0,5.77440754828
 02/27  02:00:00,35.3039020752,5.27095270731,0.133002404297,2.21333307771,10.0992000411,10.047477231,38.7344442063,32.9684323085,0.0,5.76601189784
 02/27  03:00:00,34.1126472808,5.28423363856,0.0685302469802,2.93282708494,8.25718729233,10.0299323277,39.4051699925,33.6388322668,0.0,5.76633772566
 02/27  04:00:00,34.915524504,5.30719420673,0.0462939909979,3.73498044568,8.25718729233,10.0299323277,40.0890001429,34.3228470132,0.0,5.76615312962
 02/27  05:00:00,37.0939679276,5.32450531551,0.0408337259058,4.29476629705,8.25718729233,11.6354268332,40.4904515362,34.7161676382,0.0,5.77428389797
 02/27  06:00:00,44.6744597826,5.32580297814,0.0401980761207,4.29433222341,12.1011305571,15.3678112995,45.4388117072,33.858092134,0.0,11.5807195732
 02/27  07:00:00,72.4924533965,5.39276080501,1.1994859275,1.35680302483,19.7275818095,37.2640762949,50.0647002225,32.5743158746,0.0,17.4903843479
 02/27  08:00:00,84.6815024795,5.584147044,2.67839426219,0.806640804263,24.3117294858,51.2795993405,53.4926152113,30.0383613996,0.0,23.4542538116
 02/27  09:00:00,72.2199025257,5.3085327475,1.04998470306,1.52514186041,23.6694662846,40.6342015617,64.5075285358,22.9429801562,0.0,41.5645483796
 02/27  10:00:00,69.297215659,5.29535205715,2.88297009712,1.7905706548,23.6694662846,35.6302164847,68.3984971118,20.815841171,18.025,29.5576559408
 02/27  11:00:00,52.759371048,5.28908491623,2.73319275467,3.00586135383,18.7433767983,22.9618409725,73.7678513061,20.379731926,18.025,35.3631193801
 02/27  12:00:00,52.2593563248,5.30591211311,3.13301295398,2.09182284097,18.7433767983,22.9618409725,59.2409531692,17.709029697,18.025,23.5069234721
 02/27  13:00:00,52.0396606498,5.33474779452,3.29858422986,1.63427298244,18.5889407304,23.1597249699,62.1453056958,14.7478889444,18.025,29.3724167514
 02/27  14:00:00,52.5639747514,5.42721427415,4.00198119215,1.11621931783,18.7433767983,23.2517909448,59.7129400928,12.3095696837,18.025,29.3783704092
 02/27  15:00:00,52.3331399309,5.43685432874,4.08165449313,0.796072427635,18.7433767983,23.2517909448,56.6588135358,11.4133522522,18.025,27.2204612836
 02/27  16:00:00,51.5415683047,5.41083426815,3.94587179408,0.456255283684,18.7433767983,22.9618409725,56.3188263061,12.639192385,18.025,25.6546339211
 02/27  17:00:00,54.7653321922,5.36435759797,2.92810553481,0.292922151051,18.7433767983,27.431320555,36.940298102,13.1408270192,18.025,5.77447108284
 02/27  18:00:00,67.4043774146,5.41135150466,1.59878016443,0.141670902022,17.6635504202,40.6971502883,26.6563328138,15.0949091579,0.0,11.5614236559
 02/27  19:00:00,80.0409860815,5.47223183489,2.09758565563,0.060827454098,27.5259009287,37.3340067412,38.1522531355,20.6895194533,0.0,17.4627336822
 02/27  20:00:00,82.8871443365,5.54026862541,2.59135617869,0.0204434217368,33.8341110165,33.3544677425,33.9762678121,22.379990696,0.0,11.5962771161
 02/27  21:00:00,92.0369821619,5.68167416162,3.46106666867,0.00500926879644,36.5179666069,38.8247702939,35.8083148768,24.2130926797,0.0,11.595222197
 02/27  22:00:00,86.7005800843,5.71327507908,3.56720735693,0.0450764661094,32.965339924,36.8579353714,49.2518108975,25.9406423268,0.0,23.3111685707
 02/27  23:00:00,61.3753590256,5.47715069384,1.93383967801,0.137121496538,25.6355707503,20.6438685092,39.4173572342,27.8026610366,0.0,11.6146961976
 02/27  24:00:00,40.9219599615,5.32852146913,0.85614568342,0.463836539162,15.0252895274,11.7056064465,34.808481587,29.0252960927,0.0,5.78318549437
 02/28  01:00:00,36.0176056371,5.30203116878,0.592981739339,0.875083215899,11.6412384099,10.0650221343,41.1782372266,29.6488466374,0.0,11.5293905892
 02/28  02:00:00,34.9375301895,5.29669286717,0.428892123265,1.52533246497,10.0992000411,10.047477231,30.1736831291,30.1536831291,0.0,0.02
 02/28  03:00:00,33.5577995197,5.28984881857,0.253787629617,2.18710748677,8.25718729233,10.0299323277,37.748938618,31.983023339,0.0,5.76591527901
 02/28  04:00:00,33.8793160264,5.28519263396,0.136459455012,2.63060782339,8.25718729233,10.0299323277,39.2005655985,33.4343254113,0.0,5.76624018718
 02/28  05:00:00,35.9521662013,5.29320091526,0.0813681091403,3.14373531844,8.25718729233,11.6354268332,39.6739768168,33.8996090724,0.0,5.77436774439
 02/28  06:00:00,43.7320205903,5.3019318482,0.106754341323,3.30920780518,12.1011305571,15.3678112995,44.1203137709,32.5394740433,0.0,11.5808397277
 02/28  07:00:00,72.7724345881,5.45164660114,1.66157038064,1.11581539612,19.7275818095,37.2640762949,49.2200066992,31.7316106099,0.0,17.4883960893
 02/28  08:00:00,84.9197238407,5.62887226168,2.99101890287,0.687509300717,24.3117294858,51.2795993405,59.7574056861,30.4448421212,0.0,29.3125635649
 02/28  09:00:00,72.8227246864,5.41688975037,1.84927216423,1.22031990223,23.6694662846,40.6342015617,58.6754417072,23.0473772225,0.0,35.6280644848
 02/28  10:00:00,70.1799713618,5.45597438763,4.23938029887,1.15629472012,23.6694662846,35.6302164847,73.3763906054,19.8863193379,18.025,35.4650712675
 02/28  11:00:00,52.43036776,5.38042537519,3.82675619878,1.49195401717,18.7433767983,22.9618409725,65.1844814398,17.6867898794,18.025,29.4726915605
 02/28  12:00:00,52.6229321643,5.46852728128,4.51810886674,0.907687834344,18.7433767983,22.9618409725,62.367113285,14.9616961604,18.025,29.3804171245
 02/28  13:00:00,52.2025501313,5.48089498986,4.50726952381,0.442328293202,18.5889407304,23.1597249699,59.4436591801,12.0395736212,18.025,29.3790855589
 02/28  14:00:00,51.42134041,5.37389451607,3.73759655131,0.291292646605,18.7433767983,23.2517909448,54.6723242896,13.1457568505,18.025,23.5015674391
 02/28  15:00:00,51.045926275,5.33623021276,3.50843979425,0.182697238979,18.7433767983,23.2517909448,60.50288705,13.1024854051,18.025,29.3754016449
 02/28  16:00:00,50.7001688072,5.33036770449,3.52633076596,0.114860593469,18.7433767983,22.9618409725,61.2549984526,13.8503424818,18.025,29.3796559708
 02/28  17:00:00,54.3099487349,5.32684029236,2.71307161779,0.0900933001344,18.7433767983,27.431320555,37.7973077183,13.9978367459,18.025,5.77447097244
 02/28  18:00:00,65.4710391794,5.42355288423,1.66333270393,0.0155831504974,17.6635504202,40.6971502883,22.0421568065,16.2507119295,0.0,5.79144487702
 02/28  19:00:00,80.2378071288,5.50846201999,2.30800984055,0.0109959138036,27.5259009287,37.3340067412,38.7294152988,21.2660343608,0.0,17.463380938
 02/28  20:00:00,83.1968001909,5.58308452095,2.84686673467,0.0317724590988,33.8341110165,33.3544677425,39.6036577506,22.2188971016,0.0,17.384760649
 02/28  21:00:00,92.399789054,5.72558457496,3.73284324041,0.0521294830375,36.5179666069,38.8247702939,35.5789589564,23.9839897775,0.0,11.5949691789
 02/28  22:00:00,86.9917945516,5.74860955373,3.7747995037,0.0933651478018,32.965339924,36.8579353714,44.2211212022,26.7317958853,0.0,17.4893253169
 02/28  23:00:00,61.5240799163,5.49513005728,2.03639570237,0.165306188074,25.6355707503,20.6438685092,42.7923543712,31.1770675788,0.0,11.6152867924
 02/28  24:00:00,41.037223771,5.32385934115,0.810987046499,0.628920625329,15.0252895274,11.7056064465,47.3529672106,35.8065116317,0.0,11.5464555789
 03/01  01:00:00,36.610452872,5.29929247595,0.449489553314,1.61416272734,11.6412384099,10.0650221343,46.2044312871,40.4296645542,0.0,5.77476673294
 03/01  02:00:00,36.2592593548,5.30254572477,0.193803295436,3.07629663068,10.0992000411,10.047477231,51.253840625,45.4879031909,0.0,5.76593743403
 03/01  03:00:00,36.2884398081,5.34154596248,0.0462907494769,5.07354726391,8.25718729233,10.0299323277,56.0113176065,50.2450556362,0.0,5.7662619703
 03/01  04:00:00,38.8535231214,5.42041646844,0.0362663589203,7.56978523083,8.25718729233,10.0299323277,60.7945492572,55.0289731308,0.0,5.76557612638
 03/01  05:00:00,41.6327610214,5.45685150062,0.0309817856328,8.71106564563,8.25718729233,11.6354268332,60.375526298,54.6011818931,0.0,5.77434440488
 03/01  06:00:00,49.3286643406,5.45957910536,0.0306422660902,8.82431766484,12.1011305571,15.3678112995,62.6947837935,51.1160271306,0.0,11.5787566629
 03/01  07:00:00,76.1227812203,5.45302038184,0.774809667289,5.3515477826,19.7275818095,37.2640762949,66.7265210696,49.235919388,0.0,17.4906016816
 03/01  08:00:00,86.1694723633,5.56507817656,2.11995391244,2.87212057301,24.3117294858,51.2795993405,68.8283337803,45.374495985,0.0,23.4538377952
 03/01  09:00:00,76.327970973,5.42645245243,0.641414321129,5.92386109071,23.6694662846,40.6342015617,77.3016379706,35.7360061489,0.0,41.5656318218
 03/01  10:00:00,73.5172538461,5.42224157471,2.36252354477,6.40416765987,23.6694662846,35.6302164847,80.7826329012,33.2017401011,18.025,29.5558928002
 03/01  11:00:00,56.6652877,5.4166519639,2.34850840083,7.16889513827,18.7433767983,22.9618409725,85.7704470154,32.3839438143,18.025,35.3615032011
 03/01  12:00:00,57.6272753066,5.44476570342,2.28232588934,8.17157531876,18.7433767983,22.9618409725,75.9469859475,34.4163426349,18.025,23.5056433126
 03/01  13:00:00,57.9188642352,5.45984602603,2.01169234723,8.67527046181,18.5889407304,23.1597249699,83.4817489827,36.0827517947,18.025,29.373997188
 03/01  14:00:00,57.7367944408,5.44595530797,1.93984155226,8.33243800414,18.7433767983,23.2517909448,84.7544126182,37.3534847863,18.025,29.3759278319
 03/01  15:00:00,57.525806708,5.43764395701,1.92623365979,8.14337191953,18.7433767983,23.2517909448,79.9762467301,38.4499862305,18.025,23.5012604996
 03/01  16:00:00,58.353793656,5.47626119964,1.84782244352,9.30110220113,18.7433767983,22.9618409725,90.4236209939,43.0258319957,18.025,29.3727889983
 03/01  17:00:00,63.1900929158,5.51450733402,0.906208453556,10.58943089,18.7433767983,27.431320555,70.5593064878,46.7597760209,18.025,5.77453046692
 03/01  18:00:00,74.0304317739,5.49391263276,0.0401616268795,10.1277827935,17.6635504202,40.6971502883,64.1997207528,52.6366065593,0.0,11.5631141935
 03/01  19:00:00,88.5201068235,5.50515594214,0.0939037630001,10.5107066973,27.5259009287,37.3340067412,79.7276228404,62.2641067485,0.0,17.4635160919
 03/01  20:00:00,92.0915737466,5.54176930876,0.16574872517,11.648981434,33.8341110165,33.3544677425,80.6156075227,69.0182335304,0.0,11.5973739923
 03/01  21:00:00,100.117938896,5.56420837335,0.508413895885,11.1560837429,36.5179666069,38.8247702939,85.1626732611,73.5687112153,0.0,11.5939620458
 03/01  22:00:00,95.5050444074,5.59700186014,0.63107709055,11.9019454751,32.965339924,36.8579353714,93.5176630576,76.0272241571,0.0,17.4904389005
 03/01  23:00:00,77.6848220596,5.70064036692,0.0426420092597,18.1142922013,25.6355707503,20.6438685092,98.8811130091,81.4692420937,0.0,17.4118709154
 03/01  24:00:00,64.2656543616,5.88368349567,0.0189883249261,24.0895278093,15.0252895274,11.7056064465,91.0115192949,85.2283002242,0.0,5.7832190707
 03/02  01:00:00,62.8996390136,5.98929244507,0.00756195230643,27.6552760116,11.6412384099,10.0650221343,93.8844855824,88.1103572004,0.0,5.77412838205
 03/02  02:00:00,64.6106708319,6.08237502358,0.000347036781879,30.8413359322,10.0992000411,10.047477231,97.7488559906,91.9825400748,0.0,5.76631591577
 03/02  03:00:00,66.1134453352,6.18334412281,0.0,34.1030455328,8.25718729233,10.0299323277,101.344308834,95.5780061641,0.0,5.76630266977
 03/02  04:00:00,69.1814277612,6.27135609948,0.0,37.0830156812,8.25718729233,10.0299323277,104.891997459,99.1258706483,0.0,5.76612681028
 03/02  05:00:00,73.0320412009,6.33725807492,0.0,39.260921665,8.25718729233,11.6354268332,106.742331284,100.968580564,0.0,5.77375071941
 03/02  06:00:00,82.1252193863,6.37529020945,0.0,40.7358025188,12.1011305571,15.3678112995,113.426544323,101.845856154,0.0,11.5806881696
 03/02  07:00:00,105.468736941,6.15573231421,0.0,34.7696042654,19.7275818095,37.2640762949,118.784510397,101.297938389,0.0,17.4865720075
 03/02  08:00:00,112.532033821,6.02135369096,0.0141139564804,30.884244884,24.3117294858,51.2795993405,127.198778191,97.887627947,0.0,29.3111502443
 03/02  09:00:00,105.300563597,6.15885079396,0.0,34.8054704592,23.6694662846,40.6342015617,118.596126748,82.9656593625,0.0,35.6304673855
 03/02  10:00:00,99.5404529684,6.12048088682,0.825413068595,33.2662387455,23.6694662846,35.6302164847,129.991026094,76.4994638276,18.025,35.4665622667
 03/02  11:00:00,81.9185438266,6.1269457577,1.11145571345,32.9489104937,18.7433767983,22.9618409725,120.983294668,73.4871015123,18.025,29.4711931562
 03/02  12:00:00,79.4270455409,6.06189950772,1.22116341172,30.4153745474,18.7433767983,22.9618409725,117.768406711,70.3655641314,18.025,29.3778425798
 03/02  13:00:00,75.3308186672,5.94311537325,1.15965122344,26.4559962153,18.5889407304,23.1597249699,106.832643525,65.302899399,18.025,23.5047441255
 03/02  14:00:00,71.2786709872,5.81465981305,1.26516947361,22.1802844108,18.7433767983,23.2517909448,107.822604613,60.424162854,18.025,29.3734417591
 03/02  15:00:00,69.4647405977,5.76811928245,1.3532309795,20.3248310253,18.7433767983,23.2517909448,105.156527248,57.7538386682,18.025,29.3776885795
 03/02  16:00:00,67.0535549352,5.70506891957,1.38982611391,18.2300516192,18.7433767983,22.9618409725,103.733009929,57.5575441309,18.025,28.1504657986
 03/02  17:00:00,69.3302322638,5.67085752304,0.548940783947,16.9304895751,18.7433767983,27.431320555,81.3495689048,56.3503819062,18.025,6.97418699854
 03/02  18:00:00,78.7681017412,5.59986154296,0.0,14.7996699818,17.6635504202,40.6971502883,66.1847855141,60.3943294054,0.0,5.79045610871
 03/02  19:00:00,91.6710806883,5.56309876421,0.0146247239465,13.6830175835,27.5259009287,37.3340067412,84.0728047139,66.6113833598,0.0,17.4614213541
 03/02  20:00:00,93.2319185962,5.53818801515,0.0289394434627,12.9297157328,33.8341110165,33.3544677425,79.1376519092,67.5403022123,0.0,11.5973496969
 03/02  21:00:00,100.085547308,5.49857653359,0.0899800104135,11.6077585418,36.5179666069,38.8247702939,86.856726851,69.4743293344,0.0,17.3823975166
 03/02  22:00:00,95.0001986733,5.51714444143,0.183473597986,11.9245620833,32.965339924,36.8579353714,87.8978336529,70.4071981173,0.0,17.4906355356
 03/02  23:00:00,76.2033344175,5.65107078656,0.0241953905029,16.7008228045,25.6355707503,20.6438685092,82.5007098243,70.8854124964,0.0,11.6152973279
 03/02  24:00:00,61.3828848016,5.80124864183,0.000868679096527,21.3073105638,15.0252895274,11.7056064465,82.2806854557,70.7341987267,0.0,11.546486729
 03/03  01:00:00,58.8316455684,5.88029568871,0.0,23.7038420497,11.6412384099,10.0650221343,77.0868636037,71.3122413708,0.0,5.77462223295
 03/03  02:00:00,59.030433993,5.9352030628,0.0,25.4086178448,10.0992000411,10.047477231,78.4450929269,72.6788264598,0.0,5.76626646704
 03/03  03:00:00,57.3895452892,5.94728570007,0.0,25.6152047325,8.25718729233,10.0299323277,76.6063367556,70.8402468985,0.0,5.76608985712
 03/03  04:00:00,57.4849197249,5.95348485652,0.0,25.7043802223,8.25718729233,10.0299323277,69.910776246,69.890776246,0.0,0.02
 03/03  05:00:00,59.5328723947,5.96802925072,0.0,26.130980915,8.25718729233,11.6354268332,81.9269234096,70.3984604339,0.0,11.5284629756
 03/03  06:00:00,66.494635981,5.94757493945,0.0,25.5329363726,12.1011305571,15.3678112995,75.1369982498,69.3374972984,0.0,5.79950095136
 03/03  07:00:00,89.4117546473,5.72526126151,0.0,19.1430924445,19.7275818095,37.2640762949,90.798211285,67.4860532488,0.0,23.3121580361
 03/03  08:00:00,96.2882922189,5.59457311722,0.0283563439668,15.0530441568,24.3117294858,51.2795993405,87.8538347487,64.4001973912,0.0,23.4536373575
 03/03  09:00:00,88.5984604786,5.71448168532,0.057420841731,18.4903165626,23.6694662846,40.6342015617,88.7336416361,53.1024213177,0.0,35.6312203184
 03/03  10:00:00,85.1969336503,5.72621864705,1.56139200282,18.581003582,23.6694662846,35.6302164847,103.865569182,50.3771720429,18.025,35.4633971395
 03/03  11:00:00,69.6015888015,5.79761533415,1.79944632902,20.2732951135,18.7433767983,22.9618409725,96.6010554606,49.105144054,18.025,29.4709114066
 03/03  12:00:00,68.0252396737,5.75545458281,1.93306605333,18.6081110042,18.7433767983,22.9618409725,92.3515768649,44.9462341798,18.025,29.3803426851
 03/03  13:00:00,66.357879939,5.711697509,1.82082980862,17.0532966784,18.5889407304,23.1597249699,88.4432642938,41.0403234673,18.025,29.3779408265
 03/03  14:00:00,65.6990513653,5.68561244449,1.83022829369,16.1646526784,18.7433767983,23.2517909448,87.6185510071,40.2171972363,18.025,29.3763537707
 03/03  15:00:00,63.9397887558,5.62701287496,1.82634858697,14.4678711655,18.7433767983,23.2517909448,81.5878576248,40.0648320118,18.025,23.498025613
 03/03  16:00:00,62.4564242195,5.58957943199,1.8298605798,13.3083757777,18.7433767983,22.9618409725,88.6708518096,41.2712471269,18.025,29.3746046827
 03/03  17:00:00,66.3664936023,5.60002049245,0.898120386623,13.6884080419,18.7433767983,27.431320555,68.4738832464,44.6744347847,18.025,5.77444846177
 03/03  18:00:00,76.4324855455,5.55510414244,0.00512857147537,12.5036797424,17.6635504202,40.6971502883,61.9207647443,50.3576378655,0.0,11.5631268788
 03/03  19:00:00,89.4713374421,5.52091405213,0.0231766861446,11.5169089841,27.5259009287,37.3340067412,75.1157284274,57.6525198261,0.0,17.4632086012
 03/03  20:00:00,91.789102791,5.51335653961,0.0345805061337,11.506093986,33.8341110165,33.3544677425,73.6755292964,62.0797514928,0.0,11.5957778036
 03/03  21:00:00,99.523446439,5.48940564893,0.0521976564827,11.0926090085,36.5179666069,38.8247702939,79.9363785907,68.3399776141,0.0,11.5964009766
 03/03  22:00:00,94.4965096185,5.49791983848,0.0551819826159,11.5683900945,32.965339924,36.8579353714,88.2997367705,70.8106656394,0.0,17.489071131
 03/03  23:00:00,76.6864909352,5.66908521354,0.022534816947,17.1676235495,25.6355707503,20.6438685092,91.3411792397,73.9297899461,0.0,17.4113892936
 03/03  24:00:00,63.2999264821,5.86193447716,2.60243262508e-05,23.1645118921,15.0252895274,11.7056064465,82.6429135626,76.8595510159,0.0,5.7833625467
 03/04  01:00:00,63.4834299726,5.98129588367,0.0,27.054729171,12.8411359301,10.0650221343,87.0444460338,81.2700135792,0.0,5.77443245463
 03/04  02:00:00,65.9928999244,6.0536447229,0.0,29.4931615007,12.8411359301,10.0650221343,90.2834366126,84.5172411076,0.0,5.766195505
 03/04  03:00:00,64.4434520315,6.14720238804,0.0,32.4691941485,8.25718729233,10.0299323277,92.8324523623,87.0664345056,0.0,5.76601785666
 03/04  04:00:00,66.6780084388,6.21487939963,0.0,34.6360737427,8.25718729233,10.0299323277,94.6536033088,88.8877742313,0.0,5.76582907753
 03/04  05:00:00,69.6851877342,6.25699549942,0.0,35.9943309327,8.25718729233,11.6354268332,95.3457280586,89.5714347166,0.0,5.77429334198
 03/04  06:00:00,76.5488313315,6.33824378025,0.0,38.6182283165,8.71707943955,15.3327214929,97.6641075419,91.8811599052,0.0,5.78294763668
 03/04  07:00:00,94.9521809848,6.26807200957,0.0,36.9953428523,18.5082010057,25.6353820695,103.764492053,92.1838767294,0.0,11.5806153234
 03/04  08:00:00,98.6592294949,6.0901267762,0.0,32.0800213674,19.4083231844,41.0650158608,110.363873003,89.3851173939,0.0,20.9787556095
 03/04  09:00:00,114.272902457,5.82193025172,0.00411434083009,24.0802342396,26.3286599382,57.9988325916,118.664740058,74.3840790221,0.0,44.280661036
 03/04  10:00:00,100.484823758,5.84732439139,1.03002491358,24.3957995571,26.3286599382,42.8504436482,128.891615197,69.3058633771,18.025,41.5607518199
 03/04  11:00:00,79.26970263,5.94673656417,1.27070003545,26.8352015017,21.7447113004,23.4437158914,116.547724895,68.9619171652,18.025,29.5608077299
 03/04  12:00:00,73.0336975837,5.83878372433,1.39558748378,23.0443926147,19.3027497915,23.426170988,117.694080473,64.3113576889,18.025,35.3577227845
 03/04  13:00:00,69.6932671173,5.74315077177,1.31146132201,19.7419395144,19.1483137236,23.7250123474,102.765336481,61.2364478692,18.025,23.5038886116
 03/04  14:00:00,67.7589590607,5.68452455258,1.36409957598,17.6680741477,19.3027497915,23.7161209604,105.075908555,57.6762614218,18.025,29.3746471328
 03/04  15:00:00,66.6109195812,5.65455077995,1.40635535033,16.5077522569,19.3027497915,23.7161209604,104.221888228,56.8206073522,18.025,29.3762808755
 03/04  16:00:00,65.1565523639,5.62008628519,1.42316243295,15.3609935826,19.3027497915,23.426170988,99.0425104646,57.514852517,18.025,23.5026579476
 03/04  17:00:00,69.2026588171,5.64084598698,0.552228911574,15.8059364395,19.3027497915,27.8956505705,87.440114757,57.8862741391,18.025,11.5288406179
 03/04  18:00:00,76.3849582467,5.6093770051,0.0,14.9492652936,18.2229234133,37.5968344597,67.9769269626,62.1938445877,0.0,5.78308237493
 03/04  19:00:00,95.6686307503,5.53354358376,0.0018133398842,12.8174745202,32.690315043,37.0816133363,79.5070367872,67.9443490383,0.0,11.5626877489
 03/04  20:00:00,95.2801710394,5.51027121101,0.0201601433015,12.3218917997,36.8143715336,33.066984531,83.0762852451,71.4809893756,0.0,11.5952958695
 03/04  21:00:00,100.152141325,5.49922679246,0.0996957632938,11.8852859653,36.3493007332,38.7721355839,86.1707994238,74.573620775,0.0,11.5971786488
 03/04  22:00:00,99.5173946035,5.53923180238,0.113594522659,13.3145033421,36.1807251679,36.8228455648,88.4138868575,76.8164205528,0.0,11.5974663047
 03/04  23:00:00,84.1150595447,5.70620931466,0.0122924998546,19.1658376711,31.0351095914,20.6438685092,98.2379088054,80.7482564744,0.0,17.489652331
 03/04  24:00:00,69.5221482701,5.94990390055,0.000114729410788,26.8962564966,17.4250845679,11.7056064465,98.0222999673,86.4421967707,0.0,11.5801031966
 03/05  01:00:00,68.2412240569,6.09380075042,0.0,31.580595118,12.925468867,10.100111941,97.3645165966,91.5897599103,0.0,5.77475668639
 03/05  02:00:00,72.0012812814,6.20663485368,0.0,35.2291310417,12.925468867,10.100111941,101.246683747,95.4804222913,0.0,5.7662614558
 03/05  03:00:00,72.0572676264,6.35398251454,0.0,39.7568076383,8.34152022915,10.0650221343,104.732451576,98.966373152,0.0,5.76607842373
 03/05  04:00:00,75.998875682,6.47773002202,0.0,43.5746679419,8.34152022915,10.0650221343,108.043665145,102.277776529,0.0,5.76588861603
 03/05  05:00:00,80.2188028032,6.55971030215,0.0,46.105809289,8.34152022915,11.6705166398,109.68016763,103.906153226,0.0,5.77401440368
 03/05  06:00:00,87.1411000335,6.64624136947,0.0,48.783075331,8.80141237637,15.3678112995,116.450678548,104.904609902,0.0,11.5460686461
 03/05  07:00:00,104.989535488,6.55906298891,0.0,46.741707465,18.5082010057,25.6353820695,110.262043624,104.463756767,0.0,5.79828685699
 03/05  08:00:00,106.864595983,6.30816340691,0.0,39.9479294296,19.4926561212,41.1001056674,123.552117114,100.240199857,0.0,23.3119172568
 03/05  09:00:00,120.218629184,5.97696678697,0.00284926358798,29.8721906387,26.3286599382,57.9988325916,123.003901412,81.1248974012,0.0,41.8790040105
 03/05  10:00:00,103.631182063,5.93163256793,0.959904926602,27.6473939292,26.2443270014,42.8153538416,130.675030534,71.0876987605,18.025,41.562331774
 03/05  11:00:00,79.8442564078,5.95657510843,1.31990476999,27.3507126084,21.7447113004,23.4437158914,119.408728521,65.9162213344,18.025,35.467507187
 03/05  12:00:00,72.7761292101,5.82889655367,1.47582732683,22.6567604497,19.3449162599,23.4437158914,107.54096337,60.0483033228,18.025,29.4676600469
 03/05  13:00:00,67.4644333322,5.67678000601,1.51795812903,17.3132674893,19.190480192,23.7425572507,100.870919616,53.4650819615,18.025,29.3808376548
 03/05  14:00:00,63.9114681828,5.57799895589,1.62715897621,13.7237633034,19.260583323,23.698576057,89.744141933,48.2200536611,18.025,23.4990882719
 03/05  15:00:00,61.3193842077,5.50612348675,1.72375943981,11.1069523336,19.260583323,23.698576057,92.3339664202,44.9331475675,18.025,29.3758188527
 03/05  16:00:00,59.6716347109,5.4693229608,1.75369723162,9.7560142569,19.260583323,23.4086260847,91.9984138194,44.5987200527,18.025,29.3746937667
 03/05  17:00:00,63.3351916443,5.47341226813,0.856793174208,9.86105267086,19.260583323,27.8781056672,68.8884523567,45.0890325019,18.025,5.77441985482
 03/05  18:00:00,69.8011117077,5.43263012965,0.00533935348656,8.59653976246,18.1807569449,37.5792895564,52.6688922512,46.8858129103,0.0,5.78307934094
 03/05  19:00:00,89.4502188899,5.38632222626,0.147247352909,6.7202731678,32.6059821062,37.0465235296,64.5155681658,52.95246219,0.0,11.5631059758
 03/05  20:00:00,89.264890352,5.3895492213,0.351453874553,6.09603816504,36.8143715336,33.066984531,67.5880583353,55.9908359317,0.0,11.5972224036
 03/05  21:00:00,94.5494755634,5.42995688478,0.787621397836,5.54454467636,36.43363367,38.8072253906,69.8903394793,58.2965160246,0.0,11.5938234547
 03/05  22:00:00,92.6414850406,5.43929164857,0.76779266484,6.00375905135,36.0963922311,36.7877557581,70.7537164076,59.1561378145,0.0,11.5975785931
 03/05  23:00:00,74.9332173297,5.47289889832,0.0559538209413,10.2930682258,30.9507766546,20.6087787026,84.1848380307,60.873184085,0.0,23.3116539457
 03/05  24:00:00,57.2583541497,5.61731292992,7.85478909765e-05,14.9650899837,17.4250845679,11.7056064465,74.3173241451,62.7366861352,0.0,11.58063801
 03/06  01:00:00,52.3469959561,5.69635475674,0.0,17.4031338143,11.6412384099,10.0650221343,69.7279010832,63.9531404501,0.0,5.77476063317
 03/06  02:00:00,52.7067980377,5.75631052547,0.0,19.2638758957,10.0992000411,10.047477231,70.6613664497,64.8954168599,0.0,5.76594958978
 03/06  03:00:00,52.3899971434,5.80479225645,0.0,20.7581511429,8.25718729233,10.0299323277,65.885186646,65.865186646,0.0,0.02
 03/06  04:00:00,53.4252406833,5.83819960054,0.0,21.7599866364,8.25718729233,10.0299323277,72.5028200349,66.7365516689,0.0,5.76626836605
 03/06  05:00:00,55.8253072543,5.86304982505,0.0,22.5283965732,8.25718729233,11.6354268332,73.0774523627,67.3027278684,0.0,5.77472449431
 03/06  06:00:00,63.2048816547,5.85421716119,0.0,22.3365415544,12.1011305571,15.3678112995,77.9350984499,66.3550870976,0.0,11.5800113523
 03/06  07:00:00,86.8183158348,5.65459572302,0.0,16.6203231767,19.7275818095,37.2640762949,88.0445902096,64.7332288477,0.0,23.3113613618
 03/06  08:00:00,93.7107338387,5.52606875296,0.0319866779564,12.5403625794,24.3117294858,51.2795993405,83.8957852026,60.443148362,0.0,23.4526368406
 03/06  09:00:00,85.5649255059,5.63040206963,0.0754022650429,15.522883889,23.6694662846,40.6342015617,84.0632181513,48.4351185864,0.0,35.6280995649
 03/06  10:00:00,81.4054654504,5.61472202567,1.69774252736,14.7646827168,23.6694662846,35.6302164847,97.7078667734,44.2246964451,18.025,35.4581703283
 03/06  11:00:00,63.3561515275,5.60293729729,1.95854554217,14.0634389655,18.7433767983,22.9618409725,88.3006251672,40.8054748529,18.025,29.4701503144
 03/06  12:00:00,62.5063238736,5.57981137006,2.03816633895,13.1597395823,18.7433767983,22.9618409725,86.5782019213,39.1737452676,18.025,29.3794566537
 03/06  13:00:00,61.58123636,5.56082372565,1.88421939397,12.3641373912,18.5889407304,23.1597249699,84.5108019332,37.1072755627,18.025,29.3785263705
 03/06  14:00:00,60.7303856409,5.52979683628,1.89191135735,11.2901225751,18.7433767983,23.2517909448,77.7378488746,36.2131534509,18.025,23.4996954237
 03/06  15:00:00,59.7533837081,5.50092915479,1.91487699267,10.3190209442,18.7433767983,23.2517909448,82.9510896882,35.5532909524,18.025,29.3727987358
 03/06  16:00:00,59.7190706172,5.51220068939,1.92954685095,10.5487150315,18.7433767983,22.9618409725,84.7518302637,37.3519031288,18.025,29.3749271349
 03/06  17:00:00,62.9293822457,5.5006679366,1.10396351805,10.144808933,18.7433767983,27.431320555,60.9980350911,37.1986425897,18.025,5.77439250145
 03/06  18:00:00,71.411262562,5.41706256346,0.0547267524584,7.57090470292,17.6635504202,40.6971502883,44.1703506242,38.3792937639,0.0,5.79105686024
 03/06  19:00:00,84.0890120234,5.3778929036,0.0619873434839,6.23879675952,27.5259009287,37.3340067412,60.2333738447,42.7693662044,0.0,17.4640076403
 03/06  20:00:00,86.1021079343,5.3701367635,0.12494706975,5.87195305954,33.8341110165,33.3544677425,63.3553508654,45.9729322113,0.0,17.3824186541
 03/06  21:00:00,94.3702616143,5.38783551743,0.371967332632,5.72123026222,36.5179666069,38.8247702939,66.3885016047,54.7930994182,0.0,11.5954021865
 03/06  22:00:00,89.7184556727,5.41040950702,0.407877125987,6.52515407059,32.965339924,36.8579353714,77.6317068081,60.1424776685,0.0,17.4892291396
 03/06  23:00:00,71.1089381255,5.51841229808,0.0321569847543,11.7311242856,25.6355707503,20.6438685092,82.7181082569,65.3071134708,0.0,17.4109947861
 03/06  24:00:00,57.3590700226,5.69368725226,0.00493906770171,17.3869895506,15.0252895274,11.7056064465,75.9506832138,70.1683640824,0.0,5.78231913134
 03/07  01:00:00,56.0159108953,5.80420027145,0.0,20.9642046071,11.6412384099,10.0650221343,79.5002022875,73.7255272241,0.0,5.7746750634
 03/07  02:00:00,57.5193368188,5.89635433517,0.0,23.9363703592,10.0992000411,10.047477231,83.1051909951,77.3390784754,0.0,5.76611251975
 03/07  03:00:00,59.1678738025,5.9986255688,0.0,27.3421938708,8.25718729233,10.0299323277,88.0918538276,82.3259226848,0.0,5.76593114282
 03/07  04:00:00,62.0229868481,6.08271977163,0.0,30.1132134569,8.25718729233,10.0299323277,91.7095369041,85.9437986321,0.0,5.76573827206
 03/07  05:00:00,65.6218708391,6.14030023306,0.0,32.0477105467,8.25718729233,11.6354268332,93.5568451031,87.7823567262,0.0,5.7744883769
 03/07  06:00:00,74.5079126648,6.17256635423,0.0,33.3212250788,12.1011305571,15.3678112995,100.413666318,88.8347236698,0.0,11.5789426487
 03/07  07:00:00,96.3976946802,5.96194151487,0.0,27.7763554179,19.7275818095,37.2640762949,107.023307474,89.5335560438,0.0,17.4897514306
 03/07  08:00:00,105.613522984,5.83173270728,0.0039694856183,24.1655099915,24.3117294858,51.2795993405,110.442809414,86.9904828082,0.0,23.4523266056
 03/07  09:00:00,98.4207787356,5.97499427947,0.0039831447712,28.1055641028,23.6694662846,40.6342015617,113.932328538,72.3693496132,0.0,41.562978925
 03/07  10:00:00,92.2416726108,5.915718339,1.07868196709,25.9189553941,23.6694662846,35.6302164847,113.767677781,66.1884995968,18.025,29.5541781843
 03/07  11:00:00,75.1016275212,5.94225970117,1.39950448075,26.0286343927,18.7433767983,22.9618409725,115.8735717,62.4880829132,18.025,35.360488787
 03/07  12:00:00,73.0082498999,5.88540901532,1.46615407452,23.9280805553,18.7433767983,22.9618409725,102.276239263,60.7461466646,18.025,23.5050925979
 03/07  13:00:00,71.8254375076,5.86243456135,1.35084746116,22.8401019881,18.5889407304,23.1597249699,105.84299079,58.4428996455,18.025,29.3750911446
 03/07  14:00:00,69.4984018935,5.78554418522,1.42392217849,20.2703786472,18.7433767983,23.2517909448,102.791291693,55.388412651,18.025,29.3778790425
 03/07  15:00:00,69.0969904885,5.77707971678,1.46270695171,19.8386485841,18.7433767983,23.2517909448,96.1953547798,54.670081851,18.025,23.5002729288
 03/07  16:00:00,67.8918425567,5.74795085947,1.48161491336,18.9336709235,18.7433767983,22.9618409725,102.905014015,55.5085772132,18.025,29.3714368021
 03/07  17:00:00,71.7970552415,5.75802891373,0.582379646573,19.2767027081,18.7433767983,27.431320555,80.7544376055,56.9559826567,18.025,5.77345494882
 03/07  18:00:00,80.9201834802,5.67185654536,0.0,16.8797553681,17.6635504202,40.6971502883,72.2390498417,60.6763188006,0.0,11.5627310411
 03/07  19:00:00,93.3990131724,5.61886571105,0.00310650505529,15.3667066729,27.5259009287,37.3340067412,83.2965446485,65.8338554944,0.0,17.4626891541
 03/07  20:00:00,94.5275853642,5.58028086666,0.0193737126828,14.1928612861,33.8341110165,33.3544677425,78.2386700022,66.64180835,0.0,11.5968616522
 03/07  21:00:00,100.776328949,5.51810266266,0.045648957384,12.3233476206,36.5179666069,38.8247702939,80.03052323,68.4370727988,0.0,11.5934504312
 03/07  22:00:00,95.0938292316,5.50981342868,0.0515798865976,12.1574229593,32.965339924,36.8579353714,86.62486539,69.1354367307,0.0,17.4894286593
 03/07  23:00:00,76.6598197598,5.66542624404,0.0184210349541,17.1487296613,25.6355707503,20.6438685092,88.2336178362,70.8223329189,0.0,17.4112849173
 03/07  24:00:00,62.5654842961,5.83932550805,0.0,22.4527066436,15.0252895274,11.7056064465,78.5928729647,72.8096027751,0.0,5.78327018953
 03/08  01:00:00,60.240378226,5.92483552223,0.0,25.0680366459,11.6412384099,10.0650221343,79.9529306473,74.1781600458,0.0,5.77477060149
 03/08  02:00:00,60.5989961575,5.98386528246,0.0,26.9285196646,10.0992000411,10.047477231,81.3714591953,75.6054105085,0.0,5.76604868676
 03/08  03:00:00,61.7696267157,6.07585400261,0.0,29.8667187813,8.25718729233,10.0299323277,85.3209089331,79.5548817362,0.0,5.76602719695
 03/08  04:00:00,64.8737617334,6.16720058249,0.0,32.8795068485,8.25718729233,10.0299323277,90.6826793944,84.9173448651,0.0,5.76533452933
 03/08  05:00:00,68.2158645653,6.22050835959,0.0,34.561496858,8.25718729233,11.6354268332,92.9618782355,87.1878076252,0.0,5.77407061028
 03/08  06:00:00,76.4787153343,6.23674361904,0.0,35.2278499992,12.1011305571,15.3678112995,99.3458633001,87.7665708114,0.0,11.5792924887
 03/08  07:00:00,97.3564020233,5.99113609984,0.0,28.7058724266,19.7275818095,37.2640762949,105.765765741,88.2790424287,0.0,17.4867233127
 03/08  08:00:00,105.116262784,5.81701294087,0.0,23.6869386533,24.3117294858,51.2795993405,109.06181966,83.7128019435,0.0,25.3490177163
 03/08  09:00:00,98.4158608786,5.97819687586,0.0,28.1014290473,23.6694662846,40.6342015617,110.787340888,71.1450399227,0.0,39.6423009652
 03/08  10:00:00,93.222382473,5.94847624654,1.0025148308,26.9430755829,23.6694662846,35.6302164847,122.205057225,68.7139569707,18.025,35.4661002547
 03/08  11:00:00,76.9659535568,6.0033567032,1.21554225878,28.0158261797,18.7433767983,22.9618409725,115.743389947,68.2482102933,18.025,29.4701796536
 03/08  12:00:00,74.5455731367,5.93405373986,1.29110816599,25.5918057237,18.7433767983,22.9618409725,113.449258458,66.0446792521,18.025,29.3795792058
 03/08  13:00:00,72.9164932558,5.89441742913,1.21420379238,24.0358193798,18.5889407304,23.1597249699,104.138083756,62.6113883892,18.025,23.5016953666
 03/08  14:00:00,73.0366294506,5.89963964145,1.26707775105,23.8513561535,18.7433767983,23.2517909448,108.803878162,61.4035476743,18.025,29.3753304879
 03/08  15:00:00,71.1232761839,5.83688191337,1.29976732833,21.9680697953,18.7433767983,23.2517909448,107.247487148,59.8484379555,18.025,29.3740491928
 03/08  16:00:00,70.7519942934,5.83473993621,1.31783050904,21.8708197424,18.7433767983,22.9618409725,102.63954384,61.1141519772,18.025,23.5003918628
 03/08  17:00:00,73.9844420781,5.8244380807,0.437289346228,21.5427710385,18.7433767983,27.431320555,84.9049274079,61.1063297316,18.025,5.77359767624
 03/08  18:00:00,82.9897805965,5.72792663589,0.0,18.8932856235,17.6635504202,40.6971502883,76.6039895428,65.0408171842,0.0,11.5631723586
 03/08  19:00:00,96.5111466902,5.70307185923,0.000377921856086,18.3973646283,27.5259009287,37.3340067412,90.6729651377,73.2105987654,0.0,17.4623663722
 03/08  20:00:00,98.3598919621,5.67943604272,0.0,17.945384673,33.8341110165,33.3544677425,87.4151461143,75.8175829541,0.0,11.5975631601
 03/08  21:00:00,104.699922413,5.61604204429,0.0205814786197,16.1740706492,36.5179666069,38.8247702939,89.3629995261,77.7665277603,0.0,11.5964717658
 03/08  22:00:00,99.9207550804,5.63101471588,0.0302145059935,16.8845160203,32.965339924,36.8579353714,103.364360593,80.0527921366,0.0,23.3115684561
 03/08  23:00:00,82.902239588,5.83086692248,0.0,23.2441321499,25.6355707503,20.6438685092,94.3262534778,82.7120456593,0.0,11.6142078185
 03/08  24:00:00,69.9824626921,6.04609441394,0.0,29.6629145525,15.0252895274,11.7056064465,96.406668161,84.8602546872,0.0,11.5464134737
 03/09  01:00:00,68.5122795447,6.1606160354,0.0,33.1041578217,11.6412384099,10.0650221343,92.6124399747,86.838932284,0.0,5.77350769067
 03/09  02:00:00,69.6233547734,6.24820649312,0.0,35.6885378779,10.0992000411,10.047477231,94.0979075067,88.3319303565,0.0,5.76597715012
 03/09  03:00:00,69.9496426315,6.3202555484,0.0,37.8023346055,8.25718729233,10.0299323277,89.3711080192,89.3511080192,0.0,0.02
 03/09  04:00:00,71.2702551619,6.36279911854,0.0,39.0804028373,8.25718729233,10.0299323277,95.9082041126,90.1433650114,0.0,5.76483910115
 03/09  05:00:00,74.7157708784,6.42046301343,0.0,40.861448618,8.25718729233,11.6354268332,97.9212479902,92.1465160042,0.0,5.77473198605
 03/09  06:00:00,83.3459082908,6.44760937968,0.0,41.8841788608,12.1011305571,15.3678112995,105.119324452,93.5394018543,0.0,11.5799225976
 03/09  07:00:00,102.013733259,6.12162496444,0.0,33.2327162072,19.7275818095,37.2640762949,115.972527572,92.6615431764,0.0,23.3109843954
 03/09  08:00:00,108.802983262,5.91711273682,0.0,27.2735611536,24.3117294858,51.2795993405,110.575464672,87.1234542252,0.0,23.4520104465
 03/09  09:00:00,102.029338573,6.08275523542,0.0,31.6103503767,23.6694662846,40.6342015617,108.797423911,73.1723518829,0.0,35.6250720282
 03/09  10:00:00,97.0508306332,6.06595690313,1.00617734763,30.6503814831,23.6694662846,35.6302164847,122.904368083,69.4228236188,18.025,35.4565444645
 03/09  11:00:00,80.4648333306,6.11474573729,1.24280606997,31.3760542721,18.7433767983,22.9618409725,115.217736687,67.7237496951,18.025,29.4689869917
 03/09  12:00:00,77.0724959151,6.01350584723,1.33696159518,27.9934235762,18.7433767983,22.9618409725,111.689910737,64.2870671353,18.025,29.3778436017
 03/09  13:00:00,73.7362192002,5.91703818373,1.27164825006,24.775478628,18.5889407304,23.1597249699,106.795888507,59.3929717668,18.025,29.3779167401
 03/09  14:00:00,71.8844831742,5.85691428035,1.344512014,22.6645036776,18.7433767983,23.2517909448,98.1880342289,56.6644360617,18.025,23.4985981672
 03/09  15:00:00,69.7982995304,5.79483577283,1.41017392965,20.5747346264,18.7433767983,23.2517909448,101.299269611,53.8991742509,18.025,29.3750953597
 03/09  16:00:00,68.6400358571,5.77128018496,1.44785553899,19.6922935547,18.7433767983,22.9618409725,101.792342391,54.3934336539,18.025,29.3739087376
 03/09  17:00:00,72.807863353,5.79133970725,0.546987941728,20.2895958729,18.7433767983,27.431320555,80.2084488458,56.4090915043,18.025,5.77435734153
 03/09  18:00:00,81.4173866881,5.68223193561,0.0,17.3665894043,17.6635504202,40.6971502883,66.4034598513,60.6119928146,0.0,5.79146703676
 03/09  19:00:00,94.3317045342,5.64126911256,0.000166180466492,16.2799390516,27.5259009287,37.3340067412,84.790732251,67.3276660825,0.0,17.4630661686
 03/09  20:00:00,95.7997353153,5.60894849248,0.0,15.4557176663,33.8341110165,33.3544677425,86.4390765459,69.0560211396,0.0,17.3830554063
 03/09  21:00:00,102.464360417,5.55393299846,0.0138707859775,14.0073318529,36.5179666069,38.8247702939,83.8814600963,72.2866864359,0.0,11.5947736604
 03/09  22:00:00,97.1806231854,5.5577933324,0.0457282818297,14.2020914446,32.965339924,36.8579353714,91.4154971507,73.9268105462,0.0,17.4886866045
 03/09  23:00:00,79.1267966176,5.72591982749,0.0,19.573636469,25.6355707503,20.6438685092,87.2917482454,75.6768165658,0.0,11.6149316796
 03/09  24:00:00,66.6828396615,5.95037261015,0.0,26.4590145201,15.0252895274,11.7056064465,91.9752168204,80.4289924671,0.0,11.5462243533
 03/10  01:00:00,65.6498273702,6.07557144836,0.0,30.3267516899,11.6412384099,10.0650221343,89.5936488996,83.8189993341,0.0,5.77464956546
 03/10  02:00:00,66.4016636536,6.14961896262,0.0,32.56543388,10.0992000411,10.047477231,91.0403014308,85.2744716408,0.0,5.76582979006
 03/10  03:00:00,67.3350363096,6.23783394913,0.0,35.2701495118,8.25718729233,10.0299323277,93.4618013335,87.6956607538,0.0,5.76614057975
 03/10  04:00:00,70.0866816781,6.32282707952,0.0,37.9368023689,8.25718729233,10.0299323277,96.5883374283,90.8228931458,0.0,5.76544428249
