Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  05:00:00,73.6407978,6.38433529358,0.0,39.8226043631,8.25718729233,11.6354268332,98.125118915,92.3509432594,0.0,5.77417565565
 03/10  06:00:00,82.1797882393,6.40866360949,0.0,40.7570057975,12.1011305571,15.3678112995,104.557037561,92.9772529504,0.0,11.5797846107
 03/10  07:00:00,100.673249516,6.08038124003,0.0,31.9334771181,19.7275818095,37.2640762949,108.174007834,90.6846507974,0.0,17.4893570362
 03/10  08:00:00,107.896116324,5.88923985891,0.0,26.3945719644,24.3117294858,51.2795993405,109.118622299,85.6669391768,0.0,23.4516831218
 03/10  09:00:00,100.484021053,6.03404332382,0.0,30.1137452046,23.6694662846,40.6342015617,112.918741327,71.3585426812,0.0,41.5601986454
 03/10  10:00:00,93.7744672913,5.96653757462,1.13276035061,27.3468566983,23.6694662846,35.6302164847,111.880978269,64.3026798598,18.025,29.5532984094
 03/10  11:00:00,75.582372864,5.96607103365,1.43928052914,26.4457945165,18.7433767983,22.9618409725,109.061604591,60.1584389537,18.025,30.8781656377
 03/10  12:00:00,70.890036824,5.82643129689,1.58634607341,21.7486550995,18.7433767983,22.9618409725,100.728913663,54.7287560779,18.025,27.9751575852
 03/10  13:00:00,67.6371953013,5.73637945975,1.52875825031,18.6000053406,18.5889407304,23.1597249699,96.9998221077,49.6026770952,18.025,29.3721450124
 03/10  14:00:00,63.3856825757,5.59781619152,1.63252672302,14.1367847469,18.7433767983,23.2517909448,91.5938461592,44.192710068,18.025,29.3761360912
 03/10  15:00:00,60.9969526125,5.52826718374,1.68971831102,11.7604144573,18.7433767983,23.2517909448,83.1850393067,41.6623415242,18.025,23.4976977825
 03/10  16:00:00,58.9471069842,5.47867684009,1.77073733883,9.96908797487,18.7433767983,22.9618409725,87.9559759941,40.5570256242,18.025,29.3739503699
 03/10  17:00:00,61.8097278579,5.4604480018,0.968810931083,9.20052743398,18.7433767983,27.431320555,63.6216140959,39.8224552881,18.025,5.77415880781
 03/10  18:00:00,70.6335331347,5.38308651939,0.016105884792,6.86577241742,17.6635504202,40.6971502883,53.2087056103,41.646794222,0.0,11.5619113883
 03/10  19:00:00,81.3329469814,5.34098296727,0.0418626464348,5.4237729009,27.5259009287,37.3340067412,63.8525735373,46.3897851103,0.0,17.4627884271
 03/10  20:00:00,84.8589680281,5.33284070682,0.180173214654,4.61088917844,33.8341110165,33.3544677425,58.951055541,47.3554829686,0.0,11.5955725724
 03/10  21:00:00,92.6143330984,5.36088785545,0.578536469848,3.78568041486,36.5179666069,38.8247702939,60.885779045,49.2912414539,0.0,11.5945375911
 03/10  22:00:00,87.3148197968,5.38626343898,0.767806440222,3.78574336026,32.965339924,36.8579353714,67.5731542214,50.0843828083,0.0,17.4887714131
 03/10  23:00:00,66.4594159263,5.39477184476,0.0565024149624,7.18090200627,25.6355707503,20.6438685092,69.1736237006,51.762857057,0.0,17.4107666437
 03/10  24:00:00,51.168532813,5.52303051826,0.00156555750534,11.3704869466,15.0252895274,11.7056064465,59.3872107617,53.6039951228,0.0,5.78321563896
 03/11  01:00:00,49.2070076256,5.58043248876,0.0,13.1791740147,12.8411359301,10.0650221343,60.5380384402,54.7637454914,0.0,5.77429294882
 03/11  02:00:00,50.2701995141,5.6129546151,0.0,14.2111540169,12.8411359301,10.0650221343,61.3561875589,55.5901238811,0.0,5.76606367781
 03/11  03:00:00,47.1707348538,5.66180458724,0.0,15.6818775578,8.25718729233,10.0299323277,61.9718788149,56.2060042923,0.0,5.7658745226
 03/11  04:00:00,48.0477174571,5.68999689073,0.0,16.5306681143,8.25718729233,10.0299323277,62.4700919266,56.7044179508,0.0,5.7656739758
 03/11  05:00:00,50.2665415962,5.71052453767,0.0,17.1221594282,8.25718729233,11.6354268332,62.8417385098,57.0676339054,0.0,5.77410460442
 03/11  06:00:00,54.487890959,5.71458301059,0.0,17.1809535505,8.71707943955,15.3327214929,60.9328602345,55.1508736647,0.0,5.78198656983
 03/11  07:00:00,70.4699382461,5.6406755406,0.000951613576217,15.0235515926,18.5082010057,25.6353820695,64.7911290614,53.2107696456,0.0,11.5803594158
 03/11  08:00:00,76.9386607685,5.50281276832,0.00456552271688,10.9422127373,19.4083231844,41.0650158608,68.1158534174,50.6263418968,0.0,17.4895115206
 03/11  09:00:00,96.2261829735,5.39391088361,0.495316117907,5.97034651493,26.3286599382,57.9988325916,88.3811863948,40.5218020964,0.0,47.8593842984
 03/11  10:00:00,83.4429285011,5.3916474804,2.04673392189,6.79288243099,26.3286599382,42.8504436482,97.0584251641,37.4776985945,18.025,41.5557265696
 03/11  11:00:00,61.1449812995,5.43239000284,2.13750717463,8.35802774776,21.7447113004,23.4437158914,84.8399521328,37.2578750998,18.025,29.557077033
 03/11  12:00:00,57.1230493836,5.39749977095,2.30519703644,6.66542399331,19.3027497915,23.426170988,89.3243582509,35.9468657076,18.025,35.3524925432
 03/11  13:00:00,56.6009605447,5.42632239958,2.51309311369,5.76483415026,19.1483137236,23.7250123474,76.3243726386,34.7990094314,18.025,23.5003632072
 03/11  14:00:00,56.4358181447,5.44751558447,2.73767770167,5.20836754293,19.3027497915,23.7161209604,79.4624608415,32.0641288869,18.025,29.3733319546
 03/11  15:00:00,55.9846023736,5.43772779023,2.76631953398,4.73829799367,19.3027497915,23.7161209604,78.9663142922,31.5643737197,18.025,29.3769405725
 03/11  16:00:00,55.3567571289,5.4123079688,2.58667947587,4.60546397661,19.3027497915,23.426170988,75.5447836168,34.0212051473,18.025,23.4985784694
 03/11  17:00:00,58.7433940206,5.36975922867,1.36461145166,4.80537823969,19.3027497915,27.8956505705,60.2562979594,36.4570070723,18.025,5.77429088701
 03/11  18:00:00,65.6231332137,5.35515613348,0.37149197672,4.0701714602,18.2229234133,37.5968344597,50.22021164,38.674343818,0.0,11.545867822
 03/11  19:00:00,84.464769571,5.38437682772,0.755769066176,2.89283035552,32.690315043,37.0816133363,48.6883443591,42.8982040345,0.0,5.7901403246
 03/11  20:00:00,86.2239673956,5.4065276302,1.01158715185,2.37800992388,36.8143715336,33.066984531,62.3783107617,44.9962397891,0.0,17.3820709726
 03/11  21:00:00,91.882804849,5.44876067949,1.30378260534,2.46233928368,36.3493007332,38.7721355839,62.9227106286,51.3275467796,0.0,11.595163849
 03/11  22:00:00,90.6390020347,5.45927571756,1.23152077705,3.3981474616,36.1807251679,36.8228455648,67.5942174003,55.9971754302,0.0,11.59704197
 03/11  23:00:00,71.2079036848,5.41290431524,0.418623343598,6.14566768137,31.0351095914,20.6438685092,77.4332209814,59.9438407439,0.0,17.4893802375
 03/11  24:00:00,53.0560472518,5.5021301336,0.0222663449002,10.8557834883,17.4250845679,11.7056064465,73.0238604466,61.4436032127,0.0,11.5802572339
 03/12  01:00:00,49.4351827527,5.57647160266,0.014106891988,13.2790910569,12.925468867,10.100111941,67.7955157398,62.0293120072,0.0,5.76620373254
 03/12  02:00:00,47.3243024738,5.65056135907,0.00392069643414,15.7233455906,8.34152022915,10.0650221343,68.8986914516,63.1326805961,0.0,5.76601085547
 03/12  03:00:00,48.5364722158,5.68726680464,0.0,16.9027306931,8.34152022915,10.0650221343,68.38310542,62.6172859257,0.0,5.76581949436
 03/12  04:00:00,51.1147028057,5.71678372495,0.0,17.8446396128,8.34152022915,11.6705166398,68.1435200514,62.3691327706,0.0,5.77438728076
 03/12  05:00:00,56.2803053987,5.74662311791,0.0,18.8219061743,8.80141237637,15.3678112995,67.702440433,61.9194133326,0.0,5.78302710044
 03/12  06:00:00,75.2693373067,5.70967497908,0.0,17.8709040757,18.5082010057,25.6353820695,73.8627355542,62.2825151889,0.0,11.5802203653
 03/12  07:00:00,86.7333934465,5.60750072553,0.0188601903078,14.8465429011,19.4926561212,41.1001056674,78.5453628909,61.0573134385,0.0,17.4880494524
 03/12  08:00:00,101.194604878,5.54150436305,0.574593439157,10.7119005192,26.3286599382,57.9988325916,98.6319274359,50.7734464464,0.0,47.8584809895
 03/12  09:00:00,88.0215111308,5.5378178966,1.92129956464,11.4701526063,26.2443270014,42.8153538416,106.661343055,47.082972202,18.025,41.5533708529
 03/12  10:00:00,65.0837547063,5.54986815795,1.97681147551,12.3400209982,21.7447113004,23.4437158914,91.6618746322,44.0795397658,18.025,29.5573348664
 03/12  11:00:00,60.6622197283,5.51915018544,2.33102796796,9.99740246886,19.3449162599,23.4437158914,88.0235147556,40.5339044253,18.025,29.4646103303
 03/12  12:00:00,58.6244732771,5.4872152729,2.44769608746,7.73314074908,19.190480192,23.7425572507,86.488493361,39.0924565987,18.025,29.3710367623
 03/12  13:00:00,57.3249037659,5.40554180733,2.05729228385,6.8795238395,19.260583323,23.698576057,84.1175179902,36.7205171294,18.025,29.3720008608
 03/12  14:00:00,56.1377403401,5.36390770002,2.0392166205,5.75207114861,19.260583323,23.698576057,83.3217957526,35.9220835116,18.025,29.374712241
 03/12  15:00:00,55.033433213,5.34154277049,2.08581169409,4.91348590298,19.260583323,23.4086260847,78.3431833831,36.821695038,18.025,23.4964883451
 03/12  16:00:00,59.0186531716,5.34738930275,1.16052088733,5.36680996671,19.260583323,27.8781056672,61.9992259843,38.2000042091,18.025,5.77422177521
 03/12  17:00:00,65.4154438587,5.32691910322,0.215388608862,4.10653411332,18.1807569449,37.5792895564,51.2781328123,39.7323064273,0.0,11.545826385
 03/12  18:00:00,78.4313415159,5.35454126168,0.647722568787,2.76870882087,32.6059821062,37.0465235296,49.2862805195,43.495066584,0.0,5.79121393546
 03/12  19:00:00,83.9834602948,5.37587841065,0.918678869898,2.14505981492,36.8143715336,33.066984531,61.7000646798,44.3164491694,0.0,17.3836155104
 03/12  20:00:00,91.2993766709,5.44171420562,1.49725193966,1.57306777837,36.43363367,38.8072253906,57.1831353827,45.5889713937,0.0,11.594163989
 03/12  21:00:00,89.3587126244,5.43699387297,1.36790654085,2.12317871235,36.0963922311,36.7877557581,61.9961294374,50.4000920636,0.0,11.5960373738
 03/12  22:00:00,69.4626555447,5.36628654894,0.414683685979,4.57040199841,30.9507766546,20.6087787026,71.9100630934,54.4218283029,0.0,17.4882347905
 03/12  23:00:00,51.4818539523,5.45973060344,0.033324141532,9.31293309774,17.4250845679,11.7056064465,69.1708812485,57.5906125461,0.0,11.5802687024
 03/12  24:00:00,48.2489695509,5.54519979294,0.0240853370634,12.1128613277,12.925468867,10.100111941,66.7538515803,60.9791887616,0.0,5.77466281867
 03/13  01:00:00,49.1153448376,5.6503873954,0.0124657127142,15.7658826587,10.0992000411,10.047477231,72.5627122306,66.7969328605,0.0,5.76577937014
 03/13  02:00:00,49.1619014045,5.70708581224,0.00451129675649,17.6232528012,8.25718729233,10.0299323277,73.2184934509,67.4524124137,0.0,5.76608103727
 03/13  03:00:00,51.6183340134,5.77694742172,8.33235946207e-05,20.0142519394,8.25718729233,10.0299323277,76.5370893079,70.7717111303,0.0,5.76537817759
 03/13  04:00:00,55.0635349613,5.83067497634,0.0,21.7990040676,8.25718729233,11.6354268332,78.4456926297,72.6712448098,0.0,5.77444781983
 03/13  05:00:00,62.1136550348,5.81587178522,0.0,21.2836693178,12.1011305571,15.3678112995,79.9190054714,68.3396085174,0.0,11.5793969541
 03/13  06:00:00,87.1666743369,5.66487427345,0.019205501,16.9392089617,19.7275818095,37.2640762949,85.5613406065,68.0721888917,0.0,17.4891517148
 03/13  07:00:00,101.334131545,5.59076940552,0.140217249064,14.3388495967,24.3117294858,51.2795993405,90.4690761016,67.0183468199,0.0,23.4507292817
 03/13  08:00:00,87.1601759146,5.67603302248,0.0848047322475,17.0631127881,23.6694662846,40.6342015617,92.6352138209,51.0778727032,0.0,41.5573411177
 03/13  09:00:00,81.9996616764,5.63388159019,1.74287091621,15.2945994052,23.6694662846,35.6302164847,91.3353835776,43.7565461563,18.025,29.5538374213
 03/13  10:00:00,66.3122200292,5.69759218047,1.98757854433,16.895826882,18.7433767983,22.9618409725,95.5833382103,42.1998918682,18.025,35.3584463422
 03/13  11:00:00,64.9077857135,5.65855273947,2.10066083324,15.4199701364,18.7433767983,22.9618409725,80.854572923,39.3257569078,18.025,23.5038160152
 03/13  12:00:00,62.1872085679,5.58075223009,2.04458292426,12.7898240463,18.5889407304,23.1597249699,81.0790859747,33.6868990635,18.025,29.3671869112
 03/13  13:00:00,59.706566837,5.49902918894,2.15440905331,10.034574986,18.7433767983,23.2517909448,74.7821403875,27.3840337421,18.025,29.3731066454
 03/13  14:00:00,57.3251045335,5.42396434823,2.26634144049,7.61624778369,18.7433767983,23.2517909448,64.7915379503,23.2667141415,18.025,23.4998238088
 03/13  15:00:00,54.5970217255,5.3556702208,2.38193923705,5.13081090498,18.7433767983,22.9618409725,69.6356784337,22.2400521722,18.025,29.3706262615
 03/13  16:00:00,57.075267075,5.32506051891,1.63349383926,3.93677250474,18.7433767983,27.431320555,45.655255425,21.8561693078,18.025,5.7740861172
 03/13  17:00:00,66.3551681678,5.30688068064,0.400561101654,2.27916078182,17.6635504202,40.6971502883,35.0109369658,23.4482454856,0.0,11.5626914802
 03/13  18:00:00,72.1001915417,5.31312861006,0.669193609168,1.2435459134,27.5259009287,37.3340067412,45.0086727604,27.5470669144,0.0,17.4616058461
 03/13  19:00:00,79.9818829678,5.34288353898,0.985968962608,0.801968780189,33.8341110165,33.3544677425,41.1308821354,29.5342819499,0.0,11.5966001855
 03/13  20:00:00,90.4556631687,5.43217078792,1.68475737135,0.449513647815,36.5179666069,38.8247702939,42.3126039808,30.7194644569,0.0,11.5931395238
 03/13  21:00:00,85.1027797304,5.46567936242,1.90402930854,0.358070159234,32.965339924,36.8579353714,47.957084804,30.4685284843,0.0,17.4885563197
 03/13  22:00:00,60.8057370265,5.31411643013,0.719231114774,0.945155709927,25.6355707503,20.6438685092,50.078068987,32.6664262576,0.0,17.4116427294
 03/13  23:00:00,42.242279356,5.27599995197,0.084017645081,2.60881465851,15.0252895274,11.7056064465,40.2455248471,34.462437106,0.0,5.78308774116
 03/13  24:00:00,38.6849867604,5.31926189291,0.0450668379424,4.07315550377,11.6412384099,10.0650221343,40.9778063973,35.2032017305,0.0,5.77460466678
 03/14  01:00:00,38.2948420463,5.35541261639,0.0381707714617,5.21465061204,10.0992000411,10.047477231,41.9179703841,36.1517475623,0.0,5.76622282181
 03/14  02:00:00,37.3621938615,5.38305819371,0.0313048694839,6.12078005686,8.25718729233,10.0299323277,42.5858901742,36.8200350738,0.0,5.76585510039
 03/14  03:00:00,37.6949120189,5.39330580751,0.0269524219177,6.44760278381,8.25718729233,10.0299323277,41.8079431815,36.041797933,0.0,5.76614524855
 03/14  04:00:00,39.9423555781,5.41137559358,0.0221855739767,7.07493949401,8.25718729233,11.6354268332,43.4497385752,37.6751879952,0.0,5.77455057999
 03/14  05:00:00,47.9621952317,5.42197587786,0.0204465513671,7.50565880911,12.1011305571,15.3678112995,51.4050453131,39.8249946037,0.0,11.5800507094
 03/14  06:00:00,73.508170445,5.32548265388,0.317520064557,3.32178666616,19.7275818095,37.2640762949,54.4834163469,36.9981606298,0.0,17.4852557171
 03/14  07:00:00,89.6738301203,5.43555169196,1.57576061872,1.39822479414,24.3117294858,51.2795993405,56.0509686918,32.6004827984,0.0,23.4504858934
 03/14  08:00:00,73.3455598126,5.30232835035,0.590563429059,3.11644530944,23.6694662846,40.6342015617,66.4697522019,24.9101379846,0.0,41.5596142173
 03/14  09:00:00,70.1080205168,5.31312088328,2.80824497396,2.65834682458,23.6694662846,35.6302164847,74.4467080475,20.9591641851,18.025,35.4625438623
 03/14  10:00:00,52.8706072426,5.31933757457,3.08934965526,2.73069816985,18.7433767983,22.9618409725,65.4314853296,17.9386689147,18.025,29.467816415
 03/14  11:00:00,52.8982983388,5.3843033481,3.8390025447,1.94639150377,18.7433767983,22.9618409725,55.9415258673,14.4102032997,18.025,23.5063225676
 03/14  12:00:00,52.5525106754,5.43503997367,4.35842974913,0.986992940202,18.5889407304,23.1597249699,56.7748167411,9.37951805557,18.025,29.3702986856
 03/14  13:00:00,52.5344440616,5.4725829786,4.7238939203,0.319414673071,18.7433767983,23.2517909448,51.6335331628,4.23808914504,18.025,29.3704440177
 03/14  14:00:00,52.7743991386,5.50243147065,5.11892042678,0.13449561328,18.7433767983,23.2517909448,49.9039329603,2.50480631537,18.025,29.3741266449
 03/14  15:00:00,52.6864147819,5.53610604551,5.3927305869,0.0289786341533,18.7433767983,22.9618409725,44.8784684447,3.35752454808,18.025,23.4959438966
 03/14  16:00:00,56.5800185542,5.55653899984,4.84353982425,0.0,18.7433767983,27.431320555,26.6970009678,2.89858244091,18.025,5.77341852689
 03/14  17:00:00,67.9889993371,5.66672764253,3.95370778031,0.0,17.6635504202,40.6971502883,14.4162908368,2.85380171137,0.0,11.5624891254
 03/14  18:00:00,75.1683746167,5.75563438914,4.53841895422,0.0,27.5259009287,37.3340067412,23.3770041806,5.91457655552,0.0,17.4624276251
 03/14  19:00:00,83.6801810662,5.83972551063,4.98939413017,0.0,33.8341110165,33.3544677425,20.7412409845,9.14472942781,0.0,11.5965115566
 03/14  20:00:00,94.7868643014,6.00991706694,5.88772976782,0.0,36.5179666069,38.8247702939,24.4557719958,12.8615038859,0.0,11.5942681098
 03/14  21:00:00,89.2130710107,6.02943208246,5.80863882056,0.0,32.965339924,36.8579353714,38.6496952031,15.3414294784,0.0,23.3082657246
 03/14  22:00:00,62.7945557436,5.66139183922,3.30593325108,0.0,25.6355707503,20.6438685092,30.0231131027,18.4097524375,0.0,11.6133606652
 03/14  23:00:00,41.2510921639,5.41264061446,1.56500505225,0.0,15.0252895274,11.7056064465,26.0163454622,20.2333582475,0.0,5.78298721465
 03/14  24:00:00,35.7605064958,5.35525893342,1.15774544679,0.0,11.6412384099,10.0650221343,27.5897064449,21.8151114086,0.0,5.77459503623
 03/15  01:00:00,33.9776111049,5.3248172872,0.959890421229,0.00629654496475,10.0992000411,10.047477231,28.645076169,22.8789616374,0.0,5.76611453158
 03/15  02:00:00,32.0021815426,5.30168048804,0.797018327259,0.0764329693863,8.25718729233,10.0299323277,28.9965686803,23.2306594442,0.0,5.76590923612
 03/15  03:00:00,31.9743610734,5.28797791425,0.691435491456,0.16789735886,8.25718729233,10.0299323277,29.3029636659,23.5380206973,0.0,5.76494296859
 03/15  04:00:00,33.5480282529,5.276446896,0.606131094824,0.231596613123,8.25718729233,11.6354268332,29.6053417367,23.8315779231,0.0,5.77376381352
 03/15  05:00:00,41.2014255576,5.28361665284,0.657990518676,0.245705578119,12.1011305571,15.3678112995,34.8068479365,23.2264948912,0.0,11.5803530453
 03/15  06:00:00,72.5044604299,5.53054117713,2.41998821887,0.0105532774188,19.7275818095,37.2640762949,39.9147514293,22.4285997913,0.0,17.486151638
 03/15  07:00:00,88.8483079354,5.72751274409,3.7403588647,0.000145650527111,24.3117294858,51.2795993405,50.7778105371,21.4694892708,0.0,29.3083212663
 03/15  08:00:00,72.3455304957,5.44054539621,2.52988412411,0.0388799004614,23.6694662846,40.6342015617,51.9750621209,16.3498138377,0.0,35.6252482831
 03/15  09:00:00,69.6875355409,5.46013370379,4.83258590486,0.0665111121806,23.6694662846,35.6302164847,67.6426467708,14.1539946383,18.025,35.4636521325
 03/15  10:00:00,52.0897586531,5.42235102258,4.76954562304,0.166641569837,18.7433767983,22.9618409725,59.2877451326,11.7962109896,18.025,29.466534143
 03/15  11:00:00,52.7527064027,5.51175567064,5.40661167876,0.105738806527,18.7433767983,22.9618409725,55.4038934296,8.00262598245,18.025,29.3762674471
 03/15  12:00:00,53.7973693249,5.6404706978,6.37043928289,0.0144120431766,18.5889407304,23.1597249699,47.3874267297,5.86167537894,18.025,23.5007513508
 03/15  13:00:00,54.9968261383,5.77903015088,7.19924534866,0.0,18.7433767983,23.2517909448,49.0536882699,1.65604711739,18.025,29.3726411525
 03/15  14:00:00,56.0228225856,5.89246191409,8.11180891259,0.0,18.7433767983,23.2517909448,47.774675762,0.373310957542,18.025,29.3763648045
 03/15  15:00:00,56.4694193801,5.96698666017,8.77383415232,0.0,18.7433767983,22.9618409725,42.208678862,0.685982786525,18.025,23.4976960754
 03/15  16:00:00,60.2142014391,5.95976569643,8.07449711283,0.0,18.7433767983,27.431320555,24.424620097,0.625368560937,18.025,5.77425153608
 03/15  17:00:00,71.5988725317,6.08504022687,7.14527089876,0.0,17.6635504202,40.6971502883,12.8614724078,1.29865719307,0.0,11.5628152147
 03/15  18:00:00,79.0597985077,6.23303779751,7.95244218538,0.0,27.5259009287,37.3340067412,20.0370802153,2.57577654996,0.0,17.4613036654
 03/15  19:00:00,87.7574762827,6.33683234359,8.56958409335,0.0,33.8341110165,33.3544677425,15.8979825148,4.30128628875,0.0,11.596696226
 03/15  20:00:00,98.5579654067,6.48675604389,9.18199284842,0.0,36.5179666069,38.8247702939,20.9727707565,9.37630320261,0.0,11.5964675539
 03/15  21:00:00,92.3749263781,6.44468161621,8.55524923256,0.0,32.965339924,36.8579353714,37.0372822768,13.7280381661,0.0,23.3092441107
 03/15  22:00:00,65.1420838533,5.9716777732,5.34317712859,0.0,25.6355707503,20.6438685092,28.7093589202,17.0951965583,0.0,11.6141623618
 03/15  23:00:00,42.9425765552,5.63391756388,3.03521272679,0.0,15.0252895274,11.7056064465,25.4677956112,19.6847205132,0.0,5.78307509795
 03/15  24:00:00,36.9481734341,5.51808066025,2.18259134265,0.0,11.6412384099,10.0650221343,32.6586572089,21.1294636484,0.0,11.5291935605
 03/16  01:00:00,34.9571365055,5.46122482526,1.80930577307,0.0,10.0992000411,10.047477231,22.4663050961,22.4463050961,0.0,0.02
 03/16  02:00:00,32.7399483252,5.4126332634,1.50026633845,0.0,8.25718729233,10.0299323277,29.5198617423,23.7540424654,0.0,5.76581927693
 03/16  03:00:00,32.4903485554,5.37852999519,1.28476925469,0.0,8.25718729233,10.0299323277,30.7699817245,25.0038692252,0.0,5.76611249928
 03/16  04:00:00,33.8992901928,5.35116900122,1.11426834525,0.0,8.25718729233,11.6354268332,31.8811496319,26.1069897229,0.0,5.77415990898
 03/16  05:00:00,41.5271973404,5.35598373415,1.15710204609,0.0,12.1011305571,15.3678112995,37.3565359595,25.7765299255,0.0,11.580006034
 03/16  06:00:00,73.0510541029,5.61899595728,2.88868378188,0.0,19.7275818095,37.2640762949,42.8799088965,25.3943802578,0.0,17.4855286387
 03/16  07:00:00,89.4845905803,5.83210247407,4.27220102483,0.0,24.3117294858,51.2795993405,52.616906015,23.3105854631,0.0,29.3063205518
 03/16  08:00:00,73.0169218792,5.53187985111,3.14882356554,0.0,23.6694662846,40.6342015617,51.772584493,16.148628506,0.0,35.623955987
 03/16  09:00:00,70.4498282316,5.55483809501,5.5666872113,0.0,23.6694662846,35.6302164847,66.2272075574,12.7444648754,18.025,35.457742682
 03/16  10:00:00,52.2365830126,5.44634263834,5.05902158535,0.0,18.7433767983,22.9618409725,58.6440716497,11.1529732869,18.025,29.4660983628
 03/16  11:00:00,53.5794572386,5.59343474199,6.2574230568,0.0,18.7433767983,22.9618409725,52.8750043174,5.47634182555,18.025,29.3736624919
 03/16  12:00:00,54.9634723521,5.75158063731,7.43984508366,0.0,18.5889407304,23.1597249699,45.5051098851,3.97923549041,18.025,23.5008743947
 03/16  13:00:00,55.6018877872,5.80740923303,7.77592951829,0.0,18.7433767983,23.2517909448,47.9606518386,0.568604539083,18.025,29.3670472995
 03/16  14:00:00,55.4660006638,5.78426018426,7.66318952184,0.0,18.7433767983,23.2517909448,47.739325026,0.342505398423,18.025,29.3718196276
 03/16  15:00:00,55.1049255123,5.7786494063,7.59767803634,0.0,18.7433767983,22.9618409725,43.166379561,1.64272222024,18.025,23.4986573407
 03/16  16:00:00,59.6974676002,5.89216457428,7.62536571925,0.0,18.7433767983,27.431320555,29.5536681407,1.54138699963,18.025,9.98728114104
 03/16  17:00:00,72.0779667541,6.13354361076,7.57586426049,0.0,17.6635504202,40.6971502883,8.95537253068,1.62047559531,0.0,7.33489693537
 03/16  18:00:00,78.9050023801,6.21094888006,7.81973811697,0.0,27.5259009287,37.3340067412,22.0898480908,4.62874583881,0.0,17.461102252
 03/16  19:00:00,87.0381381374,6.26815214943,7.91892748934,0.0,33.8341110165,33.3544677425,20.2850507236,8.68786357351,0.0,11.5971871501
 03/16  20:00:00,98.0745744377,6.44532684343,8.74003212046,0.0,36.5179666069,38.8247702939,23.8037107669,12.2080554945,0.0,11.5956552723
 03/16  21:00:00,92.137968233,6.42743373954,8.33554297044,0.0,32.965339924,36.8579353714,38.879413481,15.5693693294,0.0,23.3100441517
 03/16  22:00:00,65.142736252,5.9723270022,5.34318230884,0.0,25.6355707503,20.6438685092,29.4828869759,17.868845787,0.0,11.6140411889
 03/16  23:00:00,43.1244609889,5.65133392499,3.19968165176,0.0,15.0252895274,11.7056064465,29.5673034804,18.0215715994,0.0,11.545731881
 03/16  24:00:00,37.0243949378,5.52510591125,2.25178878343,0.0,11.6412384099,10.0650221343,27.0969019148,21.3225555103,0.0,5.77434640447
 03/17  01:00:00,34.857645568,5.44976535283,1.72127500792,0.0,10.0992000411,10.047477231,26.035657088,26.015657088,0.0,0.02
 03/17  02:00:00,32.563607159,5.39120150353,1.34535796598,0.0,8.25718729233,10.0299323277,35.6842134439,29.9181679831,0.0,5.76604546085
 03/17  03:00:00,32.3087360381,5.35576576758,1.12592191968,0.0,8.25718729233,10.0299323277,36.3634433074,30.5976038711,0.0,5.76583943631
 03/17  04:00:00,33.8554523439,5.34612561443,1.07547458161,0.0,8.25718729233,11.6354268332,32.6908101917,26.9164341318,0.0,5.77437605986
 03/17  05:00:00,41.5694950125,5.36223992139,1.1931461718,0.0,12.1011305571,15.3678112995,35.7783384162,24.1984029074,0.0,11.5799355089
 03/17  06:00:00,73.1930512422,5.640672715,3.00900657649,0.0,19.7275818095,37.2640762949,40.8921775588,23.4071176286,0.0,17.4850599302
 03/17  07:00:00,89.496858923,5.83758490352,4.27899093692,0.0,24.3117294858,51.2795993405,51.8339425547,22.5263905666,0.0,29.3075519881
 03/17  08:00:00,73.1027407991,5.54375314817,3.22277220036,0.0,23.6694662846,40.6342015617,52.0185037705,16.3969917064,0.0,35.6215120641
 03/17  09:00:00,70.4481328295,5.56853233243,5.55129938444,0.0,23.6694662846,35.6302164847,67.2982672329,13.8144484907,18.025,35.4588187422
 03/17  10:00:00,52.6673424989,5.5177927988,5.41833254888,0.0,18.7433767983,22.9618409725,59.9999555082,12.5077896594,18.025,29.4671658488
 03/17  11:00:00,53.2183659586,5.59664281441,5.89312480512,0.0,18.7433767983,22.9618409725,57.5822545074,10.1834214425,18.025,29.373833065
 03/17  12:00:00,54.0042353175,5.70375832807,6.52843112586,0.0,18.5889407304,23.1597249699,49.4176293818,7.8915456772,18.025,23.5010837046
 03/17  13:00:00,55.0609782612,5.82473725242,7.21769325182,0.0,18.7433767983,23.2517909448,51.3856293451,3.99434084754,18.025,29.3662884976
 03/17  14:00:00,55.9511029605,5.92402386578,8.00852919278,0.0,18.7433767983,23.2517909448,49.8024327756,2.40546332005,18.025,29.3719694556
 03/17  15:00:00,56.1713509107,5.97801123769,8.46474234892,0.0,18.7433767983,22.9618409725,44.5058123289,2.98207351741,18.025,23.4987388115
 03/17  16:00:00,60.126508214,5.99773458829,7.94883755704,0.0,18.7433767983,27.431320555,32.2268660478,2.67359975365,18.025,11.5282662941
 03/17  17:00:00,71.8783289044,6.15690340329,7.35286842541,0.0,17.6635504202,40.6971502883,8.44148104146,2.65025425927,0.0,5.79122678219
 03/17  18:00:00,79.0803356962,6.25912878724,7.94689437275,0.0,27.5259009287,37.3340067412,22.5860364459,5.12488321205,0.0,17.4611532339
 03/17  19:00:00,87.4271416236,6.33197474409,8.24411022491,0.0,33.8341110165,33.3544677425,20.0081525205,8.41127416677,0.0,11.5968783538
 03/17  20:00:00,98.568332043,6.51247644711,9.16664203966,0.0,36.5179666069,38.8247702939,22.624473095,11.0287733869,0.0,11.595699708
 03/17  21:00:00,93.1315766878,6.53680955058,9.21977881767,0.0,32.965339924,36.8579353714,35.150331292,11.840343113,0.0,23.309988179
 03/17  22:00:00,65.9617257053,6.06945126558,6.065049872,0.0,25.6355707503,20.6438685092,26.5543903958,14.9418820801,0.0,11.6125083156
 03/17  23:00:00,43.4497600423,5.6957570144,3.48055880324,0.0,15.0252895274,11.7056064465,30.0629497238,18.5171901331,0.0,11.5457595907
 03/17  24:00:00,37.3196294241,5.56433393257,2.50779630477,0.0,11.6412384099,10.0650221343,26.5966437239,20.8222821275,0.0,5.77436159634
 03/18  01:00:00,38.1264246077,5.51581659823,2.16452277264,0.0,12.8411359301,10.0650221343,23.0106060412,22.9906060412,0.0,0.02
 03/18  02:00:00,33.0021289083,5.44922582521,1.72585621602,0.0,8.25718729233,10.0299323277,29.8227619995,24.0566990708,0.0,5.76606292873
 03/18  03:00:00,32.7583822524,5.41706518883,1.51426949799,0.0,8.25718729233,10.0299323277,30.1698156152,24.4039620831,0.0,5.76585353212
 03/18  04:00:00,34.1413135479,5.38571418024,1.32174825361,0.0,8.25718729233,11.6354268332,31.6008269511,25.826446241,0.0,5.77438071014
 03/18  05:00:00,38.1156394839,5.35922866345,1.16406298956,0.0,8.71707943955,15.3327214929,37.5797319568,26.0344560782,0.0,11.5452758786
 03/18  06:00:00,58.7815127248,5.43411833989,1.65864669247,0.0,18.5082010057,25.6353820695,36.9926120027,25.4142893345,0.0,11.5783226682
 03/18  07:00:00,72.8084650553,5.62801130663,2.92340271191,0.0,19.4083231844,41.0650158608,41.4490176213,23.9609653554,0.0,17.4880522659
 03/18  08:00:00,95.8124594649,5.90748368924,5.53839212435,0.0,26.3286599382,57.9988325916,63.3944357261,17.1055157639,0.0,46.2889199622
 03/18  09:00:00,81.3503774275,5.72069753875,6.41803323033,0.0,26.3286599382,42.8504436482,71.3702892524,16.1806335036,18.025,37.1646557488
 03/18  10:00:00,55.5021744362,5.46545642934,4.81967363112,0.0,21.7447113004,23.4437158914,70.9125079658,17.4272823655,18.025,35.4602256003
 03/18  11:00:00,52.7861629986,5.4406711609,4.59057332719,0.0,19.3027497915,23.426170988,64.2816493103,16.7950430061,18.025,29.4616063041
 03/18  12:00:00,52.9100467219,5.46059112883,4.55274910337,0.0,19.1483137236,23.7250123474,61.2441247513,16.413316408,18.025,26.8058083433
 03/18  13:00:00,52.7168312615,5.42455931606,4.25002358818,0.0,19.3027497915,23.7161209604,58.5465371152,14.4566409424,18.025,26.0648961728
 03/18  14:00:00,52.6505451066,5.41770806779,4.19058552862,0.0,19.3027497915,23.7161209604,61.7440298527,14.3502492132,18.025,29.3687806394
 03/18  15:00:00,52.4133467067,5.42061758553,4.24042846901,0.0,19.3027497915,23.426170988,62.005269981,14.6080481564,18.025,29.3722218247
 03/18  16:00:00,56.0274848886,5.41283374296,3.41101477514,0.0,19.3027497915,27.8956505705,37.7692791183,13.9702364785,18.025,5.77404263989
 03/18  17:00:00,63.8983749193,5.53027005177,2.54180223999,0.0,18.2229234133,37.5968344597,18.8387867739,13.056526182,0.0,5.78226059184
 03/18  18:00:00,79.2478101279,5.69604567136,3.77198011563,0.0,32.690315043,37.0816133363,27.0630377683,15.5020523487,0.0,11.5609854196
 03/18  19:00:00,85.7313262454,5.80394209701,4.38355691213,0.0,36.8143715336,33.066984531,28.8641852316,17.2697886328,0.0,11.5943965988
 03/18  20:00:00,94.094601585,5.99064323922,5.43604606724,0.0,36.3493007332,38.7721355839,30.7272332929,19.1310973972,0.0,11.5961358958
 03/18  21:00:00,92.1440411994,6.02038719744,5.57360922461,0.0,36.1807251679,36.8228455648,31.5143384799,19.9173995346,0.0,11.5969389453
 03/18  22:00:00,68.4260068802,5.70449764046,3.49081965625,0.0,31.0351095914,20.6438685092,38.9682668611,21.4827492064,0.0,17.4855176546
 03/18  23:00:00,44.2504338116,5.49597187674,2.07860644707,0.0,17.4250845679,11.7056064465,34.3631308958,22.7842952685,0.0,11.5788356273
 03/18  24:00:00,37.6191747905,5.44463938511,1.72714005008,0.0,12.8411359301,10.0650221343,28.8358073575,23.061225673,0.0,5.77458168443
 03/19  01:00:00,37.4925439514,5.41186407798,1.51517235721,0.0,12.925468867,10.100111941,29.0457240767,23.2796553541,0.0,5.76606872259
 03/19  02:00:00,32.5068742397,5.36247232115,1.19793234865,0.0,8.34152022915,10.0650221343,29.293264563,23.527248831,0.0,5.766015732
 03/19  03:00:00,32.3211378599,5.33718827899,1.03747965879,0.0,8.34152022915,10.0650221343,29.5111924945,23.7453891058,0.0,5.76580338873
 03/19  04:00:00,33.7868311863,5.31748635702,0.913029736932,0.00304249679578,8.34152022915,11.6705166398,29.724229715,23.9509023418,0.0,5.77332737321
 03/19  05:00:00,37.8831810641,5.30039519892,0.791945019187,0.0790718740968,8.80141237637,15.3678112995,30.2416913053,24.4590303173,0.0,5.78266098804
 03/19  06:00:00,58.3955942314,5.37417934751,1.29600395438,0.0366650628254,18.5082010057,25.6353820695,35.9927987736,24.4130259472,0.0,11.5797728264
 03/19  07:00:00,72.5083777104,5.56548952226,2.56641796948,0.0,19.4926561212,41.1001056674,46.2917825662,22.982290755,0.0,23.3094918113
 03/19  08:00:00,95.1237935637,5.81311166218,4.94410317767,0.0,26.3286599382,57.9988325916,59.2237567093,17.3570494507,0.0,41.8667072586
 03/19  09:00:00,80.5167356721,5.62934643321,5.7951679904,0.0,26.2443270014,42.8153538416,75.9417855609,16.3691954096,18.025,41.5475901513
 03/19  10:00:00,54.9513169526,5.3925838179,4.34169134967,0.0,21.7447113004,23.4437158914,64.3447184747,16.7657066362,18.025,29.5540118385
 03/19  11:00:00,52.39740389,5.37565014737,4.20260481257,0.00452047701142,19.3449162599,23.4437158914,68.9016016962,15.527119235,18.025,35.3494824612
 03/19  12:00:00,52.6435849436,5.4014704495,4.28569949377,0.0,19.190480192,23.7425572507,55.1852734578,13.6590360581,18.025,23.5012373997
 03/19  13:00:00,53.2434232245,5.47025459072,4.79063036714,0.0,19.260583323,23.698576057,56.2296306306,8.83424655929,18.025,29.3703840713
 03/19  14:00:00,53.3835591417,5.48238407767,4.91863619486,0.0,19.260583323,23.698576057,55.3108537059,7.91205366367,18.025,29.3738000423
 03/19  15:00:00,53.3779349625,5.50232609951,5.18302291988,0.0,19.260583323,23.4086260847,48.6313226053,7.11087048705,18.025,23.4954521183
 03/19  16:00:00,57.3027055607,5.51864973466,4.64012954195,0.0,19.260583323,27.8781056672,29.5576827154,5.75856309755,18.025,5.77411961781
 03/19  17:00:00,65.1950872092,5.63368023958,3.79481353722,0.0,18.1807569449,37.5792895564,16.7467379382,5.20210287444,0.0,11.5446350638
 03/19  18:00:00,80.6929691286,5.85485554951,5.17775480647,0.0,32.6059821062,37.0465235296,13.9604201784,8.16925988847,0.0,5.79116028994
 03/19  19:00:00,87.3563653501,5.9871910792,5.82534477763,0.0,36.8143715336,33.066984531,29.1737583264,11.7906712399,0.0,17.3830870866
 03/19  20:00:00,95.6514614971,6.16051193017,6.70362003263,0.0,36.43363367,38.8072253906,27.1291308791,15.5354224324,0.0,11.5937084467
 03/19  21:00:00,92.994971591,6.1484657308,6.41588591226,0.0,36.0963922311,36.7877557581,29.3424387029,17.7469464681,0.0,11.5954922348
 03/19  22:00:00,68.7698800521,5.7679747204,3.89064211484,0.0,30.9507766546,20.6087787026,38.1661845699,20.6801201138,0.0,17.4860644562
 03/19  23:00:00,44.2761507535,5.50151426372,2.09878212392,0.0,17.4250845679,11.7056064465,35.0727434934,23.4927848119,0.0,11.5799586816
 03/19  24:00:00,37.697228546,5.44056814181,1.68984411227,0.0,12.925468867,10.100111941,31.3782531398,25.603843013,0.0,5.77441012684
 03/20  01:00:00,34.3958931012,5.38343171306,1.32585758722,0.0,10.0992000411,10.047477231,32.3780177762,26.6119778599,0.0,5.76603991624
 03/20  02:00:00,32.2065936315,5.33907221339,1.04047521874,0.0,8.25718729233,10.0299323277,33.7801417109,28.0143189053,0.0,5.76582280558
 03/20  03:00:00,31.9472616139,5.30413752513,0.816077983318,0.0,8.25718729233,10.0299323277,35.9083555418,30.1422628854,0.0,5.76609265632
 03/20  04:00:00,33.480469588,5.29135171763,0.735998525183,0.0192704791587,8.25718729233,11.6354268332,34.6666062655,28.8925039753,0.0,5.77410229018
 03/20  05:00:00,41.2408540763,5.30789941074,0.844177629561,0.0746757188404,12.1011305571,15.3678112995,38.2671540786,26.6887711814,0.0,11.5783828972
 03/20  06:00:00,72.8294542669,5.58487542243,2.70121422676,0.0,19.7275818095,37.2640762949,43.3862218204,25.8988667183,0.0,17.487355102
 03/20  07:00:00,89.1936649324,5.78795952076,4.02543916665,0.0,24.3117294858,51.2795993405,47.2873800049,23.8391799208,0.0,23.4482000841
 03/20  08:00:00,72.4833695594,5.47631285295,2.67085007067,0.0,23.6694662846,40.6342015617,59.7239565196,18.1716414166,0.0,41.5523151029
 03/20  09:00:00,69.1822811076,5.42636799466,4.42073347141,0.00688533376605,23.6694662846,35.6302164847,65.5051560453,17.9303709212,18.025,29.5497851241
 03/20  10:00:00,50.7364432226,5.29191305542,3.53745443348,0.175863210137,18.7433767983,22.9618409725,70.4118450906,18.977482614,18.025,33.4093624766
 03/20  11:00:00,50.6858595501,5.2802259797,3.38625265021,0.290785970721,18.7433767983,22.9618409725,62.8630172036,19.396526133,18.025,25.4414910706
 03/20  12:00:00,50.6281820029,5.28265162543,3.25631573257,0.317171793495,18.5889407304,23.1597249699,64.6701237426,17.2788065888,18.025,29.3663171539
 03/20  13:00:00,50.8300446075,5.28077686061,3.20472905954,0.325993220604,18.7433767983,23.2517909448,62.6377506435,15.9000749625,18.025,28.712675681
 03/20  14:00:00,50.7977499305,5.27862258118,3.16111557792,0.339468683734,18.7433767983,23.2517909448,57.973228775,15.7946267793,18.025,24.1536019957
 03/20  15:00:00,50.5632154719,5.28888446147,3.23446181351,0.311273052346,18.7433767983,22.9618409725,64.3781124427,16.9852967236,18.025,29.367815719
 03/20  16:00:00,54.273270731,5.30201648298,2.52098875396,0.270334434168,18.7433767983,27.431320555,40.6603078806,16.8611671152,18.025,5.77414076547
 03/20  17:00:00,65.5630019332,5.42776158136,1.69949328259,0.0671941763742,17.6635504202,40.6971502883,29.4733715161,17.9109022646,0.0,11.5624692515
 03/20  18:00:00,72.720945682,5.50799358511,2.33437027243,0.00427906712223,27.5259009287,37.3340067412,39.4360206685,21.9763597826,0.0,17.4596608859
 03/20  19:00:00,81.3014395963,5.58510075306,2.865292182,0.0,33.8341110165,33.3544677425,34.3834113568,22.7901495831,0.0,11.5932617737
 03/20  20:00:00,92.3834252449,5.73324848856,3.75913847069,0.00183176569504,36.5179666069,38.8247702939,35.9619679307,24.3670553227,0.0,11.594912608
 03/20  21:00:00,87.0895318998,5.77176721918,3.93101065689,0.0117736892514,32.965339924,36.8579353714,42.2446762698,24.7573698863,0.0,17.4873063835
 03/20  22:00:00,61.6715594264,5.52969792093,2.29167140736,0.0229715925013,25.6355707503,20.6438685092,43.2142918489,25.8044664999,0.0,17.4098253491
 03/20  23:00:00,40.8567341591,5.35427645931,1.10328610754,0.125731959822,15.0252895274,11.7056064465,32.7135513254,26.9307883257,0.0,5.7827629997
 03/20  24:00:00,35.7011821023,5.31085496869,0.773569195044,0.369262990061,11.6412384099,10.0650221343,33.2438020332,27.4694189597,0.0,5.77438307344
 03/21  01:00:00,34.1116990972,5.28507344266,0.562861573033,0.577161175377,10.0992000411,10.047477231,33.6734884873,27.9076427671,0.0,5.76584572023
 03/21  02:00:00,32.1714490106,5.25893813009,0.359818777566,0.725646948451,8.25718729233,10.0299323277,34.0410086146,28.2753828695,0.0,5.76562574518
 03/21  03:00:00,32.1437259494,5.24472148993,0.246389357951,0.825570820913,8.25718729233,10.0299323277,34.3776056067,28.6122109326,0.0,5.76539467409
 03/21  04:00:00,33.8882171747,5.2372615017,0.149427068914,1.06768099632,8.25718729233,11.6354268332,36.1587295816,30.3847004656,0.0,5.77402911595
 03/21  05:00:00,41.6121826315,5.24315425217,0.168905518579,1.18602243986,12.1011305571,15.3678112995,41.952557051,30.3735502755,0.0,11.5790067754
 03/21  06:00:00,72.5295227012,5.48575430741,2.02890587395,0.471503020926,19.7275818095,37.2640762949,47.8229381905,30.3359828929,0.0,17.4869552975
 03/21  07:00:00,88.5450159915,5.66607279385,3.30339198369,0.195288633288,24.3117294858,51.2795993405,52.265583616,28.8178438192,0.0,23.4477397968
 03/21  08:00:00,72.0186136242,5.37383093226,1.70244108903,0.606138603663,23.6694662846,40.6342015617,59.4462966553,22.5345214874,0.0,36.9117751679
 03/21  09:00:00,68.9381864848,5.34562109291,3.54977829931,0.714495930689,23.6694662846,35.6302164847,73.205223399,21.0125683606,18.025,34.1676550384
 03/21  10:00:00,50.8812285653,5.23779695286,2.89642467933,1.01579606405,18.7433767983,22.9618409725,67.8454428849,20.3577503293,18.025,29.4626925556
 03/21  11:00:00,51.0253623534,5.259396515,3.11260422729,0.924767786778,18.7433767983,22.9618409725,66.2003180491,18.8002839941,18.025,29.375034055
 03/21  12:00:00,50.9620240035,5.28040910884,3.1857613648,0.72381069898,18.5889407304,23.1597249699,63.1459735349,15.7500725968,18.025,29.3709009381
 03/21  13:00:00,51.0198660238,5.27397123073,3.14135194601,0.586001003602,18.7433767983,23.2517909448,55.1723397893,13.648384844,18.025,23.4989549454
 03/21  14:00:00,51.1832141443,5.31107599233,3.53846630726,0.315128270571,18.7433767983,23.2517909448,57.7506644923,10.3599367202,18.025,29.3657277721
 03/21  15:00:00,51.029485491,5.34674230517,3.82151356724,0.132634212386,18.7433767983,22.9618409725,58.0201351367,10.6258359747,18.025,29.369299162
 03/21  16:00:00,54.7288144583,5.35074721388,3.1542807784,0.0438579227023,18.7433767983,27.431320555,34.0052896366,10.2060688233,18.025,5.77422081327
 03/21  17:00:00,66.4409785862,5.49432872244,2.57810160075,0.0,17.6635504202,40.6971502883,14.8135890062,9.02261545792,0.0,5.79097354826
 03/21  18:00:00,73.5709058677,5.57128339642,3.1253235527,0.0,27.5259009287,37.3340067412,30.1895667584,12.7292084356,0.0,17.4603583229
 03/21  19:00:00,79.9716087853,5.6271963854,3.37736462824,0.0,33.8341110165,33.3544677425,32.8450251665,15.4628868878,0.0,17.3821382787
 03/21  20:00:00,92.7054140092,5.76171926913,4.05449186688,0.0,36.5179666069,38.8247702939,30.8634678297,19.2704720819,0.0,11.5929957478
 03/21  21:00:00,87.332200747,5.79444805183,4.16277529477,0.0,32.965339924,36.8579353714,39.1314250099,21.6484911031,0.0,17.4829339067
 03/21  22:00:00,61.7606741498,5.53571553328,2.39774546499,0.0,25.6355707503,20.6438685092,36.1218542131,24.5082386263,0.0,11.6136155868
 03/21  23:00:00,40.8141298505,5.35855827853,1.18213254945,0.0,15.0252895274,11.7056064465,37.7192024512,26.1735055779,0.0,11.5456968733
 03/21  24:00:00,35.4860499812,5.30838268776,0.839209878698,0.0909635575957,11.6412384099,10.0650221343,32.5824941079,26.8085140556,0.0,5.77398005234
 03/22  01:00:00,33.9744453129,5.2846908459,0.584379192155,0.418773706507,10.0992000411,10.047477231,34.3404950098,28.5745716213,0.0,5.76592338846
 03/22  02:00:00,32.1803592104,5.25128850663,0.292714236813,0.809313156646,8.25718729233,10.0299323277,38.0229299325,32.2572302558,0.0,5.76569967663
 03/22  03:00:00,32.5477823522,5.24531448539,0.153060294361,1.32236442835,8.25718729233,10.0299323277,34.6498751817,34.6298751817,0.0,0.02
 03/22  04:00:00,34.9377179171,5.26399506001,0.105867556248,2.13400810143,8.25718729233,11.6354268332,41.044683848,35.2702244936,0.0,5.77445935448
 03/22  05:00:00,43.1507652133,5.28992348021,0.123438223788,2.72330523701,12.1011305571,15.3678112995,46.1621103272,34.5827076703,0.0,11.5794026569
 03/22  06:00:00,72.7756844492,5.46606589722,1.75581483447,1.01044953154,19.7275818095,37.2640762949,59.3129468796,36.0059867004,0.0,23.3069601791
 03/22  07:00:00,86.8075676338,5.63130020631,2.94533982132,0.734668683324,24.3117294858,51.2795993405,58.3732891087,34.9266626953,0.0,23.4466264134
 03/22  08:00:00,72.5369721035,5.38071142733,1.52474904572,1.29531302732,23.6694662846,40.6342015617,61.6436061635,26.0276984347,0.0,35.6159077288
 03/22  09:00:00,69.8497685499,5.41323427078,4.04422875544,1.06401535346,23.6694662846,35.6302164847,72.8290295675,19.3535026342,18.025,35.4505269333
 03/22  10:00:00,52.3853289204,5.3900862153,4.27358266612,0.990451675153,18.7433767983,22.9618409725,60.2808193167,12.7931011028,18.025,29.4627182138
 03/22  11:00:00,52.3930779836,5.45670356105,4.86963744204,0.338144839943,18.7433767983,22.9618409725,55.8309484847,8.43220042141,18.025,29.3737480633
 03/22  12:00:00,52.8217946175,5.51986476578,5.40193471969,0.127954319528,18.5889407304,23.1597249699,47.5563881676,6.03060265559,18.025,23.500785512
 03/22  13:00:00,53.4441917903,5.59165745587,5.82605259022,0.00794074876942,18.7433767983,23.2517909448,49.1868724355,1.79536919155,18.025,29.366503244
 03/22  14:00:00,54.3560107538,5.69128249947,6.64618428686,0.0,18.7433767983,23.2517909448,47.8835905824,0.487756072948,18.025,29.3708345095
 03/22  15:00:00,54.6130444726,5.75061798734,7.1338345782,0.0,18.7433767983,22.9618409725,42.7351944551,1.21262295668,18.025,23.4975714985
 03/22  16:00:00,58.6834850003,5.78192480068,6.72163042904,0.0,18.7433767983,27.431320555,30.483371068,0.930291147762,18.025,11.5280799203
 03/22  17:00:00,70.591989223,5.95310651458,6.27033489158,0.0,17.6635504202,40.6971502883,6.67559257264,0.884460318704,0.0,5.79113225394
 03/22  18:00:00,77.9655688179,6.0867776589,7.00449481692,0.0,27.5259009287,37.3340067412,19.811973096,2.35174393754,0.0,17.4602291584
 03/22  19:00:00,84.5013496715,6.17111146439,7.3631932108,0.0,33.8341110165,33.3544677425,16.7775724754,5.18119023007,0.0,11.5963822453
 03/22  20:00:00,97.6527024958,6.36913347817,8.39436725173,0.0,36.5179666069,38.8247702939,19.8081216491,8.21298866174,0.0,11.5951329874
 03/22  21:00:00,92.1953904763,6.39936031461,8.42105931493,0.0,32.965339924,36.8579353714,32.9191656343,9.61111118266,0.0,23.3080544517
 03/22  22:00:00,64.876674176,5.92410944284,5.12535321928,0.0,25.6355707503,20.6438685092,25.9038194074,14.2901049069,0.0,11.6137145005
 03/22  23:00:00,42.4798644849,5.57191384339,2.63451399639,0.0,15.0252895274,11.7056064465,25.2603059521,19.4776291459,0.0,5.78267680619
 03/22  24:00:00,36.6442710085,5.47720787587,1.91956958463,0.0,11.6412384099,10.0650221343,32.9268833087,21.3990982014,0.0,11.5277851073
 03/23  01:00:00,34.7313335468,5.43021647569,1.61451736263,0.0,10.0992000411,10.047477231,21.9492148694,21.9292148694,0.0,0.02
 03/23  02:00:00,32.5224984652,5.38293094545,1.3125250674,0.0,8.25718729233,10.0299323277,29.2255308522,23.4597689419,0.0,5.76576191031
 03/23  03:00:00,32.2556573378,5.34667559302,1.08193857599,0.0,8.25718729233,10.0299323277,31.346694297,25.5806664149,0.0,5.76602788208
 03/23  04:00:00,33.7241909762,5.32724734652,0.963098948341,0.0,8.25718729233,11.6354268332,31.2615254713,25.4875217976,0.0,5.77400367369
 03/23  05:00:00,41.3995574216,5.33812436485,1.04405657477,0.00327981863712,12.1011305571,15.3678112995,35.6980079963,24.118689883,0.0,11.5793181133
 03/23  06:00:00,72.9879270551,5.61030635034,2.8342704321,0.0,19.7275818095,37.2640762949,40.8053579718,23.3206830809,0.0,17.4846748909
 03/23  07:00:00,87.5420978437,5.82333961155,4.22250375355,0.0,24.3117294858,51.2795993405,50.6383507019,21.3357430059,0.0,29.302607696
 03/23  08:00:00,73.2749682726,5.5450326379,3.39373972736,0.0,23.6694662846,40.6342015617,48.527425653,12.9091330563,0.0,35.6182925966
 03/23  09:00:00,70.9885887537,5.58849196257,6.07181028648,0.0,23.6694662846,35.6302164847,60.2944479507,6.81230331175,18.025,35.457144639
 03/23  10:00:00,53.4956049233,5.53957085558,6.22482730876,0.0,18.7433767983,22.9618409725,50.1114418371,2.62447845948,18.025,29.4619633776
 03/23  11:00:00,53.8101228996,5.56480949003,6.51672250498,0.0,18.7433767983,22.9618409725,48.094580172,0.696847426019,18.025,29.372732746
 03/23  12:00:00,55.8632463178,5.75662505497,8.33458228056,0.0,18.5889407304,23.1597249699,41.5666946068,0.0424370378735,18.025,23.4992575689
 03/23  13:00:00,57.1065578823,5.87356976958,9.21444674483,0.0,18.7433767983,23.2517909448,47.3923579118,0.0,18.025,29.3673579118
 03/23  14:00:00,57.3936612078,5.90719741845,9.46792250447,0.0,18.7433767983,23.2517909448,43.538758634,0.0,18.025,25.513758634
 03/23  15:00:00,57.4748293191,5.94918396899,9.79705609578,0.0,18.7433767983,22.9618409725,45.3751744931,0.0,18.025,27.3501744931
 03/23  16:00:00,61.5400494365,5.9748372546,9.38528234685,0.0,18.7433767983,27.431320555,23.7979369381,0.0,18.025,5.77293693812
 03/23  17:00:00,73.9143854373,6.25920644143,9.28662953844,0.0,17.6635504202,40.6971502883,11.5621572204,0.0,0.0,11.5621572204
 03/23  18:00:00,80.9430032902,6.39619778738,9.67251200304,0.0,27.5259009287,37.3340067412,17.4825075197,0.0225337200674,0.0,17.4599737996
 03/23  19:00:00,87.3486518611,6.48044443888,9.90116711327,0.0,33.8341110165,33.3544677425,13.3681504168,1.77234649356,0.0,11.5958039232
 03/23  20:00:00,99.8307983007,6.62085505953,10.3207444444,0.0,36.5179666069,38.8247702939,17.7669454275,6.17345089224,0.0,11.5934945352
 03/23  21:00:00,93.7805281277,6.59692982719,9.80862973789,0.0,32.965339924,36.8579353714,27.4408913169,9.95489250739,0.0,17.4859988095
 03/23  22:00:00,66.7519665959,6.1461204577,6.77863665346,0.0,25.6355707503,20.6438685092,29.6608321906,12.2514668242,0.0,17.4093653664
 03/23  23:00:00,43.9462690693,5.74559514175,3.92724041158,0.0,15.0252895274,11.7056064465,21.2702501271,15.4874015769,0.0,5.78284855018
 03/23  24:00:00,37.6724060064,5.60304893986,2.82186571114,0.0,11.6412384099,10.0650221343,22.9808528405,17.2066110161,0.0,5.77424182443
 03/24  01:00:00,35.5309552142,5.53092405392,2.31343140712,0.0,10.0992000411,10.047477231,23.4189722014,17.6540682879,0.0,5.76490391348
 03/24  02:00:00,33.2600978987,5.47741716751,1.95563841799,0.0,8.25718729233,10.0299323277,23.7922644673,18.0264564949,0.0,5.76580797244
 03/24  03:00:00,32.9931828259,5.44305395558,1.72308675712,0.0,8.25718729233,10.0299323277,24.2099754262,18.4444100492,0.0,5.76556537701
