Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  04:00:00,34.3863137648,5.41534711912,1.53712287873,0.0,8.25718729233,11.6354268332,24.6004094908,18.8265386496,0.0,5.7738708412
 03/24  05:00:00,42.0313620246,5.42425916952,1.59300910072,0.0,12.1011305571,15.3678112995,29.7241322408,18.1456687963,0.0,11.5784634444
 03/24  06:00:00,73.5862513798,5.70122977599,3.34167367292,0.0,19.7275818095,37.2640762949,37.0613451359,19.5747930375,0.0,17.4865520984
 03/24  07:00:00,88.1753920787,5.91413735468,4.76500858269,0.0,24.3117294858,51.2795993405,42.3862943007,18.9408106264,0.0,23.4454836744
 03/24  08:00:00,73.7736543392,5.60810380613,3.82935879259,0.0,23.6694662846,40.6342015617,55.3654863702,13.8179489143,0.0,41.5475374559
 03/24  09:00:00,71.0173627203,5.62740977351,6.06166860812,0.0,23.6694662846,35.6302164847,58.6534714335,11.0835709062,18.025,29.5449005273
 03/24  10:00:00,53.3260054621,5.57750043503,6.01730052015,0.0,18.7433767983,22.9618409725,61.7667661391,8.39226182715,18.025,35.3495043119
 03/24  11:00:00,54.332265428,5.69679206897,6.90688360439,0.0,18.7433767983,22.9618409725,46.4848285413,4.95677728518,18.025,23.5030512561
 03/24  12:00:00,54.9175123027,5.77287958527,7.37259493514,0.0,18.5889407304,23.1597249699,52.5643902758,5.17366361744,18.025,29.3657266584
 03/24  13:00:00,54.5607754982,5.7114254308,6.83081001651,0.0,18.7433767983,23.2517909448,46.3214475958,2.02130426286,18.025,26.275143333
 03/24  14:00:00,55.8012816438,5.87867051804,7.90407328147,0.0,18.7433767983,23.2517909448,45.9415094004,1.32812879032,18.025,26.5883806101
 03/24  15:00:00,55.9470504063,5.93543183288,8.28302747569,0.0,18.7433767983,22.9618409725,49.8619134495,2.46631829718,18.025,29.3705951523
 03/24  16:00:00,59.4106636303,5.90113987843,7.32959814399,0.0,18.7433767983,27.431320555,26.838021477,3.03900385449,18.025,5.77401762254
 03/24  17:00:00,70.1704375616,5.97545113756,5.82644207189,0.0,17.6635504202,40.6971502883,17.1578522868,5.59618320541,0.0,11.5616690814
 03/24  18:00:00,77.0745616414,6.05230256782,6.14796968653,0.0,27.5259009287,37.3340067412,23.2846182748,11.6400120868,0.0,11.644606188
 03/24  19:00:00,83.8192399361,6.14317876429,6.70902441204,0.0,33.8341110165,33.3544677425,30.297951541,12.9175542879,0.0,17.3803972531
 03/24  20:00:00,97.0650188735,6.33977651999,7.83604725522,0.0,36.5179666069,38.8247702939,26.2860482934,14.6922606682,0.0,11.5937876253
 03/24  21:00:00,91.350259994,6.34014077783,7.63515417291,0.0,32.965339924,36.8579353714,34.9295338437,17.4452815446,0.0,17.4842522991
 03/24  22:00:00,64.4966658524,5.89703525913,4.77242447179,0.0,25.6355707503,20.6438685092,32.6099763901,20.9967419296,0.0,11.6132344605
 03/24  23:00:00,42.5969745625,5.59552982848,2.72801092681,0.0,15.0252895274,11.7056064465,35.5286429031,23.9830789429,0.0,11.5455639601
 03/24  24:00:00,36.8556724143,5.5079676269,2.10021498385,0.0,11.6412384099,10.0650221343,30.9651336131,25.1907736471,0.0,5.77435996596
 03/25  01:00:00,37.7789683634,5.47213615757,1.86075265493,0.0,12.8411359301,10.0650221343,31.4288940288,25.6630847869,0.0,5.7658092419
 03/25  02:00:00,32.6878572656,5.40878827087,1.45202824644,0.0,8.25718729233,10.0299323277,31.8420706383,26.0764975254,0.0,5.76557311289
 03/25  03:00:00,32.3629348812,5.3640223646,1.17187246029,0.0,8.25718729233,10.0299323277,28.7194885394,28.6994885394,0.0,0.02
 03/25  04:00:00,33.6990062902,5.32633584583,0.938827898303,0.0,8.25718729233,11.6354268332,43.4483013822,31.9208609121,0.0,11.52744047
 03/25  05:00:00,37.6768084331,5.30007215252,0.781025533342,0.00337457309617,8.71707943955,15.3327214929,37.9837088201,32.2010504912,0.0,5.78265832891
 03/25  06:00:00,58.3157223036,5.37184463282,1.25047322805,0.00467197953055,18.5082010057,25.6353820695,42.8118922053,31.2329331084,0.0,11.5789590969
 03/25  07:00:00,70.3736304699,5.55638047239,2.44422686088,0.0,19.4083231844,41.0650158608,47.1433150236,29.6569524151,0.0,17.4863626084
 03/25  08:00:00,94.8552564865,5.8134367929,4.67527200189,0.0,26.3286599382,57.9988325916,70.1772055117,22.3437047256,0.0,47.8335007861
 03/25  09:00:00,81.0633645864,5.70622148459,6.14551915151,0.0,26.3286599382,42.8504436482,72.3371563577,18.7019493058,18.025,35.610207052
 03/25  10:00:00,56.1476922222,5.55290053887,5.37776622804,0.0,21.7447113004,23.4437158914,70.1236540157,16.6428347271,18.025,35.4558192886
 03/25  11:00:00,54.0465144957,5.60765154312,5.68395804689,0.0,19.3027497915,23.426170988,61.7822485151,14.2989175731,18.025,29.4583309421
 03/25  12:00:00,54.421832775,5.67368616733,5.85144876779,0.0,19.1483137236,23.7250123474,60.7295923331,13.3339470777,18.025,29.3706452554
 03/25  13:00:00,55.3011667708,5.77530683822,6.48362073884,0.0,19.3027497915,23.7161209604,50.1693324499,8.65198624576,18.025,23.4923462041
 03/25  14:00:00,55.7973345957,5.83769665494,6.91739586835,0.0,19.3027497915,23.7161209604,54.5888149056,7.19750385172,18.025,29.3663110538
 03/25  15:00:00,55.5175543149,5.83851545275,6.92674680356,0.0,19.3027497915,23.426170988,56.0209873894,8.62676486187,18.025,29.3692225275
 03/25  16:00:00,58.6558599588,5.75667186429,5.69556081035,0.0,19.3027497915,27.8956505705,33.2087072429,9.40980553127,18.025,5.77390171162
 03/25  17:00:00,66.3299003237,5.85670645491,4.64690246899,0.0,18.2229234133,37.5968344597,15.7586461614,9.97618276821,0.0,5.78246339316
 03/25  18:00:00,81.6695181428,6.03200009008,5.85774705388,0.0,32.690315043,37.0816133363,24.592115182,13.0312108703,0.0,11.5609043117
 03/25  19:00:00,86.1434003896,6.13410703254,6.34948391229,0.0,36.8143715336,33.066984531,27.5947698377,16.0013260657,0.0,11.593443772
 03/25  20:00:00,95.9911846247,6.27328858113,7.05000204209,0.0,36.3493007332,38.7721355839,31.529536595,19.9344833959,0.0,11.595053199
 03/25  21:00:00,93.5498428476,6.23819567316,6.76161985005,0.0,36.1807251679,36.8228455648,33.9928510249,22.3973774757,0.0,11.5954735493
 03/25  22:00:00,69.3042502199,5.84213431998,4.23145313907,0.0,31.0351095914,20.6438685092,44.0204553471,26.5343804681,0.0,17.486074879
 03/25  23:00:00,44.6194646945,5.55798396317,2.38564058391,0.0,17.4250845679,11.7056064465,40.5058888758,28.926993596,0.0,11.5788952798
 03/25  24:00:00,37.8896670884,5.48954662481,1.95273427275,0.0,12.8411359301,10.0650221343,35.1874937512,29.4134410473,0.0,5.77405270387
 03/26  01:00:00,37.5931961033,5.4324513181,1.5952439134,0.0,12.925468867,10.100111941,37.8996268611,32.1337739774,0.0,5.76585288367
 03/26  02:00:00,32.4327599874,5.35774840962,1.1254030805,0.0031456339713,8.34152022915,10.0650221343,41.2670235099,35.5010885111,0.0,5.76593499881
 03/26  03:00:00,32.2438647463,5.32098320076,0.869907490509,0.106511309606,8.34152022915,10.0650221343,42.8382990176,37.0726149674,0.0,5.76568405027
 03/26  04:00:00,33.9404999356,5.30018115212,0.664373691098,0.422681647656,8.34152022915,11.6705166398,44.9979557168,39.2239932402,0.0,5.7739624766
 03/26  05:00:00,38.3939937456,5.29199956424,0.541880535052,0.84835696326,8.80141237637,15.3678112995,44.2668840892,38.4841827205,0.0,5.7827013687
 03/26  06:00:00,58.8487646242,5.35095932526,0.933994672419,0.875080538696,18.5082010057,25.6353820695,49.8128554179,38.233657871,0.0,11.5791975469
 03/26  07:00:00,70.5923873777,5.51323273109,2.08063252347,0.506079975788,19.4926561212,41.1001056674,53.2193003281,35.7343076036,0.0,17.4849927245
 03/26  08:00:00,94.673308531,5.77937784412,4.37349058571,0.153897895082,26.3286599382,57.9988325916,72.7995245168,24.962982149,0.0,47.8365423678
 03/26  09:00:00,80.8264625458,5.67508544472,5.95434185714,0.104837478943,26.2443270014,42.8153538416,72.3332849321,18.6991241699,18.025,35.6091607621
 03/26  10:00:00,56.266336552,5.54096629434,5.37608466887,0.132264137619,21.7447113004,23.4437158914,67.2479676445,13.7678435614,18.025,35.4551240832
 03/26  11:00:00,54.3468384982,5.60514951535,5.89786894181,0.0292055663576,19.3449162599,23.4437158914,56.8896948335,9.40518609209,18.025,29.4595087414
 03/26  12:00:00,55.1210315099,5.70009302503,6.46453248226,0.0,19.190480192,23.7425572507,53.615140232,6.22271353092,18.025,29.3674267011
 03/26  13:00:00,55.6412464862,5.77393840257,6.8847784271,0.0,19.260583323,23.698576057,49.7638507906,2.36889064069,18.025,29.3699601499
 03/26  14:00:00,55.0385165084,5.69298504612,6.36300502698,0.0,19.260583323,23.698576057,44.731930696,3.2149860562,18.025,23.4919446399
 03/26  15:00:00,55.0346539968,5.73165144338,6.61042331043,0.0,19.260583323,23.4086260847,51.6764989767,4.28576549178,18.025,29.3657334849
 03/26  16:00:00,58.2417471241,5.66093982156,5.43689204547,0.0,19.260583323,27.8781056672,28.7315822279,4.9326225297,18.025,5.77395969816
 03/26  17:00:00,66.0041969021,5.77155936352,4.46605834028,0.0,18.1807569449,37.5792895564,11.0170531341,5.2347728179,0.0,5.78228031624
 03/26  18:00:00,81.1795823565,5.96202576998,5.5572102718,0.0,32.6059821062,37.0465235296,21.3575925389,9.79592059215,0.0,11.5616719468
 03/26  19:00:00,85.8652707999,6.07232351619,6.1331369065,0.0,36.8143715336,33.066984531,23.8935581477,12.2984540881,0.0,11.5951040596
 03/26  20:00:00,96.223581925,6.25199594924,7.18427497392,0.0,36.43363367,38.8072253906,25.7312077303,14.1381717574,0.0,11.5930359729
 03/26  21:00:00,93.7481388765,6.25328406674,7.06425239606,0.0,36.0963922311,36.7877557581,27.308662237,15.7131575393,0.0,11.5955046977
 03/26  22:00:00,69.4941644939,5.86606657929,4.51686212435,0.0,30.9507766546,20.6087787026,43.0064433563,19.6997779304,0.0,23.3066654258
 03/26  23:00:00,44.8023836501,5.56923526381,2.55731090891,0.0,17.4250845679,11.7056064465,33.6713430185,22.0927534753,0.0,11.5785895432
 03/26  24:00:00,38.1184973561,5.49804789689,2.05364150692,0.0,12.925468867,10.100111941,29.362771168,23.5885384914,0.0,5.7742326766
 03/27  01:00:00,34.7336450483,5.43132796523,1.6157214386,0.0,10.0992000411,10.047477231,29.9711332479,25.6955860473,0.0,4.27554720055
 03/27  02:00:00,32.5892183076,5.39236959769,1.36981082974,0.0,8.25718729233,10.0299323277,27.0644918003,25.555356126,0.0,1.50913567431
 03/27  03:00:00,32.381769334,5.36398529358,1.1907454477,0.0,8.25718729233,10.0299323277,32.0036611196,26.2379458517,0.0,5.7657152679
 03/27  04:00:00,33.8139937825,5.33978746431,1.04036704856,0.0,8.25718729233,11.6354268332,32.9046833802,27.1305484689,0.0,5.77413491125
 03/27  05:00:00,41.4703752652,5.34847683672,1.10781164306,0.0,12.1011305571,15.3678112995,37.9340546733,26.3558367612,0.0,11.5782179121
 03/27  06:00:00,73.1182313198,5.62950543885,2.9453935273,0.0,19.7275818095,37.2640762949,42.9878825459,25.5044256306,0.0,17.4834569153
 03/27  07:00:00,87.5989453604,5.83485722088,4.26785689184,0.0,24.3117294858,51.2795993405,52.7963495906,23.495602078,0.0,29.3007475126
 03/27  08:00:00,72.884254763,5.52798277775,3.02009209739,0.0,23.6694662846,40.6342015617,53.4466416553,17.8320902007,0.0,35.6145514546
 03/27  09:00:00,69.5693933534,5.47931687908,4.76180152298,0.0,23.6694662846,35.6302164847,70.9294694402,17.4515503487,18.025,35.4529190915
 03/27  10:00:00,50.9864630614,5.34023453272,3.91122637599,0.00380407115527,18.7433767983,22.9618409725,65.865557611,18.3806627957,18.025,29.4598948153
 03/27  11:00:00,50.8825835148,5.33164592882,3.77128408881,0.0510686359119,18.7433767983,22.9618409725,60.1401291711,18.6141567924,18.025,23.5009723787
 03/27  12:00:00,50.7521641173,5.32845723265,3.59364792367,0.0580269717827,18.5889407304,23.1597249699,63.9051647413,16.5135797072,18.025,29.3665850341
 03/27  13:00:00,50.9295127534,5.32658280247,3.53864330083,0.045749605864,18.7433767983,23.2517909448,62.682326019,15.2898107111,18.025,29.3675153079
 03/27  14:00:00,50.7614908739,5.30864999659,3.36357542104,0.0707312381733,18.7433767983,23.2517909448,57.6438225225,16.1242275351,18.025,23.4945949874
 03/27  15:00:00,50.461428204,5.31010504409,3.34803235783,0.0747062242272,18.7433767983,22.9618409725,65.2245743043,17.8364337716,18.025,29.3631405328
 03/27  16:00:00,54.1952937934,5.32204644684,2.62802046887,0.0653035158891,18.7433767983,27.431320555,41.5354813226,17.7366812285,18.025,5.77380009413
 03/27  17:00:00,65.649997005,5.45048326471,1.8309731253,0.0,17.6635504202,40.6971502883,29.5201218824,17.9584616381,0.0,11.5616602442
 03/27  18:00:00,72.902770903,5.53714267442,2.49135042389,0.0,27.5259009287,37.3340067412,38.9388769488,21.4803388528,0.0,17.4585380959
 03/27  19:00:00,79.6167701299,5.61420219284,3.03554161911,0.0,33.8341110165,33.3544677425,33.9509409461,22.3571096069,0.0,11.5938313392
 03/27  20:00:00,92.5680483571,5.75884238693,3.92001617633,0.0,36.5179666069,38.8247702939,35.6297461228,24.0343684273,0.0,11.5953776955
 03/27  21:00:00,87.2947977161,5.80271084771,4.11713739807,0.0,32.965339924,36.8579353714,41.9979449887,24.5134808662,0.0,17.4844641226
 03/27  22:00:00,61.8753409332,5.56058978742,2.47862895461,0.00892498911149,25.6355707503,20.6438685092,42.9667317793,25.5579518936,0.0,17.4087798856
 03/27  23:00:00,40.941402499,5.37391187986,1.23284344531,0.0612203372547,15.0252895274,11.7056064465,33.5156145006,27.7329718779,0.0,5.78264262269
 03/27  24:00:00,35.6964361955,5.31823635505,0.833460040514,0.29725452988,11.6412384099,10.0650221343,35.9357867458,30.1618894171,0.0,5.77389732867
 03/28  01:00:00,34.146379214,5.28945596796,0.593148547233,0.577179162752,10.0992000411,10.047477231,37.1215147515,31.3559603907,0.0,5.76555436077
 03/28  02:00:00,32.2676188955,5.26398601574,0.384624825521,0.791970240686,8.25718729233,10.0299323277,37.7249877316,31.9591932305,0.0,5.76579450103
 03/28  03:00:00,32.3182349085,5.2499424628,0.255031892174,0.986223445732,8.25718729233,10.0299323277,38.4732003698,32.7076658835,0.0,5.76553448626
 03/28  04:00:00,34.2165464205,5.2480077374,0.164597763779,1.37010308276,8.25718729233,11.6354268332,39.0016300959,33.2275503989,0.0,5.77407969697
 03/28  05:00:00,41.944657915,5.25540724129,0.195296637904,1.4798718661,12.1011305571,15.3678112995,44.033592076,32.4564626843,0.0,11.5771293917
 03/28  06:00:00,72.6052809713,5.49243140537,2.04069582,0.528823296073,19.7275818095,37.2640762949,48.6358707578,31.1505837452,0.0,17.4852870126
 03/28  07:00:00,86.7213696747,5.67451483816,3.31688924359,0.233743014048,24.3117294858,51.2795993405,52.6755833936,29.2315350195,0.0,23.4440483741
 03/28  08:00:00,72.2035603117,5.39413424423,1.84611640767,0.627134568088,23.6694662846,40.6342015617,58.3794019655,22.7664727227,0.0,35.6129292428
 03/28  09:00:00,69.3858766581,5.41109892064,4.09666358723,0.549842746305,23.6694662846,35.6302164847,72.7995094074,19.3271081373,18.025,35.44740127
 03/28  10:00:00,51.3433812652,5.32774443131,3.71805921833,0.566381904777,18.7433767983,22.9618409725,64.0461608951,16.5609583726,18.025,29.4602025225
 03/28  11:00:00,51.2396724086,5.33991692229,3.78111858022,0.390053345762,18.7433767983,22.9618409725,62.6970707665,15.3025772863,18.025,29.3694934801
 03/28  12:00:00,51.5075491916,5.41345191728,4.14188228821,0.180182274049,18.5889407304,23.1597249699,60.0941466311,12.699149949,18.025,29.369996682
 03/28  13:00:00,51.2783620754,5.37495190528,3.79555353957,0.0893250938696,18.7433767983,23.2517909448,53.7877725165,12.2703581038,18.025,23.4924144127
 03/28  14:00:00,52.0608592861,5.47036639212,4.55814370174,0.0138140353953,18.7433767983,23.2517909448,56.2534031041,8.8609770105,18.025,29.3674260936
 03/28  15:00:00,51.9140173788,5.4909080348,4.69452601359,0.0,18.7433767983,22.9618409725,51.1695237983,9.64938870013,18.025,23.4951350982
 03/28  16:00:00,55.5180057182,5.47951020327,3.85857468997,0.0,18.7433767983,27.431320555,40.0148876199,10.4623815762,18.025,11.5275060438
 03/28  17:00:00,66.7661814165,5.58040021906,2.8172466245,0.0,17.6635504202,40.6971502883,17.0699885449,11.2791615547,0.0,5.79082699016
 03/28  18:00:00,74.0367431729,5.66951268222,3.49295809433,0.0,27.5259009287,37.3340067412,32.9735509006,15.5146438583,0.0,17.4589070423
 03/28  19:00:00,80.5910484618,5.74329775311,3.88072338803,0.0,33.8341110165,33.3544677425,29.7187639828,18.1232580497,0.0,11.5955059331
 03/28  20:00:00,93.5693114291,5.90101451479,4.77911364989,0.0,36.5179666069,38.8247702939,33.5593313273,21.9654217848,0.0,11.5939095424
 03/28  21:00:00,88.0714996061,5.91502093337,4.78153255339,0.0,32.965339924,36.8579353714,48.8933412784,25.5887879193,0.0,23.3045533591
 03/28  22:00:00,62.0648818993,5.58717133409,2.65051872327,0.0,25.6355707503,20.6438685092,40.8481797481,29.236086397,0.0,11.6120933512
 03/28  23:00:00,41.0487041617,5.39396481792,1.38131406679,0.0,15.0252895274,11.7056064465,36.814505173,31.0331845331,0.0,5.78132063984
 03/28  24:00:00,35.6040397522,5.33429181332,0.999711530434,0.0225515529785,11.6412384099,10.0650221343,37.4094795254,31.510358454,0.0,5.89912107143
 03/29  01:00:00,33.874549564,5.29916201333,0.742380822776,0.1464135409,10.0992000411,10.047477231,37.887285712,32.2462842839,0.0,5.64100142812
 03/29  02:00:00,32.0249185679,5.26838728841,0.464505442671,0.46498967948,8.25718729233,10.0299323277,41.658198274,35.8925572744,0.0,5.76564099959
 03/29  03:00:00,32.3472725188,5.25769330011,0.307305993133,0.955236464508,8.25718729233,10.0299323277,44.0654347021,38.2995573517,0.0,5.76587735038
 03/29  04:00:00,34.512921566,5.26219248263,0.207963550374,1.60892993486,8.25718729233,11.6354268332,44.7449492454,38.9716662462,0.0,5.77328299922
 03/29  05:00:00,42.390346841,5.27769525372,0.235133581651,1.86343707577,12.1011305571,15.3678112995,49.5939683806,38.0154182532,0.0,11.5785501275
 03/29  06:00:00,72.5382510894,5.47663588012,1.84902499324,0.669266511911,19.7275818095,37.2640762949,54.5978839216,37.1159486451,0.0,17.4819352765
 03/29  07:00:00,86.5693514668,5.64340219258,3.01931526452,0.410416676708,24.3117294858,51.2795993405,59.2202830548,35.7779826894,0.0,23.4423003654
 03/29  08:00:00,72.1257979644,5.3718918582,1.37546268961,1.04227330143,23.6694662846,40.6342015617,71.3248850527,29.7845543114,0.0,41.5403307414
 03/29  09:00:00,69.1856953942,5.35125025532,3.04182324819,1.46435188849,23.6694662846,35.6302164847,76.6855127592,29.1168272167,18.025,29.5436855425
 03/29  10:00:00,52.1311013338,5.28577435967,2.56796606007,2.54616847542,18.7433767983,22.9618409725,82.0274428836,28.6565671406,18.025,35.345875743
 03/29  11:00:00,52.2850332641,5.30303198519,2.72051563303,2.53290348966,18.7433767983,22.9618409725,69.3167073399,27.7942760057,18.025,23.4974313342
 03/29  12:00:00,52.0145335222,5.33678549809,2.94686443054,1.95885378907,18.5889407304,23.1597249699,71.4779540575,24.0894662128,18.025,29.3634878448
 03/29  13:00:00,51.8666162373,5.33586854106,3.00976908292,1.50244587876,18.7433767983,23.2517909448,67.7405149709,21.4104399855,18.025,28.3050749854
 03/29  14:00:00,51.7538171888,5.38849011301,3.58939541147,0.757401651152,18.7433767983,23.2517909448,60.5961658944,18.018556001,18.025,24.5526098934
 03/29  15:00:00,51.1153605329,5.37689769736,3.65766898071,0.352210327009,18.7433767983,22.9618409725,64.3257583754,16.933793729,18.025,29.3669646465
 03/29  16:00:00,54.7352137142,5.38658704573,2.96974188258,0.198966931383,18.7433767983,27.431320555,39.778861772,15.9799822652,18.025,5.77387950679
 03/29  17:00:00,65.9152430229,5.4800447083,2.03626204598,0.0304037926511,17.6635504202,40.6971502883,22.2750799937,16.4847095887,0.0,5.79037040505
 03/29  18:00:00,72.9982558504,5.54231799362,2.5816704662,0.0,27.5259009287,37.3340067412,39.029123184,21.5698975816,0.0,17.4592256024
 03/29  19:00:00,79.4207508774,5.58845269946,2.86527430803,0.0,33.8341110165,33.3544677425,42.8629529247,25.4832813487,0.0,17.3796715759
 03/29  20:00:00,92.2129098899,5.71921893113,3.60451158573,0.0,36.5179666069,38.8247702939,40.2672049219,28.6749249416,0.0,11.5922799802
 03/29  21:00:00,86.7408613708,5.73952997241,3.6263884554,0.0,32.965339924,36.8579353714,49.1435520256,31.6608472462,0.0,17.4827047793
 03/29  22:00:00,61.3368100526,5.4924681356,1.98378162588,0.0333730283838,25.6355707503,20.6438685092,45.9469412792,34.3345754133,0.0,11.6123658659
 03/29  23:00:00,40.8262930138,5.33391091204,0.894885217025,0.324072239663,15.0252895274,11.7056064465,47.2742968778,35.7294410318,0.0,11.544855846
 03/29  24:00:00,36.0382876777,5.29560737922,0.535749888979,0.959448075328,11.6412384099,10.0650221343,43.8869048895,38.1128007231,0.0,5.77410416645
 03/30  01:00:00,35.6544338939,5.29776679092,0.283116147754,2.38695840324,10.0992000411,10.047477231,48.3258517978,42.5600162173,0.0,5.76583558052
 03/30  02:00:00,35.0996505934,5.31370426116,0.0914201496205,3.86749206994,8.25718729233,10.0299323277,45.2508127629,45.2308127629,0.0,0.02
 03/30  03:00:00,36.6452229606,5.35652780476,0.0437792541044,5.41788167063,8.25718729233,10.0299323277,51.7701770008,46.0043999261,0.0,5.76577707472
 03/30  04:00:00,39.526298237,5.39611492275,0.0378436638995,6.65850467122,8.25718729233,11.6354268332,52.4311559519,46.6570348121,0.0,5.77412113974
 03/30  05:00:00,47.4119832541,5.40704343846,0.0369425694068,6.95391973154,12.1011305571,15.3678112995,56.2446082923,44.6660277008,0.0,11.5785805914
 03/30  06:00:00,74.6392634383,5.45548721186,1.18135123602,3.45910684464,19.7275818095,37.2640762949,61.2536197097,42.7083776195,0.0,18.5452420902
 03/30  07:00:00,85.3613062049,5.59238030914,2.53876398838,1.61795050399,24.3117294858,51.2795993405,67.031433546,38.8012932226,0.0,28.2301403234
 03/30  08:00:00,74.4376342721,5.40010384931,1.0929369997,3.60842699391,23.6694662846,40.6342015617,64.2019204119,28.5955144815,0.0,35.6064059304
 03/30  09:00:00,71.1511109459,5.39611586907,3.08739643247,3.33933362653,23.6694662846,35.6302164847,77.6855794472,24.2159161138,18.025,35.4446633335
 03/30  10:00:00,53.479365199,5.3651443205,3.17703137185,3.20599894612,18.7433767983,22.9618409725,67.9042996711,20.4217718405,18.025,29.4575278306
 03/30  11:00:00,53.0436347671,5.41296973714,3.76603292481,2.13605191018,18.7433767983,22.9618409725,63.3750111853,17.2808162519,18.025,28.0691949334
 03/30  12:00:00,52.1441122526,5.40904923674,3.8121126117,1.15092343623,18.5889407304,23.1597249699,56.5995125046,13.7839178008,18.025,24.7905947039
 03/30  13:00:00,51.3267774163,5.33341287199,3.43175255677,0.54307997613,18.7433767983,23.2517909448,59.645359682,12.254257436,18.025,29.366102246
 03/30  14:00:00,51.8474978628,5.43096816129,4.20792330818,0.190076955782,18.7433767983,23.2517909448,50.2325350702,8.71432090851,18.025,23.4932141617
 03/30  15:00:00,51.8140726088,5.45862222712,4.56223184463,0.0646389274566,18.7433767983,22.9618409725,54.4407138718,7.05458041367,18.025,29.3611334582
 03/30  16:00:00,55.5617800975,5.45707123673,3.91934899704,0.00544136362242,18.7433767983,27.431320555,29.9803590098,6.18170807654,18.025,5.77365093323
 03/30  17:00:00,66.9926529268,5.5747736198,3.04934600986,0.0,17.6635504202,40.6971502883,18.489000444,6.92780096264,0.0,11.5611994814
 03/30  18:00:00,74.3070634855,5.67537777971,3.75742165121,0.0,27.5259009287,37.3340067412,28.5548186243,11.0958688585,0.0,17.4589497658
 03/30  19:00:00,80.7703280112,5.74326872282,4.06004259995,0.0,33.8341110165,33.3544677425,25.7046984338,14.1115980087,0.0,11.5931004251
 03/30  20:00:00,93.5914226254,5.89629121207,4.80595235585,0.0,36.5179666069,38.8247702939,29.9006701173,18.3060912756,0.0,11.5945788417
 03/30  21:00:00,88.1672018286,5.9215423893,4.87072363811,0.0,32.965339924,36.8579353714,38.3014219436,20.8185998793,0.0,17.4828220643
 03/30  22:00:00,62.1950105228,5.59843144911,2.76939280795,0.0,25.6355707503,20.6438685092,41.2143677924,23.8072008551,0.0,17.4071669373
 03/30  23:00:00,41.0502760376,5.39439070654,1.38246410782,0.0,15.0252895274,11.7056064465,33.6013375807,27.8188535038,0.0,5.78248407693
 03/30  24:00:00,35.6143716819,5.33640823465,1.00878503812,0.021697887206,11.6412384099,10.0650221343,34.2759363852,28.5017920308,0.0,5.77414435441
 03/31  01:00:00,33.897889964,5.30307757903,0.773984261654,0.134236401676,10.0992000411,10.047477231,35.169551396,29.403906662,0.0,5.76564473396
 03/31  02:00:00,31.9783481256,5.28223368281,0.619704698386,0.249375799986,8.25718729233,10.0299323277,34.2273794956,28.4619995728,0.0,5.76537992282
 03/31  03:00:00,32.0407668722,5.2700377142,0.475798364293,0.467897766201,8.25718729233,10.0299323277,35.9488813614,30.183776734,0.0,5.76510462742
 03/31  04:00:00,33.7733490095,5.26544168772,0.40299628896,0.671078448153,8.25718729233,11.6354268332,35.5951258107,29.8215240015,0.0,5.77360180925
 03/31  05:00:00,41.4803108111,5.27636199048,0.471212414266,0.7186622644,12.1011305571,15.3678112995,39.0806261678,27.5031490024,0.0,11.5774771654
 03/31  06:00:00,72.4404611566,5.51868226688,2.22908522062,0.149379126563,19.7275818095,37.2640762949,42.8981748681,25.4147114351,0.0,17.483463433
 03/31  07:00:00,84.9122551886,5.71436889181,3.5445964301,0.0410871804417,24.3117294858,51.2795993405,44.7995373803,21.3573615978,0.0,23.4421757825
 03/31  08:00:00,72.4388269505,5.44460556258,2.57961763125,0.0784430393259,23.6694662846,40.6342015617,48.7939677073,13.188308881,0.0,35.6056588263
 03/31  09:00:00,69.1490622129,5.41146026224,4.27431211498,0.135027213831,23.6694662846,35.6302164847,66.1724319737,12.7072647441,18.025,35.4401672297
 03/31  10:00:00,51.1724911309,5.3180776455,3.83035729082,0.292868513232,18.7433767983,22.9618409725,59.7405717409,12.2599833785,18.025,29.4555883623
 03/31  11:00:00,52.0152906417,5.41837991928,4.7299796674,0.138352632027,18.7433767983,22.9618409725,54.5475020074,7.15576523857,18.025,29.3667367688
 03/31  12:00:00,53.0180866657,5.52793235226,5.6706716229,0.047456602316,18.5889407304,23.1597249699,46.0485703365,4.52968734991,18.025,23.4938829866
 03/31  13:00:00,53.9642651395,5.62381818061,6.32001565621,0.00190294305992,18.7433767983,23.2517909448,47.7043827273,0.321665978263,18.025,29.357716749
 03/31  14:00:00,54.9357194074,5.72791175251,7.18927751391,0.0,18.7433767983,23.2517909448,47.3921107879,0.0,18.025,29.3671107879
 03/31  15:00:00,55.3792404959,5.79156268667,7.85910135383,0.0,18.7433767983,22.9618409725,41.5181226647,0.0,18.025,23.4931226647
 03/31  16:00:00,60.6419468384,5.86965737768,8.59237201883,0.0,18.7433767983,27.431320555,23.7987076699,0.0,18.025,5.77370766989
 03/31  17:00:00,72.9522458428,6.10232365101,8.48139170194,0.0,17.6635504202,40.6971502883,11.5610835517,0.0,0.0,11.5610835517
 03/31  18:00:00,79.5654261624,6.23250790181,8.45865875638,0.0,27.5259009287,37.3340067412,17.6112411556,0.154634879196,0.0,17.4566062764
 03/31  19:00:00,86.04364166,6.32490889555,8.75171658801,0.0,33.8341110165,33.3544677425,13.5154013647,1.92058046958,0.0,11.5948208951
 03/31  20:00:00,98.771469626,6.49030338433,9.39199277892,0.0,36.5179666069,38.8247702939,17.7701016831,6.17768452421,0.0,11.5924171589
 03/31  21:00:00,93.0130811099,6.49536584748,9.1427840622,0.0,32.965339924,36.8579353714,26.5704126096,9.08789753511,0.0,17.4825150745
 03/31  22:00:00,65.8133945707,6.03099598751,5.95521665576,0.0,25.6355707503,20.6438685092,29.554875148,12.1480151072,0.0,17.4068600409
 03/31  23:00:00,43.2115257412,5.65555463457,3.28255311986,0.0,15.0252895274,11.7056064465,21.5269010923,15.7444057906,0.0,5.78249530168
 03/31  24:00:00,37.0417640348,5.52437226032,2.26991295133,0.0,11.6412384099,10.0650221343,24.4661679331,18.6925091439,0.0,5.77365878922
 04/01  01:00:00,37.8488634162,5.47804075451,1.92475161555,0.0,12.8411359301,10.0650221343,27.5310119445,21.7655235916,0.0,5.76548835293
 04/01  02:00:00,32.6948441815,5.40697917488,1.46083217751,0.0,8.25718729233,10.0299323277,30.4683858464,24.7026799544,0.0,5.76570589193
 04/01  03:00:00,32.3545400739,5.36088087128,1.16662652564,0.0,8.25718729233,10.0299323277,33.4281790762,27.6627419485,0.0,5.76543712768
 04/01  04:00:00,33.6854309378,5.32328660714,0.928313449882,0.0,8.25718729233,11.6354268332,36.5776948972,30.8039238854,0.0,5.77377101172
 04/01  05:00:00,37.6395909695,5.29279592972,0.73485141208,0.019622619204,8.71707943955,15.3327214929,38.5075798357,32.7254051023,0.0,5.78217473345
 04/01  06:00:00,58.2262574427,5.35643317242,1.15283894677,0.0282721877744,18.5082010057,25.6353820695,44.2748512226,32.6965674111,0.0,11.5782838115
 04/01  07:00:00,68.2980774687,5.52865602565,2.28043255372,0.0,19.4083231844,41.0650158608,48.6274149437,31.1432742421,0.0,17.4841407016
 04/01  08:00:00,94.6625684825,5.79349262225,4.50257407621,0.0,26.3286599382,57.9988325916,71.5165619357,23.6943129277,0.0,47.822249008
 04/01  09:00:00,80.3578998896,5.62993993318,5.51636741469,0.0,26.3286599382,42.8504436482,74.1939600411,20.5652307967,18.025,35.6037292444
 04/01  10:00:00,55.4699635836,5.47518846656,4.77777181133,0.0,21.7447113004,23.4437158914,71.4102199327,17.9361923283,18.025,35.4490276044
 04/01  11:00:00,53.5932059411,5.54492195908,5.29339644208,0.0,19.3027497915,23.426170988,61.7571457145,14.2798425951,18.025,29.4523031194
 04/01  12:00:00,53.6476519008,5.54661957228,5.20434588394,0.0,19.1483137236,23.7250123474,59.3115492725,11.9197607728,18.025,29.3667884998
 04/01  13:00:00,53.6783026597,5.52507984273,5.11099534483,0.0,19.3027497915,23.7161209604,48.6889460917,7.17519035889,18.025,23.4887557328
 04/01  14:00:00,54.4320139948,5.60563458187,5.7841485931,0.0,19.3027497915,23.7161209604,51.8932216894,4.50705923782,18.025,29.3611624516
 04/01  15:00:00,54.3317929944,5.61610792414,5.96340489715,0.0,19.3027497915,23.426170988,46.0043461482,4.4856402729,18.025,23.4937058753
 04/01  16:00:00,57.9752842058,5.5984381891,5.17322958002,0.0,19.3027497915,27.8956505705,33.8324800643,4.27994900106,18.025,11.5275310633
 04/01  17:00:00,65.6255236283,5.69418380892,4.10506209322,0.0,18.2229234133,37.5968344597,10.4191807534,4.63741212859,0.0,5.78176862485
 04/01  18:00:00,81.1852511984,5.92492792352,5.48056989039,0.0,32.690315043,37.0816133363,19.6274985045,8.06642911457,0.0,11.5610693899
 04/01  19:00:00,84.0856412115,6.06314222232,6.24671139659,0.0,36.8143715336,33.066984531,21.5665731052,9.97495759277,0.0,11.5916155125
 04/01  20:00:00,95.8327677129,6.21365545456,6.95124243815,0.0,36.3493007332,38.7721355839,25.1064340778,13.513387886,0.0,11.5930461918
 04/01  21:00:00,93.2266640778,6.18192131479,6.49473772153,0.0,36.1807251679,36.8228455648,28.8360193876,17.2414757059,0.0,11.5945436816
 04/01  22:00:00,69.1130549188,5.80789457555,4.07453188186,0.0,31.0351095914,20.6438685092,38.3374073011,20.8543673302,0.0,17.483039971
 04/01  23:00:00,44.4447369015,5.52932123766,2.23959459251,0.0,17.4250845679,11.7056064465,35.3405911241,23.7626688265,0.0,11.5779222976
 04/01  24:00:00,37.5920432054,5.44908749868,1.6955812254,0.0,12.8411359301,10.0650221343,34.0296679799,28.2556813462,0.0,5.77398663372
 04/02  01:00:00,37.4111399813,5.40812799767,1.43751944745,0.0,12.925468867,10.100111941,35.1819624167,29.4162980474,0.0,5.76566436933
 04/02  02:00:00,32.3714596945,5.34998291017,1.0750226111,0.0,8.34152022915,10.0650221343,35.9647237151,30.1993353339,0.0,5.76538838117
 04/02  03:00:00,32.0994756725,5.31059372974,0.828799176583,0.0136290884357,8.34152022915,10.0650221343,38.6887790626,32.9231869829,0.0,5.76559207969
 04/02  04:00:00,33.6589162946,5.28710484173,0.656746360611,0.161812929065,8.34152022915,11.6705166398,40.2186300388,34.4455255839,0.0,5.77310445487
 04/02  05:00:00,37.8957786982,5.27485206962,0.516157836983,0.393027389638,8.80141237637,15.3678112995,40.0148532045,34.2326341735,0.0,5.78221903103
 04/02  06:00:00,58.378196738,5.33613692463,0.903052459265,0.45029732547,18.5082010057,25.6353820695,46.3137024795,34.735561945,0.0,11.5781405345
 04/02  07:00:00,68.3273852854,5.49747188497,2.00345064681,0.218057027486,19.4926561212,41.1001056674,49.9986436555,32.515342714,0.0,17.4833009415
 04/02  08:00:00,94.356353625,5.74892675557,4.15290102964,0.0880307965155,26.3286599382,57.9988325916,72.1395374674,24.3226539883,0.0,47.8168834792
 04/02  09:00:00,80.3350717479,5.63646785838,5.56119436373,0.0452450046544,26.2443270014,42.8153538416,72.0441142913,18.4180938033,18.025,35.601020488
 04/02  10:00:00,55.8896243619,5.50700070779,5.16415712839,0.00146740115292,21.7447113004,23.4437158914,65.0163210175,11.5437813437,18.025,35.4475396738
 04/02  11:00:00,54.0732660175,5.57412596507,5.68454371791,0.0,19.3449162599,23.4437158914,54.7437375009,7.26556650789,18.025,29.453170993
 04/02  12:00:00,54.7154450403,5.64791148835,6.11113775745,0.0,19.190480192,23.7425572507,52.363868615,5.63254662238,18.025,28.7063219926
 04/02  13:00:00,55.3873567005,5.74106187515,6.66378028161,0.0,19.260583323,23.698576057,44.2849198242,2.11354340869,18.025,24.1463764155
 04/02  14:00:00,55.9655997466,5.81177552277,7.17130599051,0.0,19.260583323,23.698576057,48.841957983,1.45345556531,18.025,29.3635024177
 04/02  15:00:00,55.7587290446,5.82539084614,7.24077283804,0.0,19.260583323,23.4086260847,44.4002818199,2.88441067364,18.025,23.4908711463
 04/02  16:00:00,59.2016207267,5.78714719964,6.27056871357,0.0,19.260583323,27.8781056672,27.2766318992,3.47795136302,18.025,5.7736805362
 04/02  17:00:00,66.9075128868,5.88662498552,5.25432171127,0.0,18.1807569449,37.5792895564,15.6985018414,4.15431360343,0.0,11.5441882379
 04/02  18:00:00,82.3047720527,6.10603108052,6.53841349118,0.0,32.6059821062,37.0465235296,14.6152279252,8.82456936308,0.0,5.79065856213
 04/02  19:00:00,85.035643221,6.21921263945,7.0406435239,0.0,36.8143715336,33.066984531,29.7636727753,12.3861569072,0.0,17.3775158681
 04/02  20:00:00,96.5547295534,6.33512636096,7.43231547617,0.0,36.43363367,38.8072253906,29.700680531,18.1090302831,0.0,11.591650248
 04/02  21:00:00,93.8040721309,6.29569306928,7.07780072607,0.0,36.0963922311,36.7877557581,32.4536097184,20.8604628578,0.0,11.5931468606
 04/02  22:00:00,69.6788939606,5.90699994875,4.66069325559,0.0,30.9507766546,20.6087787026,40.5132996079,23.0306780043,0.0,17.4826216036
 04/02  23:00:00,44.854289152,5.58484156395,2.5936301899,0.0,17.4250845679,11.7056064465,36.5114051573,24.9335523435,0.0,11.5778528139
 04/02  24:00:00,38.0953862437,5.50151503846,2.02707588208,0.0,12.925468867,10.100111941,32.3186572187,26.5447026288,0.0,5.77395458993
 04/03  01:00:00,34.7313739047,5.43551089337,1.60927544614,0.0,10.0992000411,10.047477231,33.6478284806,27.8823590328,0.0,5.76546944778
 04/03  02:00:00,32.5373796863,5.38914699633,1.32120296539,0.0,8.25718729233,10.0299323277,33.8763295444,28.1106537653,0.0,5.76567577908
 04/03  03:00:00,32.2895519798,5.35452549211,1.1079976348,0.0,8.25718729233,10.0299323277,34.9893531833,29.2244557906,0.0,5.76489739269
 04/03  04:00:00,33.6778229631,5.32275761466,0.911741040457,0.00949718077095,8.25718729233,11.6354268332,37.1319444432,31.3586000712,0.0,5.77334437198
 04/03  05:00:00,41.2630463916,5.3131316073,0.842400511734,0.0934491867688,12.1011305571,15.3678112995,45.9779885294,34.4022193341,0.0,11.5757691953
 04/03  06:00:00,72.5055075817,5.55475435531,2.40011411663,0.0073415971213,19.7275818095,37.2640762949,53.8094864842,36.3268594668,0.0,17.4826270174
 04/03  07:00:00,85.1815472764,5.77111907762,3.78581359511,0.0124334400773,24.3117294858,51.2795993405,53.5785188451,30.1386429969,0.0,23.4398758482
 04/03  08:00:00,72.6696242,5.50737339091,2.82610510657,0.0,23.6694662846,40.6342015617,54.3863417486,18.7852127675,0.0,35.6011289811
 04/03  09:00:00,69.8220250294,5.51127304961,4.97983189104,0.00266844175902,23.6694662846,35.6302164847,68.6219016412,15.1524916599,18.025,35.4444099813
 04/03  10:00:00,52.0120547092,5.45186293223,4.76866540182,0.060347143062,18.7433767983,22.9618409725,61.2425930093,13.7628029043,18.025,29.454790105
 04/03  11:00:00,52.4001779392,5.51401905947,5.12697778379,0.0306079847831,18.7433767983,22.9618409725,59.410542334,12.0212359351,18.025,29.364306399
 04/03  12:00:00,52.7234926528,5.57363123869,5.37784169548,0.0,18.5889407304,23.1597249699,50.6989948483,9.18396603798,18.025,23.4900288103
 04/03  13:00:00,53.407720016,5.64697701206,5.74221852355,0.0,18.7433767983,23.2517909448,54.1748167452,6.79085929366,18.025,29.3589574515
 04/03  14:00:00,53.8667322711,5.7059917732,6.14221772538,0.0,18.7433767983,23.2517909448,47.4240788151,5.90733853403,18.025,23.4917402811
 04/03  15:00:00,53.8162753477,5.73306517965,6.35463823792,0.0,18.7433767983,22.9618409725,54.3618460263,6.97799447187,18.025,29.3588515544
 04/03  16:00:00,57.4808060932,5.72327181883,5.57762278414,0.0,18.7433767983,27.431320555,31.4619578557,7.66339532805,18.025,5.77356252763
 04/03  17:00:00,68.9630036474,5.86246325553,4.73201771034,0.0,17.6635504202,40.6971502883,20.5085653033,8.94778118523,0.0,11.560784118
 04/03  18:00:00,76.4783571588,5.98568347659,5.61842938952,0.0,27.5259009287,37.3340067412,30.344187262,12.8866803056,0.0,17.4575069565
 04/03  19:00:00,81.3685857048,6.08575316346,6.19983020751,0.0,33.8341110165,33.3544677425,26.3692549742,14.776962342,0.0,11.5922926322
 04/03  20:00:00,96.2196153801,6.26151401821,7.06893680467,0.0,36.5179666069,38.8247702939,29.4795443433,17.8858837698,0.0,11.5936605734
 04/03  21:00:00,90.7538192344,6.27871978341,7.10018488781,0.0,32.965339924,36.8579353714,37.1518628581,19.6710756145,0.0,17.4807872436
 04/03  22:00:00,64.1991903898,5.86409755865,4.50792300683,0.0,25.6355707503,20.6438685092,39.1574041066,21.7510370473,0.0,17.4063670593
 04/03  23:00:00,42.3912054426,5.56964649837,2.54814622358,0.0,15.0252895274,11.7056064465,28.9734161163,23.1911614064,0.0,5.78225470996
 04/03  24:00:00,36.6898780733,5.48604032264,1.95636442673,0.0,11.6412384099,10.0650221343,29.5777290212,23.8038025355,0.0,5.77392648567
 04/04  01:00:00,34.7585071194,5.43713509587,1.63478582898,0.0,10.0992000411,10.047477231,30.1619614432,24.3962856428,0.0,5.76567580042
 04/04  02:00:00,32.5848189989,5.39411422995,1.36367672219,0.0,8.25718729233,10.0299323277,30.5860366144,24.82064761,0.0,5.7653890044
 04/04  03:00:00,32.3897526729,5.36683224335,1.19589305078,0.0,8.25718729233,10.0299323277,25.1505048063,25.1305048063,0.0,0.02
 04/04  04:00:00,33.8494971371,5.34595438791,1.06971727957,0.0,8.25718729233,11.6354268332,36.8196668821,25.292745066,0.0,11.5269218162
 04/04  05:00:00,41.5115960192,5.35547520656,1.14205982658,0.0,12.1011305571,15.3678112995,30.1426995335,24.3443605048,0.0,5.79833902869
 04/04  06:00:00,72.9801130936,5.61531083484,2.82151078929,0.0,19.7275818095,37.2640762949,49.0446506572,25.7419261415,0.0,23.3027245157
 04/04  07:00:00,85.5829695228,5.82079152997,4.15000328019,0.0,24.3117294858,51.2795993405,47.5977530293,24.1588143373,0.0,23.438938692
 04/04  08:00:00,73.1409787046,5.54510712228,3.25973078628,0.0,23.6694662846,40.6342015617,51.4383208016,15.8386452037,0.0,35.5996755979
 04/04  09:00:00,70.2238369532,5.54296915119,5.35262074577,0.0,23.6694662846,35.6302164847,67.4677539229,14.0021208123,18.025,35.4406331106
 04/04  10:00:00,52.209626326,5.46981756053,5.00863198347,0.0,18.7433767983,22.9618409725,61.0761558533,13.5997754848,18.025,29.4513803685
 04/04  11:00:00,52.5565063188,5.52757939597,5.30035589049,0.0,18.7433767983,22.9618409725,56.0772394958,12.5183161106,18.025,25.5339233852
 04/04  12:00:00,52.6575444363,5.56043725522,5.32508941472,0.0,18.5889407304,23.1597249699,56.3128711848,10.9692898112,18.025,27.3185813737
 04/04  13:00:00,52.4900309238,5.51783060601,4.95367720536,0.0,18.7433767983,23.2517909448,57.5740250758,10.1877525762,18.025,29.3612724996
 04/04  14:00:00,53.6039666987,5.65852828307,5.92691899785,0.0,18.7433767983,23.2517909448,49.1859430998,7.6720513326,18.025,23.4888917671
 04/04  15:00:00,53.1792272403,5.64211413693,5.80854172179,0.0,18.7433767983,22.9618409725,57.1433911166,9.75744842507,18.025,29.3609426915
 04/04  16:00:00,56.4888118947,5.59560899961,4.71329429156,0.0,18.7433767983,27.431320555,34.5470059929,10.7483971453,18.025,5.77360884764
 04/04  17:00:00,68.3478216002,5.77978221562,4.1995207536,0.0,17.6635504202,40.6971502883,22.2772967036,10.7170546761,0.0,11.5602420276
 04/04  18:00:00,75.8545906293,5.89714677678,5.08320569241,0.0,27.5259009287,37.3340067412,31.6616103932,14.2062537863,0.0,17.4553566069
 04/04  19:00:00,80.702873548,5.98845512606,5.63141852811,0.0,33.8341110165,33.3544677425,27.5638568293,15.972953345,0.0,11.5909034843
 04/04  20:00:00,95.6871897019,6.17397505323,6.62405570853,0.0,36.5179666069,38.8247702939,30.6740795088,19.0818614152,0.0,11.5922180936
 04/04  21:00:00,90.2399580222,6.19537237336,6.66967520254,0.0,32.965339924,36.8579353714,38.6603592908,21.179219829,0.0,17.4811394618
 04/04  22:00:00,63.6830156974,5.79063331223,4.06521824514,0.0,25.6355707503,20.6438685092,35.426740531,23.8155141941,0.0,11.6112263369
 04/04  23:00:00,42.2524458247,5.54723338157,2.43180120635,0.0,15.0252895274,11.7056064465,34.5754629567,23.0310393354,0.0,11.5444236214
 04/04  24:00:00,36.6202587588,5.4727500453,1.90003714519,0.0,11.6412384099,10.0650221343,29.6856316338,23.9122975732,0.0,5.77333406058
 04/05  01:00:00,34.67670844,5.42236993335,1.56775421951,0.0,10.0992000411,10.047477231,30.949914348,25.1844298507,0.0,5.7654844973
 04/05  02:00:00,32.4358774673,5.37102256192,1.23782896665,0.0,8.25718729233,10.0299323277,30.80520067,27.3486098127,0.0,3.45659085736
 04/05  03:00:00,32.1449528455,5.33152834021,0.986398617768,0.0,8.25718729233,10.0299323277,32.1493017356,29.821647827,0.0,2.32765390864
 04/05  04:00:00,33.5141272658,5.2969284808,0.762859832124,0.0205150505714,8.25718729233,11.6354268332,38.8312906217,33.0573661378,0.0,5.77392448391
 04/05  05:00:00,41.1534763092,5.29770280416,0.764337362788,0.0773780709295,12.1011305571,15.3678112995,44.9739520578,33.3965367195,0.0,11.5774153384
 04/05  06:00:00,72.5484228691,5.55412118703,2.44725225411,0.00376476834745,19.7275818095,37.2640762949,50.8060098503,33.3255549167,0.0,17.4804549336
 04/05  07:00:00,85.0831041419,5.74848374573,3.68555299746,0.0369002214828,24.3117294858,51.2795993405,60.5505978615,31.2584467641,0.0,29.2921510973
 04/05  08:00:00,72.2550706075,5.46900109046,2.40189132697,0.0480424965379,23.6694662846,40.6342015617,58.8708360086,23.2678928331,0.0,35.6029431754
 04/05  09:00:00,69.5198804927,5.4790469632,4.67374765417,0.0388424453586,23.6694662846,35.6302164847,72.7471503222,19.2812038354,18.025,35.4409464868
 04/05  10:00:00,51.7764452704,5.4269120183,4.5316405168,0.0867194050506,18.7433767983,22.9618409725,64.3190785201,16.8419399692,18.025,29.4521385509
 04/05  11:00:00,52.2382808613,5.49141575619,4.97219145839,0.0461047366983,18.7433767983,22.9618409725,55.8751403495,14.3571155094,18.025,23.4930248401
 04/05  12:00:00,52.6230285571,5.55765120318,5.29044858542,0.00291191794826,18.5889407304,23.1597249699,57.7549667269,10.3702633866,18.025,29.3597033403
 04/05  13:00:00,53.5518819667,5.64902604225,5.88433560224,0.0,18.7433767983,23.2517909448,53.7572898957,6.36930066175,18.025,29.3629892339
 04/05  14:00:00,54.3472458155,5.73711136263,6.59161745484,0.0,18.7433767983,23.2517909448,45.2584160992,3.74911245894,18.025,23.4843036402
 04/05  15:00:00,54.5001218342,5.77743975901,6.99411114392,0.0,18.7433767983,22.9618409725,51.2875456001,3.90165992984,18.025,29.3608856703
 04/05  16:00:00,58.1762874975,5.76933518383,6.22704752566,0.0,18.7433767983,27.431320555,27.7521151248,3.95465276502,18.025,5.77246235978
 04/05  17:00:00,70.1367980511,5.96705756674,5.801228076,0.0,17.6635504202,40.6971502883,10.3446202296,4.5543482507,0.0,5.79027197892
 04/05  18:00:00,77.7276058133,6.11140119349,6.74197260866,0.0,27.5259009287,37.3340067412,25.9757433141,8.52015354778,0.0,17.4555897663
 04/05  19:00:00,82.5545051945,6.20822120514,7.26328492893,0.0,33.8341110165,33.3544677425,22.797146891,11.2032467527,0.0,11.5939001383
 04/05  20:00:00,97.588988839,6.40449280047,8.29534026876,0.0,36.5179666069,38.8247702939,30.9182881613,13.5413477567,0.0,17.3769404046
 04/05  21:00:00,92.0467765506,6.42125820759,8.25061690549,0.0,32.965339924,36.8579353714,32.3634364517,14.8823335755,0.0,17.4811028762
 04/05  22:00:00,65.1339628213,5.97559288214,5.33121064518,0.0,25.6355707503,20.6438685092,28.8590979306,17.2487481525,0.0,11.6103497781
 04/05  23:00:00,43.0206179188,5.64111253419,3.10609719778,0.0,15.0252895274,11.7056064465,27.1697056666,18.7635909076,0.0,8.40611475897
 04/05  24:00:00,37.0603015229,5.52966425233,2.28316685693,0.0,11.6412384099,10.0650221343,28.8259236593,19.9199737706,0.0,8.90594988877
 04/06  01:00:00,34.9496885058,5.46035341616,1.80275326388,0.0,10.0992000411,10.047477231,24.0024883869,23.9824883869,0.0,0.02
 04/06  02:00:00,32.6280631135,5.39928949184,1.40174893607,0.0,8.25718729233,10.0299323277,33.392213871,27.6268991085,0.0,5.76531476255
 04/06  03:00:00,32.3207702988,5.3572150492,1.13652984262,0.0,8.25718729233,10.0299323277,35.9431506793,30.1776478457,0.0,5.76550283358
 04/06  04:00:00,33.7127998394,5.3273286357,0.951650362823,0.0,8.25718729233,11.6354268332,37.5871449459,31.8138716631,0.0,5.77327328284
 04/06  05:00:00,41.3278165162,5.33061948497,0.983141057651,0.0,12.1011305571,15.3678112995,42.935627588,31.3595059705,0.0,11.5761216174
 04/06  06:00:00,70.9550029943,5.59536466751,2.70035965813,0.0,19.7275818095,37.2640762949,48.1219812581,30.6432829633,0.0,17.4786982948
 04/06  07:00:00,85.4364526593,5.80182069827,4.02247370543,0.0,24.3117294858,51.2795993405,52.1235102383,28.6862087586,0.0,23.4373014797
 04/06  08:00:00,72.8123793775,5.52405921573,2.95219043957,0.0,23.6694662846,40.6342015617,61.3879892462,19.8629466866,0.0,41.5250425595
 04/06  09:00:00,70.2719730953,5.54704545069,5.39668829652,0.0,23.6694662846,35.6302164847,62.1435127687,14.5853557265,18.025,29.5331570421
 04/06  10:00:00,52.7038412855,5.50144523906,5.47122522986,0.0,18.7433767983,22.9618409725,58.2668945201,10.7896511326,18.025,29.4522433875
 04/06  11:00:00,53.4248098408,5.5858715316,6.1103711493,0.0,18.7433767983,22.9618409725,54.3272648994,6.93693776162,18.025,29.3653271378
 04/06  12:00:00,54.525496788,5.7133409099,7.0401396393,0.0,18.5889407304,23.1597249699,52.6703263257,5.28007232912,18.025,29.3652539966
 04/06  13:00:00,55.4691109904,5.82884756253,7.62174883878,0.0,18.7433767983,23.2517909448,43.2226181066,1.70802166397,18.025,23.4895964426
 04/06  14:00:00,55.8382356674,5.88656221057,7.93315514594,0.0,18.7433767983,23.2517909448,49.0011535238,1.61922284231,18.025,29.3569306815
 04/06  15:00:00,55.6963840346,5.91101707996,8.0568001052,0.0,18.7433767983,22.9618409725,44.5001222593,2.98528899072,18.025,23.4898332686
 04/06  16:00:00,59.3661699574,5.90472399226,7.281541398,0.0,18.7433767983,27.431320555,32.7705097045,3.21870379075,18.025,11.5268059138
 04/06  17:00:00,71.2542153401,6.09245089603,6.79325407601,0.0,17.6635504202,40.6971502883,9.24075160971,3.45126864995,0.0,5.78948295976
 04/06  18:00:00,78.879172019,6.24537105578,7.75957315538,0.0,27.5259009287,37.3340067412,23.5684993821,6.1144220468,0.0,17.4540773353
 04/06  19:00:00,83.8364670909,6.35301654545,8.40045661943,0.0,33.8341110165,33.3544677425,19.2268904164,7.63321578493,0.0,11.5936746314
 04/06  20:00:00,98.7980737872,6.53716823535,9.37175519848,0.0,36.5179666069,38.8247702939,21.1919104177,9.59924442038,0.0,11.5926659974
 04/06  21:00:00,93.1893082131,6.54710187793,9.26730823209,0.0,32.965339924,36.8579353714,28.7835909549,11.3016711011,0.0,17.4819198538
 04/06  22:00:00,66.2363439603,6.10146055028,6.30772810402,0.0,25.6355707503,20.6438685092,31.2919231449,13.8859082168,0.0,17.4060149281
 04/06  23:00:00,43.7672535592,5.73015268087,3.76369719,0.0,15.0252895274,11.7056064465,21.8153641102,16.0334046748,0.0,5.78195943537
 04/06  24:00:00,37.6293191847,5.60091469078,2.78093690757,0.0,11.6412384099,10.0650221343,23.1622763072,17.3885352873,0.0,5.77374101992
 04/07  01:00:00,35.4461410324,5.52203315591,2.23752645119,0.0,10.0992000411,10.047477231,24.6596618689,18.8940634929,0.0,5.765598376
 04/07  02:00:00,33.173689453,5.4678265074,1.87883889218,0.0,8.25718729233,10.0299323277,26.0264963754,20.2612034424,0.0,5.76529293297
 04/07  03:00:00,32.9015901295,5.43257584647,1.64199048617,0.0,8.25718729233,10.0299323277,27.2701657606,21.5051870934,0.0,5.76497866719
 04/07  04:00:00,34.1334358897,5.38326752152,1.31634901851,0.0,8.25718729233,11.6354268332,28.5785006089,22.8047941012,0.0,5.7737065077
 04/07  05:00:00,41.7465661522,5.3861561484,1.3463601695,0.0,12.1011305571,15.3678112995,35.3230856451,23.7481970916,0.0,11.5748885534
