Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  06:00:00,71.5672871932,5.67763666367,3.23037444263,0.0,19.7275818095,37.2640762949,42.5665250203,25.0857375141,0.0,17.4807875062
 04/07  07:00:00,86.1527979569,5.89455724162,4.64609268193,0.0,24.3117294858,51.2795993405,47.6187079192,24.1838045405,0.0,23.4349033787
 04/07  08:00:00,73.6673363008,5.60307851986,3.72813387907,0.0,23.6694662846,40.6342015617,51.4975708592,15.8989656636,0.0,35.5986051956
 04/07  09:00:00,71.3785396287,5.63921462126,6.41109006849,0.0,23.6694662846,35.6302164847,63.7144225774,10.255937242,18.025,35.4334853353
 04/07  10:00:00,53.5596703452,5.57488415829,6.25361840742,0.0,18.7433767983,22.9618409725,55.432142026,7.95631611136,18.025,29.4508259146
 04/07  11:00:00,54.0494412914,5.65446529753,6.6664110488,0.0,18.7433767983,22.9618409725,54.593955588,7.20808049745,18.025,29.3608750905
 04/07  12:00:00,54.8202195135,5.76304013462,7.2851673322,0.0,18.5889407304,23.1597249699,48.1871125884,6.67289476389,18.025,23.4892178245
 04/07  13:00:00,55.2390919739,5.82831304024,7.3922632745,0.0,18.7433767983,23.2517909448,51.5345329675,4.15207702991,18.025,29.3574559376
 04/07  14:00:00,55.329404612,5.85675744526,7.45413146682,0.0,18.7433767983,23.2517909448,46.3046259198,4.78944544599,18.025,23.4901804738
 04/07  15:00:00,54.8485424884,5.84652754644,7.27345158683,0.0,18.7433767983,22.9618409725,54.9718610131,7.59045351888,18.025,29.3564074943
 04/07  16:00:00,58.0061763763,5.79222292516,6.03404974578,0.0,18.7433767983,27.431320555,33.7664645814,9.9679866353,18.025,5.77347794612
 04/07  17:00:00,69.0855289095,5.89658810307,4.8204299221,0.0,17.6635504202,40.6971502883,24.2822328283,12.7223088393,0.0,11.559923989
 04/07  18:00:00,76.5071940038,6.00477988069,5.6281916995,0.0,27.5259009287,37.3340067412,34.2845103671,16.8285498223,0.0,17.4559605448
 04/07  19:00:00,81.4035725273,6.09714817839,6.22343791624,0.0,33.8341110165,33.3544677425,29.9890553224,18.3976240641,0.0,11.5914312583
 04/07  20:00:00,96.3694802826,6.27344514333,7.20688690334,0.0,36.5179666069,38.8247702939,32.616843096,21.0241569049,0.0,11.5926861911
 04/07  21:00:00,90.9771277861,6.29860900727,7.30362747734,0.0,32.965339924,36.8579353714,39.3113901787,21.8305860561,0.0,17.4808041226
 04/07  22:00:00,64.3946584413,5.88347482779,4.68403214782,0.0,25.6355707503,20.6438685092,34.6897241391,23.0803466555,0.0,11.6093774836
 04/07  23:00:00,42.6376798691,5.59761266839,2.76666400467,0.0,15.0252895274,11.7056064465,35.1385638873,23.5946146543,0.0,11.543949233
 04/07  24:00:00,36.8729982177,5.50765248972,2.11788032194,0.0,11.6412384099,10.0650221343,31.0198842263,25.2461881634,0.0,5.77369606283
 04/08  01:00:00,37.6321422443,5.45231424728,1.73376730012,0.0,12.8411359301,10.0650221343,35.0777805022,29.3125705375,0.0,5.7652099647
 04/08  02:00:00,32.4995390149,5.38235748853,1.29015996006,0.0,8.25718729233,10.0299323277,37.3764617949,31.6110779354,0.0,5.7653838595
 04/08  03:00:00,32.1944664321,5.34036662639,1.02707875605,0.0,8.25718729233,10.0299323277,34.2550040393,34.2350040393,0.0,0.02
 04/08  04:00:00,33.5197729935,5.30115547809,0.781364353419,0.00343526015532,8.25718729233,11.6354268332,43.282573893,37.508878195,0.0,5.77369569803
 04/08  05:00:00,37.5478596987,5.27047423465,0.568944729291,0.116135363957,8.71707943955,15.3327214929,51.4691745635,39.9260260866,0.0,11.5431484769
 04/08  06:00:00,56.2664872104,5.33292574136,0.95627873095,0.172595282044,18.5082010057,25.6353820695,52.3006928118,40.7244475816,0.0,11.5762452302
 04/08  07:00:00,68.2573258373,5.52404778809,2.20710232829,0.0372270215856,19.4083231844,41.0650158608,54.3276085786,36.8468095574,0.0,17.4807990212
 04/08  08:00:00,94.6013175912,5.79343088593,4.41314732755,0.0282923356492,26.3286599382,57.9988325916,67.8521162023,26.0218692852,0.0,41.8302469172
 04/08  09:00:00,80.7806123125,5.67265506214,5.89213592081,0.00426849542392,26.3286599382,42.8504436482,80.11735233,20.5723820583,18.025,41.5199702717
 04/08  10:00:00,55.959058478,5.52010519532,5.22197757626,0.0,21.7447113004,23.4437158914,65.198385322,17.6384064132,18.025,29.5349789088
 04/08  11:00:00,53.9311698707,5.57683616165,5.59946584421,0.0,19.3027497915,23.426170988,62.3704469842,14.8988409241,18.025,29.44660606
 04/08  12:00:00,54.3384451009,5.63653751096,5.80523746009,0.0,19.1483137236,23.7250123474,60.4129537295,13.036010718,18.025,29.3519430115
 04/08  13:00:00,55.2910388278,5.74947281556,6.49934825158,0.0,19.3027497915,23.7161209604,55.9416460157,8.55596140712,18.025,29.3606846085
 04/08  14:00:00,55.9479108829,5.83248494119,7.07321243149,0.0,19.3027497915,23.7161209604,47.9544019124,6.44594788513,18.025,23.4834540273
 04/08  15:00:00,56.0037329023,5.86707228809,7.38439298571,0.0,19.3027497915,23.426170988,53.3913320468,6.00691248822,18.025,29.3594195586
 04/08  16:00:00,59.5849165181,5.83804388881,6.54327084378,0.0,19.3027497915,27.8956505705,29.3260690755,5.52754249797,18.025,5.77352657749
 04/08  17:00:00,67.3062064638,5.94145284067,5.53849402358,0.0,18.2229234133,37.5968344597,11.7461737066,5.96474464939,0.0,5.78142905726
 04/08  18:00:00,83.057786675,6.18196055908,7.09609220557,0.0,32.690315043,37.0816133363,20.0462143923,8.48622838439,0.0,11.5599860079
 04/08  19:00:00,85.8667015866,6.31227593734,7.77866557016,0.0,36.8143715336,33.066984531,22.9794498195,11.3869794531,0.0,11.5924703664
 04/08  20:00:00,97.4548955494,6.44200665322,8.34504381191,0.0,36.3493007332,38.7721355839,26.6296680338,15.0384628709,0.0,11.5912051629
 04/08  21:00:00,94.8755757917,6.40287628872,7.92272383787,0.0,36.1807251679,36.8228455648,28.5811301912,16.9892384196,0.0,11.5918917716
 04/08  22:00:00,70.6190076912,6.00483376503,5.38358707613,0.0,31.0351095914,20.6438685092,36.9767343596,19.4967079592,0.0,17.4800264004
 04/08  23:00:00,45.4207891416,5.65182465065,3.09316842805,0.0,17.4250845679,11.7056064465,33.546408283,21.9693080694,0.0,11.5771002136
 04/08  24:00:00,38.4771676108,5.56208945209,2.46771734887,0.0,12.8411359301,10.0650221343,27.3068277444,21.5332144686,0.0,5.77361327583
 04/09  01:00:00,38.2389731188,5.51513605173,2.15835533388,0.0,12.925468867,10.100111941,27.6819599402,21.9164786747,0.0,5.76548126553
 04/09  02:00:00,33.0824507122,5.44463678916,1.69137029781,0.0,8.34152022915,10.0650221343,29.3005326088,23.535368776,0.0,5.76516383282
 04/09  03:00:00,32.8132983723,5.4086385049,1.45821651881,0.0,8.34152022915,10.0650221343,30.5029668682,24.738129583,0.0,5.76483728526
 04/09  04:00:00,34.249748301,5.38424561273,1.31226490133,0.0,8.34152022915,11.6705166398,31.156282482,25.3827564288,0.0,5.77352605319
 04/09  05:00:00,38.2933990994,5.36696667566,1.21470873429,0.0,8.80141237637,15.3678112995,30.4785312336,24.6968811474,0.0,5.78165008614
 04/09  06:00:00,56.9944043016,5.44718174803,1.74253702098,0.0,18.5082010057,25.6353820695,35.4515019011,23.8745179809,0.0,11.5769839202
 04/09  07:00:00,69.3190098036,5.64719276283,3.06345327135,0.0,19.4926561212,41.1001056674,40.7454022244,23.2650165957,0.0,17.4803856287
 04/09  08:00:00,95.8126132541,5.90567234755,5.54050229624,0.0,26.3286599382,57.9988325916,65.866087265,18.0661370041,0.0,47.7999502609
 04/09  09:00:00,81.6461038117,5.75924632608,6.79473191942,0.0,26.2443270014,42.8153538416,69.8952212375,16.2748036231,18.025,35.5954176143
 04/09  10:00:00,56.6254441526,5.58244993966,5.82602355619,0.0,21.7447113004,23.4437158914,68.4486263685,14.9856236619,18.025,35.4380027066
 04/09  11:00:00,54.5257951828,5.63574885932,6.07547112326,0.0,19.3449162599,23.4437158914,61.1438411245,13.6730171474,18.025,29.4458239771
 04/09  12:00:00,55.1663952651,5.7317327151,6.47828282181,0.0,19.190480192,23.7425572507,54.1632200364,12.6498001954,18.025,23.488419841
 04/09  13:00:00,55.3166845623,5.76305188054,6.57112979155,0.0,19.260583323,23.698576057,57.6012236283,10.2202795211,18.025,29.3559441072
 04/09  14:00:00,55.921913911,5.84299637163,7.09641453867,0.0,19.260583323,23.698576057,49.8203965791,8.30663293101,18.025,23.488763648
 04/09  15:00:00,56.0043029799,5.88484560347,7.42690660446,0.0,19.260583323,23.4086260847,55.3333759684,7.95397012312,18.025,29.3544058452
 04/09  16:00:00,59.159938482,5.81482343869,6.20122401715,0.0,19.260583323,27.8781056672,33.0252828336,9.22698807316,18.025,5.77329476048
 04/09  17:00:00,66.8640434033,5.9298533353,5.16764099404,0.0,18.1807569449,37.5792895564,16.1616569248,10.3799665043,0.0,5.7816904205
 04/09  18:00:00,82.4597859712,6.15620986407,6.64326904723,0.0,32.6059821062,37.0465235296,25.4068357157,13.8469301952,0.0,11.5599055205
 04/09  19:00:00,85.2892490568,6.26998841046,7.24350147806,0.0,36.8143715336,33.066984531,27.9998114185,16.4066530746,0.0,11.5931583439
 04/09  20:00:00,97.1225977573,6.40672321366,7.92861506295,0.0,36.43363367,38.8072253906,31.3912124947,19.8000503977,0.0,11.591162097
 04/09  21:00:00,94.4269642752,6.37024721492,7.62616629254,0.0,36.0963922311,36.7877557581,33.5644974741,21.9712367265,0.0,11.5932607476
 04/09  22:00:00,70.1197220535,5.96156631961,5.04699724748,0.0,30.9507766546,20.6087787026,47.8939879175,24.5950930148,0.0,23.2988949027
 04/09  23:00:00,45.1265940928,5.61881615226,2.83198612989,0.0,17.4250845679,11.7056064465,32.2413758198,26.4431023246,0.0,5.79827349526
 04/09  24:00:00,38.3362221684,5.5308354802,2.23860434123,0.0,12.925468867,10.100111941,38.9854886017,27.4581876031,0.0,11.5273009986
 04/10  01:00:00,34.9302511617,5.46069637244,1.78297930997,0.0,10.0992000411,10.047477231,28.5624672657,28.5424672657,0.0,0.02
 04/10  02:00:00,32.686498232,5.40782487934,1.45165475514,0.0,8.25718729233,10.0299323277,35.2468575722,29.4814560058,0.0,5.76540156638
 04/10  03:00:00,32.4293026197,5.37214544401,1.23013794797,0.0,8.25718729233,10.0299323277,36.3223785048,30.5572985615,0.0,5.76507994328
 04/10  04:00:00,33.8314716327,5.34344652445,1.05421273856,0.0,8.25718729233,11.6354268332,37.3075977131,31.5348201074,0.0,5.77277760569
 04/10  05:00:00,41.4398811795,5.34569289146,1.08014716625,0.0,12.1011305571,15.3678112995,42.5825965501,31.0061143269,0.0,11.5764822232
 04/10  06:00:00,71.1367230993,5.61967274665,2.85779636319,0.0,19.7275818095,37.2640762949,47.3593861385,29.8831414807,0.0,17.4762446577
 04/10  07:00:00,85.7406512084,5.84091993958,4.28760820629,0.0,24.3117294858,51.2795993405,50.0426417147,26.6076091372,0.0,23.4350325774
 04/10  08:00:00,73.1367673753,5.55825544765,3.24240464071,0.0,23.6694662846,40.6342015617,60.03993964,18.5175599493,0.0,41.5223796906
 04/10  09:00:00,70.5051586484,5.5693522581,5.60758579459,0.0,23.6694662846,35.6302164847,61.7614119125,14.2073127953,18.025,29.5290991172
 04/10  10:00:00,52.7516532048,5.50788484658,5.51261020493,0.0,18.7433767983,22.9618409725,58.9559286791,11.4830045144,18.025,29.4479241648
 04/10  11:00:00,53.3181982866,5.58177320265,6.00786667125,0.0,18.7433767983,22.9618409725,56.5383084658,9.15523582807,18.025,29.3580726377
 04/10  12:00:00,54.3655973933,5.70588144382,6.88770953112,0.0,18.5889407304,23.1597249699,48.2857826179,6.77148682866,18.025,23.4892957892
 04/10  13:00:00,55.3077829072,5.82121604587,7.46805900428,0.0,18.7433767983,23.2517909448,50.7456323937,3.37031677868,18.025,29.350315615
 04/10  14:00:00,55.8619417584,5.89584585822,7.94758583713,0.0,18.7433767983,23.2517909448,50.2707062044,2.88754989844,18.025,29.358156306
 04/10  15:00:00,55.8056176178,5.93047802582,8.14658326385,0.0,18.7433767983,22.9618409725,45.5473006371,4.04104522601,18.025,23.4812554111
 04/10  16:00:00,59.4986321137,5.94292812106,7.37580644963,0.0,18.7433767983,27.431320555,28.7195520918,4.92128520749,18.025,5.77326688435
 04/10  17:00:00,71.5262092007,6.15620394336,7.00150385334,0.0,17.6635504202,40.6971502883,17.7038131763,6.14527382597,0.0,11.5585393503
 04/10  18:00:00,79.3971201272,6.32992118931,8.19299373679,0.0,27.5259009287,37.3340067412,27.2926260028,9.838723312,0.0,17.4539026909
 04/10  19:00:00,84.3832635498,6.44238582692,8.85790451356,0.0,33.8341110165,33.3544677425,23.2703840246,11.6792765866,0.0,11.5911074379
 04/10  20:00:00,99.1399756481,6.61230785096,9.63853229528,0.0,36.5179666069,38.8247702939,26.1554575353,14.5631793425,0.0,11.5922781928
 04/10  21:00:00,93.4427193827,6.6135991542,9.45424856689,0.0,32.965339924,36.8579353714,33.5365908854,16.0589529056,0.0,17.4776379798
 04/10  22:00:00,66.5267061776,6.1589623968,6.54060697469,0.0,25.6355707503,20.6438685092,29.414761144,17.8047608971,0.0,11.6100002469
 04/10  23:00:00,44.0047906847,5.7695610542,3.96183443306,0.0,15.0252895274,11.7056064465,30.8333603779,19.2896623783,0.0,11.5436979996
 04/10  24:00:00,37.5152860426,5.59189705898,2.67592998887,0.0,11.6412384099,10.0650221343,28.6332668368,22.8608429296,0.0,5.77242390715
 04/11  01:00:00,35.211397947,5.49647468297,2.02834830038,0.0,10.0992000411,10.047477231,31.6533061594,25.8883755185,0.0,5.76493064096
 04/11  02:00:00,32.906615613,5.43816413403,1.64143505391,0.0,8.25718729233,10.0299323277,33.1952652081,27.4301156935,0.0,5.76514951456
 04/11  03:00:00,32.5666251074,5.39161110456,1.34799788926,0.0,8.25718729233,10.0299323277,30.2399039531,30.2199039531,0.0,0.02
 04/11  04:00:00,33.8612770581,5.34871790155,1.0787479965,0.0,8.25718729233,11.6354268332,39.8064931016,34.0329087337,0.0,5.77358436787
 04/11  05:00:00,41.2870421052,5.32690545821,0.946101094139,0.0,12.1011305571,15.3678112995,49.4040023967,37.8275009928,0.0,11.5765014039
 04/11  06:00:00,70.7080598487,5.56758889214,2.48122482855,0.0,19.7275818095,37.2640762949,57.0809388999,39.6032278558,0.0,17.4777110441
 04/11  07:00:00,85.1644121889,5.77160003513,3.78069591893,0.0,24.3117294858,51.2795993405,65.1818880161,35.8956731331,0.0,29.286214883
 04/11  08:00:00,72.3802444315,5.50169385416,2.54245113074,0.0,23.6694662846,40.6342015617,61.3874567933,25.7966606642,0.0,35.5907961291
 04/11  09:00:00,69.815600869,5.52180365176,4.96557861617,0.0,23.6694662846,35.6302164847,66.7872873019,19.2319486634,18.025,29.5303386385
 04/11  10:00:00,52.1319390675,5.46456499326,4.9362200994,0.0,18.7433767983,22.9618409725,69.1148078853,15.7585679069,18.025,35.3312399784
 04/11  11:00:00,52.6723879879,5.53265142907,5.41118017537,0.0,18.7433767983,22.9618409725,54.6455615456,13.129416963,18.025,23.4911445825
 04/11  12:00:00,53.0775254862,5.59583285835,5.70968754226,0.0,18.5889407304,23.1597249699,57.4093492014,10.0295650097,18.025,29.3547841918
 04/11  13:00:00,53.7466217545,5.67104160133,6.05707632003,0.0,18.7433767983,23.2517909448,49.8404960014,8.3296630969,18.025,23.4858329045
 04/11  14:00:00,54.0480209968,5.71680633062,6.31270726336,0.0,18.7433767983,23.2517909448,54.944616061,7.56681643784,18.025,29.3527996232
 04/11  15:00:00,53.7236095714,5.71477336918,6.28028048913,0.0,18.7433767983,22.9618409725,51.0655181675,9.55451613328,18.025,23.4860020343
 04/11  16:00:00,56.9873407537,5.65819085273,5.14925573821,0.0,18.7433767983,27.431320555,34.3824135108,10.5841825598,18.025,5.77323095097
 04/11  17:00:00,68.8287149724,5.8435909022,4.61662920199,0.0,17.6635504202,40.6971502883,22.3987814713,10.8392468702,0.0,11.5595346011
 04/11  18:00:00,76.278100573,5.95302235629,5.45087943546,0.0,27.5259009287,37.3340067412,32.3494868235,14.8963634653,0.0,17.4531233582
 04/11  19:00:00,80.7412682196,6.00381728867,5.65447867581,0.0,33.8341110165,33.3544677425,30.8555520477,19.2633306283,0.0,11.5922214194
 04/11  20:00:00,95.2390421411,6.12893215747,6.22098146096,0.0,36.5179666069,38.8247702939,37.1103877635,25.5208968474,0.0,11.5894909161
 04/11  21:00:00,89.6337241357,6.1317704975,6.12708900244,0.0,32.965339924,36.8579353714,44.816419818,27.3378271184,0.0,17.4785926996
 04/11  22:00:00,63.0360122442,5.72334178192,3.48553780742,0.0,25.6355707503,20.6438685092,48.1032194828,30.7005083362,0.0,17.4027111466
 04/11  23:00:00,41.6110930367,5.47434467072,1.8633581047,0.0,15.0252895274,11.7056064465,39.8333528165,34.0515552335,0.0,5.78179758295
 04/11  24:00:00,35.9892766574,5.3926408497,1.34917934323,0.0,11.6412384099,10.0650221343,42.2437224256,36.4703213949,0.0,5.77340103071
 04/12  01:00:00,34.0589107023,5.34143991021,1.03089736478,0.0,10.0992000411,10.047477231,43.8414073096,38.0762758823,0.0,5.76513142731
 04/12  02:00:00,31.8757188202,5.2919555808,0.712388313217,0.0443591779781,8.25718729233,10.0299323277,45.7057546252,39.9404783632,0.0,5.76527626198
 04/12  03:00:00,31.8920067131,5.26997193085,0.505235512269,0.289784385901,8.25718729233,10.0299323277,47.2988781441,41.5339470612,0.0,5.76493108297
 04/12  04:00:00,33.6321828318,5.25587131367,0.363074291808,0.579429056938,8.25718729233,11.6354268332,47.7283457068,41.9551348526,0.0,5.77321085419
 04/12  05:00:00,41.5679243399,5.26584161831,0.370181146011,0.917870071003,12.1011305571,15.3678112995,52.8029496107,41.2292895723,0.0,11.5736600384
 04/12  06:00:00,70.5290961263,5.48982059522,1.95244000927,0.427594454619,19.7275818095,37.2640762949,59.0688649744,41.5900438383,0.0,17.4788211361
 04/12  07:00:00,84.7797032384,5.68231684904,3.22443919854,0.260841614752,24.3117294858,51.2795993405,62.833093276,39.4002126479,0.0,23.4328806281
 04/12  08:00:00,72.0587614064,5.41032638394,1.65998461423,0.652356367207,23.6694662846,40.6342015617,66.3711486749,30.7843802805,0.0,35.5867683944
 04/12  09:00:00,69.089597431,5.40649618407,3.71292861795,0.64195987861,23.6694662846,35.6302164847,80.2135276132,26.7605514542,18.025,35.4279761591
 04/12  10:00:00,51.3941767215,5.34827534148,3.6075108499,0.707239620547,18.7433767983,22.9618409725,70.367370905,22.8954119411,18.025,29.446958964
 04/12  11:00:00,51.8342100281,5.42203083807,4.27352425512,0.410101413327,18.7433767983,22.9618409725,59.5079840195,17.9944646086,18.025,23.4885194108
 04/12  12:00:00,52.2987604641,5.49499948326,4.86171174148,0.170047424997,18.5889407304,23.1597249699,58.4810005161,11.1027061995,18.025,29.3532943166
 04/12  13:00:00,52.7285774878,5.53129009422,5.1241701601,0.0546128263275,18.7433767983,23.2517909448,49.6224755944,8.10836893177,18.025,23.4891066626
 04/12  14:00:00,52.8630942209,5.55424004364,5.28563836101,0.00471332365328,18.7433767983,23.2517909448,54.0918318253,6.71585604413,18.025,29.3509757811
 04/12  15:00:00,52.8348715799,5.57243640994,5.5338793617,0.0,18.7433767983,22.9618409725,53.8398180241,6.45746401332,18.025,29.3573540108
 04/12  16:00:00,56.629727756,5.57323336901,4.87660500443,0.0,18.7433767983,27.431320555,29.4479541475,5.64970346328,18.025,5.77325068417
 04/12  17:00:00,68.515525436,5.74710453676,4.39993204608,0.0,17.6635504202,40.6971502883,11.2086043946,5.41896017615,0.0,5.78964421844
 04/12  18:00:00,76.1206973485,5.88353970747,5.3629667458,0.0,27.5259009287,37.3340067412,25.8770311751,8.42372453484,0.0,17.4533066402
 04/12  19:00:00,79.0815623499,5.97713820528,5.90545595029,0.0,33.8341110165,33.3544677425,22.2576944932,10.6659360985,0.0,11.5917583947
 04/12  20:00:00,95.8306110121,6.15983053959,6.78165674178,0.0,36.5179666069,38.8247702939,26.2173087067,14.6265325951,0.0,11.5907761116
 04/12  21:00:00,90.227912808,6.17924987403,6.67380333465,0.0,32.965339924,36.8579353714,34.8687895115,17.3918053243,0.0,17.4769841872
 04/12  22:00:00,63.6428250038,5.77821608039,4.0374831973,0.0,25.6355707503,20.6438685092,38.0576322362,20.6534364283,0.0,17.4041958078
 04/12  23:00:00,41.9914356709,5.51399675126,2.20405161026,0.0,15.0252895274,11.7056064465,29.0708086357,23.2892316322,0.0,5.78157700349
 04/12  24:00:00,36.3455173529,5.43745349966,1.66060939985,0.0,11.6412384099,10.0650221343,30.8928216138,25.1194287383,0.0,5.77339287541
 04/13  01:00:00,34.4473080906,5.39137575149,1.36936089449,0.0,10.0992000411,10.047477231,31.7312060891,25.9659236357,0.0,5.76528245335
 04/13  02:00:00,32.283350002,5.34983947978,1.10649634481,0.0,8.25718729233,10.0299323277,31.9350091008,26.1700698443,0.0,5.76493925653
 04/13  03:00:00,32.1081108305,5.3230574196,0.933006239562,0.0250333099587,8.25718729233,10.0299323277,32.083607169,26.3190204394,0.0,5.76458672958
 04/13  04:00:00,33.6328387329,5.30423130437,0.801309102173,0.0934923655023,8.25718729233,11.6354268332,32.1934386749,26.4202456743,0.0,5.7731930006
 04/13  05:00:00,41.3098317769,5.30844441407,0.821606617814,0.165754496215,12.1011305571,15.3678112995,38.4154545945,26.8406143833,0.0,11.5748402113
 04/13  06:00:00,70.769156029,5.56372998458,2.54507685332,0.00111353896021,19.7275818095,37.2640762949,45.3323805799,27.8536010739,0.0,17.4787795061
 04/13  07:00:00,85.3953966253,5.78529673686,3.99800489999,0.0,24.3117294858,51.2795993405,48.3872463674,24.9551674828,0.0,23.4320788846
 04/13  08:00:00,72.9179558573,5.50814070926,3.0737281992,0.0,23.6694662846,40.6342015617,50.7418799026,15.1578537797,0.0,35.584026123
 04/13  09:00:00,70.1392776027,5.51481478426,5.29625413782,0.0,23.6694662846,35.6302164847,65.1286637896,11.6741465516,18.025,35.429517238
 04/13  10:00:00,52.4184153139,5.46052887262,5.22474935158,0.0019894796798,18.7433767983,22.9618409725,56.1334237481,8.66662069134,18.025,29.4418030567
 04/13  11:00:00,53.102890635,5.53787839586,5.8364611597,0.0,18.7433767983,22.9618409725,46.7759909386,5.26132883119,18.025,23.4896621074
 04/13  12:00:00,53.6602700148,5.61238870704,6.27588247641,0.0,18.5889407304,23.1597249699,52.8470796494,5.47427853737,18.025,29.347801112
 04/13  13:00:00,54.3227550189,5.69663957967,6.60761219981,0.0,18.7433767983,23.2517909448,50.039876131,2.65782635161,18.025,29.3570497794
 04/13  14:00:00,54.5128301147,5.72916887842,6.76516193058,0.0,18.7433767983,23.2517909448,44.3777789471,2.87421756871,18.025,23.4785613784
 04/13  15:00:00,53.7839899774,5.67772174771,6.37771439661,0.0,18.7433767983,22.9618409725,52.7338776172,5.35620466411,18.025,29.3526729531
 04/13  16:00:00,57.6190836056,5.69800904848,5.74118798669,0.0,18.7433767983,27.431320555,29.5252623627,5.72714874397,18.025,5.77311361872
 04/13  17:00:00,69.4532891481,5.87681236487,5.20799163529,0.0,17.6635504202,40.6971502883,11.8478645988,6.05861073058,0.0,5.78925386826
 04/13  18:00:00,76.7797732376,5.99240253608,5.91318598458,0.0,27.5259009287,37.3340067412,28.3851887416,10.9339524414,0.0,17.4512363002
 04/13  19:00:00,79.7304935983,6.08578843618,6.44574148243,0.0,33.8341110165,33.3544677425,24.8777185467,13.2860351544,0.0,11.5916833924
 04/13  20:00:00,96.3644536815,6.2542729996,7.22106133945,0.0,36.5179666069,38.8247702939,28.9308948681,17.3397317276,0.0,11.5911631405
 04/13  21:00:00,90.86846512,6.27517679161,7.21843693216,0.0,32.965339924,36.8579353714,42.3524217969,19.0575941454,0.0,23.2948276515
 04/13  22:00:00,64.2338139269,5.85730937063,4.54938365786,0.0,25.6355707503,20.6438685092,32.7940375869,21.1862232413,0.0,11.6078143456
 04/13  23:00:00,42.4245260548,5.56786205435,2.58327963343,0.0,15.0252895274,11.7056064465,28.5602310781,22.7785016148,0.0,5.7817294633
 04/13  24:00:00,36.7567168876,5.49051337073,2.01875122731,0.0,11.6412384099,10.0650221343,28.7788784234,23.0065195725,0.0,5.77235885095
 04/14  01:00:00,34.8413967441,5.44357500916,1.71125224873,0.0,10.0992000411,10.047477231,28.9630941074,23.1979615368,0.0,5.76513257058
 04/14  02:00:00,32.6799809132,5.40406914172,1.44889952791,0.0,8.25718729233,10.0299323277,29.038068362,23.2729707285,0.0,5.76509763356
 04/14  03:00:00,32.50252787,5.37957667384,1.29593917503,0.0,8.25718729233,10.0299323277,29.1110317382,23.3462930621,0.0,5.76473867606
 04/14  04:00:00,34.0219151756,5.36675687519,1.22135467437,0.0,8.25718729233,11.6354268332,28.009558699,22.2362349241,0.0,5.77332377497
 04/14  05:00:00,41.6117917848,5.36690993681,1.23085960207,0.0,12.1011305571,15.3678112995,35.3021231753,23.7271235656,0.0,11.5749996098
 04/14  06:00:00,69.456064411,5.64367881567,3.0371566448,0.0,19.7275818095,37.2640762949,42.0892913217,24.6133419883,0.0,17.4759493334
 04/14  07:00:00,86.2670486758,5.89660161988,4.75836195067,0.0,24.3117294858,51.2795993405,42.3488330939,18.917132679,0.0,23.4317004149
 04/14  08:00:00,74.0954483837,5.61766305123,4.14170508252,0.0,23.6694662846,40.6342015617,45.5864947311,10.0034611074,0.0,35.5830336237
 04/14  09:00:00,71.3754984853,5.62362385385,6.42367063044,0.0,23.6694662846,35.6302164847,60.5146710509,7.0613100339,18.025,35.428361017
 04/14  10:00:00,53.4045948122,5.54937483328,6.12407600189,0.0,18.7433767983,22.9618409725,53.2704838241,5.80427101428,18.025,29.4412128098
 04/14  11:00:00,54.426353501,5.67151998781,7.0262848415,0.0,18.7433767983,22.9618409725,44.7548120449,3.24094235507,18.025,23.4888696899
 04/14  12:00:00,55.8442405405,5.83758058778,8.23466347413,0.0,18.5889407304,23.1597249699,49.8670201476,2.49485194527,18.025,29.3471682024
 04/14  13:00:00,56.890975588,5.96399844589,8.9084763535,0.0,18.7433767983,23.2517909448,47.3902089682,0.00987496298511,18.025,29.3553340052
 04/14  14:00:00,57.6236474212,6.05901347207,9.54613700397,0.0,18.7433767983,23.2517909448,41.5024444374,0.0,18.025,23.4774444374
 04/14  15:00:00,58.3687731208,6.15335520831,10.4868663282,0.0,18.7433767983,22.9618409725,47.3783181431,0.0,18.025,29.3533181431
 04/14  16:00:00,62.5624326428,6.1898168085,10.1927319755,0.0,18.7433767983,27.431320555,23.7979256548,0.0,18.025,5.7729256548
 04/14  17:00:00,74.1440287312,6.37082322278,9.40472423185,0.0,17.6635504202,40.6971502883,6.18772811777,0.398047320111,0.0,5.78968079766
 04/14  18:00:00,81.2436144919,6.49338532331,9.87605138201,0.0,27.5259009287,37.3340067412,20.1138110665,2.66088936421,0.0,17.4529217023
 04/14  19:00:00,83.9940557937,6.57447918743,10.2206178674,0.0,33.8341110165,33.3544677425,16.5860742467,4.99371409083,0.0,11.5923601559
 04/14  20:00:00,99.9384696715,6.68293930718,10.3664157012,0.0,36.5179666069,38.8247702939,21.7188436004,10.1282295756,0.0,11.5906140248
 04/14  21:00:00,93.2390219748,6.59588284862,9.26829419141,0.0,32.965339924,36.8579353714,33.9198212765,16.444186831,0.0,17.4756344455
 04/14  22:00:00,65.8351044194,6.08630705608,5.92168230167,0.0,25.6355707503,20.6438685092,39.6432470135,22.2397143761,0.0,17.4035326374
 04/14  23:00:00,43.5347055928,5.71887626507,3.54244793145,0.0,15.0252895274,11.7056064465,28.436695813,22.6552597627,0.0,5.78143605032
 04/14  24:00:00,37.2739606932,5.56511199173,2.4613989915,0.0,11.6412384099,10.0650221343,31.1130295208,25.3397653455,0.0,5.7732641753
 04/15  01:00:00,37.9168549331,5.49525333937,1.9755529468,0.0,12.8411359301,10.0650221343,34.7140815229,28.9489161439,0.0,5.76516537905
 04/15  02:00:00,32.8024723341,5.42713947819,1.54832225438,0.0,8.25718729233,10.0299323277,34.6486947382,28.8834076056,0.0,5.7652871326
 04/15  03:00:00,32.5117362462,5.3861043774,1.2986215081,0.0,8.25718729233,10.0299323277,35.5900158419,29.8250830409,0.0,5.764932801
 04/15  04:00:00,33.8954303643,5.35447455698,1.10715466942,0.0,8.25718729233,11.6354268332,36.9132775129,31.1402726381,0.0,5.77300487472
 04/15  05:00:00,37.7924253174,5.31742025338,0.882721354469,0.0,8.71707943955,15.3327214929,38.9692064793,33.1876690084,0.0,5.78153747089
 04/15  06:00:00,54.5412820977,5.3736426464,1.24697824766,0.0,18.5082010057,25.6353820695,46.441719887,34.8658569715,0.0,11.5758629155
 04/15  07:00:00,68.4917750939,5.56131525568,2.44156048183,0.0,19.4083231844,41.0650158608,50.8643231025,33.3875649481,0.0,17.4767581544
 04/15  08:00:00,94.6674842252,5.80974136342,4.49136007211,0.0,26.3286599382,57.9988325916,73.6025424922,25.8207301452,0.0,47.781812347
 04/15  09:00:00,80.4543248515,5.662648241,5.58016800997,0.0,26.3286599382,42.8504436482,77.9286362199,24.3232024013,18.025,35.5804338186
 04/15  10:00:00,55.226917324,5.47954081911,4.53043293923,0.0,21.7447113004,23.4437158914,72.2994813734,24.7477298722,18.025,29.5267515012
 04/15  11:00:00,52.9574182923,5.51506816774,4.68750647343,0.0,19.3027497915,23.426170988,70.512612109,23.0483690818,18.025,29.4392430272
 04/15  12:00:00,53.1434623504,5.55204676667,4.69476168332,0.0,19.1483137236,23.7250123474,69.5321382803,22.161438987,18.025,29.3456992933
 04/15  13:00:00,53.3122603428,5.57081861894,4.69924018879,0.0,19.3027497915,23.7161209604,67.6870370444,20.3086433496,18.025,29.3533936948
 04/15  14:00:00,53.3094381466,5.5749095094,4.69233125752,0.0,19.3027497915,23.7161209604,61.9958203773,20.4939080971,18.025,23.4769122803
 04/15  15:00:00,52.7725613966,5.54376934976,4.47653991832,0.0,19.3027497915,23.426170988,70.2752207824,22.8987855446,18.025,29.3514352377
 04/15  16:00:00,56.018322014,5.48850950318,3.32622797544,0.0,19.3027497915,27.8956505705,47.8367433254,24.038860272,18.025,5.77288305337
 04/15  17:00:00,63.6753676618,5.54430695141,2.30482182712,0.0,18.2229234133,37.5968344597,30.587811617,24.8065326328,0.0,5.78127898425
 04/15  18:00:00,78.7807246459,5.69278642004,3.30822962597,0.0,32.690315043,37.0816133363,40.933762013,29.3750093942,0.0,11.5587526189
 04/15  19:00:00,79.5902179099,5.7894589204,3.90903166775,0.0,36.8143715336,33.066984531,42.5384095561,30.9491581,0.0,11.5892514561
 04/15  20:00:00,93.1690906818,5.91232435581,4.58895600143,0.0,36.3493007332,38.7721355839,44.2341920691,32.6439099615,0.0,11.5902821076
 04/15  21:00:00,90.9479048975,5.9055932802,4.49236613985,0.0,36.1807251679,36.8228455648,44.6800115635,33.0886341371,0.0,11.5913774264
 04/15  22:00:00,67.6593820375,5.63356660609,2.79527529606,0.0,31.0351095914,20.6438685092,51.3580772503,33.8807943665,0.0,17.4772828837
 04/15  23:00:00,43.5336392524,5.41122667673,1.42634052082,0.0203033920071,17.4250845679,11.7056064465,50.5465177608,38.9710162892,0.0,11.5755014716
 04/15  24:00:00,37.0642394729,5.36163002457,1.0959495346,0.159315230778,12.8411359301,10.0650221343,45.7466529177,39.9732670625,0.0,5.77338585519
 04/16  01:00:00,37.1783792277,5.33500509544,0.898874914714,0.379029497782,12.925468867,10.100111941,45.7495528949,39.9843525928,0.0,5.76520030215
 04/16  02:00:00,32.6561112062,5.29419651687,0.538973371145,0.876510577577,8.34152022915,10.0650221343,47.8511130171,42.0862754608,0.0,5.76483755631
 04/16  03:00:00,33.7028482735,5.29546298958,0.299318351612,2.16163706325,8.34152022915,10.0650221343,46.6311234176,46.6111234176,0.0,0.02
 04/16  04:00:00,36.4010733636,5.30444338718,0.12754015607,3.41586788813,8.34152022915,11.6705166398,62.6726252139,51.1471654579,0.0,11.525459756
 04/16  05:00:00,42.2337546075,5.34572570156,0.0434595573411,5.13286458486,8.80141237637,15.3678112995,58.5392208718,52.7578984502,0.0,5.78132242156
 04/16  06:00:00,58.6491564558,5.36173261729,0.15023495924,5.21653376562,18.5082010057,25.6353820695,65.8289611759,54.2541896977,0.0,11.5747714783
 04/16  07:00:00,70.266082898,5.43178340059,1.09438249404,3.13160108025,19.4926561212,41.1001056674,70.0423008913,52.5653803433,0.0,17.4769205479
 04/16  08:00:00,94.187885918,5.6352612861,3.02557412115,1.16067800096,26.3286599382,57.9988325916,80.4153420303,38.6051163506,0.0,41.8102256797
 04/16  09:00:00,79.9185518682,5.51143129132,4.09729269768,1.21774666673,26.2443270014,42.8153538416,92.4019070122,32.8753692483,18.025,41.5015377639
 04/16  10:00:00,55.9668029919,5.38782932056,3.39723362037,1.96480308665,21.7447113004,23.4437158914,76.0648694116,28.5134845901,18.025,29.5263848216
 04/16  11:00:00,53.5703842035,5.42181055184,3.79341053002,1.5406119577,19.3449162599,23.4437158914,72.3744226803,24.9100094819,18.025,29.4394131984
 04/16  12:00:00,53.2976559228,5.45362387291,3.95232609504,0.935340874436,19.190480192,23.7425572507,69.9635500278,22.5886266371,18.025,29.3499233907
 04/16  13:00:00,53.0634344871,5.47598430359,4.19696186841,0.408005287227,19.260583323,23.698576057,58.5379404886,17.0317863012,18.025,23.4811541874
 04/16  14:00:00,53.0480764464,5.48804894238,4.34519361518,0.232346143147,19.260583323,23.698576057,61.7019836609,14.3250839933,18.025,29.3518996677
 04/16  15:00:00,52.5794629484,5.47358497564,4.32235892259,0.0909850586878,19.260583323,23.4086260847,55.7186072019,14.2134324098,18.025,23.480174792
 04/16  16:00:00,56.0417024787,5.43964269602,3.42796521074,0.0302197114501,19.260583323,27.8781056672,37.3589764277,13.5609907242,18.025,5.77298570351
 04/16  17:00:00,63.4992475448,5.50939819498,2.22331997106,0.0,18.1807569449,37.5792895564,25.8188011216,14.2765301065,0.0,11.5422710151
 04/16  18:00:00,78.6833134552,5.66697030471,3.35606183231,0.0,32.6059821062,37.0465235296,22.9100920382,17.1205152074,0.0,5.78957683079
 04/16  19:00:00,79.7603139151,5.78401555805,4.08457150184,0.0,36.8143715336,33.066984531,30.6515669054,19.0613044504,0.0,11.590262455
 04/16  20:00:00,93.398800866,5.90242246748,4.70914972016,0.0,36.43363367,38.8072253906,35.4972452272,23.9060093783,0.0,11.5912358489
 04/16  21:00:00,90.8553481207,5.89046121301,4.53437050319,0.0,36.0963922311,36.7877557581,43.8175620482,26.4412322801,0.0,17.3763297681
 04/16  22:00:00,67.4057368048,5.6051219002,2.68950609495,0.0,30.9507766546,20.6087787026,46.8704811768,29.3938739402,0.0,17.4766072366
 04/16  23:00:00,43.5352558688,5.40766936037,1.45182295069,0.0,17.4250845679,11.7056064465,42.9381621244,31.3630347252,0.0,11.5751273992
 04/16  24:00:00,37.1252522625,5.35890185892,1.14594434696,0.0536401825687,12.925468867,10.100111941,37.6055874435,31.8325486772,0.0,5.77303876638
 04/17  01:00:00,34.0458609288,5.3093745352,0.755238477982,0.294685035665,10.0992000411,10.047477231,35.1486343246,35.1286343246,0.0,0.02
 04/17  02:00:00,32.3451046743,5.27993580514,0.48111770132,0.757045330313,8.25718729233,10.0299323277,44.690493974,38.9256247169,0.0,5.76486925711
 04/17  03:00:00,33.2130651581,5.28669224823,0.311122543829,1.78824371123,8.25718729233,10.0299323277,47.6187878027,41.853810396,0.0,5.76497740674
 04/17  04:00:00,35.6469660835,5.29154409834,0.165703848293,2.75592247368,8.25718729233,11.6354268332,50.4976317516,44.7250959349,0.0,5.77253581665
 04/17  05:00:00,43.7615952012,5.30783671483,0.175808349207,3.2639380984,12.1011305571,15.3678112995,55.183240735,43.6079848598,0.0,11.5752558751
 04/17  06:00:00,69.2673867715,5.46901770131,1.68962639767,1.3335381963,19.7275818095,37.2640762949,59.108315044,41.636423885,0.0,17.471891159
 04/17  07:00:00,85.1046663968,5.64851086466,2.99921598476,0.844883995327,24.3117294858,51.2795993405,62.0967777625,38.6680220853,0.0,23.4287556772
 04/17  08:00:00,73.0594761742,5.40706578722,1.46943323458,1.84691642705,23.6694662846,40.6342015617,65.9254711009,30.3434462224,0.0,35.5820248785
 04/17  09:00:00,70.1293904608,5.39985162303,3.40269155238,1.99865905275,23.6694662846,35.6302164847,81.0283201796,27.5844119648,18.025,35.4189082148
 04/17  10:00:00,52.5318413506,5.35387372925,3.24230382337,2.20453111595,18.7433767983,22.9618409725,72.5402178503,25.075175173,18.025,29.4400426774
 04/17  11:00:00,52.0876163019,5.38945900009,3.76291040427,1.2067051389,18.7433767983,22.9618409725,68.0621109255,20.6859407613,18.025,29.3511701642
 04/17  12:00:00,51.6055234563,5.4261640064,4.03966584213,0.367705429874,18.5889407304,23.1597249699,56.0666800798,14.5621046929,18.025,23.479575387
 04/17  13:00:00,51.9124085762,5.45955442485,4.28988245944,0.144477421343,18.7433767983,23.2517909448,58.6213970777,11.2409197503,18.025,29.3554773274
 04/17  14:00:00,51.9699321308,5.47069656937,4.46392010491,0.0168265959211,18.7433767983,23.2517909448,51.2409288009,9.73903339601,18.025,23.4768954049
 04/17  15:00:00,51.7935273956,5.48120530177,4.58377828261,0.0,18.7433767983,22.9618409725,57.2406997446,9.86571996611,18.025,29.3499797785
 04/17  16:00:00,55.6268763631,5.49094563288,3.95605351899,0.0,18.7433767983,27.431320555,33.2940855739,9.49602758817,18.025,5.77305798577
 04/17  17:00:00,67.6454533996,5.67606386426,3.60091878516,0.0,17.6635504202,40.6971502883,13.9705737723,8.18151668324,0.0,5.78905708911
 04/17  18:00:00,75.126094219,5.79785748938,4.45407887116,0.0,27.5259009287,37.3340067412,29.610257299,12.159346475,0.0,17.450910824
 04/17  19:00:00,77.9174749984,5.88293809671,4.83559275539,0.0,33.8341110165,33.3544677425,27.5322596392,15.942110591,0.0,11.5901490481
 04/17  20:00:00,94.6106841776,6.04986505001,5.67171964372,0.0,36.5179666069,38.8247702939,32.2205722724,20.6304314829,0.0,11.5901407895
 04/17  21:00:00,89.1054646292,6.06438529248,5.6662566756,0.0,32.965339924,36.8579353714,40.7543869846,23.2795119807,0.0,17.4748750039
 04/17  22:00:00,62.8072229407,5.68701527161,3.29310922808,0.0,25.6355707503,20.6438685092,42.807786693,25.4054127311,0.0,17.4023739619
 04/17  23:00:00,41.4575999253,5.45075038482,1.73347737009,0.0,15.0252895274,11.7056064465,32.5637781737,26.7835073851,0.0,5.78027078866
 04/17  24:00:00,35.929417788,5.38279923347,1.29917629188,0.0,11.6412384099,10.0650221343,34.3094196451,28.5363979039,0.0,5.77302174116
 04/18  01:00:00,33.9963014201,5.33170468541,0.978034472182,0.0,10.0992000411,10.047477231,36.6565935694,30.8916523809,0.0,5.76494118848
 04/18  02:00:00,31.9142261994,5.29585835126,0.742509821957,0.048853123577,8.25718729233,10.0299323277,37.7189534187,31.9539141669,0.0,5.76503925181
 04/18  03:00:00,31.8777868148,5.27785998165,0.607221943744,0.165700177616,8.25718729233,10.0299323277,37.880057311,32.114926362,0.0,5.76513094901
 04/18  04:00:00,33.5100814469,5.26715640993,0.506320615238,0.302810645942,8.25718729233,11.6354268332,38.1809007702,32.4082300103,0.0,5.77267075989
 04/18  05:00:00,41.3210000059,5.27870829354,0.528599112529,0.499687915196,12.1011305571,15.3678112995,44.1595208431,32.5862564349,0.0,11.5732644081
 04/18  06:00:00,68.7345462805,5.52745113737,2.27301425288,0.158883065773,19.7275818095,37.2640762949,49.0679948148,31.5936115752,0.0,17.4743832396
 04/18  07:00:00,85.2186111104,5.75208280989,3.78315023627,0.0713315240603,24.3117294858,51.2795993405,49.5663191412,26.1400349674,0.0,23.4262841738
 04/18  08:00:00,72.687069618,5.48183506791,2.75640879396,0.112771872273,23.6694662846,40.6342015617,52.8560559499,17.2788951035,0.0,35.5771608464
 04/18  09:00:00,69.750232347,5.47162258812,4.8401347006,0.110291668134,23.6694662846,35.6302164847,68.8563795971,15.4089404324,18.025,35.4224391647
 04/18  10:00:00,51.735758517,5.39471279113,4.44109548789,0.168822227426,18.7433767983,22.9618409725,62.7657923327,15.3020387678,18.025,29.4387535649
 04/18  11:00:00,52.0958685125,5.45292291378,4.85690658485,0.0574996969743,18.7433767983,22.9618409725,54.889944884,13.3789219421,18.025,23.4860229419
 04/18  12:00:00,52.8759652215,5.54014226787,5.56383617291,0.0,18.5889407304,23.1597249699,55.0791767238,7.70533520932,18.025,29.3488415145
 04/18  13:00:00,53.9043982047,5.63684443445,6.24906618231,0.0,18.7433767983,23.2517909448,44.0060083055,2.501209731,18.025,23.4797985745
 04/18  14:00:00,54.4658566828,5.70951442987,6.73785114551,0.0,18.7433767983,23.2517909448,48.7575308127,1.38263934714,18.025,29.3498914656
 04/18  15:00:00,54.5961886489,5.75162424104,7.1160273008,0.0,18.7433767983,22.9618409725,43.3471914669,1.84385709963,18.025,23.4783343673
 04/18  16:00:00,58.3768222667,5.75471403917,6.44222995926,0.0,18.7433767983,27.431320555,25.7782251673,1.98043643353,18.025,5.77278873375
 04/18  17:00:00,70.4422390943,5.96244449238,6.11132271732,0.0,17.6635504202,40.6971502883,13.7278301926,2.16948358195,0.0,11.5583466107
 04/18  18:00:00,78.1756233118,6.13815611031,7.16331483491,0.0,27.5259009287,37.3340067412,21.2270515154,3.77731249155,0.0,17.4497390238
 04/18  19:00:00,81.576058218,6.2831754222,8.09394771287,0.0,33.8341110165,33.3544677425,17.0704585722,5.48055221046,0.0,11.5899063618
 04/18  20:00:00,98.0026016366,6.43953908316,8.67396576052,0.0,36.5179666069,38.8247702939,22.0553238314,10.4644565333,0.0,11.5908672981
 04/18  21:00:00,92.1553525363,6.4333710913,8.34716734374,0.0,32.965339924,36.8579353714,31.4141997817,13.9414110316,0.0,17.47278875
 04/18  22:00:00,65.4296030159,6.01093753516,5.59157245328,0.0,25.6355707503,20.6438685092,26.7485735726,15.1405888866,0.0,11.607984686
 04/18  23:00:00,43.0674411398,5.64683422422,3.14723531723,0.0,15.0252895274,11.7056064465,29.3587466114,17.8160916686,0.0,11.5426549428
 04/18  24:00:00,37.0238762691,5.5255747813,2.25086159471,0.0,11.6412384099,10.0650221343,25.031165993,19.2580026999,0.0,5.77316329305
 04/19  01:00:00,35.0461848514,5.47071308218,1.88891185972,0.0,10.0992000411,10.047477231,25.0659609324,19.3012417818,0.0,5.76471915066
 04/19  02:00:00,32.8608922302,5.42800459424,1.60588637768,0.0,8.25718729233,10.0299323277,20.2765069497,20.2565069497,0.0,0.02
 04/19  03:00:00,32.6505735547,5.40067788372,1.42289373221,0.0,8.25718729233,10.0299323277,26.5133547628,20.7485440599,0.0,5.76481070299
 04/19  04:00:00,34.1235169304,5.3821079598,1.30761771553,0.0,8.25718729233,11.6354268332,26.4109525649,20.6378187017,0.0,5.77313386319
 04/19  05:00:00,41.7735706437,5.38970255757,1.36986658826,0.0,12.1011305571,15.3678112995,32.1143481931,20.5396223172,0.0,11.5747258759
 04/19  06:00:00,69.7663254102,5.6867080239,3.30442967213,0.0,19.7275818095,37.2640762949,37.3050725713,19.8316910855,0.0,17.4733814859
 04/19  07:00:00,86.7448487611,5.95605153236,5.17676016961,0.0,24.3117294858,51.2795993405,39.7900463409,16.3641389028,0.0,23.4259074381
 04/19  08:00:00,74.329081869,5.63758962832,4.35544494163,0.0,23.6694662846,40.6342015617,51.1240798822,9.62247111924,0.0,41.5016087629
 04/19  09:00:00,71.5803928404,5.63969052363,6.61252575641,0.0,23.6694662846,35.6302164847,54.1839236354,6.64242693457,18.025,29.5164967008
 04/19  10:00:00,53.6153163438,5.56147726012,6.32271366949,0.0,18.7433767983,22.9618409725,52.3566398543,4.89318152779,18.025,29.4384583265
 04/19  11:00:00,54.610023782,5.68435607195,7.19713113714,0.0,18.7433767983,22.9618409725,50.2656429357,2.89054055614,18.025,29.3501023795
 04/19  12:00:00,55.7374918774,5.82408786695,8.14142113436,0.0,18.5889407304,23.1597249699,44.1374225827,2.63299738048,18.025,23.4794252023
 04/19  13:00:00,57.010364009,5.96403122439,9.02784394162,0.0,18.7433767983,23.2517909448,47.3831686762,0.00922685532325,18.025,29.3489418209
 04/19  14:00:00,57.933998025,6.06235639456,9.85315769397,0.0,18.7433767983,23.2517909448,41.5013063187,0.0,18.025,23.4763063187
 04/19  15:00:00,57.8889747866,6.07176782741,10.0886685161,0.0,18.7433767983,22.9618409725,47.3739175187,0.0,18.025,29.3489175187
 04/19  16:00:00,61.4144201528,6.04033095991,9.19421692257,0.0,18.7433767983,27.431320555,23.7979160039,0.0,18.025,5.77291600386
 04/19  17:00:00,73.4999262459,6.27615060491,8.85531230659,0.0,17.6635504202,40.6971502883,5.78902079529,0.0,0.0,5.78902079529
 04/19  18:00:00,80.8720934677,6.42580631089,9.57214345289,0.0,27.5259009287,37.3340067412,18.8672643681,1.41883331517,0.0,17.4484310529
 04/19  19:00:00,84.0457319733,6.54026678606,10.3065314053,0.0,33.8341110165,33.3544677425,13.7329546632,2.14306522092,0.0,11.5898894423
 04/19  20:00:00,101.120404572,6.74553714827,11.4857775132,0.0,36.5179666069,38.8247702939,15.035795079,3.44600247112,0.0,11.5897926079
 04/19  21:00:00,95.7965805488,6.78596949374,11.6358044674,0.0,32.965339924,36.8579353714,22.0206897113,4.54719618704,0.0,17.4734935242
 04/19  22:00:00,68.9558055429,6.35400128728,8.77471748779,0.0,25.6355707503,20.6438685092,22.8325718744,5.43115640298,0.0,17.4014154714
 04/19  23:00:00,46.3959616411,5.98047953167,6.14211638272,0.0,15.0252895274,11.7056064465,12.0253208784,6.24406559161,0.0,5.78125528679
 04/19  24:00:00,40.0662098943,5.84182543353,4.97694735377,0.0,11.6412384099,10.0650221343,12.2946358554,6.52183257543,0.0,5.77280328001
 04/20  01:00:00,37.581338854,5.74835300448,4.14642741313,0.0,10.0992000411,10.047477231,13.0248186644,7.26008330682,0.0,5.76473535761
 04/20  02:00:00,34.9165585562,5.66406480387,3.42549280436,0.0,8.25718729233,10.0299323277,13.8958464139,8.13102934638,0.0,5.76481706748
 04/20  03:00:00,34.4681632757,5.6094242591,3.03173854594,0.0,8.25718729233,10.0299323277,14.6820566601,8.91716486813,0.0,5.76489179195
 04/20  04:00:00,35.7849273617,5.57325571701,2.77788328183,0.0,8.25718729233,11.6354268332,15.3619558593,9.58895775563,0.0,5.77299810369
 04/20  05:00:00,43.4768176008,5.58859206715,2.87422918339,0.0,12.1011305571,15.3678112995,21.0593233063,9.48659030295,0.0,11.5727330034
 04/20  06:00:00,72.975305698,6.06145191089,6.13867273696,0.0,19.7275818095,37.2640762949,26.4231634642,8.94850118647,0.0,17.4746622777
 04/20  07:00:00,91.2076348424,6.46020214679,9.13540638371,0.0,24.3117294858,51.2795993405,31.3149991015,7.8887622977,0.0,23.4262368038
 04/20  08:00:00,78.2712249362,6.00212540403,7.93306077284,0.0,23.6694662846,40.6342015617,37.8396556189,2.26345169993,0.0,35.576203919
 04/20  09:00:00,75.4933220606,5.99683922904,10.168309456,0.0,23.6694662846,35.6302164847,48.0861415826,0.5413552937,18.025,29.5197862889
 04/20  10:00:00,56.7265302077,5.81442137734,9.1809885667,0.0,18.7433767983,22.9618409725,48.4694143892,0.688261062487,18.025,29.7561533267
 04/20  11:00:00,57.72268556,5.9433036395,10.0508482577,0.0,18.7433767983,22.9618409725,47.3118347347,0.253386619765,18.025,29.0334481149
 04/20  12:00:00,58.20207159,6.04414995735,10.3859388695,0.0,18.5889407304,23.1597249699,48.3906697758,1.01526074877,18.025,29.350409027
 04/20  13:00:00,57.5469443812,5.94808175046,9.58038131966,0.0,18.7433767983,23.2517909448,41.5088362838,0.00665899947167,18.025,23.4771772843
 04/20  14:00:00,56.8180137728,5.88638378365,8.91314395398,0.0,18.7433767983,23.2517909448,47.6804799423,0.305856962653,18.025,29.3496229796
 04/20  15:00:00,56.7908958243,5.94436677658,9.11799778694,0.0,18.7433767983,22.9618409725,43.4844302992,1.98606484325,18.025,23.4733654559
 04/20  16:00:00,60.6238623421,5.97646979674,8.46751930894,0.0,18.7433767983,27.431320555,26.1135094009,2.31659366478,18.025,5.77191573616
 04/20  17:00:00,72.4093086096,6.1762178836,7.86462588736,0.0,17.6635504202,40.6971502883,14.2577836076,2.70086924692,0.0,11.5569143607
 04/20  18:00:00,79.8881631192,6.32351521789,8.6905110247,0.0,27.5259009287,37.3340067412,22.3800421891,4.9308603834,0.0,17.4491818057
 04/20  19:00:00,83.0896045823,6.44370785544,9.44697073476,0.0,33.8341110165,33.3544677425,18.4538299724,6.86626262174,0.0,11.5875673507
 04/20  20:00:00,99.6810735854,6.61678271317,10.1752061582,0.0,36.5179666069,38.8247702939,22.0230624252,10.4346727711,0.0,11.5883896542
 04/20  21:00:00,94.1215026064,6.63919926707,10.1075029013,0.0,32.965339924,36.8579353714,29.4507249986,11.9757170546,0.0,17.4750079441
 04/20  22:00:00,67.0732356632,6.18539975148,7.06075595421,0.0,25.6355707503,20.6438685092,25.6665925948,14.0593774745,0.0,11.6072151203
 04/20  23:00:00,44.2558338501,5.77907483227,4.20339464982,0.0,15.0252895274,11.7056064465,22.5375582312,16.7563038046,0.0,5.78125442668
 04/20  24:00:00,37.9506740828,5.63063679652,3.07260206735,0.0,11.6412384099,10.0650221343,29.3123871806,17.7862279327,0.0,11.5261592478
 04/21  01:00:00,35.8359767124,5.5636394133,2.58578234383,0.0,10.0992000411,10.047477231,18.1714688131,18.1514688131,0.0,0.02
 04/21  02:00:00,33.5847168166,5.51361642205,2.24410217913,0.0,8.25718729233,10.0299323277,24.2271452163,18.4621995947,0.0,5.76494562159
 04/21  03:00:00,33.3320058643,5.48199795594,2.02300889489,0.0,8.25718729233,10.0299323277,24.4927327986,18.7277112266,0.0,5.76502157196
 04/21  04:00:00,34.7364371899,5.45694371085,1.84570809533,0.0,8.25718729233,11.6354268332,24.796737353,19.024718003,0.0,5.77201935004
 04/21  05:00:00,42.3886751389,5.46691600199,1.90776640013,0.0,12.1011305571,15.3678112995,29.903938023,18.3294774805,0.0,11.5744605425
 04/21  06:00:00,70.451580121,5.77366482731,3.90274149728,0.0,19.7275818095,37.2640762949,34.9719437565,17.4975214373,0.0,17.4744223193
 04/21  07:00:00,87.635269668,6.06414099926,5.95911473118,0.0,24.3117294858,51.2795993405,38.9354516245,15.5119790698,0.0,23.4234725547
 04/21  08:00:00,74.721527362,5.68927668463,4.69621999125,0.0,23.6694662846,40.6342015617,46.7166261081,11.1448935118,0.0,35.5717325964
 04/21  09:00:00,71.4564799759,5.64858921639,6.47972255093,0.0,23.6694662846,35.6302164847,64.157617338,10.7152483201,18.025,35.4173690179
 04/21  10:00:00,52.6349757265,5.4905044402,5.41335431695,0.0,18.7433767983,22.9618409725,59.3966489943,11.9359302975,18.025,29.4357186967
 04/21  11:00:00,52.4326554252,5.48196592082,5.22215895192,0.0,18.7433767983,22.9618409725,53.6124646568,12.1060728438,18.025,23.4813918131
