Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  12:00:00,53.0157104922,5.53691433342,5.70681667763,0.0,18.5889407304,23.1597249699,55.2777920095,7.90962289088,18.025,29.3431691187
 04/21  13:00:00,53.5004638035,5.57007204657,5.91191179791,0.0,18.7433767983,23.2517909448,45.5739572231,4.0690799438,18.025,23.4798772793
 04/21  14:00:00,53.9537302269,5.62895676674,6.3062917207,0.0,18.7433767983,23.2517909448,50.1884772143,2.81956018844,18.025,29.3439170258
 04/21  15:00:00,53.7980069196,5.64705690304,6.42241969302,0.0,18.7433767983,22.9618409725,45.5332068436,4.03048584083,18.025,23.4777210028
 04/21  16:00:00,57.5409500954,5.64899565318,5.71208482084,0.0,18.7433767983,27.431320555,28.134997959,4.33736057946,18.025,5.77263737951
 04/21  17:00:00,69.5966723155,5.86111055282,5.36710302383,0.0,17.6635504202,40.6971502883,16.0737192833,4.51573082966,0.0,11.5579884537
 04/21  18:00:00,76.9818979611,5.99973796214,6.1080299166,0.0,27.5259009287,37.3340067412,26.7107489218,9.26244657761,0.0,17.4483023442
 04/21  19:00:00,79.8200678693,6.08739548503,6.53375234593,0.0,33.8341110165,33.3544677425,24.2566782157,12.6669896401,0.0,11.5896885756
 04/21  20:00:00,96.2657547035,6.24251077015,7.13416189576,0.0,36.5179666069,38.8247702939,28.9225613272,17.3320703377,0.0,11.5904909896
 04/21  21:00:00,90.4473069629,6.23378334314,6.83873490259,0.0,32.965339924,36.8579353714,38.6498514574,21.177738146,0.0,17.4721133113
 04/21  22:00:00,63.8680145329,5.81944694508,4.22149234207,0.0,25.6355707503,20.6438685092,35.306633166,23.6993270842,0.0,11.6073060818
 04/21  23:00:00,42.2092840191,5.54849089741,2.38743145389,0.0,15.0252895274,11.7056064465,37.520041884,25.9778030879,0.0,11.5422387961
 04/21  24:00:00,36.5653046822,5.47057048758,1.84730222373,0.0,11.6412384099,10.0650221343,32.9265212603,27.1535575268,0.0,5.77296373349
 04/22  01:00:00,37.4750203483,5.43290353064,1.5960821674,0.0,12.8411359301,10.0650221343,34.4710306026,28.7073104639,0.0,5.76372013872
 04/22  02:00:00,32.3933357071,5.36865051914,1.19769004048,0.0,8.25718729233,10.0299323277,29.7949209188,29.7749209188,0.0,0.02
 04/22  03:00:00,32.1473834143,5.33405688232,0.986330575945,0.0,8.25718729233,10.0299323277,36.0755333801,30.3109261013,0.0,5.76460727883
 04/22  04:00:00,33.5878344312,5.30905403028,0.832265970055,0.0127313039703,8.25718729233,11.6354268332,36.6551167864,30.8821084924,0.0,5.77300829404
 04/22  05:00:00,37.6746054212,5.2861618514,0.67159362288,0.124587513474,8.71707943955,15.3327214929,43.2347152982,31.6935806742,0.0,11.541134624
 04/22  06:00:00,54.5897576603,5.36352749261,1.179799161,0.125802972179,18.5082010057,25.6353820695,36.2816699308,30.4864028679,0.0,5.79526706292
 04/22  07:00:00,68.5943018953,5.56698479964,2.52092061084,0.0175503353702,19.4083231844,41.0650158608,50.376167232,27.0847134807,0.0,23.2914537513
 04/22  08:00:00,94.8172165381,5.80174483253,4.64916280816,0.0,26.3286599382,57.9988325916,62.3995886975,20.6042777557,0.0,41.7953109418
 04/22  09:00:00,80.3508499866,5.6238775742,5.51551253586,0.0,26.3286599382,42.8504436482,72.7529228379,19.1604318997,18.025,35.5674909383
 04/22  10:00:00,54.8722067475,5.39533761542,4.18610571121,0.0738571011347,21.7447113004,23.4437158914,71.149345322,17.7086045087,18.025,35.4157408133
 04/22  11:00:00,52.3575346015,5.38577974458,4.12948881836,0.0874506514679,19.3027497915,23.426170988,62.3905127424,14.9362920308,18.025,29.4292207116
 04/22  12:00:00,52.5036600482,5.39955688398,4.16694763846,0.0405201491902,19.1483137236,23.7250123474,53.8662098119,12.3659648452,18.025,23.4752449667
 04/22  13:00:00,52.9560065501,5.42223852489,4.48989733183,0.00168656346619,19.3027497915,23.7161209604,54.414293935,7.04464030449,18.025,29.3446536305
 04/22  14:00:00,52.9832159225,5.41481486551,4.52622262882,0.0,19.3027497915,23.7161209604,47.3458138223,5.84824755064,18.025,23.4725662717
 04/22  15:00:00,52.6481697111,5.40770066702,4.48823513114,0.0,19.3027497915,23.426170988,54.3603775103,6.99157036243,18.025,29.3438071479
 04/22  16:00:00,56.4621986956,5.40766090072,3.85097147579,0.0,19.3027497915,27.8956505705,29.8769323051,6.07946062144,18.025,5.77247168366
 04/22  17:00:00,64.2704868438,5.51238167651,2.93188898233,0.0,18.2229234133,37.5968344597,11.3518253887,5.57089477039,0.0,5.78093061831
 04/22  18:00:00,79.4654090285,5.67945392475,4.0062738155,0.0,32.690315043,37.0816133363,19.4338444399,7.87628575518,0.0,11.5575586847
 04/22  19:00:00,80.2824284876,5.78229894398,4.60843804868,0.0,36.8143715336,33.066984531,20.7136331031,9.12651155382,0.0,11.5871215492
 04/22  20:00:00,94.1142067447,5.95600487449,5.49042871788,0.0,36.3493007332,38.7721355839,23.8029907273,12.2150820846,0.0,11.5879086427
 04/22  21:00:00,91.9044285785,5.97085232606,5.38366627115,0.0,36.1807251679,36.8228455648,26.3557334427,14.7669535245,0.0,11.5887799181
 04/22  22:00:00,68.2359773326,5.67393929715,3.33155308302,0.0,31.0351095914,20.6438685092,34.70286916,17.2296754495,0.0,17.4731937105
 04/22  23:00:00,44.0717916931,5.47102295951,1.92503177976,0.0,17.4250845679,11.7056064465,31.5531750392,19.9788383523,0.0,11.5743366869
 04/22  24:00:00,37.418885241,5.41911899898,1.5524394643,0.0,12.8411359301,10.0650221343,26.7799287431,21.0070545122,0.0,5.77287423099
 04/23  01:00:00,37.300987386,5.38810851052,1.34742362796,0.0,12.925468867,10.100111941,27.0925657692,21.3276357878,0.0,5.76492998132
 04/23  02:00:00,32.304373741,5.33696816553,1.02098977251,0.0,8.34152022915,10.0650221343,21.6138644202,21.5938644202,0.0,0.02
 04/23  03:00:00,32.1511492974,5.31310093528,0.864385469653,0.027246140491,8.34152022915,10.0650221343,27.5917558666,21.8272395742,0.0,5.76451629241
 04/23  04:00:00,33.7190830907,5.30302019793,0.796917716356,0.06594221399,8.34152022915,11.6705166398,26.7206016543,20.9477095329,0.0,5.77289212136
 04/23  05:00:00,37.8558103396,5.29081197272,0.708350585246,0.144965406972,8.80141237637,15.3678112995,32.3836349106,20.8419857136,0.0,11.541649197
 04/23  06:00:00,52.6732357671,5.35961141937,1.17925356856,0.0977478651895,18.5082010057,25.6353820695,27.8500055333,22.0549225566,0.0,5.79508297669
 04/23  07:00:00,68.6261849265,5.55041707496,2.46492546235,0.00258212471351,19.4926561212,41.1001056674,38.930353322,21.2679546228,0.0,17.6623986992
 04/23  08:00:00,95.168703079,5.80310563533,4.99929986429,0.0,26.3286599382,57.9988325916,63.2791242601,15.7130202357,0.0,47.5661040243
 04/23  09:00:00,80.9058180188,5.65885413437,6.15493383356,0.0,26.2443270014,42.8153538416,68.471378033,14.882347517,18.025,35.5640305161
 04/23  10:00:00,55.5154311754,5.4433041409,4.85522626473,0.0,21.7447113004,23.4437158914,68.3867671256,14.9477386573,18.025,35.4140284683
 04/23  11:00:00,53.2934891176,5.46942315372,5.00954326535,0.0,19.3449162599,23.4437158914,60.7139578969,13.2615131339,18.025,29.427444763
 04/23  12:00:00,53.779744458,5.53837548713,5.28502508477,0.0,19.190480192,23.7425572507,53.6297302335,12.1321148172,18.025,23.4726154164
 04/23  13:00:00,54.1125624593,5.58234350597,5.54774962202,0.0,19.260583323,23.698576057,54.8248097295,7.45430970624,18.025,29.3455000233
 04/23  14:00:00,54.6587640302,5.63505936926,6.0412397661,0.0,19.260583323,23.698576057,45.7147781908,4.22007674816,18.025,23.4697014427
 04/23  15:00:00,54.541883572,5.64831017801,6.20105415225,0.0,19.260583323,23.4086260847,51.8622860774,4.49166178352,18.025,29.3456242939
 04/23  16:00:00,58.0770808571,5.62089313933,5.3123347209,0.0,19.260583323,27.8781056672,28.6660054079,4.86828074734,18.025,5.77272466057
 04/23  17:00:00,65.9634312127,5.7463729121,4.45055597614,0.0,18.1807569449,37.5792895564,10.9722078693,5.19144912327,0.0,5.78075874604
 04/23  18:00:00,81.8144764242,6.01386890951,6.14035412187,0.0,32.6059821062,37.0465235296,13.5771530459,7.78853511622,0.0,5.78861792972
 04/23  19:00:00,83.0522220166,6.16738996277,6.99314274359,0.0,36.8143715336,33.066984531,27.4083207479,10.036673388,0.0,17.3716473599
 04/23  20:00:00,94.8673306272,6.31593592938,7.64820406678,0.0,36.43363367,38.8072253906,25.7878342534,14.2014004112,0.0,11.5864338422
 04/23  21:00:00,93.9792431065,6.28973140598,7.25903237703,0.0,36.0963922311,36.7877557581,28.6313119914,17.0416029578,0.0,11.5897090336
 04/23  22:00:00,69.6952042394,5.89358514787,4.69056477695,0.0,30.9507766546,20.6087787026,37.6732541415,20.2014397593,0.0,17.4718143822
 04/23  23:00:00,44.8009876139,5.56898995719,2.55626665754,0.0,17.4250845679,11.7056064465,34.5577710802,22.9835950568,0.0,11.5741760234
 04/23  24:00:00,38.0965978555,5.49545417468,2.03439664255,0.0,12.925468867,10.100111941,30.0733806388,24.3005877567,0.0,5.77279288214
 04/24  01:00:00,34.7347936799,5.43183188464,1.61641304296,0.0,10.0992000411,10.047477231,25.2458048478,25.2258048478,0.0,0.02
 04/24  02:00:00,32.5225980496,5.38383570806,1.31177079007,0.0,8.25718729233,10.0299323277,31.7622319002,25.9975628195,0.0,5.76466908064
 04/24  03:00:00,32.2907570998,5.35185593848,1.11190864648,0.0,8.25718729233,10.0299323277,32.4312951595,26.6665758147,0.0,5.76471934478
 04/24  04:00:00,33.7415888737,5.33004762705,0.977764327947,0.0,8.25718729233,11.6354268332,32.8322188613,27.0600953518,0.0,5.77212350949
 04/24  05:00:00,41.3680533567,5.33487349018,1.01920060233,0.0,12.1011305571,15.3678112995,38.3058647682,26.7318844858,0.0,11.5739802825
 04/24  06:00:00,67.3536596569,5.61508842779,2.8474227897,0.0,19.7275818095,37.2640762949,43.7084066658,26.2363466946,0.0,17.4720599712
 04/24  07:00:00,85.7591509941,5.83927888133,4.30789162871,0.0,24.3117294858,51.2795993405,46.7919944645,23.3711920921,0.0,23.4208023724
 04/24  08:00:00,73.2362562544,5.55380269882,3.34644570976,0.0,23.6694662846,40.6342015617,51.4307320326,15.8653773947,0.0,35.5653546379
 04/24  09:00:00,70.322659448,5.54278681289,5.45172113406,0.0,23.6694662846,35.6302164847,66.5932570582,13.1570052915,18.025,35.4112517667
 04/24  10:00:00,52.4489543142,5.47149881687,5.24635127683,0.0,18.7433767983,22.9618409725,57.5559255116,10.0982528578,18.025,29.4326726538
 04/24  11:00:00,52.7686164486,5.50971538236,5.53037842891,0.0,18.7433767983,22.9618409725,48.909398913,7.4071410413,18.025,23.4772578717
 04/24  12:00:00,53.5432296878,5.60709164606,6.16416639359,0.0,18.5889407304,23.1597249699,53.2127840403,5.84470502681,18.025,29.3430790135
 04/24  13:00:00,54.4323936254,5.7097393748,6.7041840569,0.0,18.7433767983,23.2517909448,43.5781515859,2.07729946388,18.025,23.4758521221
 04/24  14:00:00,55.0652868481,5.77932585469,7.26748607619,0.0,18.7433767983,23.2517909448,48.6487652157,1.28085599011,18.025,29.3429092256
 04/24  15:00:00,55.102758996,5.81567551333,7.55856330428,0.0,18.7433767983,22.9618409725,43.8549968355,2.35799461168,18.025,23.4720022239
 04/24  16:00:00,59.1793494981,5.86173357311,7.13775352547,0.0,18.7433767983,27.431320555,26.3188899351,2.52148319775,18.025,5.7724067374
 04/24  17:00:00,71.5148965449,6.10211059092,7.04433751707,0.0,17.6635504202,40.6971502883,14.2325804165,2.6754431205,0.0,11.557137296
 04/24  18:00:00,78.9857276073,6.25502521772,7.85659515856,0.0,27.5259009287,37.3340067412,23.6278605146,6.18066337065,0.0,17.4471971439
 04/24  19:00:00,82.1890353203,6.37936213584,8.61077006082,0.0,33.8341110165,33.3544677425,19.7172457287,8.13022730331,0.0,11.5870184254
 04/24  20:00:00,97.1025420194,6.56453652551,9.53294253074,0.0,36.5179666069,38.8247702939,22.0317324441,10.4440267615,0.0,11.5877056826
 04/24  21:00:00,93.1898927678,6.56134803134,9.2537769502,0.0,32.965339924,36.8579353714,30.2884260047,12.8154918126,0.0,17.4729341921
 04/24  22:00:00,66.1828740295,6.1074414674,6.24837731855,0.0,25.6355707503,20.6438685092,27.2126769904,15.6066372744,0.0,11.6060397161
 04/24  23:00:00,43.7081822678,5.72650555563,3.70832632291,0.0,15.0252895274,11.7056064465,23.1988503522,17.4179878509,0.0,5.78086250131
 04/24  24:00:00,37.5490431716,5.59115747626,2.710461454,0.0,11.6412384099,10.0650221343,29.4223859612,17.8973336026,0.0,11.5250523586
 04/25  01:00:00,35.4649011935,5.52341944404,2.2549350526,0.0,10.0992000411,10.047477231,18.321836506,18.301836506,0.0,0.02
 04/25  02:00:00,33.1573191126,5.46565403198,1.86467503051,0.0,8.25718729233,10.0299323277,26.3337624813,20.5691866462,0.0,5.76457583517
 04/25  03:00:00,32.8187950131,5.42283585233,1.5689685024,0.0,8.25718729233,10.0299323277,28.6831098327,22.9184921181,0.0,5.76461771457
 04/25  04:00:00,34.1771113556,5.39050077169,1.35283602413,0.0,8.25718729233,11.6354268332,30.3075340226,24.5347485869,0.0,5.77278543574
 04/25  05:00:00,41.8179260442,5.39709119985,1.40686264632,0.0,12.1011305571,15.3678112995,35.4087886007,23.8355622905,0.0,11.5732263102
 04/25  06:00:00,67.904660387,5.69457811891,3.31894065747,0.0,19.7275818095,37.2640762949,39.8569411033,22.3848949162,0.0,17.4720461871
 04/25  07:00:00,86.7539354901,5.95856471599,5.18340189031,0.0,24.3117294858,51.2795993405,39.8597425715,16.4384860008,0.0,23.4212565707
 04/25  08:00:00,74.6725463358,5.66849190892,4.66805351215,0.0,23.6694662846,40.6342015617,43.4873981043,7.92715832542,0.0,35.5602397788
 04/25  09:00:00,72.0792662844,5.67729448542,7.07382616733,0.0,23.6694662846,35.6302164847,56.7451882322,3.31004057586,18.025,35.4101476563
 04/25  10:00:00,54.4631715221,5.62084824961,7.11122404756,0.0,18.7433767983,22.9618409725,48.6705309686,1.21615265695,18.025,29.4293783117
 04/25  11:00:00,55.919851548,5.76953057595,8.42180092045,0.0,18.7433767983,22.9618409725,41.5068791714,0.0,18.025,23.4818791714
 04/25  12:00:00,57.6529384407,5.92452900823,9.95644072414,0.0,18.5889407304,23.1597249699,47.369831474,0.0,18.025,29.344831474
 04/25  13:00:00,58.9718629171,6.0613266159,10.8920690266,0.0,18.7433767983,23.2517909448,41.4972817841,0.0,18.025,23.4722817841
 04/25  14:00:00,59.6449982604,6.13719405532,11.4893323142,0.0,18.7433767983,23.2517909448,47.0004242266,0.0,18.025,28.9754242266
 04/25  15:00:00,59.2149399634,6.15383998272,11.332582388,0.0,18.7433767983,22.9618409725,41.8638665698,0.0,18.025,23.8388665698
 04/25  16:00:00,63.5556637838,6.1991925745,11.1766120449,0.0,18.7433767983,27.431320555,23.7973936202,0.0,18.025,5.77239362021
 04/25  17:00:00,75.6265841155,6.43253084095,10.8256097668,0.0,17.6635504202,40.6971502883,11.5568358118,0.0,0.0,11.5568358118
 04/25  18:00:00,82.6396793626,6.58571358972,11.179867062,0.0,27.5259009287,37.3340067412,11.6378267573,0.0,0.0,11.6378267573
 04/25  19:00:00,85.7554557515,6.71081004627,11.8457443104,0.0,33.8341110165,33.3544677425,11.5886535413,0.0,0.0,11.5886535413
 04/25  20:00:00,100.345582251,6.87620847504,12.4643158279,0.0,36.5179666069,38.8247702939,18.4951869483,1.12466500413,0.0,17.3705219441
 04/25  21:00:00,96.3124645811,6.86565532982,12.0720546725,0.0,32.965339924,36.8579353714,20.0639686651,2.59330464835,0.0,17.4706640167
 04/25  22:00:00,69.345796742,6.42224684223,9.09649999844,0.0,25.6355707503,20.6438685092,16.253188539,4.64800805336,0.0,11.6051804856
 04/25  23:00:00,46.9254123479,6.05642185543,6.59564496554,0.0,15.0252895274,11.7056064465,10.8129572443,5.03226699459,0.0,5.78069024971
 04/25  24:00:00,40.4000593368,5.89473926184,5.25789906279,0.0,11.6412384099,10.0650221343,11.5750831278,5.80234551768,0.0,5.77273761016
 04/26  01:00:00,37.4597455977,5.75769201856,4.01550787316,0.0,10.0992000411,10.047477231,14.2190438756,8.4544810844,0.0,5.76456279116
 04/26  02:00:00,34.6557036719,5.64788655012,3.1808286302,0.0,8.25718729233,10.0299323277,16.4751455398,10.7107133998,0.0,5.76443214006
 04/26  03:00:00,33.9822008599,5.56403762346,2.59117499476,0.0,8.25718729233,10.0299323277,19.2817461756,13.5177615254,0.0,5.76398465017
 04/26  04:00:00,35.2510708399,5.5212104045,2.29608866668,0.0,8.25718729233,11.6354268332,20.6665711967,14.8942842958,0.0,5.7722869009
 04/26  05:00:00,42.8685775386,5.52786606374,2.32674448396,0.0,12.1011305571,15.3678112995,26.5333896477,14.9607090072,0.0,11.5726806406
 04/26  06:00:00,69.5067462998,5.89594054187,4.71967468818,0.0,19.7275818095,37.2640762949,31.9407071731,14.4692553363,0.0,17.4714518368
 04/26  07:00:00,89.2130432677,6.26365150422,7.33743277325,0.0,24.3117294858,51.2795993405,35.6548253644,12.235183905,0.0,23.4196414594
 04/26  08:00:00,76.0339863954,5.81708495887,5.88090968186,0.0,23.6694662846,40.6342015617,43.3651240326,7.80170201919,0.0,35.5634220134
 04/26  09:00:00,72.8363828008,5.78359487466,7.72464864417,0.0,23.6694662846,35.6302164847,54.5193172366,6.98528507571,18.025,29.5090321609
 04/26  10:00:00,54.314888292,5.65742612458,6.92636652282,0.0,18.7433767983,22.9618409725,54.8122754611,7.36002115433,18.025,29.4272543068
 04/26  11:00:00,54.94746555,5.74806370943,7.47088504024,0.0,18.7433767983,22.9618409725,53.0756875987,5.708749801,18.025,29.3419377977
 04/26  12:00:00,56.0506016246,5.88102591361,8.39761173068,0.0,18.5889407304,23.1597249699,46.0649741157,4.56633420785,18.025,23.4736399079
 04/26  13:00:00,57.0895155685,5.99787464935,9.0731721854,0.0,18.7433767983,23.2517909448,48.0535619643,0.690731165227,18.025,29.3378307991
 04/26  14:00:00,57.6504570385,6.05621238288,9.57577998137,0.0,18.7433767983,23.2517909448,41.6735856159,0.177518228502,18.025,23.4710673874
 04/26  15:00:00,57.8028193603,6.09125481589,9.9830454319,0.0,18.7433767983,22.9618409725,48.2914188611,0.925222544491,18.025,29.3411963166
 04/26  16:00:00,62.0216955273,6.12001211354,9.7218308475,0.0,18.7433767983,27.431320555,24.0862864522,0.288793318095,18.025,5.77249313406
 04/26  17:00:00,74.2092990963,6.3500955368,9.49076976756,0.0,17.6635504202,40.6971502883,5.80269089336,0.0145429295352,0.0,5.78814796382
 04/26  18:00:00,81.9969471785,6.5354553479,10.5874015076,0.0,27.5259009287,37.3340067412,18.3226337128,0.875739378428,0.0,17.4468943344
 04/26  19:00:00,85.2400863871,6.66715420664,11.3740375477,0.0,33.8341110165,33.3544677425,13.3325317989,1.74324096337,0.0,11.5892908355
 04/26  20:00:00,100.045238836,6.84659205096,12.1935959047,0.0,36.5179666069,38.8247702939,14.9295348523,3.34148701728,0.0,11.588047835
 04/26  21:00:00,96.5421452611,6.8837833954,12.2836138584,0.0,32.965339924,36.8579353714,21.6104298728,4.13962069562,0.0,17.4708091771
 04/26  22:00:00,69.5408234814,6.43870402438,9.27507503047,0.0,25.6355707503,20.6438685092,23.3779119307,5.9796515679,0.0,17.3982603628
 04/26  23:00:00,46.6114161896,6.03041156683,6.30766204559,0.0,15.0252895274,11.7056064465,14.4474759863,8.66680599393,0.0,5.78066999232
 04/26  24:00:00,40.1094307225,5.87414372029,4.9878691782,0.0,11.6412384099,10.0650221343,15.1290203623,9.35627540147,0.0,5.77274496084
 04/27  01:00:00,37.5139251709,5.76262996909,4.06475143996,0.0,10.0992000411,10.047477231,15.8758492316,10.1112173443,0.0,5.76463188734
 04/27  02:00:00,34.7851956939,5.65930405142,3.29890630199,0.0,8.25718729233,10.0299323277,16.996296293,11.2316415545,0.0,5.7646547385
 04/27  03:00:00,34.2239795951,5.589112494,2.80788255098,0.0,8.25718729233,10.0299323277,12.3512076949,12.3312076949,0.0,0.02
 04/27  04:00:00,35.4575906888,5.54278044696,2.48104107761,0.0,8.25718729233,11.6354268332,19.055550755,13.2828263706,0.0,5.77272438446
 04/27  05:00:00,43.0490941085,5.54714780694,2.48798452934,0.0,12.1011305571,15.3678112995,24.9534015285,13.3814002681,0.0,11.5720012604
 04/27  06:00:00,69.8286781033,5.9351751796,5.00238229367,0.0,19.7275818095,37.2640762949,30.6850273853,13.2160981862,0.0,17.4689291991
 04/27  07:00:00,89.5252463133,6.30360409227,7.60969408289,0.0,24.3117294858,51.2795993405,34.4633401141,11.0451208377,0.0,23.4182192763
 04/27  08:00:00,76.5728228525,5.86896437885,6.36787274766,0.0,23.6694662846,40.6342015617,41.2412280937,5.67756955346,0.0,35.5636585402
 04/27  09:00:00,73.6063133565,5.86098418828,8.41719640328,0.0,23.6694662846,35.6302164847,56.8496004558,3.42268975975,18.025,35.4019106961
 04/27  10:00:00,55.4666591976,5.75837529234,7.97719266935,0.0,18.7433767983,22.9618409725,50.0081357013,2.55517175347,18.025,29.4279639478
 04/27  11:00:00,56.4986116544,5.88594524535,8.88415288594,0.0,18.7433767983,22.9618409725,42.7229205878,1.2201855896,18.025,23.4777349982
 04/27  12:00:00,57.7174926698,6.03651359052,9.90901695018,0.0,18.5889407304,23.1597249699,48.0669967575,0.704254811046,18.025,29.3377419464
 04/27  13:00:00,58.9805372694,6.16534313769,10.7967310692,0.0,18.7433767983,23.2517909448,41.4997494124,0.0,18.025,23.4747494124
 04/27  14:00:00,59.4441892573,6.21117231268,11.2145518629,0.0,18.7433767983,23.2517909448,47.3615598048,0.0,18.025,29.3365598048
 04/27  15:00:00,58.8016029012,6.15565596717,10.9174345697,0.0,18.7433767983,22.9618409725,41.4978714778,0.0,18.025,23.4728714778
 04/27  16:00:00,62.6875690498,6.18868129512,10.3190344758,0.0,18.7433767983,27.431320555,23.7973825044,0.0,18.025,5.77238250444
 04/27  17:00:00,74.4390167549,6.39105967297,9.67952231568,0.0,17.6635504202,40.6971502883,11.5569082398,0.0,0.0,11.5569082398
 04/27  18:00:00,82.1034259494,6.55763220103,10.6717099713,0.0,27.5259009287,37.3340067412,17.995648119,0.551140465761,0.0,17.4445076533
 04/27  19:00:00,85.2268349681,6.66703622172,11.3609135867,0.0,33.8341110165,33.3544677425,12.5280290146,0.941414821922,0.0,11.5866141927
 04/27  20:00:00,100.299431596,6.86875213537,12.4256337009,0.0,36.5179666069,38.8247702939,12.820503971,1.23330890905,0.0,11.587195062
 04/27  21:00:00,96.8545413128,6.91079142237,12.5690079083,0.0,32.965339924,36.8579353714,18.8692140819,1.39935700107,0.0,17.4698570809
 04/27  22:00:00,70.2256598241,6.49857188415,9.90005220936,0.0,25.6355707503,20.6438685092,13.4439562338,1.83880999742,0.0,11.6051462364
 04/27  23:00:00,47.1759301905,6.07989947728,6.82269129972,0.0,15.0252895274,11.7056064465,10.7179894253,4.93742067814,0.0,5.78056874719
 04/27  24:00:00,40.5974864564,5.91600491828,5.43406595991,0.0,11.6412384099,10.0650221343,17.7665592481,6.24155323502,0.0,11.525006013
 04/28  01:00:00,38.0382311241,5.81249135413,4.53919953976,0.0,10.0992000411,10.047477231,6.99789085001,6.97789085001,0.0,0.02
 04/28  02:00:00,35.2818448131,5.71845669728,3.7364044567,0.0,8.25718729233,10.0299323277,13.5944005565,7.83010111365,0.0,5.76429944289
 04/28  03:00:00,34.9295293643,5.67385152787,3.42869364054,0.0,8.25718729233,10.0299323277,13.030724345,7.26688901325,0.0,5.76383533176
 04/28  04:00:00,36.2854136019,5.63986041318,3.21178752472,0.0,8.25718729233,11.6354268332,12.763462624,6.99105600996,0.0,5.77240661401
 04/28  05:00:00,44.0500438407,5.65400558615,3.38208054015,0.0,12.1011305571,15.3678112995,18.1388264856,6.56668520756,0.0,11.572141278
 04/28  06:00:00,71.7517382082,6.13524193733,6.72538186857,0.0,19.7275818095,37.2640762949,22.6910553919,5.22075517023,0.0,17.4703002216
 04/28  07:00:00,92.7664387948,6.61631401334,10.5381906437,0.0,24.3117294858,51.2795993405,25.0179352337,1.60223617082,0.0,23.4156990629
 04/28  08:00:00,80.7624509834,6.22538772717,10.2010860756,0.0,23.6694662846,40.6342015617,35.5706351343,0.00977787250978,0.0,35.5608572617
 04/28  09:00:00,78.462666662,6.25257210608,12.8819675412,0.0,23.6694662846,35.6302164847,47.532975623,0.0,18.025,29.507975623
 04/28  10:00:00,61.0414567713,6.14904800451,13.1613225366,0.0,18.7433767983,22.9618409725,47.4518759931,0.0,18.025,29.4268759931
 04/28  11:00:00,62.7331606599,6.30371918538,14.7009308271,0.0,18.7433767983,22.9618409725,47.364754602,0.0,18.025,29.339754602
 04/28  12:00:00,64.8583689184,6.47398523484,16.6124251818,0.0,18.5889407304,23.1597249699,41.4991250776,0.0,18.025,23.4741250776
 04/28  13:00:00,66.2569080069,6.58736521089,17.6510808417,0.0,18.7433767983,23.2517909448,47.3606320475,0.0,18.025,29.3356320475
 04/28  14:00:00,67.2057631383,6.6611045831,18.5261992699,0.0,18.7433767983,23.2517909448,41.4951368414,0.0,18.025,23.4701368414
 04/28  15:00:00,67.8825452351,6.72552205797,19.4285102099,0.0,18.7433767983,22.9618409725,47.3612076133,0.0,18.025,29.3362076133
 04/28  16:00:00,72.4446942384,6.77011454908,19.4947328681,0.0,18.7433767983,27.431320555,23.7972919693,0.0,18.025,5.77229196928
 04/28  17:00:00,85.2053408754,7.05278912377,19.7841266776,0.0,17.6635504202,40.6971502883,5.7880406212,0.0,0.0,5.7880406212
 04/28  18:00:00,92.7699354863,7.28934256799,20.6065186699,0.0,27.5259009287,37.3340067412,17.4451789736,0.0,0.0,17.4451789736
 04/28  19:00:00,96.4041319959,7.47822091202,21.7270282527,0.0,33.8341110165,33.3544677425,11.5887771245,0.0,0.0,11.5887771245
 04/28  20:00:00,110.260695144,7.66960828838,21.5860482994,0.0,36.5179666069,38.8247702939,11.5862047521,0.0,0.0,11.5862047521
 04/28  21:00:00,105.562604712,7.66437464287,20.5234992412,0.0,32.965339924,36.8579353714,17.4686022156,0.0,0.0,17.4686022156
 04/28  22:00:00,77.2383792778,7.1434804872,16.2678676239,0.0,25.6355707503,20.6438685092,17.3969833523,0.0,0.0,17.3969833523
 04/28  23:00:00,53.2962723264,6.65884512889,12.3640916873,0.0,15.0252895274,11.7056064465,5.78059238314,0.0,0.0,5.78059238314
 04/28  24:00:00,45.9628998616,6.4316252776,10.28386261,0.0,11.6412384099,10.0650221343,5.77135572218,0.0,0.0,5.77135572218
 04/29  01:00:00,46.1564801297,6.33572237809,9.37473776699,0.0,12.8411359301,10.0650221343,5.76432897358,0.0,0.0,5.76432897358
 04/29  02:00:00,40.3642675145,6.19932619655,8.33796080616,0.0,8.25718729233,10.0299323277,5.76433400351,0.0,0.0,5.76433400351
 04/29  03:00:00,39.4253551742,6.10154858821,7.49682634066,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/29  04:00:00,40.2855099319,6.02517800132,6.82656885607,0.0,8.25718729233,11.6354268332,5.91611816251,0.143589405456,0.0,5.77252875706
 04/29  05:00:00,43.9820231786,5.96864764521,6.42113762275,0.0,8.71707943955,15.3327214929,11.9614593321,0.421086757199,0.0,11.5403725749
 04/29  06:00:00,59.8548501642,6.13092014406,7.68733822377,0.0,18.5082010057,25.6353820695,6.23616899212,0.441384644477,0.0,5.79478434764
 04/29  07:00:00,77.9996570006,6.54257142166,10.9683001085,0.0,19.4083231844,41.0650158608,23.2859553284,0.0,0.0,23.2859553284
 04/29  08:00:00,108.299292554,7.06533294381,16.867731859,0.0,26.3286599382,57.9988325916,41.7833846372,0.0107741950366,0.0,41.7726104422
 04/29  09:00:00,95.0190030624,6.89996195349,18.9076369634,0.0,26.3286599382,42.8504436482,53.5807110533,0.0,18.025,35.5557110533
 04/29  10:00:00,69.7713419017,6.62077301671,17.9337031704,0.0,21.7447113004,23.4437158914,47.5336106877,0.0,18.025,29.5086106877
 04/29  11:00:00,68.9224014235,6.74289644289,19.4247194193,0.0,19.3027497915,23.426170988,47.447165092,0.0,18.025,29.422165092
 04/29  12:00:00,70.0648609981,6.87223366738,20.2960110954,0.0,19.1483137236,23.7250123474,47.3603844357,0.0,18.025,29.3353844357
 04/29  13:00:00,70.6225866348,6.93420368818,20.6462233745,0.0,19.3027497915,23.7161209604,41.4945929643,0.0,18.025,23.4695929643
 04/29  14:00:00,71.2330422297,6.9930846233,21.1977948117,0.0,19.3027497915,23.7161209604,47.3584723465,0.0,18.025,29.3334723465
 04/29  15:00:00,71.1721281276,7.01357272673,21.4063467973,0.0,19.3027497915,23.426170988,41.4930853156,0.0,18.025,23.4680853156
 04/29  16:00:00,74.4240867378,6.97193591441,20.2485999858,0.0,19.3027497915,27.8956505705,23.7971428427,0.0,18.025,5.77214284271
 04/29  17:00:00,82.0418795385,7.11079411862,19.1048893004,0.0,18.2229234133,37.5968344597,11.5405750094,0.0,0.0,11.5405750094
 04/29  18:00:00,96.2727266156,7.33875789212,19.1543176493,0.0,32.690315043,37.0816133363,5.78824717863,0.0,0.0,5.78824717863
 04/29  19:00:00,95.8692341573,7.44134940352,18.5362313109,0.0,36.8143715336,33.066984531,11.5883235511,0.0,0.0,11.5883235511
 04/29  20:00:00,106.381691767,7.51989571144,18.0780624456,0.0,36.3493007332,38.7721355839,11.631312164,0.0442976860344,0.0,11.587014478
 04/29  21:00:00,104.762341421,7.42302451102,16.7894486561,0.0,36.1807251679,36.8228455648,11.732132914,0.143102177095,0.0,11.5890307369
 04/29  22:00:00,79.5715807487,6.94845426941,13.3927023666,0.0,31.0351095914,20.6438685092,18.8947925117,1.42599284938,0.0,17.4687996624
 04/29  23:00:00,53.1575836333,6.47764930429,10.0042331646,0.0,17.4250845679,11.7056064465,14.8597823498,3.28682474156,0.0,11.5729576083
 04/29  24:00:00,44.7629117934,6.25465349361,8.06095199571,0.0,12.8411359301,10.0650221343,12.0787056879,6.30619906824,0.0,5.77250661971
 04/30  01:00:00,43.7692364257,6.13537117721,7.06842463526,0.0,12.925468867,10.100111941,12.0839941894,6.31963706496,0.0,5.76435712442
 04/30  02:00:00,38.043555646,5.99945446861,6.0976991036,0.0,8.34152022915,10.0650221343,11.2514886539,5.48713648475,0.0,5.76435216919
 04/30  03:00:00,37.1543471852,5.90465383408,5.30329233426,0.0,8.34152022915,10.0650221343,11.7212905684,5.95741751862,0.0,5.76387304982
 04/30  04:00:00,38.2308748466,5.84188944344,4.83580316477,0.0,8.34152022915,11.6705166398,11.8110566019,6.03932384366,0.0,5.77173275821
 04/30  05:00:00,42.2279733461,5.80578187919,4.71053577493,0.0,8.80141237637,15.3678112995,10.7593974038,4.97917789366,0.0,5.78021951017
 04/30  06:00:00,58.0313903787,5.9669182266,6.02788452215,0.0,18.5082010057,25.6353820695,15.316635168,3.744675288,0.0,11.57195988
 04/30  07:00:00,75.8110133631,6.33975631021,8.86305771136,0.0,19.4926561212,41.1001056674,19.3660162461,1.89698057474,0.0,17.4690356714
 04/30  08:00:00,104.610929553,6.79537284244,13.4493404651,0.0,26.3286599382,57.9988325916,41.7690690174,0.0,0.0,41.7690690174
 04/30  09:00:00,89.3780618686,6.52897190083,13.7571176947,0.0,26.2443270014,42.8153538416,53.5718860974,0.0,18.025,35.5468860974
 04/30  10:00:00,62.9987382101,6.16669489584,11.6151833812,0.0,21.7447113004,23.4437158914,53.4272374261,0.0,18.025,35.4022374261
 04/30  11:00:00,60.3133258758,6.1335020477,11.3653317759,0.0,19.3449162599,23.4437158914,47.2744051389,0.0,18.025,29.2494051389
 04/30  12:00:00,61.0528998004,6.22319027252,11.8733861584,0.0,19.190480192,23.7425572507,41.6585206587,0.0,18.025,23.6335206587
 04/30  13:00:00,62.3135291855,6.39054432053,12.9405371513,0.0,19.260583323,23.698576057,41.4985695621,0.0,18.025,23.4735695621
 04/30  14:00:00,63.3467014781,6.4810681948,13.8831874413,0.0,19.260583323,23.698576057,47.3551372629,0.0,18.025,29.3301372629
 04/30  15:00:00,63.9603217515,6.53625594441,14.7315696907,0.0,19.260583323,23.4086260847,41.4967604827,0.0,18.025,23.4717604827
 04/30  16:00:00,68.473909018,6.57870633031,14.7513674741,0.0,19.260583323,27.8781056672,23.7971624829,0.0,18.025,5.77216248294
 04/30  17:00:00,76.5747467061,6.75551235485,14.0527541198,0.0,18.1807569449,37.5792895564,11.5402024656,0.0,0.0,11.5402024656
 04/30  18:00:00,92.0760769727,7.06365641685,15.3521980532,0.0,32.6059821062,37.0465235296,5.78814118156,0.0,0.0,5.78814118156
 04/30  19:00:00,93.4537693636,7.2302032626,16.3319170085,0.0,36.8143715336,33.066984531,11.5872039817,0.0,0.0,11.5872039817
 04/30  20:00:00,105.121127089,7.38010997886,16.8378678354,0.0,36.43363367,38.8072253906,11.6735267901,0.0868393981332,0.0,11.586687392
 04/30  21:00:00,104.322998233,7.36696400772,16.5255951559,0.0,36.0963922311,36.7877557581,12.3455793574,0.756997917253,0.0,11.5885814402
 04/30  22:00:00,79.7925128547,6.94476114875,13.7367597411,0.0,30.9507766546,20.6087787026,19.1590286854,1.68975584826,0.0,17.4692728371
 04/30  23:00:00,53.5808328475,6.48288837631,10.4222490277,0.0,17.4250845679,11.7056064465,14.5775894088,3.00515153884,0.0,11.57243787
 04/30  24:00:00,45.3648406839,6.27087957091,8.52723498067,0.0,12.925468867,10.100111941,10.8128344946,5.04051369176,0.0,5.7723208028
 05/01  01:00:00,40.3218487011,6.05501790854,6.58029616984,0.0,10.0992000411,10.047477231,12.5942466998,6.82991857936,0.0,5.76432812043
 05/01  02:00:00,36.7477568158,5.88308113135,5.03769842627,0.0,8.25718729233,10.0299323277,14.3516860254,8.58737269319,0.0,5.76431333217
 05/01  03:00:00,35.7097818826,5.77056863019,4.11223669652,0.0,8.25718729233,10.0299323277,16.1404572381,10.3761657641,0.0,5.76429147394
 05/01  04:00:00,36.5381851235,5.67589328923,3.42853539752,0.0,8.25718729233,11.6354268332,18.0741239807,12.3019972981,0.0,5.77212668256
 05/01  05:00:00,43.9778950366,5.65885705658,3.30509715985,0.0,12.1011305571,15.3678112995,17.8460398973,12.0499923927,0.0,5.79604750465
 05/01  06:00:00,71.4682541492,6.12506429481,6.45210488272,0.0,19.7275818095,37.2640762949,33.560336578,10.4477764731,0.0,23.112560105
 05/01  07:00:00,91.9111187839,6.5535509645,9.74566761325,0.0,24.3117294858,51.2795993405,28.8663876551,6.83809477694,0.0,22.0282928781
 05/01  08:00:00,79.342615024,6.12449873109,8.88216544551,0.0,23.6694662846,40.6342015617,38.1484775915,1.02810838619,0.0,37.1203692053
 05/01  09:00:00,76.6086732921,6.12653180076,11.1540332237,0.0,23.6694662846,35.6302164847,47.5763196515,0.0520310563183,18.025,29.4992885952
 05/01  10:00:00,58.4442672747,6.00136321177,10.7118304816,0.0,18.7433767983,22.9618409725,47.5066424387,0.0614016246713,18.025,29.420240814
 05/01  11:00:00,59.4176313633,6.12824675287,11.560882998,0.0,18.7433767983,22.9618409725,41.4990969414,0.0,18.025,23.4740969414
 05/01  12:00:00,61.1122889977,6.28270397999,13.0576355493,0.0,18.5889407304,23.1597249699,47.3524806812,0.0,18.025,29.3274806812
 05/01  13:00:00,62.4900055695,6.42624648218,14.0453078159,0.0,18.7433767983,23.2517909448,41.4958587334,0.0,18.025,23.4708587334
 05/01  14:00:00,63.7254069156,6.51466492102,15.1922889553,0.0,18.7433767983,23.2517909448,47.3567291266,0.0,18.025,29.3317291266
 05/01  15:00:00,64.0082684964,6.56188325073,15.7178855575,0.0,18.7433767983,22.9618409725,41.4915801301,0.0,18.025,23.4665801301
 05/01  16:00:00,68.1652534116,6.58780186543,15.3976098249,0.0,18.7433767983,27.431320555,23.7970599851,0.0,18.025,5.77205998514
 05/01  17:00:00,80.5095519953,6.8303212219,15.3108133176,0.0,17.6635504202,40.6971502883,11.5557963982,0.0,0.0,11.5557963982
 05/01  18:00:00,86.9539282932,6.98312514446,15.0967531792,0.0,27.5259009287,37.3340067412,17.4433440919,0.0,0.0,17.4433440919
 05/01  19:00:00,89.1583652559,7.06240723618,14.8970943472,0.0,33.8341110165,33.3544677425,11.6315748262,0.044453096583,0.0,11.5871217297
 05/01  20:00:00,103.178396492,7.19105321258,14.9823212385,0.0,36.5179666069,38.8247702939,13.2342654486,1.6467328727,0.0,11.5875325759
 05/01  21:00:00,99.0929809621,7.16707847923,14.5512000437,0.0,32.965339924,36.8579353714,21.0501524295,3.5827910384,0.0,17.4673613911
 05/01  22:00:00,71.7649675317,6.68399507795,11.2539628032,0.0,25.6355707503,20.6438685092,17.0176716511,5.41378756752,0.0,11.6038840835
 05/01  23:00:00,48.5521778256,6.23919714211,8.03965726832,0.0,15.0252895274,11.7056064465,12.9075050514,7.12715385953,0.0,5.78035119191
 05/01  24:00:00,41.6116978702,6.03525028722,6.3290443895,0.0,11.6412384099,10.0650221343,13.9858318147,8.21339055539,0.0,5.77244125934
 05/02  01:00:00,38.6308238906,5.88834604471,5.05594571556,0.0,10.0992000411,10.047477231,15.3230064479,9.55869548507,0.0,5.76431096286
 05/02  02:00:00,35.7306924931,5.76838254109,4.13533495463,0.0,8.25718729233,10.0299323277,16.3566993705,10.5925716578,0.0,5.76412771266
 05/02  03:00:00,35.0789728563,5.68947436571,3.56252368298,0.0,8.25718729233,10.0299323277,16.8865661582,11.1229346569,0.0,5.76363150123
 05/02  04:00:00,36.2083713553,5.62848418818,3.14613345637,0.0,8.25718729233,11.6354268332,17.2147387467,11.4423656923,0.0,5.77237305439
 05/02  05:00:00,43.7594962089,5.62674382315,3.11881721074,0.0,12.1011305571,15.3678112995,22.3318185019,10.7609198877,0.0,11.5708986142
 05/02  06:00:00,69.3784364344,6.09302307668,6.27833758288,0.0,19.7275818095,37.2640762949,26.5869043509,9.11981756871,0.0,17.4670867822
 05/02  07:00:00,92.0219188051,6.55086522253,9.85916675933,0.0,24.3117294858,51.2795993405,27.9822934271,4.56980140748,0.0,23.4124920196
 05/02  08:00:00,79.6297757837,6.14102506119,9.15280862007,0.0,23.6694662846,40.6342015617,35.6005480678,0.0550772671304,0.0,35.5454708007
 05/02  09:00:00,77.4794757582,6.18255950989,11.9688126619,0.0,23.6694662846,35.6302164847,47.5271127054,0.0,18.025,29.5021127054
 05/02  10:00:00,59.7252660043,6.06391647095,11.930281626,0.0,18.7433767983,22.9618409725,47.4453339997,0.0,18.025,29.4203339997
 05/02  11:00:00,61.5748846467,6.21710364618,13.6292824362,0.0,18.7433767983,22.9618409725,41.4986339868,0.0,18.025,23.4736339868
 05/02  12:00:00,63.653812866,6.38522618662,15.4966405619,0.0,18.5889407304,23.1597249699,47.3508139689,0.0,18.025,29.3258139689
 05/02  13:00:00,65.8248411041,6.53756380235,17.2688290824,0.0,18.7433767983,23.2517909448,41.4929085785,0.0,18.025,23.4679085785
 05/02  14:00:00,67.5800587149,6.64787159594,18.9137371848,0.0,18.7433767983,23.2517909448,47.3556430495,0.0,18.025,29.3306430495
 05/02  15:00:00,67.3485902235,6.70187541223,18.9182182751,0.0,18.7433767983,22.9618409725,41.4905686504,0.0,18.025,23.4655686504
 05/02  16:00:00,69.7200867109,6.65488892937,16.8853591206,0.0,18.7433767983,27.431320555,23.7969595545,0.0,18.025,5.77195955453
 05/02  17:00:00,81.6176714909,6.890420411,16.3588381778,0.0,17.6635504202,40.6971502883,11.554903265,0.0,0.0,11.554903265
 05/02  18:00:00,88.2669748882,7.05508240598,16.3378511778,0.0,27.5259009287,37.3340067412,17.4430027715,0.0,0.0,17.4430027715
 05/02  19:00:00,90.8556385292,7.16448502543,16.4922963621,0.0,33.8341110165,33.3544677425,11.5841603076,0.0,0.0,11.5841603076
 05/02  20:00:00,104.465611103,7.27760036067,16.1829946981,0.0,36.5179666069,38.8247702939,11.6506386983,0.0636031096009,0.0,11.5870355887
 05/02  21:00:00,100.259907754,7.26389306689,15.6213213649,0.0,32.965339924,36.8579353714,17.4663364488,0.0,0.0,17.4663364488
 05/02  22:00:00,72.7469569179,6.77620264971,12.1437514014,0.0,25.6355707503,20.6438685092,12.4566532172,0.853396690351,0.0,11.6032565268
 05/02  23:00:00,49.6025705423,6.34065523067,8.98859594813,0.0,15.0252895274,11.7056064465,7.54992614859,1.76983478607,0.0,5.78009136252
 05/02  24:00:00,42.5564204023,6.12843750874,7.18058291564,0.0,11.6412384099,10.0650221343,9.41069067684,3.63834210739,0.0,5.77234856945
 05/03  01:00:00,39.4204401889,5.96868190614,5.76522837727,0.0,10.0992000411,10.047477231,12.0095696444,6.24520024633,0.0,5.76436939806
 05/03  02:00:00,36.4301117058,5.84831309753,4.75482597515,0.0,8.25718729233,10.0299323277,13.0927507354,7.32841503261,0.0,5.76433570274
 05/03  03:00:00,35.6941848709,5.76557133587,4.10164143007,0.0,8.25718729233,10.0299323277,13.6892030485,7.92490746999,0.0,5.76429557849
 05/03  04:00:00,36.6253171792,5.68725350661,3.5043134361,0.0,8.25718729233,11.6354268332,15.1275099483,9.35543131335,0.0,5.77207863497
 05/03  05:00:00,44.2936592797,5.69199434021,3.58773505884,0.0,12.1011305571,15.3678112995,16.0258820115,8.712433933,0.0,7.3134480785
 05/03  06:00:00,69.9037364964,6.15864844518,6.73802205107,0.0,19.7275818095,37.2640762949,28.8858517056,7.61987075573,0.0,21.2659809499
 05/03  07:00:00,92.2276568107,6.58662351576,10.0291582794,0.0,24.3117294858,51.2795993405,22.230203693,4.1795660111,0.0,18.0506376819
 05/03  08:00:00,79.4583247333,6.13747791088,8.98491250053,0.0,23.6694662846,40.6342015617,41.5916948513,0.127674633755,0.0,41.4640202175
 05/03  09:00:00,76.9300972675,6.13815811821,11.4638431774,0.0,23.6694662846,35.6302164847,47.5230836667,0.0,18.025,29.4980836667
 05/03  10:00:00,58.6920951389,5.98215453905,10.9788768614,0.0,18.7433767983,22.9618409725,47.4438067835,0.0,18.025,29.4188067835
 05/03  11:00:00,58.6222042651,5.97980219424,10.9139070734,0.0,18.7433767983,22.9618409725,41.4967547844,0.0,18.025,23.4717547844
 05/03  12:00:00,59.9131989567,6.04601390249,12.0952407192,0.0,18.5889407304,23.1597249699,47.3543465846,0.0,18.025,29.3293465846
 05/03  13:00:00,61.7839344066,6.21953663447,13.5459544408,0.0,18.7433767983,23.2517909448,41.4921150905,0.0,18.025,23.4671150905
 05/03  14:00:00,63.5531102308,6.3280667263,15.2065951989,0.0,18.7433767983,23.2517909448,47.3566153342,0.0,18.025,29.3316153342
 05/03  15:00:00,64.0836203721,6.41108411452,15.9440438633,0.0,18.7433767983,22.9618409725,41.4867507522,0.0,18.025,23.4617507522
 05/03  16:00:00,68.4253239013,6.46324963845,15.7822387257,0.0,18.7433767983,27.431320555,23.7968201699,0.0,18.025,5.77182016993
 05/03  17:00:00,80.8830824972,6.75331097688,15.761363643,0.0,17.6635504202,40.6971502883,11.5555646374,0.0,0.0,11.5555646374
 05/03  18:00:00,87.9386084091,6.97271383092,16.0918623665,0.0,27.5259009287,37.3340067412,11.634909592,0.0,0.0,11.634909592
 05/03  19:00:00,91.1901498912,7.14170708495,16.8495900787,0.0,33.8341110165,33.3544677425,11.587508453,0.0,0.0,11.587508453
 05/03  20:00:00,105.762694598,7.33074521359,17.4269392046,0.0,36.5179666069,38.8247702939,11.6045685798,0.0171492381363,0.0,11.5874193417
 05/03  21:00:00,101.707691145,7.33938635677,16.9936216249,0.0,32.965339924,36.8579353714,17.4659501952,0.0,0.0,17.4659501952
 05/03  22:00:00,74.4194519447,6.88445613119,13.7080000862,0.0,25.6355707503,20.6438685092,17.3950194749,0.0,0.0,17.3950194749
 05/03  23:00:00,51.4660165325,6.46896905693,10.7237322943,0.0,15.0252895274,11.7056064465,5.78003224298,0.0,0.0,5.78003224298
 05/03  24:00:00,44.8617761131,6.30039544619,9.31398419676,0.0,11.6412384099,10.0650221343,5.77204768668,0.0,0.0,5.77204768668
 05/04  01:00:00,42.1881305443,6.18584507319,8.3157575594,0.0,10.0992000411,10.047477231,5.76439064732,0.0,0.0,5.76439064732
 05/04  02:00:00,39.5211386961,6.09770125409,7.5964675902,0.0,8.25718729233,10.0299323277,5.76434842454,0.0,0.0,5.76434842454
 05/04  03:00:00,38.8506206351,6.03097634687,6.99267559965,0.0,8.25718729233,10.0299323277,0.121430072508,0.101430072508,0.0,0.02
 05/04  04:00:00,39.8367165351,5.97076768125,6.43220140245,0.0,8.25718729233,11.6354268332,12.163837646,0.640537068898,0.0,11.5233005771
 05/04  05:00:00,47.433039563,5.97744186082,6.4416740748,0.0,12.1011305571,15.3678112995,7.01155602326,1.21684777787,0.0,5.79470824538
 05/04  06:00:00,73.7625339442,6.51960551584,10.2358724527,0.0,19.7275818095,37.2640762949,18.9830943266,1.518298747,0.0,17.4647955796
 05/04  07:00:00,96.1169104858,6.94675204889,13.5582960734,0.0,24.3117294858,51.2795993405,24.3180214815,0.907560638704,0.0,23.4104608428
 05/04  08:00:00,82.9646338177,6.41880788462,12.2099007662,0.0,23.6694662846,40.6342015617,35.5470292208,0.0,0.0,35.5470292208
 05/04  09:00:00,79.3965121463,6.34382981478,13.7245915118,0.0,23.6694662846,35.6302164847,53.4180818889,0.0,18.025,35.3930818889
 05/04  10:00:00,60.9996182457,6.16472773503,13.103832055,0.0,18.7433767983,22.9618409725,47.4435684392,0.0,18.025,29.4185684392
 05/04  11:00:00,62.9545519648,6.31168375814,14.9143755342,0.0,18.7433767983,22.9618409725,41.4954495677,0.0,18.025,23.4704495677
 05/04  12:00:00,64.7748380301,6.4078030048,16.595093773,0.0,18.5889407304,23.1597249699,45.5669150863,0.0,18.025,27.5419150863
 05/04  13:00:00,65.3385815421,6.43446183543,16.8856797262,0.0,18.7433767983,23.2517909448,43.2762166773,0.0,18.025,25.2512166773
 05/04  14:00:00,65.4758675408,6.45478074872,17.0026442102,0.0,18.7433767983,23.2517909448,41.4918587012,0.0,18.025,23.4668587012
 05/04  15:00:00,65.3362460028,6.52678101172,17.0809718145,0.0,18.7433767983,22.9618409725,47.3539455456,0.0,18.025,29.3289455456
 05/04  16:00:00,68.9689564517,6.55648501119,16.2326421701,0.0,18.7433767983,27.431320555,23.7969440503,0.0,18.025,5.77194405026
 05/04  17:00:00,80.6008762382,6.78990908927,15.4425690168,0.0,17.6635504202,40.6971502883,5.78761453973,0.0,0.0,5.78761453973
 05/04  18:00:00,87.2959749941,6.96837359992,15.45357779,0.0,27.5259009287,37.3340067412,17.441356662,0.0,0.0,17.441356662
 05/04  19:00:00,90.3191816989,7.09416513078,16.0261706997,0.0,33.8341110165,33.3544677425,11.5869918006,0.0,0.0,11.5869918006
 05/04  20:00:00,102.966462824,7.27401483885,16.5714456966,0.0,36.5179666069,38.8247702939,11.6553026093,0.069833529414,0.0,11.5854690799
 05/04  21:00:00,100.849760186,7.28164913951,16.1934373675,0.0,32.965339924,36.8579353714,18.5036221641,1.03758762273,0.0,17.4660345414
 05/04  22:00:00,73.4547054412,6.79977135361,12.8279446216,0.0,25.6355707503,20.6438685092,13.6892193839,2.08587713031,0.0,11.6033422536
 05/04  23:00:00,49.8640967386,6.33134112655,9.25944210742,0.0,15.0252895274,11.7056064465,15.7414994762,4.20128356854,0.0,11.5402159077
 05/04  24:00:00,42.1976906309,6.07884186744,6.87145520256,0.0,11.6412384099,10.0650221343,13.6221967496,7.85009725959,0.0,5.77209948997
 05/05  01:00:00,38.7706312529,5.89882421015,5.18528266301,0.0,10.0992000411,10.047477231,16.6768023748,10.9125647545,0.0,5.76423762031
 05/05  02:00:00,35.91276091,5.78596994266,4.29982511266,0.0,8.25718729233,10.0299323277,11.6172512166,11.5972512166,0.0,0.02
 05/05  03:00:00,35.1354424704,5.69522426543,3.61325109058,0.0,8.25718729233,10.0299323277,18.8210048492,13.0568174123,0.0,5.76418743688
 05/05  04:00:00,36.0783014389,5.6136604612,3.03089733156,0.0,8.25718729233,11.6354268332,20.5354367713,14.7636495613,0.0,5.77178721006
 05/05  05:00:00,43.6937214351,5.61875466611,3.06104640363,0.0,12.1011305571,15.3678112995,25.4014951173,13.83028069,0.0,11.5712144273
 05/05  06:00:00,69.2404452846,6.07724125633,6.15615505938,0.0,19.7275818095,37.2640762949,30.5963057344,13.1302621668,0.0,17.4660435676
 05/05  07:00:00,91.501858592,6.5107357688,9.37927536706,0.0,24.3117294858,51.2795993405,32.6767784215,9.26626864143,0.0,23.4105097801
 05/05  08:00:00,78.7709075007,6.06575821263,8.36923157645,0.0,23.6694662846,40.6342015617,38.9713149871,3.42990188868,0.0,35.5414130984
 05/05  09:00:00,75.6647469985,6.01456358785,10.3221007771,0.0,23.6694662846,35.6302164847,49.3383427077,1.81645479154,18.025,29.4968879161
 05/05  10:00:00,55.5394228167,5.71351863604,8.09485056453,0.0,18.7433767983,22.9618409725,51.5387568896,4.09717570136,18.025,29.4165811882
 05/05  11:00:00,55.2407138463,5.69437583685,7.81784874508,0.0,18.7433767983,22.9618409725,51.3662162485,4.01089401193,18.025,29.3303222366
 05/05  12:00:00,55.9621708688,5.74489374779,8.44534125331,0.0,18.5889407304,23.1597249699,45.057825565,3.56601123964,18.025,23.4668143253
 05/05  13:00:00,56.9080168394,5.81963030106,9.06994458023,0.0,18.7433767983,23.2517909448,47.8970940351,0.537820579863,18.025,29.3342734552
 05/05  14:00:00,56.9479730121,5.81163555945,9.11790082242,0.0,18.7433767983,23.2517909448,41.607502796,0.124369313683,18.025,23.4581334824
 05/05  15:00:00,57.4406449118,5.87956928879,9.83258569936,0.0,18.7433767983,22.9618409725,42.023978855,0.532443306495,18.025,23.4665355485
 05/05  16:00:00,62.4297401906,6.01051665142,10.2393963405,0.0,18.7433767983,27.431320555,23.7967031161,0.0,18.025,5.77170311606
 05/05  17:00:00,74.4950564222,6.2661564227,9.8605040978,0.0,17.6635504202,40.6971502883,11.5551780938,0.0,0.0,11.5551780938
 05/05  18:00:00,82.1452817443,6.46626473287,10.8050013117,0.0,27.5259009287,37.3340067412,18.3282260335,0.886634858498,0.0,17.441591175
 05/05  19:00:00,85.466619563,6.61436776413,11.6534163673,0.0,33.8341110165,33.3544677425,13.4018833509,1.81720760793,0.0,11.584675743
 05/05  20:00:00,98.8858512571,6.84422108876,12.9206338332,0.0,36.5179666069,38.8247702939,14.8404695163,3.25552611265,0.0,11.5849434036
 05/05  21:00:00,97.3335139402,6.89492698382,13.0639198004,0.0,32.965339924,36.8579353714,21.443638224,3.97863259649,0.0,17.4650056275
 05/05  22:00:00,70.1945269652,6.44181912609,9.92572676549,0.0,25.6355707503,20.6438685092,16.326554195,4.72420025129,0.0,11.6023539437
 05/05  23:00:00,47.3380698067,6.04592782473,7.01883428498,0.0,15.0252895274,11.7056064465,10.8952902993,5.11534610344,0.0,5.77994419584
 05/05  24:00:00,40.514942317,5.87336210366,5.39418965563,0.0,11.6412384099,10.0650221343,12.8948705248,7.12267833056,0.0,5.77219219421
 05/06  01:00:00,40.6831483222,5.78853547526,4.44860966787,0.0,12.8411359301,10.0650221343,14.9561409011,9.19187444166,0.0,5.76426645939
 05/06  02:00:00,35.0482312182,5.67342152393,3.54784432095,0.0,8.25718729233,10.0299323277,15.7800101167,10.0159635417,0.0,5.76404657496
 05/06  03:00:00,34.4825832984,5.60587957161,3.04973851882,0.0,8.25718729233,10.0299323277,16.7500024532,10.9864859184,0.0,5.7635165348
 05/06  04:00:00,35.7433631875,5.56497896549,2.74464320177,0.0,8.25718729233,11.6354268332,18.1089040798,12.3373498139,0.0,5.7715542659
 05/06  05:00:00,39.6818521145,5.5395264217,2.55011757237,0.0,8.71707943955,15.3327214929,18.7436343235,12.9637758267,0.0,5.77985849685
