Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  06:00:00,53.034917108,5.63767276057,3.24468831552,0.0,18.5082010057,25.6353820695,24.3396332484,12.7682809473,0.0,11.5713523011
 05/06  07:00:00,72.3290632032,5.98637552199,5.85396902831,0.0,19.4083231844,41.0650158608,27.924985281,10.459194187,0.0,17.465791094
 05/06  08:00:00,101.560567292,6.46785423812,10.7265725599,0.0,26.3286599382,57.9988325916,46.7998546034,5.04846473772,0.0,41.7513898657
 05/06  09:00:00,86.4552648722,6.19182637953,11.0520958301,0.0,26.3286599382,42.8504436482,57.4983055889,3.94034056367,18.025,35.5329650252
 05/06  10:00:00,59.2470664551,5.77819271867,8.25205160363,0.0,21.7447113004,23.4437158914,52.6943685583,5.17301904296,18.025,29.4963495153
 05/06  11:00:00,56.195200677,5.72310406181,7.71734438957,0.0,19.3027497915,23.426170988,52.8489424456,5.41346119714,18.025,29.4104812485
 05/06  12:00:00,56.2526038197,5.72608245803,7.62992701816,0.0,19.1483137236,23.7250123474,52.6618800456,5.31231425333,18.025,29.3245657922
 05/06  13:00:00,56.4462585115,5.74066040189,7.66346072022,0.0,19.3027497915,23.7161209604,44.1604206563,2.67100155626,18.025,23.4644191
 05/06  14:00:00,56.6237515229,5.75949108498,7.82211830181,0.0,19.3027497915,23.7161209604,49.6545474041,2.30061627674,18.025,29.3289311273
 05/06  15:00:00,56.6180792025,5.79095073974,8.07494250485,0.0,19.3027497915,23.426170988,44.8627247775,3.379520078,18.025,23.4582046995
 05/06  16:00:00,60.6901249292,5.83911296244,7.64748316297,0.0,19.3027497915,27.8956505705,27.5767626025,3.78005165946,18.025,5.77171094306
 05/06  17:00:00,68.6880611032,6.00702813483,6.85486606408,0.0,18.2229234133,37.5968344597,10.5677238143,4.78806028759,0.0,5.7796635267
 05/06  18:00:00,84.4519681754,6.2832550417,8.38909275847,0.0,32.690315043,37.0816133363,20.7284666505,9.17347767913,0.0,11.5549889714
 05/06  19:00:00,85.1170767001,6.40739068208,8.8180781978,0.0,36.8143715336,33.066984531,24.366154896,12.7803949363,0.0,11.5857599598
 05/06  20:00:00,94.9159670519,6.56197983309,9.45429680127,0.0,36.3493007332,38.7721355839,28.0281980662,16.4421983043,0.0,11.585999762
 05/06  21:00:00,96.0004137576,6.52169535587,8.92889434909,0.0,36.1807251679,36.8228455648,30.1015923106,18.5152992428,0.0,11.5862930678
 05/06  22:00:00,71.2926778777,6.07877643827,5.98354280248,0.0,31.0351095914,20.6438685092,38.6721518547,21.2068377528,0.0,17.4653141019
 05/06  23:00:00,45.5589246868,5.66608634678,3.21717514178,0.0,17.4250845679,11.7056064465,36.1480025479,24.5770125341,0.0,11.5709900138
 05/06  24:00:00,38.4142725851,5.55467273996,2.4123151497,0.0,12.8411359301,10.0650221343,31.9407898287,26.1688466983,0.0,5.7719431304
 05/07  01:00:00,38.1562935726,5.50571174602,2.08515914233,0.0,12.925468867,10.100111941,32.7353916657,26.9715317861,0.0,5.76385987957
 05/07  02:00:00,33.0602833123,5.44191202362,1.67198729815,0.0,8.34152022915,10.0650221343,27.0753611688,27.0553611688,0.0,0.02
 05/07  03:00:00,32.7544901186,5.40149066519,1.4066141222,0.0,8.34152022915,10.0650221343,33.7771801071,28.0129304404,0.0,5.76424966673
 05/07  04:00:00,34.1251907951,5.3683021669,1.20372883995,0.0,8.34152022915,11.6705166398,34.8383153115,29.0669798448,0.0,5.77133546671
 05/07  05:00:00,38.0688621228,5.33765219666,1.01958155774,0.0,8.80141237637,15.3678112995,35.5062878875,29.7266434393,0.0,5.77964444812
 05/07  06:00:00,51.0868297411,5.41437936272,1.5199012708,0.0,18.5082010057,25.6353820695,41.0256874129,29.4546749582,0.0,11.5710124547
 05/07  07:00:00,68.9546799689,5.6039029876,2.74264543684,0.0,19.4926561212,41.1001056674,45.6803044348,28.2161908113,0.0,17.4641136235
 05/07  08:00:00,95.274968972,5.86243447206,5.0464067306,0.0,26.3286599382,57.9988325916,62.7892118439,21.0457921112,0.0,41.7434197327
 05/07  09:00:00,80.8783134657,5.68961091541,6.09679020662,0.0,26.2443270014,42.8153538416,72.4948399739,18.9363121711,18.025,35.5335278027
 05/07  10:00:00,55.6254620141,5.47608129149,4.93256577039,0.0,21.7447113004,23.4437158914,70.7881801673,17.3716386895,18.025,35.3915414778
 05/07  11:00:00,53.019873413,5.44895195837,4.75646314096,0.0,19.3449162599,23.4437158914,62.8774930795,15.441104147,18.025,29.4113889325
 05/07  12:00:00,53.0100663378,5.45243943969,4.60132578756,0.0,19.190480192,23.7425572507,56.0566808541,14.5705073782,18.025,23.4611734759
 05/07  13:00:00,52.9888736797,5.44994215564,4.55650474315,0.0,19.260583323,23.698576057,52.8078507999,11.3165040148,18.025,23.4663467851
 05/07  14:00:00,53.0905730352,5.4563239159,4.65182589592,0.0,19.260583323,23.698576057,57.3311663829,9.98392658655,18.025,29.3222397963
 05/07  15:00:00,53.0091973756,5.46847973334,4.84824394518,0.0,19.260583323,23.4086260847,50.8476855837,9.36013598509,18.025,23.4625495986
 05/07  16:00:00,56.689907211,5.46176845426,4.08432492797,0.0,19.260583323,27.8781056672,32.6059008738,8.80930425341,18.025,5.77159662037
 05/07  17:00:00,64.3603615058,5.557755926,3.0361524809,0.0,18.1807569449,37.5792895564,20.4415715707,8.90248473478,0.0,11.539086836
 05/07  18:00:00,79.5265097487,5.7223428981,4.14397693207,0.0,32.6059821062,37.0465235296,17.201752934,11.4142013994,0.0,5.78755153462
 05/07  19:00:00,80.6611993844,5.85370048822,4.91589475933,0.0,36.8143715336,33.066984531,24.7137509295,13.1276029054,0.0,11.5861480241
 05/07  20:00:00,90.925793898,6.03304540598,5.87364361915,0.0,36.43363367,38.8072253906,28.1601267668,16.5768162377,0.0,11.5833105291
 05/07  21:00:00,92.0918314559,6.02924816126,5.632188468,0.0,36.0963922311,36.7877557581,31.015024487,19.4289186967,0.0,11.5861057904
 05/07  22:00:00,68.2480164104,5.69839836661,3.43869317563,0.0,30.9507766546,20.6087787026,39.2409462871,21.7762453295,0.0,17.4647009576
 05/07  23:00:00,44.3074453137,5.50324480031,2.12854261498,0.0,17.4250845679,11.7056064465,34.2308720102,22.6599265593,0.0,11.5709454509
 05/07  24:00:00,37.7864439789,5.45074765127,1.76899234952,0.0,12.925468867,10.100111941,28.915716297,23.1437000123,0.0,5.77201628466
 05/08  01:00:00,34.4682192382,5.39278844334,1.38891293253,0.0,10.0992000411,10.047477231,29.7494537178,23.9854673953,0.0,5.76398632244
 05/08  02:00:00,32.283466386,5.34876967188,1.10773760814,0.0,8.25718729233,10.0299323277,30.6564002263,24.8924934597,0.0,5.76390676663
 05/08  03:00:00,32.0735690132,5.31991647372,0.923204573813,0.00348926912441,8.25718729233,10.0299323277,25.9644358085,25.9444358085,0.0,0.02
 05/08  04:00:00,33.5553722222,5.29761968953,0.772951874423,0.0510661979436,8.25718729233,11.6354268332,32.8068953914,27.0350356516,0.0,5.77185973984
 05/08  05:00:00,41.246407372,5.3088721961,0.852219123718,0.071413425585,12.1011305571,15.3678112995,37.3691845648,25.7996096415,0.0,11.5695749233
 05/08  06:00:00,65.4435474909,5.60519348761,2.83133641883,0.0,19.7275818095,37.2640762949,41.8920320383,24.4310094631,0.0,17.4610225752
 05/08  07:00:00,85.6606338036,5.819974894,4.22884952654,0.0,24.3117294858,51.2795993405,45.5146625933,22.1091809836,0.0,23.4054816098
 05/08  08:00:00,72.9417901123,5.51841092131,3.08748919275,0.0,23.6694662846,40.6342015617,51.4070510703,15.8751986864,0.0,35.531852384
 05/08  09:00:00,69.889530598,5.4992946234,5.06217130887,0.0,23.6694662846,35.6302164847,61.8885781863,14.370125517,18.025,29.4934526693
 05/08  10:00:00,51.6952672002,5.39716060485,4.56706778147,0.0,18.7433767983,22.9618409725,61.2360376341,13.798047757,18.025,29.412989877
 05/08  11:00:00,52.1098586164,5.44663705095,4.93474186495,0.0,18.7433767983,22.9618409725,58.5360387247,11.1846971891,18.025,29.3263415356
 05/08  12:00:00,52.6213479602,5.49938969641,5.35003220585,0.0,18.5889407304,23.1597249699,49.0446982031,7.55892878995,18.025,23.4607694132
 05/08  13:00:00,53.2541178583,5.54680563629,5.68887975541,0.0,18.7433767983,23.2517909448,47.3234652968,3.39211403372,18.025,25.9063512631
 05/08  14:00:00,53.6353668987,5.5831652938,6.03377391526,0.0,18.7433767983,23.2517909448,46.9633828121,2.0605479023,18.025,26.8778349098
 05/08  15:00:00,53.596093085,5.61172652285,6.25588744857,0.0,18.7433767983,22.9618409725,44.6037744046,3.11684382309,18.025,23.4619305815
 05/08  16:00:00,57.6943216583,5.65748228888,5.85702063544,0.0,18.7433767983,27.431320555,26.8262439259,3.02964976791,18.025,5.771594158
 05/08  17:00:00,69.7143081525,5.8762749796,5.46965013207,0.0,17.6635504202,40.6971502883,15.5799029115,4.02528099758,0.0,11.5546219139
 05/08  18:00:00,77.2987468004,6.03806729325,6.3866913773,0.0,27.5259009287,37.3340067412,25.9328848651,8.49363463336,0.0,17.4392502317
 05/08  19:00:00,80.658640187,6.17585145467,7.28397051178,0.0,33.8341110165,33.3544677425,21.7137859115,10.131205388,0.0,11.5825805235
 05/08  20:00:00,94.0577841569,6.39330188051,8.54350505005,0.0,36.5179666069,38.8247702939,23.2408472258,11.6581366494,0.0,11.5827105764
 05/08  21:00:00,92.6286280301,6.44857641884,8.80541611679,0.0,32.965339924,36.8579353714,29.6245112532,12.1617942168,0.0,17.4627170364
 05/08  22:00:00,65.7054055716,6.01031948858,5.86812619888,0.0,25.6355707503,20.6438685092,25.2941750608,13.6926936663,0.0,11.6014813946
 05/08  23:00:00,43.2666825435,5.6566788084,3.33670881785,0.0,15.0252895274,11.7056064465,21.2557903339,15.4760997898,0.0,5.77969054412
 05/08  24:00:00,37.2904636901,5.55014391667,2.49293925469,0.0,11.6412384099,10.0650221343,22.2627589244,16.49209627,0.0,5.77066265438
 05/09  01:00:00,35.2945956299,5.49701524891,2.11106482928,0.0,10.0992000411,10.047477231,23.454581015,17.6906656966,0.0,5.76391531837
 05/09  02:00:00,33.0223207388,5.44522431191,1.75013867214,0.0,8.25718729233,10.0299323277,25.6357834861,19.8719583899,0.0,5.76382509629
 05/09  03:00:00,32.7998664322,5.41667959428,1.55623028574,0.0,8.25718729233,10.0299323277,26.1688503799,20.4055805421,0.0,5.76326983783
 05/09  04:00:00,34.3207501749,5.40446502882,1.48255432774,0.0,8.25718729233,11.6354268332,25.2999595647,19.52906951,0.0,5.77089005474
 05/09  05:00:00,42.0767576297,5.42614081788,1.63672183872,0.0,12.1011305571,15.3678112995,23.2128696741,17.4178491377,0.0,5.79502053636
 05/09  06:00:00,66.4675095312,5.74298056043,3.71752200696,0.0,19.7275818095,37.2640762949,32.8179417468,15.3564376783,0.0,17.4615040685
 05/09  07:00:00,87.6132023341,6.05982504474,5.94158030634,0.0,24.3117294858,51.2795993405,35.6719672463,12.2676270224,0.0,23.4043402239
 05/09  08:00:00,74.9447329716,5.68800847861,4.92084456189,0.0,23.6694662846,40.6342015617,42.5091966365,6.97474226295,0.0,35.5344543736
 05/09  09:00:00,72.3262095102,5.69761831417,7.30053180905,0.0,23.6694662846,35.6302164847,57.9132751981,4.5073559141,18.025,35.380919284
 05/09  10:00:00,53.9365400161,5.56549849649,6.64000745396,0.0,18.7433767983,22.9618409725,45.0359154366,3.47945921841,18.025,23.5314562182
 05/09  11:00:00,54.7783375973,5.66403222678,7.38582946943,0.0,18.7433767983,22.9618409725,49.585633916,2.23317565769,18.025,29.3274582583
 05/09  12:00:00,55.5118879328,5.74089205943,7.99907250959,0.0,18.5889407304,23.1597249699,44.0505151205,2.56323258193,18.025,23.4622825386
 05/09  13:00:00,55.7844835907,5.74246257872,8.02359160413,0.0,18.7433767983,23.2517909448,47.3743251483,0.0250631681775,18.025,29.3242619801
 05/09  14:00:00,56.6338958606,5.82475409714,8.79071851994,0.0,18.7433767983,23.2517909448,41.4801848584,0.0,18.025,23.4551848584
 05/09  15:00:00,57.5748493441,5.94570738979,9.90066432203,0.0,18.7433767983,22.9618409725,41.4880278485,0.0,18.025,23.4630278485
 05/09  16:00:00,61.5365898627,5.97304258026,9.38373369828,0.0,18.7433767983,27.431320555,23.7964521418,0.0,18.025,5.7714521418
 05/09  17:00:00,73.9412841789,6.26434348273,9.30856475425,0.0,17.6635504202,40.6971502883,11.5542746712,0.0,0.0,11.5542746712
 05/09  18:00:00,81.5553516092,6.44898301142,10.2323895841,0.0,27.5259009287,37.3340067412,18.665810785,1.22694997106,0.0,17.438860814
 05/09  19:00:00,84.4019781103,6.5444694131,10.6586990866,0.0,33.8341110165,33.3544677425,13.9480704495,2.3649631208,0.0,11.5831073287
 05/09  20:00:00,97.2043583072,6.71433032837,11.3690578312,0.0,36.5179666069,38.8247702939,17.4754164274,5.89220851933,0.0,11.5832079081
 05/09  21:00:00,94.9164827883,6.69721941836,10.8446366167,0.0,32.965339924,36.8579353714,26.2681425111,8.80584818673,0.0,17.4622943244
 05/09  22:00:00,67.8120845931,6.24612203826,7.73901031316,0.0,25.6355707503,20.6438685092,21.8517249072,10.2507764609,0.0,11.6009484464
 05/09  23:00:00,44.8321527596,5.83525165856,4.72361019275,0.0,15.0252895274,11.7056064465,18.8812916911,13.1016730924,0.0,5.77961859868
 05/09  24:00:00,38.2016285725,5.65910346191,3.29514797075,0.0,11.6412384099,10.0650221343,21.3193073659,15.5476789644,0.0,5.77162840143
 05/10  01:00:00,35.8109917295,5.56048556011,2.56399310851,0.0,10.0992000411,10.047477231,22.555355187,16.7916512639,0.0,5.76370392311
 05/10  02:00:00,33.5370654134,5.50771621878,2.20239372608,0.0,8.25718729233,10.0299323277,23.0127749895,17.248716029,0.0,5.76405896044
 05/10  03:00:00,33.3101084222,5.47901136337,2.00414289813,0.0,8.25718729233,10.0299323277,23.1293602715,17.3658658769,0.0,5.76349439454
 05/10  04:00:00,34.7521039816,5.45841406952,1.85996270598,0.0,8.25718729233,11.6354268332,23.1120464238,17.3409587309,0.0,5.77108769293
 05/10  05:00:00,42.3889167673,5.4664392253,1.90858823903,0.0,12.1011305571,15.3678112995,23.0751565489,17.2800033382,0.0,5.79515321066
 05/10  06:00:00,66.6846719772,5.77411147816,3.90356360699,0.0,19.7275818095,37.2640762949,34.5432967883,17.0817273754,0.0,17.4615694128
 05/10  07:00:00,88.1246526009,6.12744835173,6.38542059532,0.0,24.3117294858,51.2795993405,37.7062555466,14.3033500727,0.0,23.4029054739
 05/10  08:00:00,74.9532310308,5.69488657648,4.92247368612,0.0,23.6694662846,40.6342015617,44.1494937598,8.61922819325,0.0,35.5302655665
 05/10  09:00:00,71.9629950953,5.66910400029,6.96583845797,0.0,23.6694662846,35.6302164847,60.2416321136,6.83707911877,18.025,35.3795529949
 05/10  10:00:00,53.2780938025,5.51960465741,6.0274599539,0.0,18.7433767983,22.9618409725,49.2835407595,7.72802305621,18.025,23.5305177033
 05/10  11:00:00,53.2023214642,5.50910444511,5.96474438331,0.0,18.7433767983,22.9618409725,54.61654003,7.26525196393,18.025,29.3262880661
 05/10  12:00:00,53.4497150125,5.52380877397,6.1539861828,0.0,18.5889407304,23.1597249699,47.2625484243,5.77637347188,18.025,23.4611749524
 05/10  13:00:00,53.5168844292,5.52412021548,5.97433797999,0.0,18.7433767983,23.2517909448,50.9096318946,3.56051730472,18.025,29.3241145899
 05/10  14:00:00,53.5099070534,5.51709014705,5.97439691797,0.0,18.7433767983,23.2517909448,44.4759219227,2.99711666794,18.025,23.4538052548
 05/10  15:00:00,53.4692594203,5.53366585327,6.20711975834,0.0,18.7433767983,22.9618409725,44.6140112026,3.12752812509,18.025,23.4614830776
 05/10  16:00:00,57.6138514262,5.56972966634,5.86431072504,0.0,18.7433767983,27.431320555,26.2900543361,2.49363428363,18.025,5.77142005243
 05/10  17:00:00,70.0907854362,5.83157695101,5.89083661234,0.0,17.6635504202,40.6971502883,13.6916489506,2.13855926733,0.0,11.5530896832
 05/10  18:00:00,77.9410357826,6.02339732662,7.04366867736,0.0,27.5259009287,37.3340067412,21.1985280325,3.75972665412,0.0,17.4388013783
 05/10  19:00:00,81.5995700462,6.19307804156,8.2076883356,0.0,33.8341110165,33.3544677425,16.0374546129,4.45504661197,0.0,11.5824080009
 05/10  20:00:00,95.3476439137,6.45384139218,9.77283884396,0.0,36.5179666069,38.8247702939,17.7465750706,6.16411214924,0.0,11.5824629214
 05/10  21:00:00,93.8002863288,6.50959464444,9.91607560106,0.0,32.965339924,36.8579353714,24.710486682,7.24874527387,0.0,17.4617414081
 05/10  22:00:00,66.836270753,6.07853130633,6.93079461024,0.0,25.6355707503,20.6438685092,19.4632853533,7.86234569223,0.0,11.6009396611
 05/10  23:00:00,44.2910525407,5.72714014455,4.29062582799,0.0,15.0252895274,11.7056064465,15.4068612613,9.62733030083,0.0,5.77953096046
 05/10  24:00:00,38.0364956402,5.60958015999,3.17954164372,0.0,11.6412384099,10.0650221343,16.0552151998,10.2848723459,0.0,5.77034285389
 05/11  01:00:00,35.9376182633,5.56018253507,2.69092521571,0.0,10.0992000411,10.047477231,16.1550783354,10.3912915062,0.0,5.76378682924
 05/11  02:00:00,33.6962592237,5.5150983275,2.35420820605,0.0,8.25718729233,10.0299323277,17.196767057,11.433089967,0.0,5.76367709001
 05/11  03:00:00,33.4650871692,5.48784567476,2.15029004482,0.0,8.25718729233,10.0299323277,12.1922961971,12.1722961971,0.0,0.02
 05/11  04:00:00,34.9456840561,5.47241167887,2.03954820853,0.0,8.25718729233,11.6354268332,23.7599013565,12.2374668905,0.0,11.522434466
 05/11  05:00:00,42.6881727778,5.49376147234,2.18052825266,0.0,12.1011305571,15.3678112995,17.167370814,11.3722993407,0.0,5.79507147329
 05/11  06:00:00,67.8013057244,5.89023037966,4.90408856093,0.0,19.7275818095,37.2640762949,27.0031991757,9.54372853819,0.0,17.4594706375
 05/11  07:00:00,89.9943272895,6.3056709664,8.07688669141,0.0,24.3117294858,51.2795993405,30.7950327569,7.39206701119,0.0,23.4029657457
 05/11  08:00:00,76.417390147,5.81054127239,6.27098694333,0.0,23.6694662846,40.6342015617,38.9049812039,3.37886598793,0.0,35.526115216
 05/11  09:00:00,73.4880466608,5.80185294627,8.35814738608,0.0,23.6694662846,35.6302164847,49.43478652,1.92297308499,18.025,29.486813435
 05/11  10:00:00,54.2319300986,5.58218604895,6.91872063295,0.0,18.7433767983,22.9618409725,50.0841902683,2.65050716619,18.025,29.4086831021
 05/11  11:00:00,54.2371855734,5.59390276884,6.91481300899,0.0,18.7433767983,22.9618409725,49.9141799998,2.56587913956,18.025,29.3233008603
 05/11  12:00:00,54.2756191516,5.60889936015,6.89480353056,0.0,18.5889407304,23.1597249699,45.5377711883,4.0543112108,18.025,23.4584599775
 05/11  13:00:00,54.1066554726,5.59836411735,6.4898692673,0.0,18.7433767983,23.2517909448,43.8614184662,2.37227726984,18.025,23.4641411963
 05/11  14:00:00,54.3564105106,5.6364309753,6.70156064626,0.0,18.7433767983,23.2517909448,49.518645893,2.17705057509,18.025,29.3165953179
 05/11  15:00:00,54.5250697057,5.68635574855,7.11024564687,0.0,18.7433767983,22.9618409725,44.3496767382,2.86729079686,18.025,23.4573859414
 05/11  16:00:00,58.6344409305,5.73806689403,6.71656450564,0.0,18.7433767983,27.431320555,26.5766188706,2.78030256959,18.025,5.77131630102
 05/11  17:00:00,70.9522227287,5.99353763579,6.59031607146,0.0,17.6635504202,40.6971502883,14.3219402561,2.76872703892,0.0,11.5532132172
 05/11  18:00:00,78.8736629578,6.19224391615,7.80745900818,0.0,27.5259009287,37.3340067412,16.672511282,5.04101227773,0.0,11.6314990043
 05/11  19:00:00,82.4395451605,6.35005085075,8.89069409869,0.0,33.8341110165,33.3544677425,17.3174053287,5.73202179368,0.0,11.5853835351
 05/11  20:00:00,95.7232838151,6.56281633886,10.0395101294,0.0,36.5179666069,38.8247702939,19.821008583,8.23570195224,0.0,11.5853066307
 05/11  21:00:00,93.8222164514,6.57970277975,9.86790969721,0.0,32.965339924,36.8579353714,27.9110688403,10.4497261657,0.0,17.4613426746
 05/11  22:00:00,66.6797734411,6.12141969493,6.73141666166,0.0,25.6355707503,20.6438685092,30.3770674547,12.9857190295,0.0,17.3913484253
 05/11  23:00:00,44.0161801346,5.74059952517,4.00229790365,0.0,15.0252895274,11.7056064465,20.7013523083,14.9228759695,0.0,5.77847633885
 05/11  24:00:00,37.7732464557,5.60300135487,2.92287480245,0.0,11.6412384099,10.0650221343,21.3393734523,15.5676457248,0.0,5.77172772747
 05/12  01:00:00,35.6785410853,5.54056255782,2.45147081237,0.0,10.0992000411,10.047477231,22.2830377368,16.5193077127,0.0,5.76373002417
 05/12  02:00:00,33.4427454162,5.49355634161,2.12224023178,0.0,8.25718729233,10.0299323277,22.8999882877,17.1363768027,0.0,5.763611485
 05/12  03:00:00,33.1871950298,5.4626408039,1.89760559268,0.0,8.25718729233,10.0299323277,17.7866458326,17.7666458326,0.0,0.02
 05/12  04:00:00,34.6001035331,5.438263903,1.7281187367,0.0,8.25718729233,11.6354268332,24.1857617657,18.4141392646,0.0,5.77162250114
 05/12  05:00:00,40.3795309069,5.44910972438,1.80054247999,0.0,12.1011305571,15.3678112995,29.4466063169,17.8770674994,0.0,11.5695388175
 05/12  06:00:00,66.5313718667,5.75131154161,3.77308181084,0.0,19.7275818095,37.2640762949,34.9887871782,17.5299540779,0.0,17.4588331003
 05/12  07:00:00,87.0843920393,5.99474261599,5.47789450511,0.0,24.3117294858,51.2795993405,38.6999694124,15.2971494521,0.0,23.4028199603
 05/12  08:00:00,74.5619158892,5.65891273804,4.56714994617,0.0,23.6694662846,40.6342015617,45.5868156217,10.0571309451,0.0,35.5296846765
 05/12  09:00:00,71.4287752166,5.62165636795,6.47908222059,0.0,23.6694662846,35.6302164847,56.3671457955,8.86033200028,18.025,29.4818137953
 05/12  10:00:00,52.7271246004,5.47100187487,5.52510246415,0.0,18.7433767983,22.9618409725,56.8694327883,9.43719354186,18.025,29.4072392464
 05/12  11:00:00,52.5142422544,5.45666831525,5.32910754594,0.0,18.7433767983,22.9618409725,51.0692198107,9.581452654,18.025,23.4627671567
 05/12  12:00:00,52.4267245821,5.4507475703,5.20406284558,0.0,18.5889407304,23.1597249699,55.9991276915,8.65862530133,18.025,29.3155023902
 05/12  13:00:00,52.3443201448,5.44267106228,4.88323397672,0.0,18.7433767983,23.2517909448,50.2132716305,8.73231610346,18.025,23.455955527
 05/12  14:00:00,52.2151626492,5.43379315833,4.76294988196,0.0,18.7433767983,23.2517909448,56.3213281397,8.971540925,18.025,29.3247872147
 05/12  15:00:00,52.0267879999,5.44490007832,4.8534240027,0.0,18.7433767983,22.9618409725,51.3778784267,9.90217936053,18.025,23.4506990662
 05/12  16:00:00,55.9734972971,5.471928443,4.32176364376,0.0,18.7433767983,27.431320555,32.6901731282,8.89372703526,18.025,5.7714460929
 05/12  17:00:00,67.6629017228,5.62812287119,3.66641792873,0.0,17.6635504202,40.6971502883,13.8652924444,8.07861556721,0.0,5.78667687715
 05/12  18:00:00,75.0561570248,5.74092644748,4.44127953615,0.0,27.5259009287,37.3340067412,27.9634253108,10.5262137833,0.0,17.4372115275
 05/12  19:00:00,78.2931391494,5.86370500802,5.23064109149,0.0,33.8341110165,33.3544677425,23.2424773202,11.658691268,0.0,11.5837860522
 05/12  20:00:00,91.5587935371,6.07018467098,6.36765942716,0.0,36.5179666069,38.8247702939,26.3336496301,14.7504628142,0.0,11.5831868159
 05/12  21:00:00,89.7779650152,6.09930626463,6.30406485201,0.0,32.965339924,36.8579353714,35.0640466321,17.6038311263,0.0,17.4602155058
 05/12  22:00:00,63.1346599667,5.70389271492,3.60383802973,0.0,25.6355707503,20.6438685092,31.8370158648,20.2361839752,0.0,11.6008318896
 05/12  23:00:00,41.8466750367,5.4913067784,2.08208758512,0.0,15.0252895274,11.7056064465,34.2639464805,22.7255308236,0.0,11.5384156568
 05/12  24:00:00,36.252406393,5.42183787298,1.58320135164,0.0,11.6412384099,10.0650221343,30.1829533061,24.4114940584,0.0,5.7714592477
 05/13  01:00:00,37.2553437166,5.39605833196,1.41330123245,0.0,12.8411359301,10.0650221343,25.6821230412,25.6621230412,0.0,0.02
 05/13  02:00:00,32.2224297276,5.3403540589,1.05512880177,0.0,8.25718729233,10.0299323277,31.9227287883,26.1587967544,0.0,5.76393203396
 05/13  03:00:00,32.0399475879,5.31500661462,0.894520705678,0.00347242030322,8.25718729233,10.0299323277,31.8310820597,26.0672777044,0.0,5.7638043553
 05/13  04:00:00,33.6232329371,5.30727994866,0.846147057354,0.0360886004366,8.25718729233,11.6354268332,30.0544561814,24.2829654427,0.0,5.7714907387
 05/13  05:00:00,35.8949434142,5.30200760497,0.815122322791,0.0696344550912,8.71707943955,15.3327214929,27.9727664967,22.1938649277,0.0,5.77890156899
 05/13  06:00:00,51.106778277,5.40376403019,1.52342653894,0.0270728905333,18.5082010057,25.6353820695,31.4335849381,19.8638946368,0.0,11.5696903012
 05/13  07:00:00,69.3234001928,5.6425605793,3.19219127011,0.0,19.4083231844,41.0650158608,33.1468478727,15.6860264729,0.0,17.4608213999
 05/13  08:00:00,96.7537257307,5.93716760717,6.45051021119,0.0,26.3286599382,57.9988325916,50.8935169693,9.16676152916,0.0,41.7267554401
 05/13  09:00:00,82.7004394784,5.78112023131,7.70804062157,0.0,26.3286599382,42.8504436482,60.3921546732,6.85252074508,18.025,35.5146339281
 05/13  10:00:00,56.9784560361,5.54041240503,6.22126850401,0.0,21.7447113004,23.4437158914,53.5446111055,6.03315143714,18.025,29.4864596684
 05/13  11:00:00,54.5129182874,5.53861737559,6.21958287541,0.0,19.3027497915,23.426170988,51.6755622233,4.24862394265,18.025,29.4019382807
 05/13  12:00:00,54.9317959928,5.58623703527,6.44898587381,0.0,19.1483137236,23.7250123474,51.1627981997,3.81405480339,18.025,29.3237433963
 05/13  13:00:00,55.2046298666,5.62071197219,6.54180452602,0.0,19.3027497915,23.7161209604,42.8069544967,1.32970325648,18.025,23.4522512403
 05/13  14:00:00,55.3201001546,5.62582798329,6.65215648103,0.0,19.3027497915,23.7161209604,42.0764217325,0.594671175514,18.025,23.456750557
 05/13  15:00:00,55.4263286175,5.66320230048,7.01095736741,0.0,19.3027497915,23.426170988,48.2648000547,0.919646613208,18.025,29.3201534415
 05/13  16:00:00,59.4040815738,5.68803254558,6.51254901406,0.0,19.3027497915,27.8956505705,24.2856696269,0.489430424084,18.025,5.77123920282
 05/13  17:00:00,67.4643132855,5.84237953664,5.79579955734,0.0,18.2229234133,37.5968344597,6.71211197756,0.932957704311,0.0,5.77915427325
 05/13  18:00:00,83.1752739062,6.10793684983,7.28775604905,0.0,32.690315043,37.0816133363,8.2447360062,2.45824165799,0.0,5.78649434821
 05/13  19:00:00,84.5526263047,6.28587403583,8.37518935538,0.0,36.8143715336,33.066984531,15.2142262421,3.62975343805,0.0,11.5844728041
 05/13  20:00:00,94.8477262107,6.48295511302,9.46512909301,0.0,36.3493007332,38.7721355839,17.6617181089,6.07770131317,0.0,11.5840167957
 05/13  21:00:00,96.0872153117,6.46415894085,9.07327971506,0.0,36.1807251679,36.8228455648,20.4554199047,8.87057017429,0.0,11.5848497304
 05/13  22:00:00,71.6334528312,6.06717071814,6.33599525604,0.0,31.0351095914,20.6438685092,28.3951623898,10.9345292568,0.0,17.460633133
 05/13  23:00:00,46.2466806595,5.71521679869,3.85584201364,0.0,17.4250845679,11.7056064465,24.0681142909,12.4997716803,0.0,11.5683426106
 05/13  24:00:00,38.9708771267,5.60667822944,2.91693804581,0.0,12.8411359301,10.0650221343,19.1596397065,13.3882656919,0.0,5.77137401452
 05/14  01:00:00,38.5633625539,5.54673433851,2.45122182482,0.0,12.925468867,10.100111941,20.2985834529,14.5347952884,0.0,5.76378816457
 05/14  02:00:00,33.4568448953,5.48368855468,2.02678899877,0.0,8.34152022915,10.0650221343,21.0558531149,15.2922042225,0.0,5.76364889238
 05/14  03:00:00,33.2186248335,5.45300844743,1.81925041372,0.0,8.34152022915,10.0650221343,15.5910487249,15.5710487249,0.0,0.02
 05/14  04:00:00,34.6514730666,5.43057145837,1.66776477927,0.0,8.34152022915,11.6705166398,21.6371995658,15.8656551035,0.0,5.77154446234
 05/14  05:00:00,36.8001992495,5.41387559787,1.55872448061,0.0,8.80141237637,15.3678112995,27.1388902708,15.6009590977,0.0,11.5379311731
 05/14  06:00:00,51.9281414059,5.51908628585,2.2565492499,0.0,18.5082010057,25.6353820695,20.2376622649,14.4446968334,0.0,5.79296543153
 05/14  07:00:00,70.366593485,5.75458578958,4.00394684722,0.0,19.4926561212,41.1001056674,28.6559615787,11.196057865,0.0,17.4599037136
 05/14  08:00:00,99.2593510579,6.22139315122,8.67192375262,0.0,26.3286599382,57.9988325916,48.4696413229,4.85240101972,0.0,43.6172403032
 05/14  09:00:00,85.0773533915,6.05492610048,9.93057911276,0.0,26.2443270014,42.8153538416,53.9272703307,2.26631053097,18.025,33.6359597997
 05/14  10:00:00,59.42597337,5.78464479049,8.4245608624,0.0,21.7447113004,23.4437158914,54.9098725685,1.50765591506,18.025,35.3772166534
 05/14  11:00:00,57.5261038143,5.84692715276,8.86475315397,0.0,19.3449162599,23.4437158914,48.2945492255,0.869799402038,18.025,29.3997498235
 05/14  12:00:00,58.2816198744,5.94370761993,9.38163387105,0.0,19.190480192,23.7425572507,42.9442490287,1.46641732312,18.025,23.4528317056
 05/14  13:00:00,59.1724715016,6.05299127932,10.1370788241,0.0,19.260583323,23.698576057,41.4837677789,0.0,18.025,23.4587677789
 05/14  14:00:00,59.3631324462,6.06902904713,10.3116994201,0.0,19.260583323,23.698576057,47.3440734072,0.0,18.025,29.3190734072
 05/14  15:00:00,59.6134736304,6.12348468028,10.7975407117,0.0,19.260583323,23.4086260847,41.478758988,0.0,18.025,23.453758988
 05/14  16:00:00,63.6554265713,6.1508521139,10.360783567,0.0,19.260583323,27.8781056672,23.7962743172,0.0,18.025,5.77127431718
 05/14  17:00:00,71.6903183594,6.3052412524,9.61865534548,0.0,18.1807569449,37.5792895564,5.77869405305,0.0,0.0,5.77869405305
 05/14  18:00:00,87.766717936,6.61965885899,11.4869012913,0.0,32.6059821062,37.0465235296,11.5609456785,0.00797929732678,0.0,11.5529663812
 05/14  19:00:00,89.0677043157,6.78110588548,12.3950455999,0.0,36.8143715336,33.066984531,11.6413391568,0.0589642414251,0.0,11.5823749154
 05/14  20:00:00,99.3410272371,6.96620866796,13.3557599428,0.0,36.43363367,38.8072253906,12.5026168026,0.920330329911,0.0,11.5822864727
 05/14  21:00:00,100.320264001,6.94157007647,12.9483446536,0.0,36.0963922311,36.7877557581,13.736081917,2.15146410244,0.0,11.5846178146
 05/14  22:00:00,75.7557775483,6.52888946478,10.116033233,0.0,30.9507766546,20.6087787026,21.3783210338,3.91795311119,0.0,17.4603679226
 05/14  23:00:00,49.8783081485,6.10788264832,7.09481124138,0.0,17.4250845679,11.7056064465,12.2703078022,6.47587084648,0.0,5.79443695576
 05/14  24:00:00,42.2806256141,5.9558445849,5.75810028618,0.0,12.925468867,10.100111941,13.5268257064,7.75539129008,0.0,5.77143441633
 05/15  01:00:00,38.2394969673,5.83287657262,4.72012116135,0.0,10.0992000411,10.047477231,13.8950058674,8.13121780261,0.0,5.76378806481
 05/15  02:00:00,35.6312456109,5.75057001749,4.05373296751,0.0,8.25718729233,10.0299323277,13.7017883414,7.93800540552,0.0,5.76378293592
 05/15  03:00:00,35.2069309295,5.69890311404,3.68108540121,0.0,8.25718729233,10.0299323277,13.6734769329,7.91030355458,0.0,5.76317337836
 05/15  04:00:00,36.4912237696,5.65715432339,3.40035879943,0.0,8.25718729233,11.6354268332,13.915890355,8.14493339108,0.0,5.77095696396
 05/15  05:00:00,42.3754077553,5.67673599526,3.56881205039,0.0,12.1011305571,15.3678112995,19.1751737711,7.6070029755,0.0,11.5681707956
 05/15  06:00:00,70.5433281294,6.19786949068,7.33851343572,0.0,19.7275818095,37.2640762949,17.9898491136,6.34558465125,0.0,11.6442644624
 05/15  07:00:00,92.7155769219,6.60872103578,10.4951421912,0.0,24.3117294858,51.2795993405,28.0128093374,4.61468217086,0.0,23.3981271665
 05/15  08:00:00,79.3708449947,6.09874245085,8.93627833762,0.0,23.6694662846,40.6342015617,36.583197358,1.0622130278,0.0,35.5209843302
 05/15  09:00:00,75.9695894244,6.03537508192,10.606195428,0.0,23.6694662846,35.6302164847,54.0656311798,0.671187517359,18.025,35.3694436625
 05/15  10:00:00,57.3586955851,5.83376902882,9.79392302725,0.0,18.7433767983,22.9618409725,42.0283872727,0.476316621615,18.025,23.5270706511
 05/15  11:00:00,58.7119336472,5.90878361407,11.0746939629,0.0,18.7433767983,22.9618409725,47.3439715898,0.0,18.025,29.3189715898
 05/15  12:00:00,61.7578542368,6.05153946484,13.9344100705,0.0,18.5889407304,23.1597249699,41.4847932221,0.0,18.025,23.4597932221
 05/15  13:00:00,64.6879744129,6.18466804795,16.4848999778,0.0,18.7433767983,23.2517909448,41.4826902034,0.0,18.025,23.4576902034
 05/15  14:00:00,67.8717282192,6.3533228212,19.4999989389,0.0,18.7433767983,23.2517909448,47.3371657396,0.0,18.025,29.3121657396
 05/15  15:00:00,70.0285345044,6.53607353968,21.7640070673,0.0,18.7433767983,22.9618409725,41.4765525375,0.0,18.025,23.4515525375
 05/15  16:00:00,74.7592054702,6.65273799862,21.9266712222,0.0,18.7433767983,27.431320555,23.7961432925,0.0,18.025,5.77114329248
 05/15  17:00:00,86.7803880147,6.97018149812,21.4418581088,0.0,17.6635504202,40.6971502883,11.5529874823,0.0,0.0,11.5529874823
 05/15  18:00:00,92.567498662,7.16596481754,20.5276120567,0.0,27.5259009287,37.3340067412,11.6296768558,0.0,0.0,11.6296768558
 05/15  19:00:00,93.35177687,7.23774160344,18.9152633725,0.0,33.8341110165,33.3544677425,11.5834253899,0.0,0.0,11.5834253899
 05/15  20:00:00,104.345164331,7.34990220791,17.8743329283,0.0,36.5179666069,38.8247702939,11.6477713492,0.065213345961,0.0,11.5825580032
 05/15  21:00:00,101.286307173,7.30183808453,16.6099054582,0.0,32.965339924,36.8579353714,17.5874498899,0.127932122451,0.0,17.4595177674
 05/15  22:00:00,73.5395856181,6.79852668978,12.9141528974,0.0,25.6355707503,20.6438685092,12.6754962044,1.07591812762,0.0,11.5995780768
 05/15  23:00:00,49.9640543377,6.33210590191,9.35868093361,0.0,15.0252895274,11.7056064465,14.0256770965,2.4877154583,0.0,11.5379616382
 05/15  24:00:00,42.8397210527,6.12256275499,7.46980160492,0.0,11.6412384099,10.0650221343,10.3857917794,4.61455304354,0.0,5.77123873581
 05/16  01:00:00,39.8114937394,5.98045174766,6.14454617018,0.0,10.0992000411,10.047477231,6.2801847233,6.2601847233,0.0,0.02
 05/16  02:00:00,36.8044709992,5.8651084803,5.11242412821,0.0,8.25718729233,10.0299323277,13.0214403593,7.25776148898,0.0,5.76367887034
 05/16  03:00:00,35.9992955805,5.78366729565,4.3886886355,0.0,8.25718729233,10.0299323277,13.9931100846,8.22959970332,0.0,5.76351038127
 05/16  04:00:00,37.0568656705,5.72229315016,3.9008656474,0.0,8.25718729233,11.6354268332,14.7798998413,9.0095291536,0.0,5.77037068769
 05/16  05:00:00,42.684148789,5.7128139461,3.84147972318,0.0,12.1011305571,15.3678112995,21.3846195172,9.8165469353,0.0,11.5680725819
 05/16  06:00:00,70.9883633232,6.26098905882,7.72043619084,0.0,19.7275818095,37.2640762949,26.3455810449,8.88710375647,0.0,17.4584772884
 05/16  07:00:00,93.4501078635,6.69698257839,11.1414274977,0.0,24.3117294858,51.2795993405,29.6983768315,6.30153574737,0.0,23.3968410842
 05/16  08:00:00,79.7936488392,6.15886971481,9.29896345928,0.0,23.6694662846,40.6342015617,38.011436052,2.5004226396,0.0,35.5110134124
 05/16  09:00:00,76.5142331382,6.10515966215,11.0810628455,0.0,23.6694662846,35.6302164847,49.1478190696,1.64612748439,18.025,29.4766915852
 05/16  10:00:00,57.5189262553,5.89471988627,9.89320798713,0.0,18.7433767983,22.9618409725,49.6785835654,2.25305029263,18.025,29.4005332728
 05/16  11:00:00,58.230572266,5.96000373422,10.5421158371,0.0,18.7433767983,22.9618409725,42.9627981402,1.47720378654,18.025,23.4605943537
 05/16  12:00:00,59.4855548287,6.09168121368,11.6219735984,0.0,18.5889407304,23.1597249699,42.5116547082,1.02980488505,18.025,23.4568498232
 05/16  13:00:00,60.8595892821,6.17939454356,12.6617910323,0.0,18.7433767983,23.2517909448,47.3425220637,0.0,18.025,29.3175220637
 05/16  14:00:00,63.0122471463,6.36295029452,14.6308954152,0.0,18.7433767983,23.2517909448,41.4727483193,0.0,18.025,23.4477483193
 05/16  15:00:00,63.6584163358,6.44351538887,15.4864477354,0.0,18.7433767983,22.9618409725,41.4812656259,0.0,18.025,23.4562656259
 05/16  16:00:00,67.6683874991,6.50195395723,14.986642354,0.0,18.7433767983,27.431320555,23.7960188375,0.0,18.025,5.77101883753
 05/16  17:00:00,80.3358200176,6.81819186132,15.1492859567,0.0,17.6635504202,40.6971502883,11.5526444825,0.0,0.0,11.5526444825
 05/16  18:00:00,88.0366876475,7.06239059114,16.100384562,0.0,27.5259009287,37.3340067412,11.6299502284,0.0,0.0,11.6299502284
 05/16  19:00:00,90.8723022447,7.17305368713,16.5004829988,0.0,33.8341110165,33.3544677425,11.5841769681,0.0,0.0,11.5841769681
 05/16  20:00:00,101.441770583,7.33515465012,16.8696933985,0.0,36.5179666069,38.8247702939,11.6344251201,0.0505377687876,0.0,11.5838873513
 05/16  21:00:00,101.215350095,7.33613598407,16.5046620713,0.0,32.965339924,36.8579353714,17.9534195878,0.495708556911,0.0,17.4577110309
 05/16  22:00:00,73.6516513496,6.83564380045,12.9891093818,0.0,25.6355707503,20.6438685092,18.8408450915,1.45187894117,0.0,17.3889661504
 05/16  23:00:00,49.9578728464,6.35256870995,9.33204232254,0.0,15.0252895274,11.7056064465,8.61577275438,2.8368181136,0.0,5.77895464078
 05/16  24:00:00,42.6138803506,6.11764426229,7.24888290265,0.0,11.6412384099,10.0650221343,10.7418219366,4.97041085173,0.0,5.77141108484
 05/17  01:00:00,39.3484036037,5.95054502575,5.7113643209,0.0,10.0992000411,10.047477231,12.9207322667,7.15730284296,0.0,5.76342942376
 05/17  02:00:00,36.1865932411,5.81582879252,4.54382930686,0.0,8.25718729233,10.0299323277,8.89710203019,8.87710203019,0.0,0.02
 05/17  03:00:00,35.3095681736,5.71776629209,3.7648653924,0.0,8.25718729233,10.0299323277,16.2668647879,10.5031545929,0.0,5.76371019497
 05/17  04:00:00,36.2207766154,5.63100739064,3.15606626626,0.0,8.25718729233,11.6354268332,18.1887021221,12.4177197222,0.0,5.7709823999
 05/17  05:00:00,41.7996558324,5.61808408821,3.05172245753,0.0,12.1011305571,15.3678112995,24.3197446032,12.7511493453,0.0,11.5685952579
 05/17  06:00:00,69.5407351262,6.11222026255,6.42158748285,0.0,19.7275818095,37.2640762949,29.1834425714,11.7247094172,0.0,17.4587331542
 05/17  07:00:00,92.0335821642,6.55725446419,9.86464301499,0.0,24.3117294858,51.2795993405,30.7502520114,7.35476137026,0.0,23.3954906411
 05/17  08:00:00,79.5740765786,6.13426770396,9.10400451906,0.0,23.6694662846,40.6342015617,36.4957163691,0.983759024213,0.0,35.5119573449
 05/17  09:00:00,76.7234770203,6.12980659477,11.2656668093,0.0,23.6694662846,35.6302164847,47.687993828,0.191353759845,18.025,29.4716400682
 05/17  10:00:00,57.9521660594,5.94830833008,10.272863433,0.0,18.7433767983,22.9618409725,48.5798350363,1.15654641264,18.025,29.3982886236
 05/17  11:00:00,58.4641591928,6.01137468928,10.7243348362,0.0,18.7433767983,22.9618409725,42.4321751186,0.949751208471,18.025,23.4574239101
 05/17  12:00:00,58.918218439,6.07112923391,11.0751924784,0.0,18.5889407304,23.1597249699,42.9692619593,1.48773712596,18.025,23.4565248334
 05/17  13:00:00,60.2111702018,6.17864850427,12.0141209943,0.0,18.7433767983,23.2517909448,47.341221164,0.00467962500788,18.025,29.311541539
 05/17  14:00:00,61.3867387863,6.29300019377,13.0753420425,0.0,18.7433767983,23.2517909448,41.4729996227,0.0,18.025,23.4479996227
 05/17  15:00:00,62.2238444279,6.36038273847,14.1350112032,0.0,18.7433767983,22.9618409725,41.4813889746,0.0,18.025,23.4563889746
 05/17  16:00:00,66.7548752128,6.42573733024,14.1493511536,0.0,18.7433767983,27.431320555,23.7947766032,0.0,18.025,5.76977660324
 05/17  17:00:00,79.8001062824,6.73490177795,14.6968686033,0.0,17.6635504202,40.6971502883,11.5526393054,0.0,0.0,11.5526393054
 05/17  18:00:00,87.6779413601,6.98304376808,15.8209948679,0.0,27.5259009287,37.3340067412,17.4334956925,0.0,0.0,17.4334956925
 05/17  19:00:00,91.1696749225,7.1687048457,16.8022115646,0.0,33.8341110165,33.3544677425,8.633745474,0.0,0.0,8.633745474
 05/17  20:00:00,102.456567785,7.39146401799,17.8281873469,0.0,36.5179666069,38.8247702939,8.77955425375,0.0320518549925,0.0,8.74750239876
 05/17  21:00:00,101.613917804,7.36006324951,16.8793140493,0.0,32.965339924,36.8579353714,17.4876235335,0.0302047871749,0.0,17.4574187463
 05/17  22:00:00,74.0655299835,6.88833998542,13.3502998136,0.0,25.6355707503,20.6438685092,17.3884154571,0.0,0.0,17.3884154571
 05/17  23:00:00,51.1113377967,6.47113215295,10.3669484274,0.0,15.0252895274,11.7056064465,6.1821711311,0.403232653948,0.0,5.77893847715
 05/17  24:00:00,44.3550519113,6.28527282318,8.82242945967,0.0,11.6412384099,10.0650221343,6.54954781787,0.778381013565,0.0,5.77116680431
 05/18  01:00:00,41.5049769918,6.15127491226,7.66721043292,0.0,10.0992000411,10.047477231,7.04541707463,1.28198742542,0.0,5.7634296492
 05/18  02:00:00,38.6036645039,6.03856388272,6.73816813112,0.0,8.25718729233,10.0299323277,1.62635745847,1.60635745847,0.0,0.02
 05/18  03:00:00,37.9117611595,5.96570595304,6.11912143498,0.0,8.25718729233,10.0299323277,7.47352672292,1.71027509574,0.0,5.76325162717
 05/18  04:00:00,39.0123140237,5.90920328448,5.66941129664,0.0,8.25718729233,11.6354268332,7.70313057791,1.93218641803,0.0,5.77094415988
 05/18  05:00:00,44.8878777494,5.92433210604,5.83370255428,0.0,12.1011305571,15.3678112995,13.4204795734,1.85308432362,0.0,11.5673952498
 05/18  06:00:00,73.1146578797,6.46636377276,9.6413774135,0.0,19.7275818095,37.2640762949,19.1411428252,1.68310764156,0.0,17.4580351837
 05/18  07:00:00,95.2771161905,6.87255852412,12.7928872433,0.0,24.3117294858,51.2795993405,24.757961955,1.36386006098,0.0,23.394101894
 05/18  08:00:00,82.4929958034,6.3919818486,11.7652190718,0.0,23.6694662846,40.6342015617,35.5089656399,0.0,0.0,35.5089656399
 05/18  09:00:00,79.412233881,6.36420146252,13.7200356207,0.0,23.6694662846,35.6302164847,47.4942022877,0.0,18.025,29.4692022877
 05/18  10:00:00,61.2382710072,6.21654976594,13.2907326458,0.0,18.7433767983,22.9618409725,47.4224396906,0.0,18.025,29.3974396906
 05/18  11:00:00,63.2412620681,6.38404248025,15.1287736701,0.0,18.7433767983,22.9618409725,41.4842843985,0.0,18.025,23.4592843985
 05/18  12:00:00,65.8010779593,6.56667086134,17.4625140117,0.0,18.5889407304,23.1597249699,41.4776326924,0.0,18.025,23.4526326924
 05/18  13:00:00,66.8117161917,6.67343435767,18.1198834521,0.0,18.7433767983,23.2517909448,47.3390030388,0.0,18.025,29.3140030388
 05/18  14:00:00,67.8065346563,6.75360272857,19.034539137,0.0,18.7433767983,23.2517909448,41.4705385665,0.0,18.025,23.4455385665
 05/18  15:00:00,68.6976279428,6.83903145838,20.1301506609,0.0,18.7433767983,22.9618409725,41.4769975787,0.0,18.025,23.4519975787
 05/18  16:00:00,73.6555083468,6.92459961489,20.551124065,0.0,18.7433767983,27.431320555,23.7959133679,0.0,18.025,5.77091336789
 05/18  17:00:00,86.3814436537,7.22613624433,20.7869752624,0.0,17.6635504202,40.6971502883,11.5525708086,0.0,0.0,11.5525708086
 05/18  18:00:00,92.5433512045,7.41214024776,20.2573182097,0.0,27.5259009287,37.3340067412,11.628715452,0.0,0.0,11.628715452
 05/18  19:00:00,95.6210096467,7.57808472662,20.8441737901,0.0,33.8341110165,33.3544677425,11.5830737159,0.0,0.0,11.5830737159
 05/18  20:00:00,106.423203188,7.78318605204,21.4031096757,0.0,36.5179666069,38.8247702939,11.5826525525,0.0,0.0,11.5826525525
 05/18  21:00:00,105.197479578,7.72142981075,20.1015177586,0.0,32.965339924,36.8579353714,17.4925603846,0.0349994201648,0.0,17.4575609645
 05/18  22:00:00,77.2636723111,7.21249344905,16.2242964545,0.0,25.6355707503,20.6438685092,11.6932703621,0.0947279915065,0.0,11.5985423706
 05/18  23:00:00,53.9295738749,6.75150947298,12.904810669,0.0,15.0252895274,11.7056064465,11.8037907827,0.266350769733,0.0,11.537440013
 05/18  24:00:00,46.9128463748,6.5357393298,11.129760943,0.0,11.6412384099,10.0650221343,5.90377531482,0.133512838613,0.0,5.77026247621
 05/19  01:00:00,43.1747157898,6.32159880987,9.16662886591,0.0,10.0992000411,10.047477231,7.00738491033,1.24409604995,0.0,5.76328886038
 05/19  02:00:00,39.5139930083,6.14051581473,7.54654714784,0.0,8.25718729233,10.0299323277,2.28224211029,2.26224211029,0.0,0.02
 05/19  03:00:00,38.4850563297,6.03537023201,6.62275441957,0.0,8.25718729233,10.0299323277,8.9264094989,3.16287171121,0.0,5.76353778769
 05/19  04:00:00,39.3583401055,5.95678089646,5.96786327771,0.0,8.25718729233,11.6354268332,9.57065435986,3.80033916018,0.0,5.77031519967
 05/19  05:00:00,45.1804495006,5.96525747906,6.08535539388,0.0,12.1011305571,15.3678112995,14.7224732389,3.15628304772,0.0,11.5661901911
 05/19  06:00:00,73.6519357022,6.52856842266,10.1164610924,0.0,19.7275818095,37.2640762949,19.6913581039,2.23479699424,0.0,17.4565611097
 05/19  07:00:00,95.5896892842,6.91238867748,13.0656454208,0.0,24.3117294858,51.2795993405,24.9856127497,1.59270952351,0.0,23.3929032262
 05/19  08:00:00,82.2175216783,6.39753922169,11.4841952094,0.0,23.6694662846,40.6342015617,29.589895963,0.0,0.0,29.589895963
 05/19  09:00:00,78.7679297894,6.34618582059,13.0937553542,0.0,23.6694662846,35.6302164847,53.3895321718,0.0,18.025,35.3645321718
 05/19  10:00:00,60.2143483919,6.17067094068,12.3126945252,0.0,18.7433767983,22.9618409725,42.3093393793,0.03960256298,18.025,24.2447368164
 05/19  11:00:00,60.8703876426,6.24338582357,12.8985598767,0.0,18.7433767983,22.9618409725,46.6170614542,0.0,18.025,28.5920614542
 05/19  12:00:00,62.8279139743,6.37799423976,14.6780306322,0.0,18.5889407304,23.1597249699,41.4749517257,0.0,18.025,23.4499517257
 05/19  13:00:00,63.1944932888,6.44208019256,14.7340184078,0.0,18.7433767983,23.2517909448,41.4807587249,0.0,18.025,23.4557587249
 05/19  14:00:00,63.4212872677,6.49403326008,14.9088617552,0.0,18.7433767983,23.2517909448,47.3303157465,0.0,18.025,29.3053157465
 05/19  15:00:00,62.9307792657,6.48262747962,14.7197117198,0.0,18.7433767983,22.9618409725,41.4755689423,0.0,18.025,23.4505689423
 05/19  16:00:00,66.7687101014,6.49438718047,14.0945408214,0.0,18.7433767983,27.431320555,23.7956699511,0.0,18.025,5.77066995115
 05/19  17:00:00,79.6614158936,6.8080748886,14.4850144423,0.0,17.6635504202,40.6971502883,11.5520573494,0.0,0.0,11.5520573494
 05/19  18:00:00,87.6487558808,7.01574937141,15.7591233887,0.0,27.5259009287,37.3340067412,11.6284529575,0.0,0.0,11.6284529575
 05/19  19:00:00,91.7255236691,7.21465301816,17.3121262496,0.0,33.8341110165,33.3544677425,11.5820376702,0.0,0.0,11.5820376702
 05/19  20:00:00,102.53222727,7.39497567452,17.9003513122,0.0,36.5179666069,38.8247702939,11.5994931934,0.0180292693114,0.0,11.581463924
 05/19  21:00:00,101.922193631,7.37408061717,17.173592381,0.0,32.965339924,36.8579353714,17.486802088,0.0313335384969,0.0,17.4554685495
 05/19  22:00:00,74.6471984335,6.91282706121,13.9074974296,0.0,25.6355707503,20.6438685092,12.0768557597,0.478269397143,0.0,11.5985863626
 05/19  23:00:00,51.1828770629,6.4511859397,10.4584416168,0.0,15.0252895274,11.7056064465,11.5156744637,1.51051690323,0.0,10.0051575605
 05/19  24:00:00,44.2074709169,6.25020004556,8.70992815246,0.0,11.6412384099,10.0650221343,9.33300090692,2.03300492115,0.0,7.29999598577
 05/20  01:00:00,44.4984734193,6.16516834418,7.88733908838,0.0,12.8411359301,10.0650221343,2.40621314259,2.38621314259,0.0,0.02
 05/20  02:00:00,38.5659330931,6.02063129907,6.718372751,0.0,8.25718729233,10.0299323277,8.70648991861,2.94305004245,0.0,5.76343987616
 05/20  03:00:00,37.7766808435,5.93885270226,6.01089889023,0.0,8.25718729233,10.0299323277,9.08110156833,3.31787006752,0.0,5.76323150081
 05/20  04:00:00,38.7800868564,5.87409894857,5.47229507991,0.0,8.25718729233,11.6354268332,9.45134543037,3.68047692647,0.0,5.7708685039
 05/20  05:00:00,40.5829837556,5.81579010564,5.05904554993,0.0,8.71707943955,15.3327214929,9.87617150391,4.09769845979,0.0,5.77847304412
 05/20  06:00:00,57.0199916596,6.02673211749,6.84078755623,0.0,18.5082010057,25.6353820695,15.0049552562,3.43778063474,0.0,11.5671746214
 05/20  07:00:00,77.1069819653,6.4490378426,10.1693694348,0.0,19.4083231844,41.0650158608,19.6147963669,2.15915043104,0.0,17.4556459359
 05/20  08:00:00,106.657520896,6.93821314057,15.3533598027,0.0,26.3286599382,57.9988325916,41.6996747237,0.0,0.0,41.6996747237
 05/20  09:00:00,92.0100678474,6.71036160765,16.0884942833,0.0,26.3286599382,42.8504436482,53.5289599253,0.0,18.025,35.5039599253
 05/20  10:00:00,65.7171324089,6.3718976355,14.128507684,0.0,21.7447113004,23.4437158914,47.4982955016,0.0,18.025,29.4732955016
 05/20  11:00:00,64.0943441008,6.45046649168,14.8891969848,0.0,19.3027497915,23.426170988,47.4175828106,0.0,18.025,29.3925828106
 05/20  12:00:00,65.2539488921,6.52778525806,15.8296176552,0.0,19.1483137236,23.7250123474,41.4726218213,0.0,18.025,23.4476218213
 05/20  13:00:00,65.4143721128,6.56400901715,15.8082712847,0.0,19.3027497915,23.7161209604,41.4763270164,0.0,18.025,23.4513270164
 05/20  14:00:00,66.614001744,6.62916499673,16.9427417001,0.0,19.3027497915,23.7161209604,47.3400770654,0.0,18.025,29.3150770654
 05/20  15:00:00,67.1936668403,6.67806652846,17.7634609458,0.0,19.3027497915,23.426170988,41.4668261784,0.0,18.025,23.4418261784
 05/20  16:00:00,71.4447610058,6.69914799187,17.5421334087,0.0,19.3027497915,27.8956505705,23.7958602301,0.0,18.025,5.7708602301
 05/20  17:00:00,79.8934978323,6.89270946448,17.1746829621,0.0,18.2229234133,37.5968344597,5.7784201808,0.0,0.0,5.7784201808
 05/20  18:00:00,95.217982812,7.2053963304,18.233039149,0.0,32.690315043,37.0816133363,11.5520500457,0.0,0.0,11.5520500457
 05/20  19:00:00,95.6149293307,7.36219661784,18.3612198364,0.0,36.8143715336,33.066984531,11.5811540812,0.0,0.0,11.5811540812
 05/20  20:00:00,102.321813191,7.44942789103,17.8567917072,0.0,36.3493007332,38.7721355839,5.86375603725,0.0633056097597,0.0,5.80045042749
