Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  21:00:00,104.085218004,7.33182467976,16.2036661092,0.0,36.1807251679,36.8228455648,12.4276935845,0.844699347134,0.0,11.5829942374
 05/20  22:00:00,78.8421448869,6.85640856721,12.7555236485,0.0,31.0351095914,20.6438685092,20.2260276417,2.76967284049,0.0,17.4563548012
 05/20  23:00:00,52.4994668269,6.39570112935,9.42818710041,0.0,17.4250845679,11.7056064465,16.566123701,4.99837590894,0.0,11.567747792
 05/20  24:00:00,44.2845501635,6.1913718838,7.64594204742,0.0,12.8411359301,10.0650221343,12.4799840376,6.70912901846,0.0,5.77085501917
 05/21  01:00:00,43.0351719617,6.05243537119,6.41734878097,0.0,12.925468867,10.100111941,13.4146667869,7.65134533125,0.0,5.76332145569
 05/21  02:00:00,37.0866205045,5.90370482614,5.23656706212,0.0,8.34152022915,10.0650221343,13.5770300276,7.81391797415,0.0,5.76311205349
 05/21  03:00:00,36.4513037683,5.82899735655,4.67595920985,0.0,8.34152022915,10.0650221343,7.43472457934,7.41472457934,0.0,0.02
 05/21  04:00:00,37.4823499692,5.76111832618,4.16811977521,0.0,8.34152022915,11.6705166398,13.5766918593,7.80572141992,0.0,5.77097043936
 05/21  05:00:00,39.3239422669,5.70285832785,3.79351554985,0.0,8.80141237637,15.3678112995,19.7878479542,8.25093712801,0.0,11.5369108262
 05/21  06:00:00,55.0823874701,5.86362859779,5.06629615279,0.0,18.5082010057,25.6353820695,13.4997218302,7.70598818262,0.0,5.79373364754
 05/21  07:00:00,74.6475132497,6.22826898473,7.81125822893,0.0,19.4926561212,41.1001056674,24.2184193332,6.76405378207,0.0,17.4543655511
 05/21  08:00:00,103.501905665,6.69625435925,12.4397161359,0.0,26.3286599382,57.9988325916,44.2091964119,2.5135337208,0.0,41.6956626911
 05/21  09:00:00,88.6300713809,6.46134374052,13.0769493678,0.0,26.2443270014,42.8153538416,55.154581952,1.63316764809,18.025,35.4964143039
 05/21  10:00:00,61.6311216161,6.04866094902,10.3657408915,0.0,21.7447113004,23.4437158914,50.3097417572,2.81312763338,18.025,29.4716141238
 05/21  11:00:00,59.3383315125,6.0713561958,10.4525875824,0.0,19.3449162599,23.4437158914,49.6894839068,2.27530517753,18.025,29.3891787292
 05/21  12:00:00,60.3237246144,6.18632054981,11.1811488129,0.0,19.190480192,23.7425572507,43.8620780613,2.38484297219,18.025,23.4522350891
 05/21  13:00:00,61.3261741706,6.30513283409,12.0386641189,0.0,19.260583323,23.698576057,47.3320759121,0.0,18.025,29.3070759121
 05/21  14:00:00,62.0762127562,6.37968718862,12.7141512156,0.0,19.260583323,23.698576057,41.4690207541,0.0,18.025,23.4440207541
 05/21  15:00:00,62.3531332236,6.42955456569,13.2311508655,0.0,19.260583323,23.4086260847,41.4767727329,0.0,18.025,23.4517727329
 05/21  16:00:00,66.6369858383,6.47363133722,13.0195898988,0.0,19.260583323,27.8781056672,23.7957216296,0.0,18.025,5.7707216296
 05/21  17:00:00,75.4656696209,6.71346414713,12.9858135853,0.0,18.1807569449,37.5792895564,11.5367583195,0.0,0.0,11.5367583195
 05/21  18:00:00,91.0472218373,7.00666178649,14.380442651,0.0,32.6059821062,37.0465235296,5.80683328097,0.0211061399611,0.0,5.78572714101
 05/21  19:00:00,92.117042207,7.15504982974,15.0704846202,0.0,36.8143715336,33.066984531,11.7591118997,0.176601713189,0.0,11.5825101865
 05/21  20:00:00,99.9565731784,7.27708790074,15.5444765301,0.0,36.43363367,38.8072253906,13.3684159785,1.78606789108,0.0,11.5823480874
 05/21  21:00:00,102.327771955,7.19558900392,14.7018865848,0.0,36.0963922311,36.7877557581,15.4280149615,3.84602536679,0.0,11.5819895947
 05/21  22:00:00,77.2921283298,6.73083821581,11.4505094419,0.0,30.9507766546,20.6087787026,23.7048923116,6.25027759862,0.0,17.454614713
 05/21  23:00:00,51.3749649763,6.29236369609,8.40703024108,0.0,17.4250845679,11.7056064465,13.2847935494,7.49112012662,0.0,5.79367342278
 05/21  24:00:00,43.2480312841,6.08148803696,6.5998874527,0.0,12.925468867,10.100111941,18.7846517361,9.13509211773,0.0,9.64955961839
 05/22  01:00:00,38.7299146535,5.90567516511,5.13775964606,0.0,10.0992000411,10.047477231,12.2423830836,10.353628275,0.0,1.88875480859
 05/22  02:00:00,35.8280680338,5.78452447071,4.21661988289,0.0,8.25718729233,10.0299323277,16.900803367,11.1375347945,0.0,5.76326857251
 05/22  03:00:00,35.1631902899,5.70086482161,3.63540167461,0.0,8.25718729233,10.0299323277,17.5280892443,11.7650495099,0.0,5.76303973437
 05/22  04:00:00,36.2471886307,5.63316713936,3.18033586576,0.0,8.25718729233,11.6354268332,18.4091639653,12.6385455046,0.0,5.77061846066
 05/22  05:00:00,42.0143805209,5.64135041492,3.24321395041,0.0,12.1011305571,15.3678112995,23.2379287383,11.6721059576,0.0,11.5658227807
 05/22  06:00:00,69.6847434267,6.12522071077,6.55265287415,0.0,19.7275818095,37.2640762949,22.1555614015,10.5131394269,0.0,11.6424219746
 05/22  07:00:00,91.9389966667,6.55103964072,9.77634241898,0.0,24.3117294858,51.2795993405,31.2249087925,7.83588609384,0.0,23.3890226986
 05/22  08:00:00,79.0286215897,6.08810083689,8.60476445718,0.0,23.6694662846,40.6342015617,37.6708257864,2.17092973211,0.0,35.4998960543
 05/22  09:00:00,76.3699421218,6.09513084889,10.9468438616,0.0,23.6694662846,35.6302164847,48.1707139861,0.676940816155,18.025,29.46877317
 05/22  10:00:00,57.8282639424,5.92213493825,10.1751612525,0.0,18.7433767983,22.9618409725,48.1407941924,0.724194350037,18.025,29.3915998423
 05/22  11:00:00,58.566000367,5.98452297291,10.8530459673,0.0,18.7433767983,22.9618409725,41.5034107653,0.0255745513534,18.025,23.452836214
 05/22  12:00:00,59.8280692704,6.07677496982,11.9794125509,0.0,18.5889407304,23.1597249699,47.3317595223,0.0,18.025,29.3067595223
 05/22  13:00:00,60.6771711176,6.16813779828,12.4906545756,0.0,18.7433767983,23.2517909448,41.468941461,0.0,18.025,23.443941461
 05/22  14:00:00,61.3085772839,6.22799353627,13.0622023312,0.0,18.7433767983,23.2517909448,41.4723084663,0.0,18.025,23.4473084663
 05/22  15:00:00,61.3817120535,6.27952235948,13.3737546755,0.0,18.7433767983,22.9618409725,47.3369224845,0.0,18.025,29.3119224845
 05/22  16:00:00,65.224884812,6.32376971526,12.7213504908,0.0,18.7433767983,27.431320555,21.0289728557,0.0,18.025,3.00397285573
 05/22  17:00:00,77.1537712627,6.58240311678,12.2030635979,0.0,17.6635504202,40.6971502883,8.55812382736,0.0,0.0,8.55812382736
 05/22  18:00:00,85.1085780868,6.80364171639,13.4310838211,0.0,27.5259009287,37.3340067412,17.4414976391,0.0107071318509,0.0,17.4307905073
 05/22  19:00:00,88.1507551403,6.93249840787,14.0195367706,0.0,33.8341110165,33.3544677425,12.6433037345,1.06471724415,0.0,11.5785864903
 05/22  20:00:00,98.9894807309,7.0940291262,14.6585706511,0.0,36.5179666069,38.8247702939,14.8159979075,3.23786113394,0.0,11.5781367736
 05/22  21:00:00,98.7644953124,7.08725466314,14.3027529793,0.0,32.965339924,36.8579353714,16.7499712719,5.10906405165,0.0,11.6409072202
 05/22  22:00:00,71.1204582431,6.58681763674,10.7067906961,0.0,25.6355707503,20.6438685092,24.6235763268,7.23837384471,0.0,17.3852024821
 05/22  23:00:00,47.8844859432,6.15051844838,7.46073255211,0.0,15.0252895274,11.7056064465,14.6084527693,8.83006966193,0.0,5.77838310738
 05/22  24:00:00,41.003222102,5.96178209867,5.79410828337,0.0,11.6412384099,10.0650221343,15.5071909792,9.73630583715,0.0,5.77088514207
 05/23  01:00:00,38.096182689,5.8240415655,4.58566319397,0.0,10.0992000411,10.047477231,16.781572164,11.0181752212,0.0,5.76339694282
 05/23  02:00:00,35.2171215855,5.70589317112,3.68430959457,0.0,8.25718729233,10.0299323277,12.449782181,12.429782181,0.0,0.02
 05/23  03:00:00,34.6558946674,5.63524736321,3.19372682179,0.0,8.25718729233,10.0299323277,18.6297930622,12.8666252123,0.0,5.76316784986
 05/23  04:00:00,35.9521717602,5.5946129712,2.92387746852,0.0,8.25718729233,11.6354268332,18.3374474604,12.5671774761,0.0,5.77026998433
 05/23  05:00:00,41.7757576735,5.61047539039,3.03547089267,0.0,12.1011305571,15.3678112995,22.8739625952,11.3073797979,0.0,11.5665827973
 05/23  06:00:00,69.6032089148,6.11348632191,6.48285974576,0.0,19.7275818095,37.2640762949,27.7704596639,10.3163916918,0.0,17.4540679721
 05/23  07:00:00,91.8143293054,6.53502726048,9.66770470874,0.0,24.3117294858,51.2795993405,31.10672681,7.90659931653,0.0,23.2001274935
 05/23  08:00:00,78.7708393209,6.05854261788,8.37655018333,0.0,23.6694662846,40.6342015617,31.8157061181,2.03664931322,0.0,29.7790568048
 05/23  09:00:00,75.9795209993,6.05167465529,10.5998853931,0.0,23.6694662846,35.6302164847,53.7654692397,0.387312338723,18.025,35.353156901
 05/23  10:00:00,57.1560967264,5.84957893863,9.57555671944,0.0,18.7433767983,22.9618409725,41.8011328345,0.259468332354,18.025,23.5166645021
 05/23  11:00:00,57.6387462475,5.88323241656,10.0270854416,0.0,18.7433767983,22.9618409725,47.3335460815,0.0,18.025,29.3085460815
 05/23  12:00:00,59.0801792357,5.95002506645,11.358279347,0.0,18.5889407304,23.1597249699,41.4689409857,0.0,18.025,23.4439409857
 05/23  13:00:00,59.6774567687,6.00651349061,11.6525655763,0.0,18.7433767983,23.2517909448,41.4723705304,0.0,18.025,23.4473705304
 05/23  14:00:00,60.7484256851,6.11756362254,12.6124811251,0.0,18.7433767983,23.2517909448,41.4762331697,0.0,18.025,23.4512331697
 05/23  15:00:00,61.5064686195,6.21818513318,13.5598561635,0.0,18.7433767983,22.9618409725,47.3255915643,0.0,18.025,29.3005915643
 05/23  16:00:00,66.0118263179,6.28558995105,13.5464725708,0.0,18.7433767983,27.431320555,23.7956454843,0.0,18.025,5.77064548427
 05/23  17:00:00,78.8044432685,6.6049947761,13.8311489836,0.0,17.6635504202,40.6971502883,5.78569879849,0.0,0.0,5.78569879849
 05/23  18:00:00,86.8059423637,6.88611939893,15.0459784963,0.0,27.5259009287,37.3340067412,17.4298154405,0.0,0.0,17.4298154405
 05/23  19:00:00,90.249068431,7.07471763537,15.9756394546,0.0,33.8341110165,33.3544677425,11.5804557947,0.0,0.0,11.5804557947
 05/23  20:00:00,101.926406263,7.33221064137,17.357323718,0.0,36.5179666069,38.8247702939,11.614175267,0.0342286669352,0.0,11.5799466001
 05/23  21:00:00,101.252231357,7.3121922349,16.5655595551,0.0,32.965339924,36.8579353714,17.4835419511,0.0304997596698,0.0,17.4530421915
 05/23  22:00:00,73.2044807945,6.79291464793,12.5847242682,0.0,25.6355707503,20.6438685092,12.2223275683,0.625861440541,0.0,11.5964661278
 05/23  23:00:00,50.1898368901,6.37015843835,9.54644888877,0.0,15.0252895274,11.7056064465,7.09116779438,1.31288194153,0.0,5.77828585286
 05/23  24:00:00,43.5555089594,6.19453005267,8.11365084683,0.0,11.6412384099,10.0650221343,7.21430223479,1.44383864815,0.0,5.77046358665
 05/24  01:00:00,40.7050042902,6.06079336605,6.95773474452,0.0,10.0992000411,10.047477231,7.30992086004,1.54696834588,0.0,5.76295251416
 05/24  02:00:00,37.21360208,5.90016183336,5.48652306912,0.0,8.25718729233,10.0299323277,10.1523319634,4.38917832052,0.0,5.76315364284
 05/24  03:00:00,36.1815811756,5.80283562914,4.55182917056,0.0,8.25718729233,10.0299323277,6.38910858617,6.36910858617,0.0,0.02
 05/24  04:00:00,37.1464252993,5.73475587714,3.97799122391,0.0,8.25718729233,11.6354268332,13.3400888359,7.5692763693,0.0,5.77081246663
 05/24  05:00:00,42.8660697619,5.73615422181,4.00011113048,0.0,12.1011305571,15.3678112995,19.2278508407,7.66217572521,0.0,11.5656751155
 05/24  06:00:00,71.3649544001,6.29563118478,8.06247172335,0.0,19.7275818095,37.2640762949,23.3845090863,5.93129942121,0.0,17.4532096651
 05/24  07:00:00,94.0148844525,6.74132733239,11.6619735566,0.0,24.3117294858,51.2795993405,26.2220211113,2.83471593123,0.0,23.3873051801
 05/24  08:00:00,81.0780933871,6.25966155873,10.4826956223,0.0,23.6694662846,40.6342015617,35.4933179795,0.0,0.0,35.4933179795
 05/24  09:00:00,78.0447756801,6.23663198432,12.4801899128,0.0,23.6694662846,35.6302164847,47.4904422595,0.0,18.025,29.4654422595
 05/24  10:00:00,59.6261361494,6.07986562131,11.8153147321,0.0,18.7433767983,22.9618409725,41.5396215444,0.0,18.025,23.5146215444
 05/24  11:00:00,59.9603734432,6.1401801899,12.0917690755,0.0,18.7433767983,22.9618409725,47.3324868995,0.0,18.025,29.3074868995
 05/24  12:00:00,60.8558806898,6.24051114782,12.8434983884,0.0,18.5889407304,23.1597249699,41.6099271276,0.140847772058,18.025,23.4440793555
 05/24  13:00:00,60.8820503057,6.2469523256,12.6167225591,0.0,18.7433767983,23.2517909448,41.4736835449,0.0,18.025,23.4486835449
 05/24  14:00:00,61.7007869351,6.35288027582,13.3295291302,0.0,18.7433767983,23.2517909448,47.3308044393,0.0,18.025,29.3058044393
 05/24  15:00:00,61.7176079127,6.38790029849,13.6012860642,0.0,18.7433767983,22.9618409725,41.4664777635,0.0,18.025,23.4414777635
 05/24  16:00:00,66.1107270842,6.44790814298,13.4830564801,0.0,18.7433767983,27.431320555,23.7955403223,0.0,18.025,5.77054032227
 05/24  17:00:00,78.7501048661,6.74427573268,13.6375333193,0.0,17.6635504202,40.6971502883,5.78545207598,0.0,0.0,5.78545207598
 05/24  18:00:00,86.3798193517,6.94812166016,14.557862342,0.0,27.5259009287,37.3340067412,17.4496965928,0.0208098269936,0.0,17.4288867658
 05/24  19:00:00,90.0216840732,7.12330854014,15.699670082,0.0,33.8341110165,33.3544677425,11.679439799,0.0984535373254,0.0,11.5809862617
 05/24  20:00:00,101.275679138,7.34059780481,16.6982173829,0.0,36.5179666069,38.8247702939,12.5013361025,0.920913673727,0.0,11.5804224288
 05/24  21:00:00,101.096423811,7.3374805329,16.3844750993,0.0,32.965339924,36.8579353714,18.7775063055,1.32448882049,0.0,17.453017485
 05/24  22:00:00,74.0379888254,6.88434390957,13.3268114976,0.0,25.6355707503,20.6438685092,13.0450221105,1.44978993961,0.0,11.5952321708
 05/24  23:00:00,50.7510399326,6.43735700051,10.0404581736,0.0,15.0252895274,11.7056064465,7.72024698885,1.94198820238,0.0,5.77825878647
 05/24  24:00:00,43.7699859892,6.23264477839,8.29001687461,0.0,11.6412384099,10.0650221343,8.31629906218,2.54561366744,0.0,5.77068539474
 05/25  01:00:00,40.9711314087,6.10155524857,7.18310276179,0.0,10.0992000411,10.047477231,8.76167018144,2.99848854594,0.0,5.7631816355
 05/25  02:00:00,37.9277661175,5.97572185279,6.12512930826,0.0,8.25718729233,10.0299323277,10.0404866481,4.27755539461,0.0,5.76293125354
 05/25  03:00:00,36.9685654663,5.88233588234,5.25931614172,0.0,8.25718729233,10.0299323277,6.05800157313,6.03800157313,0.0,0.02
 05/25  04:00:00,37.9847290773,5.82148146696,4.72957314789,0.0,8.25718729233,11.6354268332,12.6110133035,6.84034330366,0.0,5.77066999985
 05/25  05:00:00,42.0412407838,5.83820873401,4.95723459859,0.0,12.1011305571,15.3678112995,17.89882273,6.33238027153,0.0,11.5664424585
 05/25  06:00:00,72.5503380248,6.41106798102,9.13242969351,0.0,19.7275818095,37.2640762949,22.9309729111,5.47988251078,0.0,17.4510904003
 05/25  07:00:00,94.6748276415,6.80779712642,12.2554610786,0.0,24.3117294858,51.2795993405,27.8532173971,4.46641294329,0.0,23.3868044538
 05/25  08:00:00,81.6004336675,6.3077496475,10.9569583209,0.0,23.6694662846,40.6342015617,36.3073105969,0.815661289879,0.0,35.491649307
 05/25  09:00:00,78.2236831296,6.25636079785,12.6393755192,0.0,23.6694662846,35.6302164847,48.2516984647,0.764737051744,18.025,29.461961413
 05/25  10:00:00,58.9734992159,6.03322183377,11.2093271176,0.0,18.7433767983,22.9618409725,43.6355846028,2.09704963233,18.025,23.5135349705
 05/25  11:00:00,59.4165482297,6.10821296437,11.579914709,0.0,18.7433767983,22.9618409725,49.2997010207,1.96856817952,18.025,29.3061328412
 05/25  12:00:00,60.0998714202,6.21801506979,12.109988671,0.0,18.5889407304,23.1597249699,44.2031692459,2.73186290541,18.025,23.4463063405
 05/25  13:00:00,60.9757024367,6.30791947723,12.6494114829,0.0,18.7433767983,23.2517909448,41.9444052742,0.472564869763,18.025,23.4468404044
 05/25  14:00:00,60.7728113452,6.31973628116,12.4347010409,0.0,18.7433767983,23.2517909448,48.4741107129,1.14014128427,18.025,29.3089694286
 05/25  15:00:00,60.2495493075,6.31585273271,12.2052781501,0.0,18.7433767983,22.9618409725,44.3344974814,2.87325470207,18.025,23.4362427793
 05/25  16:00:00,64.024776377,6.33353299283,11.5114854668,0.0,18.7433767983,27.431320555,26.7649540263,2.96950613326,18.025,5.77044789304
 05/25  17:00:00,76.040975463,6.57846072229,11.0942252208,0.0,17.6635504202,40.6971502883,8.79541357534,3.01027091672,0.0,5.78514265863
 05/25  18:00:00,83.5267980491,6.74246322745,11.9105100691,0.0,27.5259009287,37.3340067412,23.021035886,5.5928819616,0.0,17.4281539244
 05/25  19:00:00,87.1933172964,6.91102008394,13.0835999876,0.0,33.8341110165,33.3544677425,17.7017967457,6.1216100015,0.0,11.5801867442
 05/25  20:00:00,98.7852670693,7.13539453909,14.4130157856,0.0,36.5179666069,38.8247702939,18.6071710089,7.02758181487,0.0,11.579589194
 05/25  21:00:00,98.9316794823,7.15028863614,14.4069331901,0.0,32.965339924,36.8579353714,24.1578247296,6.70596395719,0.0,17.4518607724
 05/25  22:00:00,72.0093850259,6.70366959955,11.4788901172,0.0,25.6355707503,20.6438685092,18.2260164956,6.63022131318,0.0,11.5957951825
 05/25  23:00:00,48.6517631627,6.24882734377,8.12971540884,0.0,15.0252895274,11.7056064465,14.2417163997,8.46364943394,0.0,5.77806696575
 05/25  24:00:00,41.6551641742,6.04269833826,6.36514507396,0.0,11.6412384099,10.0650221343,15.1508380725,9.38057654349,0.0,5.77026152904
 05/26  01:00:00,38.8374504977,5.91173454558,5.23924536533,0.0,10.0992000411,10.047477231,15.45273955,9.68953512469,0.0,5.76320442527
 05/26  02:00:00,35.853500231,5.78525323247,4.24133555314,0.0,8.25718729233,10.0299323277,16.6414707661,10.8785267757,0.0,5.76294399042
 05/26  03:00:00,35.1647843275,5.7034793503,3.63439403793,0.0,8.25718729233,10.0299323277,11.7653248625,11.7453248625,0.0,0.02
 05/26  04:00:00,36.3206932839,5.64409700469,3.24292546113,0.0,8.25718729233,11.6354268332,17.749434915,11.9799607122,0.0,5.76947420277
 05/26  05:00:00,40.2175703815,5.65360096329,3.31817777678,0.0,12.1011305571,15.3678112995,22.8038146375,11.2377496103,0.0,11.5660650272
 05/26  06:00:00,70.0150778415,6.16989476562,6.83835356395,0.0,19.7275818095,37.2640762949,27.7972458093,10.3446948594,0.0,17.4525509499
 05/26  07:00:00,92.0606992526,6.5685294863,9.88061618879,0.0,24.3117294858,51.2795993405,31.2988018446,7.91402661594,0.0,23.3847752286
 05/26  08:00:00,79.0763810692,6.10775892686,8.63290509337,0.0,23.6694662846,40.6342015617,32.1438614219,2.56718720881,0.0,29.5766742131
 05/26  09:00:00,75.9661924768,6.07368991174,10.5645643364,0.0,23.6694662846,35.6302164847,55.0893470152,1.71556037808,18.025,35.3487866371
 05/26  10:00:00,56.745866503,5.86926216196,9.14565953566,0.0,18.7433767983,22.9618409725,44.8500273896,3.31322828077,18.025,23.5117991088
 05/26  11:00:00,57.3394202228,5.95759938593,9.65340330409,0.0,18.7433767983,22.9618409725,50.2324337678,2.90286689921,18.025,29.3045668686
 05/26  12:00:00,57.9839533523,6.05682411715,10.1552652081,0.0,18.5889407304,23.1597249699,45.6852406035,4.21774342444,18.025,23.442497179
 05/26  13:00:00,58.7077449312,6.14549755649,10.5438808566,0.0,18.7433767983,23.2517909448,42.8692415346,1.40095681335,18.025,23.4432847212
 05/26  14:00:00,59.2244698539,6.20600653296,11.0000942067,0.0,18.7433767983,23.2517909448,42.4932269205,1.02153690724,18.025,23.4466900132
 05/26  15:00:00,59.2423134273,6.23749152902,11.2764030528,0.0,18.7433767983,22.9618409725,49.599760176,2.27507122948,18.025,29.2996889465
 05/26  16:00:00,63.163942321,6.26645667837,10.7177354622,0.0,18.7433767983,27.431320555,26.1536278903,2.35834835784,18.025,5.77027953251
 05/26  17:00:00,75.3005511431,6.51127600589,10.4209935685,0.0,17.6635504202,40.6971502883,8.17941454918,2.39412188308,0.0,5.7852926661
 05/26  18:00:00,82.8986787275,6.68158408412,11.343281368,0.0,27.5259009287,37.3340067412,21.9451165645,4.51618545954,0.0,17.428931105
 05/26  19:00:00,86.1351594574,6.80721587975,12.1292546297,0.0,33.8341110165,33.3544677425,18.2361627155,6.65803807343,0.0,11.5781246421
 05/26  20:00:00,97.2112942968,6.98061201065,12.9938313954,0.0,36.5179666069,38.8247702939,20.1468397164,8.56933203748,0.0,11.5775076789
 05/26  21:00:00,96.994824064,6.96255884956,12.657820319,0.0,32.965339924,36.8579353714,20.6597595912,9.01945482598,0.0,11.6403047652
 05/26  22:00:00,70.1603420597,6.52269295003,9.81083196395,0.0,25.6355707503,20.6438685092,26.2049541276,8.82203557414,0.0,17.3829185534
 05/26  23:00:00,47.2106024353,6.10239331201,6.83499244442,0.0,15.0252895274,11.7056064465,15.9968174051,10.2188311662,0.0,5.77798623889
 05/26  24:00:00,40.3892146488,5.91162220008,5.23027536614,0.0,11.6412384099,10.0650221343,16.8965149935,11.1259962276,0.0,5.77051876586
 05/27  01:00:00,40.7802629046,5.82729855711,4.50701696504,0.0,12.8411359301,10.0650221343,17.2470555849,11.4839949588,0.0,5.76306062615
 05/27  02:00:00,35.0478122688,5.69008374472,3.53082072213,0.0,8.25718729233,10.0299323277,12.8115523362,12.7915523362,0.0,0.02
 05/27  03:00:00,34.5389855125,5.62175911082,3.09031669177,0.0,8.25718729233,10.0299323277,18.4226098403,12.6598185625,0.0,5.76279127784
 05/27  04:00:00,35.6803908553,5.56405351912,2.68267064825,0.0,8.25718729233,11.6354268332,20.0445314893,14.2747521372,0.0,5.76977935205
 05/27  05:00:00,35.9894877872,5.55168355463,2.61368767001,0.0,8.71707943955,15.3327214929,18.7562205517,12.9782558016,0.0,5.77796475015
 05/27  06:00:00,53.4282950175,5.6847249665,3.59114314481,0.0,18.5082010057,25.6353820695,23.5028952918,11.9382268118,0.0,11.56466848
 05/27  07:00:00,72.6565685531,6.02511772209,6.14295281106,0.0,19.4083231844,41.0650158608,27.7526945167,10.3010673507,0.0,17.4516271659
 05/27  08:00:00,101.94703924,6.52227448499,11.0589190277,0.0,26.3286599382,57.9988325916,45.9082872627,4.23221904327,0.0,41.6760682195
 05/27  09:00:00,87.3672558462,6.30450952406,11.8516039838,0.0,26.3286599382,42.8504436482,55.5025167519,1.99040438047,18.025,35.4871123714
 05/27  10:00:00,60.9564170006,5.96921157988,9.77052967305,0.0,21.7447113004,23.4437158914,49.4942102936,2.0073717031,18.025,29.4618385905
 05/27  11:00:00,58.9943475891,6.04111137431,10.19859355,0.0,19.3027497915,23.426170988,42.7710994861,1.23771989073,18.025,23.5083795954
 05/27  12:00:00,59.9894066038,6.16571175012,10.9271720795,0.0,19.1483137236,23.7250123474,48.4996827039,1.18181974118,18.025,29.2928629627
 05/27  13:00:00,61.0247700189,6.27946910231,11.703236605,0.0,19.3027497915,23.7161209604,41.4658316199,0.0,18.025,23.4408316199
 05/27  14:00:00,61.7648489081,6.3609434934,12.3618388103,0.0,19.3027497915,23.7161209604,41.4673469793,0.0,18.025,23.4423469793
 05/27  15:00:00,61.8606751437,6.38989307865,12.7186624889,0.0,19.3027497915,23.426170988,41.4723680929,0.0,18.025,23.4473680929
 05/27  16:00:00,66.3487052573,6.42779400429,12.7174615013,0.0,19.3027497915,27.8956505705,23.7951457619,0.0,18.025,5.77014576192
 05/27  17:00:00,75.1115061978,6.6320365944,12.6533967135,0.0,18.2229234133,37.5968344597,11.5353447283,0.0,0.0,11.5353447283
 05/27  18:00:00,91.3094269163,6.96026178655,14.5696603706,0.0,32.690315043,37.0816133363,5.78502645202,0.0,0.0,5.78502645202
 05/27  19:00:00,93.7149634806,7.2210665377,16.6024343279,0.0,36.8143715336,33.066984531,11.5801592432,0.0,0.0,11.5801592432
 05/27  20:00:00,102.768194868,7.47448679752,18.2781646271,0.0,36.3493007332,38.7721355839,11.5766111064,0.0,0.0,11.5766111064
 05/27  21:00:00,105.944866904,7.4570498739,17.9381425164,0.0,36.1807251679,36.8228455648,11.5805692996,0.0,0.0,11.5805692996
 05/27  22:00:00,81.3975790421,7.05814958331,15.1092925297,0.0,31.0351095914,20.6438685092,17.4510063928,0.0,0.0,17.4510063928
 05/27  23:00:00,54.8343730895,6.59977912347,11.559062075,0.0,17.4250845679,11.7056064465,5.79277518696,0.0,0.0,5.79277518696
 05/27  24:00:00,46.5685672472,6.3948404244,9.72651600511,0.0,12.8411359301,10.0650221343,5.77058823158,0.0,0.0,5.77058823158
 05/28  01:00:00,45.6167294386,6.28329869798,8.76806358427,0.0,12.925468867,10.100111941,5.76291649946,0.0,0.0,5.76291649946
 05/28  02:00:00,39.7116659991,6.13601775362,7.62931813441,0.0,8.34152022915,10.0650221343,5.76306612303,0.0,0.0,5.76306612303
 05/28  03:00:00,38.95642203,6.05310118124,6.95699088383,0.0,8.34152022915,10.0650221343,5.76233854921,0.0,0.0,5.76233854921
 05/28  04:00:00,40.1098721077,6.00047824614,6.55630816104,0.0,8.34152022915,11.6705166398,5.77029876519,0.0,0.0,5.77029876519
 05/28  05:00:00,40.4232874815,5.97482147131,6.50493145801,0.0,8.80141237637,15.3678112995,5.77796259704,0.0,0.0,5.77796259704
 05/28  06:00:00,58.878423174,6.21208503497,8.51391944365,0.0,18.5082010057,25.6353820695,11.5641851968,0.0,0.0,11.5641851968
 05/28  07:00:00,79.3561282296,6.6291331054,12.1190862573,0.0,19.4926561212,41.1001056674,11.6390452248,0.0,0.0,11.6390452248
 05/28  08:00:00,109.236501039,7.12027260743,17.7503968516,0.0,26.3286599382,57.9988325916,41.6741908657,0.0,0.0,41.6741908657
 05/28  09:00:00,94.5282389616,6.90267203188,18.5338590889,0.0,26.2443270014,42.8153538416,53.5069038041,0.0,18.025,35.4819038041
 05/28  10:00:00,67.8875001691,6.55075652284,16.1200747991,0.0,21.7447113004,23.4437158914,47.4831563903,0.0,18.025,29.4581563903
 05/28  11:00:00,65.6794948581,6.59572291164,16.2694227804,0.0,19.3449162599,23.4437158914,47.4045416494,0.0,18.025,29.3795416494
 05/28  12:00:00,66.4261726032,6.68705389924,16.7828897387,0.0,19.190480192,23.7425572507,41.4676906446,0.0,18.025,23.4426906446
 05/28  13:00:00,67.3387412763,6.76703752453,17.5893494314,0.0,19.260583323,23.698576057,47.3295561284,0.0,18.025,29.3045561284
 05/28  14:00:00,68.2912442039,6.83492645045,18.473968036,0.0,19.260583323,23.698576057,41.457287242,0.0,18.025,23.432287242
 05/28  15:00:00,67.7121913025,6.83990154957,18.1798902856,0.0,19.260583323,23.4086260847,41.4621608701,0.0,18.025,23.4371608701
 05/28  16:00:00,71.1896945601,6.81597957667,17.2299737742,0.0,19.260583323,27.8781056672,23.7945839845,0.0,18.025,5.76958398449
 05/28  17:00:00,79.3808126562,6.99084736219,16.6236063072,0.0,18.1807569449,37.5792895564,5.77779294095,0.0,0.0,5.77779294095
 05/28  18:00:00,94.8689038838,7.29808513909,17.9107366765,0.0,32.6059821062,37.0465235296,11.5502170836,0.0,0.0,11.5502170836
 05/28  19:00:00,96.653040799,7.51008038312,19.2515072976,0.0,36.8143715336,33.066984531,11.5770171673,0.0,0.0,11.5770171673
 05/28  20:00:00,105.503216942,7.732493841,20.6357633342,0.0,36.43363367,38.8072253906,9.04253964935,0.0,0.0,9.04253964935
 05/28  21:00:00,107.802219253,7.6646547067,19.7073199452,0.0,36.0963922311,36.7877557581,8.33386228002,0.0,0.0,8.33386228002
 05/28  22:00:00,82.4025599491,7.20159211938,16.0902664284,0.0,30.9507766546,20.6087787026,17.4503481094,0.0,0.0,17.4503481094
 05/28  23:00:00,56.1819463081,6.74418716373,12.7622313895,0.0,17.4250845679,11.7056064465,11.5654408679,0.0,0.0,11.5654408679
 05/28  24:00:00,48.0640498434,6.53673648871,10.960683561,0.0,12.925468867,10.100111941,5.77040966986,0.0,0.0,5.77040966986
 05/29  01:00:00,46.6027131506,6.38930411733,9.64804363503,0.0,12.925468867,10.100111941,5.98445696179,0.221775119964,0.0,5.76268184182
 05/29  02:00:00,40.4713546944,6.22101776799,8.30401190491,0.0,8.34152022915,10.0650221343,0.675621450756,0.655621450756,0.0,0.02
 05/29  03:00:00,39.4527876685,6.11646515058,7.38999665134,0.0,8.34152022915,10.0650221343,6.91061476629,1.14778726911,0.0,5.76282749718
 05/29  04:00:00,40.0015827281,6.01301208422,6.43548867845,0.0,8.34152022915,11.6705166398,8.71569203569,2.94549459544,0.0,5.77019744024
 05/29  05:00:00,39.7895962737,5.94642149891,5.89964414823,0.0,8.80141237637,15.3678112995,10.5229534668,4.74511018267,0.0,5.77784328414
 05/29  06:00:00,58.1754120691,6.1761697179,7.84682950697,0.0,18.5082010057,25.6353820695,14.6830230259,3.11765053719,0.0,11.5653724887
 05/29  07:00:00,78.4486307455,6.59589980248,11.2448327202,0.0,19.4926561212,41.1001056674,18.7250901685,1.27586270786,0.0,17.4492274607
 05/29  08:00:00,108.418735855,7.11014967269,16.9427701107,0.0,26.3286599382,57.9988325916,41.6684294824,0.0,0.0,41.6684294824
 05/29  09:00:00,94.1496580015,6.91970177832,18.1382571513,0.0,26.2443270014,42.8153538416,53.5086095936,0.0,18.025,35.4836095936
 05/29  10:00:00,68.813413303,6.62090363263,16.975848446,0.0,21.7447113004,23.4437158914,47.4839627986,0.0,18.025,29.4589627986
 05/29  11:00:00,68.691254251,6.76044231405,19.1164690861,0.0,19.3449162599,23.4437158914,41.5310696383,0.0,18.025,23.5060696383
 05/29  12:00:00,70.4918529195,6.91535311157,20.6202727939,0.0,19.190480192,23.7425572507,47.3150061593,0.0,18.025,29.2900061593
 05/29  13:00:00,71.8892501823,7.01729444624,21.8896102422,0.0,19.260583323,23.698576057,41.4597083712,0.0,18.025,23.4347083712
 05/29  14:00:00,72.2964929644,7.07164630115,22.242499137,0.0,19.260583323,23.698576057,41.4644289742,0.0,18.025,23.4394289742
 05/29  15:00:00,71.8941144945,7.0872505825,22.1144638024,0.0,19.260583323,23.4086260847,41.4691214402,0.0,18.025,23.4441214402
 05/29  16:00:00,75.0273381346,7.05955357567,20.8240518672,0.0,19.260583323,27.8781056672,23.7950440925,0.0,18.025,5.77004409254
 05/29  17:00:00,81.985432966,7.1955298919,19.0235494732,0.0,18.1807569449,37.5792895564,11.5350889106,0.0,0.0,11.5350889106
 05/29  18:00:00,96.5395097106,7.47678735603,19.4026505058,0.0,32.6059821062,37.0465235296,5.78500650455,0.0,0.0,5.78500650455
 05/29  19:00:00,97.3790376918,7.63352996576,19.8540593129,0.0,36.8143715336,33.066984531,11.5801880316,0.0,0.0,11.5801880316
 05/29  20:00:00,104.569809698,7.72771129547,19.7071495969,0.0,36.43363367,38.8072253906,11.6246668988,0.0449999155053,0.0,11.5796669833
 05/29  21:00:00,106.269348858,7.60871485875,18.2303958164,0.0,36.0963922311,36.7877557581,12.4507686015,0.871786337108,0.0,11.5789822644
 05/29  22:00:00,80.6196655382,7.09070098142,14.4182729935,0.0,30.9507766546,20.6087787026,20.0627095159,2.61384145563,0.0,17.4488680602
 05/29  23:00:00,54.1414830493,6.6003229563,10.8656415018,0.0,17.4250845679,11.7056064465,10.8931361418,5.1004292052,0.0,5.79270693665
 05/29  24:00:00,45.9557076616,6.37694999933,9.01213150194,0.0,12.925468867,10.100111941,12.4263966002,6.65686944675,0.0,5.76952715348
 05/30  01:00:00,40.9339426785,6.15335103618,7.0941326662,0.0,10.0992000411,10.047477231,14.9324859991,9.16946176412,0.0,5.763024235
 05/30  02:00:00,37.4340708265,5.97093692738,5.63623207456,0.0,8.25718729233,10.0299323277,17.3623547268,11.5996333444,0.0,5.76272138242
 05/30  03:00:00,36.3086831127,5.84555303428,4.63622975028,0.0,8.25718729233,10.0299323277,19.1626024401,13.4001908535,0.0,5.76241158662
 05/30  04:00:00,36.9430164168,5.72946470294,3.7798963001,0.0,8.25718729233,11.6354268332,21.6398564771,15.8704200631,0.0,5.76943641395
 05/30  05:00:00,40.4653549798,5.69480041398,3.52479066709,0.0,12.1011305571,15.3678112995,22.2890404883,16.496503802,0.0,5.79253668629
 05/30  06:00:00,69.8482011297,6.16828938878,6.67312934893,0.0,19.7275818095,37.2640762949,32.5440409582,15.0974681916,0.0,17.4465727666
 05/30  07:00:00,91.7968235473,6.57429144822,9.61103560607,0.0,24.3117294858,51.2795993405,34.8868946545,11.5066946678,0.0,23.3801999867
 05/30  08:00:00,79.5761426682,6.17755149339,9.06291657352,0.0,23.6694662846,40.6342015617,39.1638422627,3.6835247176,0.0,35.4803175451
 05/30  09:00:00,78.1426328591,6.2581956871,12.5565279931,0.0,23.6694662846,35.6302164847,47.9275861132,0.449917438539,18.025,29.4526686747
 05/30  10:00:00,60.0903395217,6.10952367343,12.2498925405,0.0,18.7433767983,22.9618409725,41.750397262,0.218893444673,18.025,23.5065038173
 05/30  11:00:00,60.5959523064,6.17504347381,12.6925061232,0.0,18.7433767983,22.9618409725,47.3235752541,0.0,18.025,29.2985752541
 05/30  12:00:00,60.7460806922,6.19347744087,12.7807537658,0.0,18.5889407304,23.1597249699,41.4760391678,0.0147441929979,18.025,23.4362949748
 05/30  13:00:00,61.1461510953,6.25988275402,12.867916628,0.0,18.7433767983,23.2517909448,41.4645388497,0.0,18.025,23.4395388497
 05/30  14:00:00,61.3294287845,6.28597426951,13.0251007491,0.0,18.7433767983,23.2517909448,41.4664567806,0.0,18.025,23.4414567806
 05/30  15:00:00,60.4513821189,6.22071142398,12.5022651283,0.0,18.7433767983,22.9618409725,47.3261838873,0.0,18.025,29.3011838873
 05/30  16:00:00,64.0443418438,6.2225837178,11.6420244597,0.0,18.7433767983,27.431320555,23.7948578409,0.0,18.025,5.7698578409
 05/30  17:00:00,75.7972809342,6.44968354455,10.9793381484,0.0,17.6635504202,40.6971502883,5.84983174113,0.0648074069338,0.0,5.78502433419
 05/30  18:00:00,82.822323509,6.58816267611,11.3603906079,0.0,27.5259009287,37.3340067412,19.250568729,1.82481050517,0.0,17.4257582239
 05/30  19:00:00,85.9634603818,6.70667474969,12.0581231979,0.0,33.8341110165,33.3544677425,8.5906845847,2.79285814049,0.0,5.79782644421
 05/30  20:00:00,95.491935355,6.91943166385,13.2196844312,0.0,36.5179666069,38.8247702939,16.9097712494,5.33019044409,0.0,11.5795808053
 05/30  21:00:00,97.1083816533,6.91026975556,12.8237127067,0.0,32.965339924,36.8579353714,24.6154342331,7.1670499915,0.0,17.4483842416
 05/30  22:00:00,69.7515349858,6.43784272184,9.48691005886,0.0,25.6355707503,20.6438685092,20.1814660684,8.58658203778,0.0,11.5948840306
 05/30  23:00:00,46.6781655301,6.02068177675,6.38428464531,0.0,15.0252895274,11.7056064465,21.8195892267,10.2841041245,0.0,11.5354851022
 05/30  24:00:00,40.0261856304,5.85515254893,4.92373122216,0.0,11.6412384099,10.0650221343,16.738045046,10.9677969412,0.0,5.77024810484
 05/31  01:00:00,37.3423121533,5.73281597257,3.92304191053,0.0,10.0992000411,10.047477231,12.5930001189,12.5730001189,0.0,0.02
 05/31  02:00:00,34.6032345407,5.62796160449,3.14837439583,0.0,8.25718729233,10.0299323277,19.4812128643,13.7183051413,0.0,5.76290772306
 05/31  03:00:00,34.2318844671,5.58197704418,2.82300866065,0.0,8.25718729233,10.0299323277,20.0376790766,14.2750918875,0.0,5.7625871891
 05/31  04:00:00,35.6109146239,5.55404352278,2.62321884523,0.0,8.25718729233,11.6354268332,20.5232957628,14.7533952185,0.0,5.76990054434
 05/31  05:00:00,39.5139746283,5.56741977798,2.7007977796,0.0,12.1011305571,15.3678112995,20.0500684492,14.2576450129,0.0,5.79242343637
 05/31  06:00:00,68.6725604268,6.00386580488,5.66192529801,0.0,19.7275818095,37.2640762949,30.0354217947,12.5877363811,0.0,17.4476854136
 05/31  07:00:00,90.9134894039,6.43918313542,8.86282426593,0.0,24.3117294858,51.2795993405,32.0974982801,8.71864339186,0.0,23.3788548882
 05/31  08:00:00,77.6975294579,5.96524418914,7.39662070211,0.0,23.6694662846,40.6342015617,38.5440563784,3.06124336745,0.0,35.4828130109
 05/31  09:00:00,74.8769978584,5.9598005089,9.58929594343,0.0,23.6694662846,35.6302164847,48.3388950803,0.865399913177,18.025,29.4484951671
 05/31  10:00:00,56.243703361,5.78115802694,8.73162726462,0.0,18.7433767983,22.9618409725,47.9743575814,0.572303685283,18.025,29.3770538961
 05/31  11:00:00,56.2183367533,5.77914383445,8.71079444478,0.0,18.7433767983,22.9618409725,41.6423170783,0.174386905228,18.025,23.4429301731
 05/31  12:00:00,56.3720452057,5.79650237854,8.80369732503,0.0,18.5889407304,23.1597249699,41.9653314749,0.503169701701,18.025,23.4371617732
 05/31  13:00:00,56.7903969083,5.81959725312,8.95245022714,0.0,18.7433767983,23.2517909448,41.4704524676,0.00476120185599,18.025,23.4406912657
 05/31  14:00:00,57.2566231431,5.87033870676,9.36793290845,0.0,18.7433767983,23.2517909448,41.4682924882,0.0,18.025,23.4432924882
 05/31  15:00:00,57.300037513,5.91168382964,9.65995522448,0.0,18.7433767983,22.9618409725,47.3132553231,0.0,18.025,29.2882553231
 05/31  16:00:00,61.2378152609,5.94408486916,9.11399753345,0.0,18.7433767983,27.431320555,23.7950437646,0.0,18.025,5.77004376459
 05/31  17:00:00,73.3879684723,6.19728066849,8.82243349974,0.0,17.6635504202,40.6971502883,5.78481226801,0.0,0.0,5.78481226801
 05/31  18:00:00,80.7166435654,6.36532583316,9.47755555094,0.0,27.5259009287,37.3340067412,18.5140656417,1.08834861546,0.0,17.4257170262
 05/31  19:00:00,84.1444580238,6.51715662526,10.4286490381,0.0,33.8341110165,33.3544677425,13.2436412097,1.66733464523,0.0,11.5763065644
 05/31  20:00:00,93.7076472413,6.73230918539,11.6225234026,0.0,36.5179666069,38.8247702939,10.0648726877,3.81254656776,0.0,6.25232611992
 05/31  21:00:00,95.649323224,6.75483289978,11.5201033249,0.0,32.965339924,36.8579353714,23.2243666724,6.23378652018,0.0,16.9905801523
 05/31  22:00:00,68.8050952625,6.32858877833,8.64973201929,0.0,25.6355707503,20.6438685092,18.7524288622,7.15771309212,0.0,11.5947157701
 05/31  23:00:00,46.2835175991,5.96110934384,6.04921400965,0.0,15.0252895274,11.7056064465,19.4970986951,7.96301551477,0.0,11.5340831804
 05/31  24:00:00,39.9545520652,5.82572366841,4.8815301623,0.0,11.6412384099,10.0650221343,14.0364379235,8.26616985613,0.0,5.77026806741
 06/01  01:00:00,37.5342436608,5.73993760935,4.10785480854,0.0,10.0992000411,10.047477231,8.54315816677,8.52315816677,0.0,0.02
 06/01  02:00:00,34.9648016431,5.66145429875,3.47645231625,0.0,8.25718729233,10.0299323277,14.4583541879,8.69547168967,0.0,5.76288249824
 06/01  03:00:00,34.5623664468,5.61506675544,3.12040345342,0.0,8.25718729233,10.0299323277,14.5139181579,8.75180038619,0.0,5.76211777166
 06/01  04:00:00,35.9068359315,5.58242723257,2.89076020521,0.0,8.25718729233,11.6354268332,14.5995203923,8.82982037991,0.0,5.76970001239
 06/01  05:00:00,39.9750316803,5.61170983081,3.1175708876,0.0,12.1011305571,15.3678112995,19.7995342486,8.23585106768,0.0,11.5636831809
 06/01  06:00:00,70.0838276769,6.14447227672,6.9325974183,0.0,19.7275818095,37.2640762949,18.7927520292,7.15483022685,0.0,11.6379218023
 06/01  07:00:00,92.0416979864,6.53769659083,9.89253543159,0.0,24.3117294858,51.2795993405,28.6274836552,5.25124272666,0.0,23.3762409286
 06/01  08:00:00,78.5463911777,6.02380498863,8.18693095056,0.0,23.6694662846,40.6342015617,36.7931615632,1.31427452075,0.0,35.4788870424
 06/01  09:00:00,75.0550295702,5.95650102711,9.77063555992,0.0,23.6694662846,35.6302164847,48.6067117982,1.13344501921,18.025,29.448266779
 06/01  10:00:00,55.6014515303,5.70733082945,8.16320791609,0.0,18.7433767983,22.9618409725,49.6892013104,2.28741314829,18.025,29.3767881621
 06/01  11:00:00,55.3028768674,5.67961006525,7.89487204654,0.0,18.7433767983,22.9618409725,43.8692930904,2.40157727827,18.025,23.4427158121
 06/01  12:00:00,55.13074604,5.67355452337,7.68534954082,0.0,18.5889407304,23.1597249699,45.337637129,3.87410083686,18.025,23.4385362922
 06/01  13:00:00,55.673907101,5.71143543183,7.944125977,0.0,18.7433767983,23.2517909448,42.7085358044,1.24337531139,18.025,23.440160493
 06/01  14:00:00,56.9526876833,5.83046279387,9.10387695103,0.0,18.7433767983,23.2517909448,41.668005888,0.200368630842,18.025,23.4426372572
 06/01  15:00:00,57.3255833919,5.88385444235,9.7133344735,0.0,18.7433767983,22.9618409725,47.7549945843,0.441740798892,18.025,29.2882537854
 06/01  16:00:00,61.9031563541,5.98794107407,9.7354863223,0.0,18.7433767983,27.431320555,24.2405487021,0.445551330474,18.025,5.76999737163
 06/01  17:00:00,74.1760607485,6.27011319779,9.53769905744,0.0,17.6635504202,40.6971502883,6.58909192853,0.804374835296,0.0,5.78471709323
 06/01  18:00:00,81.6640119446,6.44982008325,10.3404401549,0.0,27.5259009287,37.3340067412,19.5244721538,2.09939294439,0.0,17.4250792094
 06/01  19:00:00,85.1641250693,6.61035762963,11.3551224794,0.0,33.8341110165,33.3544677425,14.6276397225,3.0516918858,0.0,11.5759478367
 06/01  20:00:00,94.8594282109,6.84340089523,12.6632202935,0.0,36.5179666069,38.8247702939,11.5117972475,5.71414710422,0.0,5.79765014332
 06/01  21:00:00,96.4872825991,6.8355431769,12.2773637195,0.0,32.965339924,36.8579353714,25.1400326038,7.69302793511,0.0,17.4470046687
 06/01  22:00:00,69.0262510727,6.35366445245,8.84582093433,0.0,25.6355707503,20.6438685092,21.0792578161,9.4850880896,0.0,11.5941697265
 06/01  23:00:00,45.8451570161,5.92830281866,5.64366449669,0.0,15.0252895274,11.7056064465,23.3011512799,11.7660666058,0.0,11.5350846741
 06/01  24:00:00,39.4290391878,5.7828651063,4.39887970317,0.0,11.6412384099,10.0650221343,17.4397560943,11.6697059323,0.0,5.770050162
 06/02  01:00:00,37.0838758272,5.69496151627,3.70246594658,0.0,10.0992000411,10.047477231,11.396085856,11.376085856,0.0,0.02
 06/02  02:00:00,34.3466141477,5.59362089565,2.92610084399,0.0,8.25718729233,10.0299323277,18.4267869137,12.6641145603,0.0,5.76267235334
 06/02  03:00:00,33.9530966349,5.54747633004,2.57872686741,0.0,8.25718729233,10.0299323277,19.776116394,14.0133514349,0.0,5.76276495916
 06/02  04:00:00,35.3234049714,5.51975573069,2.37000462586,0.0,8.25718729233,11.6354268332,20.8094002629,15.0393827584,0.0,5.77001750447
 06/02  05:00:00,39.2666266632,5.53817849217,2.4827038165,0.0,12.1011305571,15.3678112995,24.1953676209,14.5407852296,0.0,9.65458239128
 06/02  06:00:00,68.1927505508,5.94537470373,5.24062961692,0.0,19.7275818095,37.2640762949,27.4360588322,13.8788643177,0.0,13.5571945145
 06/02  07:00:00,89.8829765557,6.32775784335,7.94376728946,0.0,24.3117294858,51.2795993405,35.2613232034,11.8843586999,0.0,23.3769645035
 06/02  08:00:00,76.397970345,5.84096049231,6.22136587001,0.0,23.6694662846,40.6342015617,43.065679591,7.58868256546,0.0,35.4769970255
 06/02  09:00:00,73.2044460706,5.79892065352,8.07763884604,0.0,23.6694662846,35.6302164847,53.7514560585,6.28175510781,18.025,29.4447009507
 06/02  10:00:00,54.4709351685,5.62012240571,7.11990601056,0.0,18.7433767983,22.9618409725,51.8469169543,4.44873992663,18.025,29.3731770277
 06/02  11:00:00,54.7713365969,5.65315359565,7.38979193934,0.0,18.7433767983,22.9618409725,44.3416052086,2.8767833861,18.025,23.4398218225
 06/02  12:00:00,55.07072437,5.69332729835,7.60555885056,0.0,18.5889407304,23.1597249699,45.0022077985,3.54342801475,18.025,23.4337797837
 06/02  13:00:00,56.5441258897,5.83872657328,8.68705800876,0.0,18.7433767983,23.2517909448,41.6257341113,0.162908341069,18.025,23.4378257703
 06/02  14:00:00,57.1918018518,5.90817347398,9.26528534615,0.0,18.7433767983,23.2517909448,41.4642984322,0.0,18.025,23.4392984322
 06/02  15:00:00,57.1822802648,5.9492597929,9.50462639474,0.0,18.7433767983,22.9618409725,48.3026974957,0.983364286807,18.025,29.2943332089
 06/02  16:00:00,61.9833870984,6.05710514695,9.74656001706,0.0,18.7433767983,27.431320555,24.003753604,0.209077125645,18.025,5.7696764784
 06/02  17:00:00,74.6968789394,6.36037774661,9.9682592451,0.0,17.6635504202,40.6971502883,5.78469463003,0.0,0.0,5.78469463003
 06/02  18:00:00,82.6941445356,6.59057513042,11.2298305448,0.0,27.5259009287,37.3340067412,18.0750374249,0.650770798638,0.0,17.4242666263
 06/02  19:00:00,86.6070684349,6.79964799528,12.6087808781,0.0,33.8341110165,33.3544677425,6.68816839004,0.888632889725,0.0,5.79953550032
 06/02  20:00:00,96.1040898584,7.02016479622,13.7311289867,0.0,36.5179666069,38.8247702939,13.8221414075,2.24382842688,0.0,11.5783129807
 06/02  21:00:00,97.5519161284,6.99292705869,13.18462405,0.0,32.965339924,36.8579353714,22.433668086,4.98661973617,0.0,17.4470483498
 06/02  22:00:00,69.9263865117,6.49170347174,9.60792583601,0.0,25.6355707503,20.6438685092,20.5835463094,8.99000901869,0.0,11.5935372907
 06/02  23:00:00,46.6099717486,6.04357832498,6.29320896536,0.0,15.0252895274,11.7056064465,18.1464768083,12.3690327881,0.0,5.77744402021
 06/02  24:00:00,39.773825731,5.84623424179,4.68030088681,0.0,11.6412384099,10.0650221343,19.3789907638,13.6089303308,0.0,5.77006043303
 06/03  01:00:00,39.9592573678,5.73118923218,3.78214071877,0.0,12.8411359301,10.0650221343,20.9837495853,15.2211499948,0.0,5.76259959045
 06/03  02:00:00,34.2636402057,5.59475496814,2.84199476482,0.0,8.25718729233,10.0299323277,21.9596212591,16.1969392504,0.0,5.76268200867
 06/03  03:00:00,33.8106883235,5.53895270607,2.44484533128,0.0,8.25718729233,10.0299323277,23.2720394147,17.5092750856,0.0,5.7627643291
 06/03  04:00:00,35.0642141922,5.49781652236,2.13275765875,0.0,8.25718729233,11.6354268332,25.1408414398,19.3711687785,0.0,5.76967266136
 06/03  05:00:00,35.3707534532,5.48613578067,2.06053375167,0.0,8.71707943955,15.3327214929,24.2752820517,18.4990055751,0.0,5.77627647663
 06/03  06:00:00,52.926931329,5.63028140643,3.14427179538,0.0,18.5082010057,25.6353820695,26.4567921579,14.893976505,0.0,11.562815653
 06/03  07:00:00,71.8515786813,5.913287658,5.44987299037,0.0,19.4083231844,41.0650158608,21.2716260348,9.63404801916,0.0,11.6375780157
 06/03  08:00:00,101.467804666,6.43396354676,10.6680985562,0.0,26.3286599382,57.9988325916,45.497598208,3.84537278615,0.0,41.6522254218
 06/03  09:00:00,86.9548914891,6.22271109996,11.5211105894,0.0,26.3286599382,42.8504436482,56.1618370163,2.66612937592,18.025,35.4707076404
 06/03  10:00:00,60.3174847153,5.88091008573,9.21995170366,0.0,21.7447113004,23.4437158914,51.6528708214,4.17784520455,18.025,29.4500256169
 06/03  11:00:00,58.3083916223,5.95374404176,9.60004347211,0.0,19.3027497915,23.426170988,50.697457748,3.30285432429,18.025,29.3696034237
 06/03  12:00:00,59.3075589533,6.07889975656,10.3321640765,0.0,19.1483137236,23.7250123474,45.1771382142,3.72142901849,18.025,23.4307091957
 06/03  13:00:00,60.0999843712,6.17853695792,10.8794077049,0.0,19.3027497915,23.7161209604,42.6231180727,1.16452213249,18.025,23.4335959402
 06/03  14:00:00,60.5916734,6.24270359716,11.3069286677,0.0,19.3027497915,23.7161209604,42.4946565871,1.03388779836,18.025,23.4357687887
 06/03  15:00:00,60.4648286051,6.26137875948,11.4513567728,0.0,19.3027497915,23.426170988,43.8085670951,2.34390347916,18.025,23.4396636159
 06/03  16:00:00,63.9345503993,6.23835018969,10.4927760474,0.0,19.3027497915,27.8956505705,26.619939457,2.82534418724,18.025,5.76959526978
 06/03  17:00:00,71.8722232768,6.39334224601,9.65284029645,0.0,18.2229234133,37.5968344597,15.0522279375,3.5180528408,0.0,11.5341750967
 06/03  18:00:00,87.7636638051,6.67473660715,11.3094611552,0.0,32.690315043,37.0816133363,12.5280217294,6.74364834944,0.0,5.78437337992
 06/03  19:00:00,89.0357356321,6.8447956187,12.2995302857,0.0,36.8143715336,33.066984531,20.0917386424,8.51418204763,0.0,11.5775565948
 06/03  20:00:00,95.8027166043,7.05999961778,13.6112290903,0.0,36.3493007332,38.7721355839,20.8354865697,9.2578708359,0.0,11.5776157338
 06/03  21:00:00,100.832725381,7.0262041649,13.2568967909,0.0,36.1807251679,36.8228455648,20.7405416239,9.16268652225,0.0,11.5778551017
 06/03  22:00:00,76.23172384,6.60246926452,10.3991976294,0.0,31.0351095914,20.6438685092,27.2486980498,9.80299907546,0.0,17.4456989744
 06/03  23:00:00,50.3182103181,6.1796740804,7.46304999477,0.0,17.4250845679,11.7056064465,16.5863963804,10.7943342356,0.0,5.79206214476
 06/03  24:00:00,42.4734495537,6.00938542747,6.01687971578,0.0,12.8411359301,10.0650221343,16.8828971172,11.1131853583,0.0,5.76971175887
 06/04  01:00:00,41.5416105593,5.89737703055,5.07888466509,0.0,12.925468867,10.100111941,17.1602560236,11.3978330232,0.0,5.76242300037
 06/04  02:00:00,35.6701232595,5.74837474835,3.9754388073,0.0,8.34152022915,10.0650221343,18.4444855084,12.6819850811,0.0,5.76250042723
 06/04  03:00:00,35.1095185207,5.67691228701,3.48629834611,0.0,8.34152022915,10.0650221343,12.5420875784,12.5220875784,0.0,0.02
 06/04  04:00:00,36.2984857045,5.62280285855,3.12262329062,0.0,8.34152022915,11.6705166398,18.4944501453,12.7245104661,0.0,5.76993967917
 06/04  05:00:00,36.4035919593,5.58654236467,2.87354666177,0.0,8.80141237637,15.3678112995,24.4542298849,12.9201542856,0.0,11.5340755993
 06/04  06:00:00,54.1988441539,5.77248431218,4.27398825855,0.0,18.5082010057,25.6353820695,17.6557759839,11.8643202683,0.0,5.79145571552
 06/04  07:00:00,73.9595854795,6.14850554699,7.20324975469,0.0,19.4926561212,41.1001056674,26.8931487849,9.4472505991,0.0,17.4458981858
 06/04  08:00:00,103.105311426,6.63700144435,12.1025840764,0.0,26.3286599382,57.9988325916,46.0479288693,4.39955117535,0.0,41.648377694
 06/04  09:00:00,88.3352451707,6.40436297198,12.8392442836,0.0,26.2443270014,42.8153538416,56.3067364287,2.81389407156,18.025,35.4678423571
 06/04  10:00:00,62.3239582046,6.08402596333,11.0233170843,0.0,21.7447113004,23.4437158914,49.5448823537,2.07223747885,18.025,29.4476448749
 06/04  11:00:00,60.4638303481,6.15330324539,11.4962173106,0.0,19.3449162599,23.4437158914,42.8836242018,1.36353414126,18.025,23.4950900605
 06/04  12:00:00,60.6137911953,6.2023943645,11.4551916893,0.0,19.190480192,23.7425572507,44.5161010148,3.05157099074,18.025,23.439530024
 06/04  13:00:00,61.2011088914,6.29402891879,11.9247543065,0.0,19.260583323,23.698576057,47.7069700286,0.398947487507,18.025,29.2830225411
 06/04  14:00:00,62.1856993526,6.39228357958,12.8110925906,0.0,19.260583323,23.698576057,41.4520183439,0.0,18.025,23.4270183439
