Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  15:00:00,62.4156183361,6.43700350955,13.2862404051,0.0,19.260583323,23.4086260847,41.9215367913,0.46571517878,18.025,23.4308216125
 06/04  16:00:00,66.6053353688,6.47157481684,12.9900453168,0.0,19.260583323,27.8781056672,23.799520622,0.00497087464187,18.025,5.76954974732
 06/04  17:00:00,74.7011391688,6.6518376738,12.2829752502,0.0,18.1807569449,37.5792895564,5.77713377123,0.0,0.0,5.77713377123
 06/04  18:00:00,90.6065068347,6.96138481323,13.9850793448,0.0,32.6059821062,37.0465235296,11.7918606147,0.244338771416,0.0,11.5475218433
 06/04  19:00:00,92.1273563742,7.15065644017,15.0852981412,0.0,36.8143715336,33.066984531,12.4068192777,0.832395324713,0.0,11.574423953
 06/04  20:00:00,98.5208798324,7.32128739352,15.9486877999,0.0,36.43363367,38.8072253906,8.33267548041,2.53360913544,0.0,5.79906634497
 06/04  21:00:00,102.687988588,7.23167053986,15.0261260284,0.0,36.0963922311,36.7877557581,16.617823567,5.03944430883,0.0,11.5783792581
 06/04  22:00:00,77.7005162183,6.77216713076,11.8177263052,0.0,30.9507766546,20.6087787026,24.6906633008,7.24455348959,0.0,17.4461098112
 06/04  23:00:00,51.2499830161,6.28805618483,8.28644479728,0.0,17.4250845679,11.7056064465,22.219370342,10.6556893467,0.0,11.5636809954
 06/04  24:00:00,43.004268669,6.06530956604,6.37235572342,0.0,12.925468867,10.100111941,18.0573737138,12.2874950791,0.0,5.76987863471
 06/05  01:00:00,38.5963370495,5.89046239617,5.01943453429,0.0,10.0992000411,10.047477231,12.7043839458,12.6843839458,0.0,0.02
 06/05  02:00:00,35.6584205622,5.76456140223,4.06697601467,0.0,8.25718729233,10.0299323277,18.7392467183,12.9767750268,0.0,5.76247169141
 06/05  03:00:00,34.8448222567,5.66207342117,3.35586397794,0.0,8.25718729233,10.0299323277,20.0378411694,14.2753008395,0.0,5.76254032992
 06/05  04:00:00,35.9187758949,5.59402379429,2.8911188476,0.0,8.25718729233,11.6354268332,20.9133588577,15.1437975842,0.0,5.76956127358
 06/05  05:00:00,39.8497635685,5.60970974436,2.99432917027,0.0,12.1011305571,15.3678112995,25.9469778694,14.3841541078,0.0,11.5628237616
 06/05  06:00:00,69.6255326182,6.11354929138,6.50527095947,0.0,19.7275818095,37.2640762949,23.4021130308,11.7659917207,0.0,11.6361213101
 06/05  07:00:00,92.2905932967,6.57085243204,10.1083350885,0.0,24.3117294858,51.2795993405,30.6399722713,7.26936950061,0.0,23.3706027707
 06/05  08:00:00,79.5492226544,6.11446637576,9.09914355347,0.0,23.6694662846,40.6342015617,36.5786162472,1.10803565656,0.0,35.4705805906
 06/05  09:00:00,76.8161716712,6.1200018975,11.3683051639,0.0,23.6694662846,35.6302164847,47.5173380809,0.0532080306572,18.025,29.4391300502
 06/05  10:00:00,58.4344647811,5.96011791494,10.7434575052,0.0,18.7433767983,22.9618409725,41.5782945172,0.0531893603515,18.025,23.5001051568
 06/05  11:00:00,59.0636380431,6.05150259818,11.2837551716,0.0,18.7433767983,22.9618409725,47.314465852,0.0,18.025,29.289465852
 06/05  12:00:00,60.1167780308,6.16688332312,12.1780672741,0.0,18.5889407304,23.1597249699,41.4546548353,0.0,18.025,23.4296548353
 06/05  13:00:00,61.0722251637,6.28200700673,12.7718890093,0.0,18.7433767983,23.2517909448,41.4574808925,0.0,18.025,23.4324808925
 06/05  14:00:00,61.9010889439,6.3620660242,13.5206925419,0.0,18.7433767983,23.2517909448,41.457999164,0.0,18.025,23.432999164
 06/05  15:00:00,62.6584235574,6.44909985387,14.480941602,0.0,18.7433767983,22.9618409725,41.4616179202,0.0,18.025,23.4366179202
 06/05  16:00:00,66.7873016077,6.50911460121,14.0984720231,0.0,18.7433767983,27.431320555,23.7945194282,0.0,18.025,5.76951942818
 06/05  17:00:00,78.8091744582,6.76096070703,13.6799837136,0.0,17.6635504202,40.6971502883,11.5486023892,0.0,0.0,11.5486023892
 06/05  18:00:00,86.2687385066,6.95621341527,14.4388179147,0.0,27.5259009287,37.3340067412,11.6218352015,0.0,0.0,11.6218352015
 06/05  19:00:00,89.6580983807,7.11037161752,15.3491088479,0.0,33.8341110165,33.3544677425,11.5768178056,0.0,0.0,11.5768178056
 06/05  20:00:00,98.6468475012,7.29878042674,15.9952930544,0.0,36.5179666069,38.8247702939,12.0711137308,0.494750284945,0.0,11.5763634458
 06/05  21:00:00,99.8039424674,7.2445725716,15.1850369924,0.0,32.965339924,36.8579353714,19.454369742,2.00971558099,0.0,17.444654161
 06/05  22:00:00,72.3348396104,6.7484949565,11.7596145167,0.0,25.6355707503,20.6438685092,16.0560246649,4.46350559566,0.0,11.5925190692
 06/05  23:00:00,48.9524878039,6.28679453453,8.39252477468,0.0,15.0252895274,11.7056064465,12.9404221196,7.16331873543,0.0,5.77710338415
 06/05  24:00:00,41.9128984921,6.06961810179,6.59600112507,0.0,11.6412384099,10.0650221343,14.0874625292,8.31784118116,0.0,5.769621348
 06/06  01:00:00,38.9533535401,5.92201047676,5.34490344499,0.0,10.0992000411,10.047477231,14.8066514202,9.0443041139,0.0,5.76234730627
 06/06  02:00:00,35.956026027,5.79247692965,4.33666781014,0.0,8.25718729233,10.0299323277,15.9719072292,10.2095046643,0.0,5.7624025649
 06/06  03:00:00,35.086919362,5.69067124402,3.56936874238,0.0,8.25718729233,10.0299323277,11.9881127932,11.9681127932,0.0,0.02
 06/06  04:00:00,36.1153316792,5.61743756613,3.06426490395,0.0,8.25718729233,11.6354268332,18.678532218,12.9087497027,0.0,5.76978251526
 06/06  05:00:00,39.9409554834,5.62009947296,3.07513706161,0.0,12.1011305571,15.3678112995,24.7409643069,13.1776549568,0.0,11.5633093502
 06/06  06:00:00,70.0812033748,6.16679946572,6.90769886777,0.0,19.7275818095,37.2640762949,27.4546988938,10.0094810275,0.0,17.4452178662
 06/06  07:00:00,92.7533026581,6.62240926917,10.5195065518,0.0,24.3117294858,51.2795993405,22.7732514695,5.23962533808,0.0,17.5336261315
 06/06  08:00:00,80.0829133959,6.18034105543,9.56697048491,0.0,23.6694662846,40.6342015617,35.8310786052,0.364593006475,0.0,35.4664855987
 06/06  09:00:00,77.5279775223,6.20267597716,11.9974455877,0.0,23.6694662846,35.6302164847,47.4671173881,0.0,18.025,29.4421173881
 06/06  10:00:00,59.2024838816,6.03767927617,11.4339195062,0.0,18.7433767983,22.9618409725,47.3922792326,0.0,18.025,29.3672792326
 06/06  11:00:00,60.3374094617,6.14760973143,12.4614229013,0.0,18.7433767983,22.9618409725,41.4617932871,0.0,18.025,23.4367932871
 06/06  12:00:00,62.4325522185,6.29190793958,14.3688216498,0.0,18.5889407304,23.1597249699,41.4583585714,0.0,18.025,23.4333585714
 06/06  13:00:00,64.1326638487,6.42976508002,15.6845707851,0.0,18.7433767983,23.2517909448,41.4605228198,0.0,18.025,23.4355228198
 06/06  14:00:00,65.9167294205,6.55254729517,17.345853035,0.0,18.7433767983,23.2517909448,47.3170935161,0.0,18.025,29.2920935161
 06/06  15:00:00,65.8800220839,6.62057605187,17.5310715863,0.0,18.7433767983,22.9618409725,41.4475676206,0.0,18.025,23.4225676206
 06/06  16:00:00,70.0635163146,6.68868283813,17.1951226807,0.0,18.7433767983,27.431320555,23.7942999108,0.0,18.025,5.76929991077
 06/06  17:00:00,82.6951631019,6.98266939656,17.3442731104,0.0,17.6635504202,40.6971502883,5.7841608082,0.0,0.0,5.7841608082
 06/06  18:00:00,89.7424153708,7.18632773966,17.6823880822,0.0,27.5259009287,37.3340067412,17.4216524181,0.0,0.0,17.4216524181
 06/06  19:00:00,92.6644555127,7.32916680309,18.1366801689,0.0,33.8341110165,33.3544677425,11.573992692,0.0,0.0,11.573992692
 06/06  20:00:00,101.649859244,7.51691221358,18.7801796884,0.0,36.5179666069,38.8247702939,5.81536296922,0.0165659392996,0.0,5.79879702992
 06/06  21:00:00,102.460121868,7.45481103202,17.6309916468,0.0,32.965339924,36.8579353714,17.4964207557,0.0514794257196,0.0,17.44494133
 06/06  22:00:00,74.896203243,6.96960568954,14.0998751695,0.0,25.6355707503,20.6438685092,11.9420131178,0.3495258121,0.0,11.5924873057
 06/06  23:00:00,51.6680341421,6.52549919954,10.8693694921,0.0,15.0252895274,11.7056064465,6.30041664666,0.524028450755,0.0,5.77638819591
 06/06  24:00:00,44.5872873758,6.30998381808,9.03002828758,0.0,11.6412384099,10.0650221343,6.66724468129,0.897444602772,0.0,5.76980007851
 06/07  01:00:00,41.6429133992,6.16552911459,7.79094906375,0.0,10.0992000411,10.047477231,7.07709151571,1.31472130034,0.0,5.76237021537
 06/07  02:00:00,38.8099119066,6.05775625402,6.9252765459,0.0,8.25718729233,10.0299323277,7.26378670354,1.50137838245,0.0,5.76240832109
 06/07  03:00:00,38.205178116,5.99094676233,6.38735271914,0.0,8.25718729233,10.0299323277,7.34082970077,1.57838393878,0.0,5.76244576199
 06/07  04:00:00,39.3317176831,5.93645174796,5.96164121435,0.0,8.25718729233,11.6354268332,7.50586057941,1.73662021064,0.0,5.76924036876
 06/07  05:00:00,43.4571339846,5.96578972783,6.24563420791,0.0,12.1011305571,15.3678112995,7.51814003874,1.72673646798,0.0,5.79140357075
 06/07  06:00:00,74.2691244671,6.57691920295,10.6855135092,0.0,19.7275818095,37.2640762949,18.6169170286,1.17534997968,0.0,17.4415670489
 06/07  07:00:00,96.8612557467,7.01316727631,14.2367124143,0.0,24.3117294858,51.2795993405,23.5458317715,0.175063816318,0.0,23.3707679552
 06/07  08:00:00,84.5348194988,6.55398740363,13.6452394039,0.0,23.6694662846,40.6342015617,29.564121764,0.00982233251811,0.0,29.5542994315
 06/07  09:00:00,81.8878114275,6.5433527826,16.0166093486,0.0,23.6694662846,35.6302164847,47.4624959147,0.0,18.025,29.4374959147
 06/07  10:00:00,64.2356346212,6.39064107079,16.1141162064,0.0,18.7433767983,22.9618409725,47.3915664447,0.0,18.025,29.3665664447
 06/07  11:00:00,66.5159224541,6.53491350786,18.2526366251,0.0,18.7433767983,22.9618409725,41.4606066982,0.0,18.025,23.4356066982
 06/07  12:00:00,69.2294882637,6.70839793956,20.7492681112,0.0,18.5889407304,23.1597249699,41.460684574,0.0,18.025,23.435684574
 06/07  13:00:00,72.0072082141,6.86428241329,23.1246015782,0.0,18.7433767983,23.2517909448,47.3094600086,0.0,18.025,29.2844600086
 06/07  14:00:00,74.4625874853,7.00957858918,25.434688656,0.0,18.7433767983,23.2517909448,41.4474465361,0.0,18.025,23.4224465361
 06/07  15:00:00,76.1664896996,7.1480413978,27.2900773093,0.0,18.7433767983,22.9618409725,41.4507930955,0.0,18.025,23.4257930955
 06/07  16:00:00,81.3958608823,7.26860664746,27.9475425347,0.0,18.7433767983,27.431320555,23.7933157296,0.0,18.025,5.76831572963
 06/07  17:00:00,95.0087631491,7.64968957147,28.9908554542,0.0,17.6635504202,40.6971502883,5.78398705969,0.0,0.0,5.78398705969
 06/07  18:00:00,103.325132419,7.95277147377,30.4986697195,0.0,27.5259009287,37.3340067412,17.4211658066,0.0,0.0,17.4211658066
 06/07  19:00:00,107.123733749,8.18196295872,31.7431720165,0.0,33.8341110165,33.3544677425,11.5755630042,0.0,0.0,11.5755630042
 06/07  20:00:00,113.967576987,8.31803035501,30.2967862178,0.0,36.5179666069,38.8247702939,11.574414187,0.0,0.0,11.574414187
 06/07  21:00:00,110.318071645,8.05369748469,24.8900648426,0.0,32.965339924,36.8579353714,11.6341034572,0.0,0.0,11.6341034572
 06/07  22:00:00,79.9630266048,7.42023802205,18.7160735212,0.0,25.6355707503,20.6438685092,11.591895651,0.0,0.0,11.591895651
 06/07  23:00:00,55.6332937011,6.90039637688,14.4597362563,0.0,15.0252895274,11.7056064465,11.5337307293,0.0,0.0,11.5337307293
 06/07  24:00:00,47.5996958671,6.61038282537,11.7420414233,0.0,11.6412384099,10.0650221343,5.76965922827,0.0,0.0,5.76965922827
 06/08  01:00:00,43.8530458247,6.39953049122,9.7670841516,0.0,10.0992000411,10.047477231,0.545653385991,0.525653385991,0.0,0.02
 06/08  02:00:00,40.6508428819,6.25069077376,8.57327674691,0.0,8.25718729233,10.0299323277,6.95207020317,1.18974319666,0.0,5.76232700651
 06/08  03:00:00,39.340670497,6.11799519882,7.39579898607,0.0,8.25718729233,10.0299323277,8.23479374625,2.47244118512,0.0,5.76235256112
 06/08  04:00:00,39.9243386949,6.01198029618,6.47873656599,0.0,8.25718729233,11.6354268332,9.70618772845,3.93675705907,0.0,5.76943066938
 06/08  05:00:00,43.8584914564,6.01909776049,6.59368991331,0.0,12.1011305571,15.3678112995,9.36584895752,3.57443761294,0.0,5.79141134459
 06/08  06:00:00,75.1863671208,6.66558792799,11.5141009012,0.0,19.7275818095,37.2640762949,18.9435360757,1.50167762121,0.0,17.4418584545
 06/08  07:00:00,99.3566947679,7.19816221384,16.5471716095,0.0,24.3117294858,51.2795993405,23.368929817,0.0,0.0,23.368929817
 06/08  08:00:00,90.1873838699,6.83033199758,19.0214702048,0.0,23.6694662846,40.6342015617,35.45797557,0.0,0.0,35.45797557
 06/08  09:00:00,88.6279623482,6.86505710732,22.4350629287,0.0,23.6694662846,35.6302164847,47.4629523163,0.0,18.025,29.4379523163
 06/08  10:00:00,69.7665462215,6.66199256531,21.3736821183,0.0,18.7433767983,22.9618409725,41.5214744255,0.0,18.025,23.4964744255
 06/08  11:00:00,71.2712274675,6.78372040598,22.7591381439,0.0,18.7433767983,22.9618409725,41.4600139397,0.0,18.025,23.4350139397
 06/08  12:00:00,73.299373455,6.94517171134,24.5823817797,0.0,18.5889407304,23.1597249699,47.3160788523,0.0,18.025,29.2910788523
 06/08  13:00:00,75.4623100097,7.09282254721,26.3511698834,0.0,18.7433767983,23.2517909448,41.4449728682,0.0,18.025,23.4199728682
 06/08  14:00:00,77.1934119548,7.20718724248,27.9679079295,0.0,18.7433767983,23.2517909448,41.4481436023,0.0,18.025,23.4231436023
 06/08  15:00:00,77.3978550612,7.27121380351,28.398273345,0.0,18.7433767983,22.9618409725,41.4513311492,0.0,18.025,23.4263311492
 06/08  16:00:00,81.3558565871,7.3156623356,27.8604857429,0.0,18.7433767983,27.431320555,23.7943718746,0.0,18.025,5.76937187465
 06/08  17:00:00,94.6917915488,7.66027412123,28.6633040505,0.0,17.6635504202,40.6971502883,5.78365421888,0.0,0.0,5.78365421888
 06/08  18:00:00,102.648992938,7.93957702245,29.8357350396,0.0,27.5259009287,37.3340067412,17.4207465137,0.0,0.0,17.4207465137
 06/08  19:00:00,105.963948593,8.13859805395,30.6267590409,0.0,33.8341110165,33.3544677425,11.5758520553,0.0,0.0,11.5758520553
 06/08  20:00:00,113.530856557,8.30345794111,29.8746468027,0.0,36.5179666069,38.8247702939,11.5746485154,0.0,0.0,11.5746485154
 06/08  21:00:00,112.311990561,8.16432163682,26.7733705706,0.0,32.965339924,36.8579353714,11.6348261505,0.0,0.0,11.6348261505
 06/08  22:00:00,83.3070187947,7.60758558174,21.872726389,0.0,25.6355707503,20.6438685092,17.377314042,0.0,0.0,17.377314042
 06/08  23:00:00,58.3569274533,7.08342252996,17.000348872,0.0,15.0252895274,11.7056064465,5.77686381428,0.0,0.0,5.77686381428
 06/08  24:00:00,49.9909315804,6.7987470969,13.9449165119,0.0,11.6412384099,10.0650221343,5.76841739882,0.0,0.0,5.76841739882
 06/09  01:00:00,46.3179433465,6.60219179379,12.0293232047,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,42.5450053737,6.42151578067,10.2966173058,0.0,8.25718729233,10.0299323277,5.762414464,0.0,0.0,5.762414464
 06/09  03:00:00,41.0926138212,6.28756065545,8.97817953029,0.0,8.25718729233,10.0299323277,5.76242952704,0.0,0.0,5.76242952704
 06/09  04:00:00,41.5466060608,6.17488846975,7.93809963196,0.0,8.25718729233,11.6354268332,6.27786838952,0.50839071691,0.0,5.76947767261
 06/09  05:00:00,45.0343405039,6.14760146704,7.6410416952,0.0,12.1011305571,15.3678112995,7.32930315974,1.53866154267,0.0,5.79064161707
 06/09  06:00:00,74.9959386632,6.68127156439,11.3080005998,0.0,19.7275818095,37.2640762949,19.7105184389,2.26906453227,0.0,17.4414539067
 06/09  07:00:00,97.1901400634,7.08245437563,14.496339944,0.0,24.3117294858,51.2795993405,24.799250588,1.43214967456,0.0,23.3671009134
 06/09  08:00:00,85.164634925,6.63856376196,14.1904998594,0.0,23.6694662846,40.6342015617,35.4555570626,0.0,0.0,35.4555570626
 06/09  09:00:00,83.5643061515,6.66802969424,17.5684413177,0.0,23.6694662846,35.6302164847,47.4640492902,0.0,18.025,29.4390492902
 06/09  10:00:00,66.8324886811,6.53737700673,18.5642460889,0.0,18.7433767983,22.9618409725,41.5198632542,0.0,18.025,23.4948632542
 06/09  11:00:00,70.1650568262,6.70935227418,21.7273394935,0.0,18.7433767983,22.9618409725,41.4584198939,0.0,18.025,23.4334198939
 06/09  12:00:00,74.1790056554,6.93791530123,25.4692745982,0.0,18.5889407304,23.1597249699,41.459888114,0.0,18.025,23.434888114
 06/09  13:00:00,78.0183004762,7.16135352643,28.8386318352,0.0,18.7433767983,23.2517909448,47.3021757043,0.0,18.025,29.2771757043
 06/09  14:00:00,81.0925637015,7.34324370077,31.7310071076,0.0,18.7433767983,23.2517909448,41.4460694191,0.0,18.025,23.4210694191
 06/09  15:00:00,83.2884916003,7.50019902936,34.0599287714,0.0,18.7433767983,22.9618409725,41.4491090168,0.0,18.025,23.4241090168
 06/09  16:00:00,88.1901827927,7.60725216851,34.4032263007,0.0,18.7433767983,27.431320555,23.7943166615,0.0,18.025,5.76931666145
 06/09  17:00:00,100.741450465,7.94350911374,34.4297344687,0.0,17.6635504202,40.6971502883,5.78378619345,0.0,0.0,5.78378619345
 06/09  18:00:00,108.148851602,8.205304386,35.0698767987,0.0,27.5259009287,37.3340067412,17.4198678179,0.0,0.0,17.4198678179
 06/09  19:00:00,111.368847478,8.40201074572,35.7682532157,0.0,33.8341110165,33.3544677425,11.574812894,0.0,0.0,11.574812894
 06/09  20:00:00,118.172819133,8.52511813154,34.2949553222,0.0,36.5179666069,38.8247702939,11.5735837345,0.0,0.0,11.5735837345
 06/09  21:00:00,117.99986318,8.46276145642,32.1628159779,0.0,32.965339924,36.8579353714,11.6343532804,0.0,0.0,11.6343532804
 06/09  22:00:00,89.3550245018,7.91893557208,27.6093913487,0.0,25.6355707503,20.6438685092,11.5916295135,0.0,0.0,11.5916295135
 06/09  23:00:00,64.5957395084,7.39113848388,22.931449268,0.0,15.0252895274,11.7056064465,11.5323866093,0.0,0.0,11.5323866093
 06/09  24:00:00,56.7612233501,7.14257706474,20.3713823913,0.0,11.6412384099,10.0650221343,5.76958533843,0.0,0.0,5.76958533843
 06/10  01:00:00,56.308684779,7.0216901946,18.8410881728,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/10  02:00:00,49.1247214788,6.82414413498,16.4737071871,0.0,8.25718729233,10.0299323277,5.76231966284,0.0,0.0,5.76231966284
 06/10  03:00:00,47.3524262834,6.70756047758,14.8179954519,0.0,8.25718729233,10.0299323277,5.76189838869,0.0,0.0,5.76189838869
 06/10  04:00:00,47.6827585735,6.62778168636,13.6213628122,0.0,8.25718729233,11.6354268332,5.76946185768,0.0,0.0,5.76946185768
 06/10  05:00:00,46.910175169,6.53585187991,12.5502730581,0.0,8.71707943955,15.3327214929,5.7767337528,0.0,0.0,5.7767337528
 06/10  06:00:00,64.83477907,6.71886975753,13.9635776311,0.0,18.5082010057,25.6353820695,11.561230483,0.0,0.0,11.561230483
 06/10  07:00:00,85.6771550123,7.15733985001,18.0314772929,0.0,19.4083231844,41.0650158608,11.6348811262,0.0,0.0,11.6348811262
 06/10  08:00:00,117.091251282,7.67421100227,25.0514036353,0.0,26.3286599382,57.9988325916,41.6266963991,0.0,0.0,41.6266963991
 06/10  09:00:00,100.974980968,7.35027054321,24.4137141139,0.0,26.3286599382,42.8504436482,53.4806711707,0.0,18.025,35.4556711707
 06/10  10:00:00,73.338352511,6.91219571223,21.209586097,0.0,21.7447113004,23.4437158914,47.4631733096,0.0,18.025,29.4381733096
 06/10  11:00:00,70.7252806173,6.90291718925,21.0677993495,0.0,19.3027497915,23.426170988,41.5144355435,0.0,18.025,23.4894355435
 06/10  12:00:00,69.4173650851,6.83204650526,19.6888472982,0.0,19.1483137236,23.7250123474,41.4583340867,0.0,18.025,23.4333340867
 06/10  13:00:00,67.9669719723,6.74965046881,18.1753057492,0.0,19.3027497915,23.7161209604,47.3052948161,0.0,18.025,29.2802948161
 06/10  14:00:00,67.1846703647,6.73134755236,17.4113104521,0.0,19.3027497915,23.7161209604,41.443984154,0.0,18.025,23.418984154
 06/10  15:00:00,66.8786514531,6.70964220338,17.4169464689,0.0,19.3027497915,23.426170988,41.4502624315,0.0,18.025,23.4252624315
 06/10  16:00:00,70.5590078617,6.68873340012,16.6668717978,0.0,19.3027497915,27.8956505705,23.7942506996,0.0,18.025,5.76925069956
 06/10  17:00:00,78.600899583,6.86637079549,15.9085205209,0.0,18.2229234133,37.5968344597,5.77659280234,0.0,0.0,5.77659280234
 06/10  18:00:00,94.1449790172,7.1729683581,17.1925823666,0.0,32.690315043,37.0816133363,5.78373403416,0.0,0.0,5.78373403416
 06/10  19:00:00,95.8556593869,7.38162126465,18.5826812707,0.0,36.8143715336,33.066984531,11.5759157458,0.0,0.0,11.5759157458
 06/10  20:00:00,101.98519318,7.56309464116,19.2906629499,0.0,36.3493007332,38.7721355839,11.5897610807,0.0144098935665,0.0,11.5753511871
 06/10  21:00:00,105.798016765,7.46128070033,17.787165159,0.0,36.1807251679,36.8228455648,11.6888357206,0.112509344326,0.0,11.5763263763
 06/10  22:00:00,80.4471914418,6.99318236814,14.224030481,0.0,31.0351095914,20.6438685092,18.5005593682,1.06018501489,0.0,17.4403743533
 06/10  23:00:00,53.977183732,6.52521199058,10.7765334038,0.0,17.4250845679,11.7056064465,7.89268509808,2.10155483442,0.0,5.79113026366
 06/10  24:00:00,45.3501523566,6.28719677537,8.61579792229,0.0,12.8411359301,10.0650221343,10.6673215885,4.89782244483,0.0,5.7694991437
 06/11  01:00:00,43.913224569,6.1349080621,7.21298827391,0.0,12.925468867,10.100111941,12.3302340606,6.56804944074,0.0,5.76218461989
 06/11  02:00:00,37.8193462788,5.96986797009,5.90318778787,0.0,8.34152022915,10.0650221343,12.7729264814,7.01088729888,0.0,5.76203918251
 06/11  03:00:00,36.8847656188,5.87106821166,5.06740863845,0.0,8.34152022915,10.0650221343,13.1478848795,7.38627603622,0.0,5.76160884325
 06/11  04:00:00,37.8594071859,5.7973917476,4.50898284923,0.0,8.34152022915,11.6705166398,7.72610569475,7.70610569475,0.0,0.02
 06/11  05:00:00,38.0257410184,5.75651977913,4.32575175256,0.0,8.80141237637,15.3678112995,18.7030902576,7.17040654878,0.0,11.5326837088
 06/11  06:00:00,56.3170285048,5.97798806034,6.18671624152,0.0,18.5082010057,25.6353820695,11.1718213856,5.38079369113,0.0,5.79102769449
 06/11  07:00:00,76.5393487834,6.39946455686,9.53213410679,0.0,19.4926561212,41.1001056674,20.4070191179,2.96623474409,0.0,17.4407843738
 06/11  08:00:00,106.351031559,6.91963396577,15.0657776655,0.0,26.3286599382,57.9988325916,41.6232443785,0.0,0.0,41.6232443785
 06/11  09:00:00,91.9883305037,6.71565621643,16.181109778,0.0,26.2443270014,42.8153538416,47.569343789,0.0,18.025,29.544343789
 06/11  10:00:00,66.0051106432,6.38235369379,14.4061941864,0.0,21.7447113004,23.4437158914,47.4609255054,0.0,18.025,29.4359255054
 06/11  11:00:00,64.6701093433,6.47792661921,15.3779127416,0.0,19.3449162599,23.4437158914,47.3849663712,0.0,18.025,29.3599663712
 06/11  12:00:00,67.2548009154,6.66323318127,17.6353918417,0.0,19.190480192,23.7425572507,41.4515344786,0.0,18.025,23.4265344786
 06/11  13:00:00,70.2887233666,6.84496057481,20.461462704,0.0,19.260583323,23.698576057,41.4540089552,0.0,18.025,23.4290089552
 06/11  14:00:00,72.7068962963,7.00621310734,22.7183819648,0.0,19.260583323,23.698576057,41.456654976,0.0,18.025,23.431654976
 06/11  15:00:00,74.1119728864,7.13095334488,24.2886681529,0.0,19.260583323,23.4086260847,47.3080594915,0.0,18.025,29.2830594915
 06/11  16:00:00,78.7243746283,7.19565697102,24.3850394407,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,87.3993151913,7.41567331624,24.2173534462,0.0,18.1807569449,37.5792895564,11.5326005871,0.0,0.0,11.5326005871
 06/11  18:00:00,103.227787573,7.76689204339,25.8008996204,0.0,32.6059821062,37.0465235296,5.78368891072,0.0,0.0,5.78368891072
 06/11  19:00:00,104.124499003,7.94553211793,26.287618577,0.0,36.8143715336,33.066984531,11.5761297879,0.0,0.0,11.5761297879
 06/11  20:00:00,109.234044308,8.11100658082,25.8721885625,0.0,36.43363367,38.8072253906,11.5750368395,0.0,0.0,11.5750368395
 06/11  21:00:00,112.16047527,7.99057479972,23.7397602569,0.0,36.0963922311,36.7877557581,11.5760053654,0.0,0.0,11.5760053654
 06/11  22:00:00,85.6683239765,7.45267278903,19.1051087485,0.0,30.9507766546,20.6087787026,11.6336668858,0.0,0.0,11.6336668858
 06/11  23:00:00,58.4045053269,6.92834184396,14.8007289607,0.0,17.4250845679,11.7056064465,11.5608424839,0.0,0.0,11.5608424839
 06/11  24:00:00,49.7159102789,6.68147688678,12.4678564856,0.0,12.925468867,10.100111941,5.76949073772,0.0,0.0,5.76949073772
 06/12  01:00:00,44.7658532584,6.47476947389,10.6046616089,0.0,10.0992000411,10.047477231,5.76197946634,0.0,0.0,5.76197946634
 06/12  02:00:00,41.3523722885,6.31369192904,9.21181814796,0.0,8.25718729233,10.0299323277,0.31886160657,0.29886160657,0.0,0.02
 06/12  03:00:00,40.1330562254,6.19269761215,8.11349509471,0.0,8.25718729233,10.0299323277,6.84234754055,1.08037726177,0.0,5.76197027877
 06/12  04:00:00,40.6792099714,6.08576073099,7.15984321119,0.0,8.25718729233,11.6354268332,7.73274823042,1.96381705508,0.0,5.76893117534
 06/12  05:00:00,44.2691867522,6.06731564174,6.9561910865,0.0,12.1011305571,15.3678112995,14.38347369,2.82248994865,0.0,11.5609837414
 06/12  06:00:00,74.5118204361,6.6246412888,10.8805450087,0.0,19.7275818095,37.2640762949,14.3875397195,2.75492720984,0.0,11.6326125097
 06/12  07:00:00,96.6471370214,7.02731286021,14.0085279577,0.0,24.3117294858,51.2795993405,25.282232734,1.91727146452,0.0,23.3649612694
 06/12  08:00:00,84.2433872169,6.56929565448,13.3385513982,0.0,23.6694662846,40.6342015617,35.4530612163,0.0,0.0,35.4530612163
 06/12  09:00:00,81.778164789,6.5747149696,15.8756372048,0.0,23.6694662846,35.6302164847,47.453645428,0.0,18.025,29.428645428
 06/12  10:00:00,64.0437037893,6.40966970227,15.9031852558,0.0,18.7433767983,22.9618409725,41.5165941887,0.0,18.025,23.4915941887
 06/12  11:00:00,65.0116340299,6.490538921,16.792740885,0.0,18.7433767983,22.9618409725,41.4566348706,0.0,18.025,23.4316348706
 06/12  12:00:00,66.5214572351,6.58341297125,18.1662397524,0.0,18.5889407304,23.1597249699,47.302712478,0.0,18.025,29.277712478
 06/12  13:00:00,69.3190300891,6.73478085435,20.565947119,0.0,18.7433767983,23.2517909448,41.4416812381,0.0,18.025,23.4166812381
 06/12  14:00:00,70.9207053082,6.84656205425,22.0558410027,0.0,18.7433767983,23.2517909448,41.4442601973,0.0,18.025,23.4192601973
 06/12  15:00:00,70.7799246343,6.88868108433,22.1628904989,0.0,18.7433767983,22.9618409725,41.4468346124,0.0,18.025,23.4218346124
 06/12  16:00:00,75.0084563648,6.93952828508,21.8892347604,0.0,18.7433767983,27.431320555,23.7936348207,0.0,18.025,5.76863482071
 06/12  17:00:00,87.607361428,7.24282545369,21.9963458197,0.0,17.6635504202,40.6971502883,5.78354220098,0.0,0.0,5.78354220098
 06/12  18:00:00,94.6595557782,7.48458261544,22.3013340244,0.0,27.5259009287,37.3340067412,17.4181010988,0.0,0.0,17.4181010988
 06/12  19:00:00,97.6414158956,7.66595669574,22.7768984846,0.0,33.8341110165,33.3544677425,11.5738079759,0.0,0.0,11.5738079759
 06/12  20:00:00,105.766973497,7.828147373,22.5861026428,0.0,36.5179666069,38.8247702939,11.5724578734,0.0,0.0,11.5724578734
 06/12  21:00:00,107.374595493,7.83093818259,22.1694064206,0.0,32.965339924,36.8579353714,11.6326167764,0.0,0.0,11.6326167764
 06/12  22:00:00,79.9358571202,7.36328365606,18.7459020162,0.0,25.6355707503,20.6438685092,11.5904389617,0.0,0.0,11.5904389617
 06/12  23:00:00,56.222479447,6.89346286413,15.0558793938,0.0,15.0252895274,11.7056064465,11.532880653,0.0,0.0,11.532880653
 06/12  24:00:00,48.9811191968,6.67282833851,13.0610385828,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/13  01:00:00,45.7360578648,6.51483131585,11.5348087607,0.0,10.0992000411,10.047477231,5.76218524051,0.0,0.0,5.76218524051
 06/13  02:00:00,42.1478591783,6.35544580411,9.96555133431,0.0,8.25718729233,10.0299323277,5.76215813253,0.0,0.0,5.76215813253
 06/13  03:00:00,41.1530416528,6.26098178821,9.06519829292,0.0,8.25718729233,10.0299323277,5.76213001224,0.0,0.0,5.76213001224
 06/13  04:00:00,42.2385673607,6.20375979982,8.60120574724,0.0,8.25718729233,11.6354268332,5.87086290743,0.102106524293,0.0,5.76875638314
 06/13  05:00:00,46.1181139808,6.20976050992,8.66268337235,0.0,12.1011305571,15.3678112995,6.30623104606,0.516192256687,0.0,5.79003878937
 06/13  06:00:00,76.6930175492,6.79460658319,12.8917869381,0.0,19.7275818095,37.2640762949,18.1898635836,0.752189925336,0.0,17.4376736583
 06/13  07:00:00,99.0250625838,7.20844783927,16.205331844,0.0,24.3117294858,51.2795993405,23.7467059152,0.383717980105,0.0,23.3629879351
 06/13  08:00:00,85.7485222761,6.65030423244,14.7626890826,0.0,23.6694662846,40.6342015617,29.5455990475,0.0,0.0,29.5455990475
 06/13  09:00:00,81.8381163765,6.55609998309,15.9542134851,0.0,23.6694662846,35.6302164847,47.4562053795,0.0,18.025,29.4312053795
 06/13  10:00:00,62.6152209808,6.29379541057,14.5905797748,0.0,18.7433767983,22.9618409725,47.3820018642,0.0,18.025,29.3570018642
 06/13  11:00:00,63.7175524395,6.35937137544,15.6298312076,0.0,18.7433767983,22.9618409725,41.4548044356,0.0,18.025,23.4298044356
 06/13  12:00:00,64.3067417831,6.33750788827,16.1974371607,0.0,18.5889407304,23.1597249699,41.4521010044,0.0,18.025,23.4271010044
 06/13  13:00:00,65.0970619112,6.41501431477,16.6637472312,0.0,18.7433767983,23.2517909448,41.4514919325,0.0,18.025,23.4264919325
 06/13  14:00:00,66.01539104,6.45597319889,17.5411171157,0.0,18.7433767983,23.2517909448,41.4518147532,0.0,18.025,23.4268147532
 06/13  15:00:00,65.3959875835,6.46035170296,17.2072840757,0.0,18.7433767983,22.9618409725,41.4541800266,0.0,18.025,23.4291800266
 06/13  16:00:00,69.070319644,6.47749653274,16.413139394,0.0,18.7433767983,27.431320555,23.7939778152,0.0,18.025,5.76897781524
 06/13  17:00:00,81.2003513728,6.76620011058,16.0659673775,0.0,17.6635504202,40.6971502883,11.5466619029,0.0,0.0,11.5466619029
 06/13  18:00:00,88.1597817156,6.96215248327,16.3240061477,0.0,27.5259009287,37.3340067412,11.6180517261,0.0,0.0,11.6180517261
 06/13  19:00:00,91.764233009,7.13306189378,17.4326144391,0.0,33.8341110165,33.3544677425,11.5742667105,0.0,0.0,11.5742667105
 06/13  20:00:00,101.427971236,7.38999458117,18.6852617384,0.0,36.5179666069,38.8247702939,11.5903069545,0.0153252953585,0.0,11.5749816591
 06/13  21:00:00,103.05807382,7.40660889095,18.2772259121,0.0,32.965339924,36.8579353714,17.4396385061,0.0,0.0,17.4396385061
 06/13  22:00:00,75.3202979415,6.91569613138,14.5779387534,0.0,25.6355707503,20.6438685092,11.5893413691,0.0,0.0,11.5893413691
 06/13  23:00:00,52.1901357006,6.49293026889,11.4240745857,0.0,15.0252895274,11.7056064465,5.82689126268,0.0504986498781,0.0,5.7763926128
 06/13  24:00:00,45.2966633926,6.30852866585,9.74088558928,0.0,11.6412384099,10.0650221343,6.33349525957,0.564198425691,0.0,5.76929683388
 06/14  01:00:00,42.6401224973,6.20728811425,8.74641856932,0.0,10.0992000411,10.047477231,6.64500277769,0.882805199644,0.0,5.76219757804
 06/14  02:00:00,39.8177502925,6.10851374475,7.88238022523,0.0,8.25718729233,10.0299323277,0.973901642365,0.953901642365,0.0,0.02
 06/14  03:00:00,38.8975324992,6.02298985321,7.04768389211,0.0,8.25718729233,10.0299323277,7.18545021098,1.42329259542,0.0,5.76215761556
 06/14  04:00:00,39.7164110061,5.94925924604,6.33355268055,0.0,8.25718729233,11.6354268332,8.02050014763,2.25226888732,0.0,5.76823126032
 06/14  05:00:00,43.5937577354,5.96022521802,6.38786723454,0.0,12.1011305571,15.3678112995,14.0651171411,2.5046265367,0.0,11.5604906044
 06/14  06:00:00,74.3410893939,6.56489463737,10.7695854094,0.0,19.7275818095,37.2640762949,13.8378829132,2.20553654285,0.0,11.6323463703
 06/14  07:00:00,96.6532362971,6.98323008204,14.0587368213,0.0,24.3117294858,51.2795993405,24.8848407145,1.52178569113,0.0,23.3630550233
 06/14  08:00:00,84.1896720463,6.50119312702,13.3529598911,0.0,23.6694662846,40.6342015617,35.4449367564,0.0,0.0,35.4449367564
 06/14  09:00:00,80.5259639041,6.43145676981,14.7667097106,0.0,23.6694662846,35.6302164847,47.4523631007,0.0,18.025,29.4273631007
 06/14  10:00:00,59.9015868825,6.07796947119,12.0927796861,0.0,18.7433767983,22.9618409725,42.282673204,0.769028262037,18.025,23.488644942
 06/14  11:00:00,58.8974063345,5.9992649977,11.16979514,0.0,18.7433767983,22.9618409725,42.8152843573,1.36217336881,18.025,23.4281109885
 06/14  12:00:00,57.99412874,5.93161898125,10.2907149313,0.0,18.5889407304,23.1597249699,44.0229590818,2.57077493218,18.025,23.4271841496
 06/14  13:00:00,57.8176129188,5.89822104521,9.9010936812,0.0,18.7433767983,23.2517909448,42.2922784524,0.837873152499,18.025,23.4294052999
 06/14  14:00:00,57.4289347335,5.85918095513,9.5514557893,0.0,18.7433767983,23.2517909448,48.0750607183,0.771763298055,18.025,29.2782974203
 06/14  15:00:00,57.2516606086,5.87612040331,9.64719550609,0.0,18.7433767983,22.9618409725,43.4142052232,1.97514800457,18.025,23.4140572186
 06/14  16:00:00,61.1882133232,5.90519530946,9.10333889265,0.0,18.7433767983,27.431320555,25.6045909576,1.81078647784,18.025,5.76880447972
 06/14  17:00:00,73.95543025,6.23107516743,9.35618029994,0.0,17.6635504202,40.6971502883,7.23745158164,1.45407418405,0.0,5.78337739759
 06/14  18:00:00,82.4667879333,6.49197151678,11.10120185,0.0,27.5259009287,37.3340067412,13.4842259726,1.42369989987,0.0,12.0605260727
 06/14  19:00:00,86.6192225152,6.71505201297,12.7056227842,0.0,33.8341110165,33.3544677425,12.234878045,1.10044179874,0.0,11.1344362463
 06/14  20:00:00,96.1263396837,6.94676023111,13.8268746179,0.0,36.5179666069,38.8247702939,14.1064909026,2.53268029546,0.0,11.5738106071
 06/14  21:00:00,97.6439370823,6.93421192844,13.3354950791,0.0,32.965339924,36.8579353714,22.0195823401,4.58207305237,0.0,17.4375092878
 06/14  22:00:00,70.5282729089,6.48623607576,10.2153828983,0.0,25.6355707503,20.6438685092,17.0445960435,5.45492413196,0.0,11.5896719115
 06/14  23:00:00,47.3984627067,6.06577967441,7.05955720914,0.0,15.0252895274,11.7056064465,12.6928405873,6.91665339719,0.0,5.77618719009
 06/14  24:00:00,40.6548438736,5.89397202605,5.51362658483,0.0,11.6412384099,10.0650221343,13.720006886,7.95123317137,0.0,5.76877371459
 06/15  01:00:00,38.1411930139,5.7982749799,4.65650401365,0.0,10.0992000411,10.047477231,13.971215055,8.20923239013,0.0,5.76198266483
 06/15  02:00:00,35.4657800573,5.71108598197,3.92783923612,0.0,8.25718729233,10.0299323277,14.1619463337,8.40000565158,0.0,5.7619406821
 06/15  03:00:00,34.9706341006,5.65521638326,3.48856383314,0.0,8.25718729233,10.0299323277,8.62022445701,8.60022445701,0.0,0.02
 06/15  04:00:00,36.2992392725,5.62190632363,3.24373781406,0.0,8.25718729233,11.6354268332,14.5164472168,8.7473356628,0.0,5.76911155395
 06/15  05:00:00,40.4067974505,5.65242259596,3.50871533278,0.0,12.1011305571,15.3678112995,19.7202688148,8.16062667203,0.0,11.5596421428
 06/15  06:00:00,71.1676350811,6.24617202901,7.91486149667,0.0,19.7275818095,37.2640762949,23.7811045457,6.34231729573,0.0,17.4387872499
 06/15  07:00:00,93.969536061,6.71773346963,11.6405528541,0.0,24.3117294858,51.2795993405,20.8570451066,3.33171434387,0.0,17.5253307627
 06/15  08:00:00,81.2449645124,6.25130701517,10.6581484023,0.0,23.6694662846,40.6342015617,35.4660758362,0.0232888564944,0.0,35.4427869797
 06/15  09:00:00,78.002886352,6.20823134631,12.4668650789,0.0,23.6694662846,35.6302164847,47.4494571078,0.0,18.025,29.4244571078
 06/15  10:00:00,58.7625315294,5.96412175783,11.067577972,0.0,18.7433767983,22.9618409725,41.6804799216,0.168208527241,18.025,23.4872713944
 06/15  11:00:00,58.1533854626,5.91990223185,10.5051404467,0.0,18.7433767983,22.9618409725,42.2106206922,0.757910499202,18.025,23.427710193
 06/15  12:00:00,57.4176915896,5.8798004044,9.7660977841,0.0,18.5889407304,23.1597249699,44.2817965421,2.52099269737,18.025,23.7358038448
 06/15  13:00:00,57.700247904,5.89754258157,9.78441272548,0.0,18.7433767983,23.2517909448,47.6802305293,0.693401870588,18.025,28.9618286587
 06/15  14:00:00,57.7908464839,5.89953664751,9.87301872045,0.0,18.7433767983,23.2517909448,41.7254974585,0.286543358083,18.025,23.4139541004
 06/15  15:00:00,57.5869351223,5.91068984696,9.94790392785,0.0,18.7433767983,22.9618409725,42.8256727743,1.38458655406,18.025,23.4160862202
 06/15  16:00:00,61.2808934548,5.92636758867,9.17484584085,0.0,18.7433767983,27.431320555,25.6153176755,1.82140212006,18.025,5.7689155554
 06/15  17:00:00,73.0803236025,6.1589499801,8.55320221307,0.0,17.6635504202,40.6971502883,7.87688439077,2.0936237407,0.0,5.78326065007
 06/15  18:00:00,80.7824506247,6.34364268279,9.56520155038,0.0,27.5259009287,37.3340067412,20.7523375944,3.33630449462,0.0,17.4160330998
 06/15  19:00:00,84.065370288,6.47629303675,10.3905364152,0.0,33.8341110165,33.3544677425,10.7031852076,4.90742299888,0.0,5.79576220875
 06/15  20:00:00,94.1412448726,6.7470409741,12.0415062681,0.0,36.5179666069,38.8247702939,18.1770069589,6.60223804995,0.0,11.574768909
 06/15  21:00:00,96.3669945269,6.79594367796,12.1968341137,0.0,32.965339924,36.8579353714,24.3240803903,6.88733161106,0.0,17.4367487792
 06/15  22:00:00,69.3196439827,6.35291925153,9.14007839131,0.0,25.6355707503,20.6438685092,18.7816708818,7.19198066207,0.0,11.5896902197
 06/15  23:00:00,46.5433512181,5.96704391379,6.30318589573,0.0,15.0252895274,11.7056064465,13.7707399134,7.99540941352,0.0,5.77533049991
 06/15  24:00:00,39.9214722413,5.80953555957,4.86469532808,0.0,11.6412384099,10.0650221343,14.9706461718,9.20264197519,0.0,5.76800419662
 06/16  01:00:00,37.1741110527,5.69610017047,3.79159978758,0.0,10.0992000411,10.047477231,16.3722364852,10.6102117361,0.0,5.76202474912
 06/16  02:00:00,34.4019881467,5.59609278581,2.97904236614,0.0,8.25718729233,10.0299323277,18.2478606812,12.48588917,0.0,5.76197151117
 06/16  03:00:00,34.0406417316,5.55504463345,2.65874638825,0.0,8.25718729233,10.0299323277,13.5323140125,13.5123140125,0.0,0.02
 06/16  04:00:00,35.3610989828,5.52300612404,2.40450176453,0.0,8.25718729233,11.6354268332,20.4793203642,14.7102594333,0.0,5.76906093088
 06/16  05:00:00,39.1895778842,5.53020211945,2.41372299637,0.0,12.1011305571,15.3678112995,27.0732407055,15.5125273199,0.0,11.5607133855
 06/16  06:00:00,67.875733649,5.91151921629,4.95762347419,0.0,19.7275818095,37.2640762949,33.5869905779,16.1484250348,0.0,17.4385655431
 06/16  07:00:00,89.4324822454,6.27934254415,7.54190626875,0.0,24.3117294858,51.2795993405,32.174789694,14.6499820992,0.0,17.5248075949
 06/16  08:00:00,75.6650743286,5.78023535602,5.5493394236,0.0,23.6694662846,40.6342015617,45.8697820908,10.4284704137,0.0,35.4413116771
 06/16  09:00:00,72.3956682358,5.73514362195,7.33274352518,0.0,23.6694662846,35.6302164847,56.5549381528,9.10915238324,18.025,29.4207857695
 06/16  10:00:00,53.5815027002,5.56624968763,6.28442601629,0.0,18.7433767983,22.9618409725,50.4323354965,8.91970000387,18.025,23.4876354927
 06/16  11:00:00,53.6411733626,5.57609388822,6.33674022939,0.0,18.7433767983,22.9618409725,49.343184038,7.8904807152,18.025,23.4277033228
 06/16  12:00:00,53.8058813487,5.59431638588,6.43977486183,0.0,18.5889407304,23.1597249699,53.8492372638,6.54693303222,18.025,29.2773042316
 06/16  13:00:00,54.4279451097,5.65643259979,6.75322484725,0.0,18.7433767983,23.2517909448,45.0355907581,3.59649481159,18.025,23.4140959465
 06/16  14:00:00,54.6510431812,5.67261271762,6.96014295143,0.0,18.7433767983,23.2517909448,43.8197950932,2.38125766789,18.025,23.4135374253
 06/16  15:00:00,55.1582155704,5.73839306516,7.69148467204,0.0,18.7433767983,22.9618409725,43.8797330919,2.43921293092,18.025,23.4155201609
 06/16  16:00:00,59.2290152712,5.7809752436,7.26836332925,0.0,18.7433767983,27.431320555,26.1907050626,2.39678178155,18.025,5.76892328108
 06/16  17:00:00,71.3947395767,6.03924856611,6.98732497153,0.0,17.6635504202,40.6971502883,8.79788289454,3.01533424429,0.0,5.78254865025
 06/16  18:00:00,79.2431001267,6.23277668236,8.13672663108,0.0,27.5259009287,37.3340067412,23.4045187291,5.98840814361,0.0,17.4161105855
 06/16  19:00:00,83.1631022164,6.42736791861,9.5372014652,0.0,33.8341110165,33.3544677425,12.7112706364,6.91562793595,0.0,5.79564270043
 06/16  20:00:00,93.0308734416,6.67772730052,11.0004561837,0.0,36.5179666069,38.8247702939,20.4193029768,8.84481044733,0.0,11.5744925295
 06/16  21:00:00,94.7285082519,6.67590829714,10.6783945497,0.0,32.965339924,36.8579353714,27.7303466266,10.2943454186,0.0,17.4360012081
 06/16  22:00:00,67.5809735398,6.22134944556,7.53298626243,0.0,25.6355707503,20.6438685092,24.101308771,12.5120429097,0.0,11.5892658612
 06/16  23:00:00,44.7463392373,5.82261901839,4.65060360563,0.0,15.0252895274,11.7056064465,20.6289642861,14.852762257,0.0,5.77620202905
 06/16  24:00:00,38.3456359369,5.66839936585,3.42999902988,0.0,11.6412384099,10.0650221343,21.7386001931,15.9695242386,0.0,5.76907595447
 06/17  01:00:00,38.9830722421,5.60739340459,2.92978971596,0.0,12.8411359301,10.0650221343,22.0461787966,16.2842980284,0.0,5.76188076823
 06/17  02:00:00,33.8367601501,5.54019341854,2.46971670583,0.0,8.25718729233,10.0299323277,22.4119772604,16.6501601159,0.0,5.76181714451
 06/17  03:00:00,33.4738400966,5.49729791144,2.14969432312,0.0,8.25718729233,10.0299323277,18.0132187256,17.9932187256,0.0,0.02
 06/17  04:00:00,34.7713380556,5.46207124324,1.87567941169,0.0,8.25718729233,11.6354268332,25.5572138737,19.788179129,0.0,5.76903474463
 06/17  05:00:00,35.1147892753,5.45520866092,1.83556253734,0.0,8.71707943955,15.3327214929,24.6368170814,18.8615921031,0.0,5.77522497833
 06/17  06:00:00,52.6800430244,5.60213120914,2.92562559741,0.0,18.5082010057,25.6353820695,26.9748278202,15.4143172471,0.0,11.560510573
 06/17  07:00:00,71.4662974863,5.87025002428,5.10778780231,0.0,19.4083231844,41.0650158608,27.4225245667,9.98490733986,0.0,17.4376172269
 06/17  08:00:00,101.129453116,6.39622932936,10.3676947224,0.0,26.3286599382,57.9988325916,39.2025449052,3.54005309044,0.0,35.6624918148
 06/17  09:00:00,86.8854493526,6.21291578677,11.4616100146,0.0,26.3286599382,42.8504436482,55.1484120865,1.6904624473,18.025,35.4329496392
 06/17  10:00:00,60.5232720277,5.89097094521,9.4157826156,0.0,21.7447113004,23.4437158914,49.2384929551,1.78932168488,18.025,29.4241712702
 06/17  11:00:00,58.2912403782,5.93233315815,9.60438202085,0.0,19.3027497915,23.426170988,42.5815424561,1.07218503284,18.025,23.4843574233
 06/17  12:00:00,59.0421496875,6.02167063509,10.1240331227,0.0,19.1483137236,23.7250123474,48.4948447801,1.20405383585,18.025,29.2657909443
 06/17  13:00:00,59.7084437972,6.08236669264,10.5840902034,0.0,19.3027497915,23.7161209604,41.4407412194,0.0,18.025,23.4157412194
 06/17  14:00:00,60.1412963268,6.1328346173,10.9664746501,0.0,19.3027497915,23.7161209604,41.4383428462,0.0,18.025,23.4133428462
 06/17  15:00:00,60.8055136137,6.22498772651,11.8284884894,0.0,19.3027497915,23.426170988,41.4426798331,0.0,18.025,23.4176798331
 06/17  16:00:00,64.7623951581,6.23967754606,11.3193411332,0.0,19.3027497915,27.8956505705,23.7938216343,0.0,18.025,5.76882163426
 06/17  17:00:00,72.1787954806,6.36346446299,9.98935559825,0.0,18.2229234133,37.5968344597,6.2071853144,0.43118978289,0.0,5.77599553151
 06/17  18:00:00,88.428540204,6.69755055091,11.9516016177,0.0,32.690315043,37.0816133363,7.29081968569,1.50808138817,0.0,5.78273829752
 06/17  19:00:00,90.5901673574,6.9463343933,13.7525285146,0.0,36.8143715336,33.066984531,12.6819835024,1.1074052504,0.0,11.574578252
 06/17  20:00:00,96.8486482221,7.11344068227,14.6038235508,0.0,36.3493007332,38.7721355839,14.0298106524,2.45748399828,0.0,11.5723266542
 06/17  21:00:00,101.431841927,7.04678054609,13.8355450776,0.0,36.1807251679,36.8228455648,16.1478907861,4.57386412667,0.0,11.5740266594
 06/17  22:00:00,76.673174538,6.6146411871,10.8286359293,0.0,31.0351095914,20.6438685092,23.7073416664,6.27144957716,0.0,17.4358920893
 06/17  23:00:00,50.4694380932,6.16234525706,7.63169988895,0.0,17.4250845679,11.7056064465,13.4331550681,7.64292341916,0.0,5.79023164894
 06/17  24:00:00,43.0316317732,6.04033986365,6.54416047151,0.0,12.8411359301,10.0650221343,13.6878546422,7.91880268553,0.0,5.76905195665
 06/18  01:00:00,41.9436641103,5.92568647242,5.45266855158,0.0,12.925468867,10.100111941,14.8571174348,9.09538623684,0.0,5.76173119799
 06/18  02:00:00,36.0611070073,5.78387808043,4.33096011178,0.0,8.34152022915,10.0650221343,15.8199514931,10.0582936493,0.0,5.76165784379
 06/18  03:00:00,35.4693530492,5.714029423,3.80905527547,0.0,8.34152022915,10.0650221343,10.2118663146,10.1918663146,0.0,0.02
 06/18  04:00:00,36.6819787733,5.66410662775,3.46486580376,0.0,8.34152022915,11.6705166398,16.0259225368,10.2570534297,0.0,5.76886910713
 06/18  05:00:00,36.7671883872,5.62181791558,3.20193506333,0.0,8.80141237637,15.3678112995,16.0319862483,10.256063884,0.0,5.77592236434
 06/18  06:00:00,54.5295919508,5.79660514744,4.58070560525,0.0,18.5082010057,25.6353820695,20.8554226127,9.29520684096,0.0,11.5602157717
 06/18  07:00:00,74.6116778991,6.20100050256,7.80300656146,0.0,19.4926561212,41.1001056674,24.1464125117,6.70941596844,0.0,17.4369965432
 06/18  08:00:00,104.349087876,6.73309596092,13.2504781794,0.0,26.3286599382,57.9988325916,36.651594494,0.993320552031,0.0,35.658273942
 06/18  09:00:00,89.6115092209,6.50284966437,14.0171675633,0.0,26.2443270014,42.8153538416,53.5487016474,0.0873953409939,18.025,35.4363063064
 06/18  10:00:00,63.1391316151,6.14879565442,11.7738253613,0.0,21.7447113004,23.4437158914,47.8456562215,0.398198852084,18.025,29.4224573694
 06/18  11:00:00,61.0982265961,6.19616918163,12.0878275498,0.0,19.3449162599,23.4437158914,41.5063248981,0.0,18.025,23.4813248981
 06/18  12:00:00,61.7713353617,6.28547307192,12.5297094609,0.0,19.190480192,23.7425572507,41.4502803371,0.0,18.025,23.4252803371
 06/18  13:00:00,62.7591854409,6.39732767021,13.379583526,0.0,19.260583323,23.698576057,41.4516343235,0.0,18.025,23.4266343235
 06/18  14:00:00,63.565412604,6.48256249315,14.100576071,0.0,19.260583323,23.698576057,47.2909952966,0.0,18.025,29.2659952966
 06/18  15:00:00,63.3583093045,6.50701534147,14.1589723531,0.0,19.260583323,23.4086260847,41.4385556742,0.0,18.025,23.4135556742
 06/18  16:00:00,67.1784015052,6.52337649922,13.5113691376,0.0,19.260583323,27.8781056672,23.7927312151,0.0,18.025,5.76773121505
 06/18  17:00:00,76.1288015206,6.75364477785,13.6088996994,0.0,18.1807569449,37.5792895564,5.77568396645,0.0,0.0,5.77568396645
 06/18  18:00:00,92.1508027126,7.08169470893,15.4091507885,0.0,32.6059821062,37.0465235296,5.78270929835,0.0,0.0,5.78270929835
 06/18  19:00:00,93.2133106545,7.23899061245,16.0830232033,0.0,36.8143715336,33.066984531,11.5742166858,0.0,0.0,11.5742166858
 06/18  20:00:00,99.491506357,7.41669985418,16.8240106933,0.0,36.43363367,38.8072253906,12.4780352858,0.9049071778,0.0,11.573128108
 06/18  21:00:00,103.631623743,7.32546619241,15.8760705433,0.0,36.0963922311,36.7877557581,13.7226324514,2.14886644673,0.0,11.5737660047
 06/18  22:00:00,78.5252660113,6.85496409153,12.5598388562,0.0,30.9507766546,20.6087787026,16.4291742075,4.7978459516,0.0,11.6313282559
 06/18  23:00:00,52.1821701164,6.37870708062,9.12807416843,0.0,17.4250845679,11.7056064465,19.0584609226,7.49926008505,0.0,11.5592008376
 06/18  24:00:00,43.8600895289,6.14909370962,7.144445445,0.0,12.925468867,10.100111941,15.2806512328,9.51177438472,0.0,5.76887684806
 06/19  01:00:00,39.6689131632,5.996487296,5.98602460341,0.0,10.0992000411,10.047477231,14.4163352602,8.65452288313,0.0,5.76181237705
 06/19  02:00:00,36.943037471,5.89105246614,5.22514274939,0.0,8.25718729233,10.0299323277,7.62332210798,7.60332210798,0.0,0.02
 06/19  03:00:00,36.3110269465,5.82267055088,4.66151175021,0.0,8.25718729233,10.0299323277,12.8013022907,7.03958292774,0.0,5.76171936301
 06/19  04:00:00,37.3153554615,5.75149729909,4.13027782964,0.0,8.25718729233,11.6354268332,13.2003713737,7.43159829952,0.0,5.7687730742
 06/19  05:00:00,41.1526797489,5.75018606153,4.15686180581,0.0,12.1011305571,15.3678112995,19.165422415,7.60614915019,0.0,11.5592732648
 06/19  06:00:00,71.5619767309,6.31927198373,8.23615223084,0.0,19.7275818095,37.2640762949,17.664254708,6.03443656498,0.0,11.629818143
 06/19  07:00:00,94.1946593632,6.76807934386,11.8153853809,0.0,24.3117294858,51.2795993405,26.2524211248,2.89592168522,0.0,23.3564994396
 06/19  08:00:00,81.949159213,6.34184172326,11.2718493202,0.0,23.6694662846,40.6342015617,29.5300576655,0.0,0.0,29.5300576655
 06/19  09:00:00,79.4924843437,6.35086562622,13.8138612386,0.0,23.6694662846,35.6302164847,47.4427306377,0.0,18.025,29.4177306377
 06/19  10:00:00,61.4877247306,6.19017092497,13.5667420963,0.0,18.7433767983,22.9618409725,47.3738605569,0.0,18.025,29.3488605569
 06/19  11:00:00,63.6315325641,6.33471700334,15.5684879047,0.0,18.7433767983,22.9618409725,41.4481827616,0.0,18.025,23.4231827616
 06/19  12:00:00,65.7782355584,6.47178837587,17.5346729791,0.0,18.5889407304,23.1597249699,41.4429874883,0.0,18.025,23.4179874883
 06/19  13:00:00,66.6796506644,6.51830098926,18.1430720246,0.0,18.7433767983,23.2517909448,41.4420229536,0.0,18.025,23.4170229536
 06/19  14:00:00,67.7860310375,6.5801481207,19.1876047921,0.0,18.7433767983,23.2517909448,41.4435298026,0.0,18.025,23.4185298026
