Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  15:00:00,68.1112792731,6.64122049414,19.7417303315,0.0,18.7433767983,22.9618409725,41.4450229778,0.0,18.025,23.4200229778
 06/19  16:00:00,72.2604988772,6.69022093468,19.3906124313,0.0,18.7433767983,27.431320555,23.7936229316,0.0,18.025,5.76862293158
 06/19  17:00:00,84.7078841357,6.98812424617,19.3516080806,0.0,17.6635504202,40.6971502883,8.75926791744,0.0,0.0,8.75926791744
 06/19  18:00:00,91.2017168815,7.19464091374,19.1335120501,0.0,27.5259009287,37.3340067412,14.4177060522,0.0,0.0,14.4177060522
 06/19  19:00:00,93.9891108139,7.32022084075,19.4703808801,0.0,33.8341110165,33.3544677425,11.5731842279,0.0,0.0,11.5731842279
 06/19  20:00:00,103.348774051,7.56766883933,20.428437422,0.0,36.5179666069,38.8247702939,11.5715193031,0.0,0.0,11.5715193031
 06/19  21:00:00,104.482112449,7.53950164254,19.568437995,0.0,32.965339924,36.8579353714,11.6303379259,0.0,0.0,11.6303379259
 06/19  22:00:00,76.512548992,7.04067598648,15.645260723,0.0,25.6355707503,20.6438685092,11.5882337978,0.0,0.0,11.5882337978
 06/19  23:00:00,53.4706496608,6.62120196972,12.5763434795,0.0,15.0252895274,11.7056064465,11.5317060938,0.0,0.0,11.5317060938
 06/19  24:00:00,47.690786545,6.5145282429,11.9290325834,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/20  01:00:00,45.9404617916,6.46345425709,11.7906092997,0.0,10.0992000411,10.047477231,5.76173027012,0.0,0.0,5.76173027012
 06/20  02:00:00,43.1593162315,6.36754580296,10.964928006,0.0,8.25718729233,10.0299323277,5.76162967878,0.0,0.0,5.76162967878
 06/20  03:00:00,41.0307617394,6.201062785,9.00285781894,0.0,8.25718729233,10.0299323277,5.83950833503,0.0779812310741,0.0,5.76152710396
 06/20  04:00:00,41.668422723,6.12015875737,8.11468832434,0.0,8.25718729233,11.6354268332,5.88419625569,0.116230986324,0.0,5.76796526937
 06/20  05:00:00,45.8119491157,6.15976820969,8.40655658517,0.0,12.1011305571,15.3678112995,6.34126070611,0.552582300628,0.0,5.78867840548
 06/20  06:00:00,77.0463619572,6.80960565898,13.2302093108,0.0,19.7275818095,37.2640762949,17.811034946,0.374965204042,0.0,17.4360697419
 06/20  07:00:00,100.905394521,7.3134968376,17.9807236053,0.0,24.3117294858,51.2795993405,17.5208107171,0.0,0.0,17.5208107171
 06/20  08:00:00,89.2676810391,6.81280733487,18.1194150185,0.0,23.6694662846,40.6342015617,35.4335717768,0.0,0.0,35.4335717768
 06/20  09:00:00,84.5349034325,6.69199253336,18.5151606768,0.0,23.6694662846,35.6302164847,47.4413717235,0.0,18.025,29.4163717235
 06/20  10:00:00,62.7725653451,6.28556624167,14.7561937973,0.0,18.7433767983,22.9618409725,41.5063933576,0.0,18.025,23.4813933576
 06/20  11:00:00,61.267807659,6.18580062406,13.3536825214,0.0,18.7433767983,22.9618409725,41.4491294382,0.0,18.025,23.4241294382
 06/20  12:00:00,61.2027976306,6.16854030257,13.262482332,0.0,18.5889407304,23.1597249699,45.1532371382,0.0822753833259,18.025,27.0459617549
 06/20  13:00:00,61.5098416559,6.20953710961,13.2820305219,0.0,18.7433767983,23.2517909448,43.6654614287,0.0,18.025,25.6404614287
 06/20  14:00:00,61.945369896,6.26592229495,13.6611744703,0.0,18.7433767983,23.2517909448,41.433232363,0.0,18.025,23.408232363
 06/20  15:00:00,63.5138234755,6.37392047627,15.4115805344,0.0,18.7433767983,22.9618409725,41.4446445223,0.0,18.025,23.4196445223
 06/20  16:00:00,68.0232248448,6.44531869846,15.398245926,0.0,18.7433767983,27.431320555,23.7935928208,0.0,18.025,5.76859282082
 06/20  17:00:00,80.4208537807,6.73993359166,15.3127769262,0.0,17.6635504202,40.6971502883,5.78265013931,0.0,0.0,5.78265013931
 06/20  18:00:00,87.4484917035,6.95061970935,15.6243181074,0.0,27.5259009287,37.3340067412,11.6161414697,0.0,0.0,11.6161414697
 06/20  19:00:00,90.5599742763,7.10147947607,16.2599920391,0.0,33.8341110165,33.3544677425,11.573464503,0.0,0.0,11.573464503
 06/20  20:00:00,99.3125215329,7.27545351091,16.6844076052,0.0,36.5179666069,38.8247702939,11.6337501878,0.0620764616183,0.0,11.5716737262
 06/20  21:00:00,100.846882797,7.27700602575,16.1957137497,0.0,32.965339924,36.8579353714,18.1087252878,0.673781043557,0.0,17.4349442442
 06/20  22:00:00,73.5203405574,6.80812369488,12.8856136412,0.0,25.6355707503,20.6438685092,12.740676459,1.1540680268,0.0,11.5866084322
 06/20  23:00:00,50.3906352495,6.3778202389,9.73971770561,0.0,15.0252895274,11.7056064465,7.12310400773,1.34734601695,0.0,5.77575799077
 06/20  24:00:00,43.6270834686,6.19411350193,8.18574725603,0.0,11.6412384099,10.0650221343,7.22409829951,1.45537455606,0.0,5.76872374345
 06/21  01:00:00,40.6801886543,6.05333182549,6.94046036782,0.0,10.0992000411,10.047477231,7.79507449389,2.03337929258,0.0,5.76169520131
 06/21  02:00:00,37.6482979041,5.93232089255,5.88914059394,0.0,8.25718729233,10.0299323277,3.11548766395,3.09548766395,0.0,0.02
 06/21  03:00:00,37.0116082481,5.86726542438,5.31750409594,0.0,8.25718729233,10.0299323277,9.16860692372,3.40701524737,0.0,5.76159167636
 06/21  04:00:00,38.2371419016,5.82557847432,4.97799082008,0.0,8.25718729233,11.6354268332,9.23265893717,3.46476898023,0.0,5.76788995694
 06/21  05:00:00,42.0706784622,5.83050031019,4.9945586807,0.0,12.1011305571,15.3678112995,15.3835257346,3.82470125834,0.0,11.5588244763
 06/21  06:00:00,71.9231321063,6.34875056453,8.56785129116,0.0,19.7275818095,37.2640762949,15.4226778032,3.79356018469,0.0,11.6291176185
 06/21  07:00:00,93.6974080144,6.72423135442,11.3620121873,0.0,24.3117294858,51.2795993405,26.8934768177,3.5405250819,0.0,23.3529517358
 06/21  08:00:00,80.1139387967,6.19316387997,9.585327023,0.0,23.6694662846,40.6342015617,31.0152368596,1.48799395551,0.0,29.5272429041
 06/21  09:00:00,76.7582382106,6.12781755347,11.3026780498,0.0,23.6694662846,35.6302164847,48.6483828833,1.20864616757,18.025,29.4147367158
 06/21  10:00:00,57.3785082996,5.86483922541,9.78286827062,0.0,18.7433767983,22.9618409725,49.513867343,2.14404646093,18.025,29.344820882
 06/21  11:00:00,57.0378574018,5.8294479385,9.48008935351,0.0,18.7433767983,22.9618409725,43.5984935364,2.15095800502,18.025,23.4225355314
 06/21  12:00:00,57.002265355,5.82809296459,9.40240505237,0.0,18.5889407304,23.1597249699,44.0232047735,2.58128421214,18.025,23.4169205613
 06/21  13:00:00,57.2672746855,5.82930602583,9.41969852554,0.0,18.7433767983,23.2517909448,41.7182055787,0.277198278161,18.025,23.4160073005
 06/21  14:00:00,57.454479435,5.84336299571,9.59284601887,0.0,18.7433767983,23.2517909448,41.4402124599,0.0,18.025,23.4152124599
 06/21  15:00:00,57.5399298157,5.87987427079,9.93173477187,0.0,18.7433767983,22.9618409725,42.2299648043,0.788532629128,18.025,23.4164321751
 06/21  16:00:00,61.6434779619,5.92261493004,9.54120362477,0.0,18.7433767983,27.431320555,24.5561100248,0.762776137868,18.025,5.76833388689
 06/21  17:00:00,74.4857618126,6.25161631211,9.86600529617,0.0,17.6635504202,40.6971502883,6.06027503398,0.277699704068,0.0,5.78257532991
 06/21  18:00:00,82.9445024752,6.50951613245,11.5614408765,0.0,27.5259009287,37.3340067412,17.969568734,0.556467520812,0.0,17.4131012131
 06/21  19:00:00,87.0296396103,6.72461793909,13.1065286939,0.0,33.8341110165,33.3544677425,12.0374463818,0.465970489787,0.0,11.571475892
 06/21  20:00:00,97.1210422931,7.00974300831,14.7586433816,0.0,36.5179666069,38.8247702939,6.60813824623,0.813042937353,0.0,5.79509530888
 06/21  21:00:00,97.3070804137,7.05249312107,14.7644377907,0.0,32.965339924,36.8579353714,18.3598662058,0.924872649725,0.0,17.4349935561
 06/21  22:00:00,72.0410220183,6.60369888855,11.6107286461,0.0,25.6355707503,20.6438685092,12.9955736437,1.40779345628,0.0,11.5877801875
 06/21  23:00:00,49.1386168526,6.20576364917,8.65975971155,0.0,15.0252895274,11.7056064465,7.48363808394,1.70786446821,0.0,5.77577361574
 06/21  24:00:00,42.6090675812,6.05447107683,7.30737794199,0.0,11.6412384099,10.0650221343,7.71404350173,1.94527531174,0.0,5.76876818999
 06/22  01:00:00,40.0643178122,5.95975085912,6.41817299346,0.0,10.0992000411,10.047477231,7.90121182001,2.13956341053,0.0,5.76164840949
 06/22  02:00:00,37.1234013926,5.8548253278,5.4417394889,0.0,8.25718729233,10.0299323277,9.29389756652,3.53236469602,0.0,5.7615328705
 06/22  03:00:00,36.2485282508,5.77558760094,4.64610656301,0.0,8.25718729233,10.0299323277,5.22082811847,5.20082811847,0.0,0.02
 06/22  04:00:00,37.1707358632,5.71269100879,4.02447642557,0.0,8.25718729233,11.6354268332,12.4283518887,6.65963904668,0.0,5.76871284199
 06/22  05:00:00,41.3264380266,5.74630028125,4.33452446174,0.0,12.1011305571,15.3678112995,18.1209094982,6.56166721942,0.0,11.5592422788
 06/22  06:00:00,72.4021607198,6.37472653538,9.02091074572,0.0,19.7275818095,37.2640762949,22.112319479,4.67765149146,0.0,17.4346679876
 06/22  07:00:00,95.1818920695,6.82774735543,12.7430002389,0.0,24.3117294858,51.2795993405,19.500474869,1.98245207532,0.0,17.5180227937
 06/22  08:00:00,82.4109569466,6.33522951346,11.7402903183,0.0,23.6694662846,40.6342015617,35.4282736278,0.0,0.0,35.4282736278
 06/22  09:00:00,79.5070026077,6.31863040899,13.8606341458,0.0,23.6694662846,35.6302164847,47.4408797036,0.0,18.025,29.4158797036
 06/22  10:00:00,60.9983818277,6.1350410797,13.132547572,0.0,18.7433767983,22.9618409725,41.5049195187,0.0,18.025,23.4799195187
 06/22  11:00:00,62.2754679877,6.25727948969,14.2898716794,0.0,18.7433767983,22.9618409725,41.4444733535,0.0,18.025,23.4194733535
 06/22  12:00:00,64.424257492,6.3938093999,16.2586841078,0.0,18.5889407304,23.1597249699,41.4440396188,0.0,18.025,23.4190396188
 06/22  13:00:00,66.1000561803,6.52707066995,17.5547181555,0.0,18.7433767983,23.2517909448,41.443463678,0.0,18.025,23.418463678
 06/22  14:00:00,68.0015781663,6.64666524617,19.3366453213,0.0,18.7433767983,23.2517909448,41.4445152823,0.0,18.025,23.4195152823
 06/22  15:00:00,68.8402757637,6.75294161652,20.359016338,0.0,18.7433767983,22.9618409725,41.4455603082,0.0,18.025,23.4205603082
 06/22  16:00:00,73.954058823,6.86285840377,20.9115506263,0.0,18.7433767983,27.431320555,23.7934060113,0.0,18.025,5.76840601134
 06/22  17:00:00,86.9886826808,7.2001656607,21.4203838007,0.0,17.6635504202,40.6971502883,11.5449143419,0.0,0.0,11.5449143419
 06/22  18:00:00,94.5051509709,7.45901199233,22.1726085531,0.0,27.5259009287,37.3340067412,11.6150421613,0.0,0.0,11.6150421613
 06/22  19:00:00,97.7738261102,7.66169713624,22.9136397367,0.0,33.8341110165,33.3544677425,11.5723824193,0.0,0.0,11.5723824193
 06/22  20:00:00,106.184298158,7.87551073656,22.9561434228,0.0,36.5179666069,38.8247702939,11.5717602251,0.0,0.0,11.5717602251
 06/22  21:00:00,105.02124409,7.81626126286,21.7148440303,0.0,32.965339924,36.8579353714,11.6292362506,0.0,0.0,11.6292362506
 06/22  22:00:00,78.5956851038,7.28741934868,17.481678518,0.0,25.6355707503,20.6438685092,11.5872888947,0.0,0.0,11.5872888947
 06/22  23:00:00,54.751572908,6.79492738682,13.6835551373,0.0,15.0252895274,11.7056064465,11.5311419082,0.0,0.0,11.5311419082
 06/22  24:00:00,47.4354267555,6.56119227647,11.627019913,0.0,11.6412384099,10.0650221343,5.76848528551,0.0,0.0,5.76848528551
 06/23  01:00:00,44.4028060449,6.40961298276,10.3068038212,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,41.2666016554,6.27562486313,9.16414275747,0.0,8.25718729233,10.0299323277,5.79069259059,0.0289669648563,0.0,5.76172562573
 06/23  03:00:00,40.4381060406,6.18968114784,8.42159143765,0.0,8.25718729233,10.0299323277,5.94282361413,0.181230661926,0.0,5.7615929522
 06/23  04:00:00,41.2583436318,6.10869769472,7.71608168737,0.0,8.25718729233,11.6354268332,6.4361390383,0.66818770628,0.0,5.76795133202
 06/23  05:00:00,45.1790022332,6.12074122949,7.81265646398,0.0,12.1011305571,15.3678112995,6.84616072265,1.05671685789,0.0,5.78944386476
 06/23  06:00:00,76.1430452488,6.7452720216,12.3912593981,0.0,19.7275818095,37.2640762949,18.3870546852,0.957157124786,0.0,17.4298975604
 06/23  07:00:00,98.3262104719,7.14577933074,15.5693016213,0.0,24.3117294858,51.2795993405,18.0849556857,0.565432261768,0.0,17.5195234239
 06/23  08:00:00,87.3439532462,6.73187303878,16.2766519373,0.0,23.6694662846,40.6342015617,35.4381170544,0.0117054974194,0.0,35.426411557
 06/23  09:00:00,86.3098141471,6.7782661838,20.2038189472,0.0,23.6694662846,35.6302164847,47.4352017222,0.0,18.025,29.4102017222
 06/23  10:00:00,67.9506759271,6.57447490991,19.6454129927,0.0,18.7433767983,22.9618409725,41.5033377412,0.0,18.025,23.4783377412
 06/23  11:00:00,69.9685517511,6.71118419842,21.5290543571,0.0,18.7433767983,22.9618409725,41.4441352862,0.0,18.025,23.4191352862
 06/23  12:00:00,72.1558323026,6.87672381647,23.5073460282,0.0,18.5889407304,23.1597249699,41.4447916721,0.0,18.025,23.4197916721
 06/23  13:00:00,74.2196824754,7.02462760172,25.1767906138,0.0,18.7433767983,23.2517909448,41.4456724941,0.0,18.025,23.4206724941
 06/23  14:00:00,75.8977828325,7.15543290866,26.7240856419,0.0,18.7433767983,23.2517909448,41.4465630881,0.0,18.025,23.4215630881
 06/23  15:00:00,75.6682276542,7.22503719114,26.714876088,0.0,18.7433767983,22.9618409725,43.994796011,0.0,18.025,25.969796011
 06/23  16:00:00,79.6965697052,7.28003507931,26.2368942213,0.0,18.7433767983,27.431320555,21.2888559219,0.0,18.025,3.26385592187
 06/23  17:00:00,91.8487306472,7.57332845533,25.9072789509,0.0,17.6635504202,40.6971502883,11.5443827709,0.0,0.0,11.5443827709
 06/23  18:00:00,97.0565029633,7.74022280531,24.442762482,0.0,27.5259009287,37.3340067412,11.6144684388,0.0,0.0,11.6144684388
 06/23  19:00:00,99.2875779396,7.85120953647,24.2378868403,0.0,33.8341110165,33.3544677425,11.5725856621,0.0,0.0,11.5725856621
 06/23  20:00:00,107.323269939,8.00507423657,23.96555708,0.0,36.5179666069,38.8247702939,11.57262199,0.0,0.0,11.57262199
 06/23  21:00:00,106.072524285,7.92560992558,22.656786427,0.0,32.965339924,36.8579353714,17.4320836109,0.0,0.0,17.4320836109
 06/23  22:00:00,79.3198618809,7.36500270799,18.1282810767,0.0,25.6355707503,20.6438685092,11.5860918359,0.0,0.0,11.5860918359
 06/23  23:00:00,55.0495423107,6.83816322266,13.9382939208,0.0,15.0252895274,11.7056064465,5.88082589171,0.105314493231,0.0,5.77551139848
 06/23  24:00:00,47.9284189511,6.61634484174,12.0648628927,0.0,11.6412384099,10.0650221343,5.85172235667,0.0832350556809,0.0,5.76848730099
 06/24  01:00:00,47.7513625588,6.48512856208,10.8203673516,0.0,12.8411359301,10.0650221343,0.368821922497,0.348821922497,0.0,0.02
 06/24  02:00:00,41.1833798094,6.28096654235,9.07558249545,0.0,8.25718729233,10.0299323277,6.87874634154,1.11706269696,0.0,5.76168364458
 06/24  03:00:00,39.8216745379,6.14732591774,7.84751757045,0.0,8.25718729233,10.0299323277,7.70448856666,1.94335937893,0.0,5.76112918773
 06/24  04:00:00,40.8190906459,6.07782237412,7.30770726264,0.0,8.25718729233,11.6354268332,7.6128419612,1.84455588586,0.0,5.76828607534
 06/24  05:00:00,41.1178475824,6.0474282303,7.24643431293,0.0,8.71707943955,15.3327214929,7.35231151964,1.57688085614,0.0,5.7754306635
 06/24  06:00:00,59.7906181076,6.29249020846,9.34588942434,0.0,18.5082010057,25.6353820695,6.89312081446,1.10502443911,0.0,5.78809637535
 06/24  07:00:00,79.6312884282,6.6888558613,12.4542511589,0.0,19.4083231844,41.0650158608,17.9898544807,0.556761452021,0.0,17.4330930287
 06/24  08:00:00,109.728339423,7.18178914719,18.1811231161,0.0,26.3286599382,57.9988325916,41.5801278986,0.0,0.0,41.5801278986
 06/24  09:00:00,94.8135404824,6.9294592432,18.6732302587,0.0,26.3286599382,42.8504436482,47.5436464759,0.0,18.025,29.5186464759
 06/24  10:00:00,68.9283079648,6.59146248909,17.1203782531,0.0,21.7447113004,23.4437158914,47.4399459648,0.0,18.025,29.4149459648
 06/24  11:00:00,67.8036222752,6.68461696802,18.3645186763,0.0,19.3027497915,23.426170988,41.5004517028,0.0,18.025,23.4754517028
 06/24  12:00:00,68.6079411968,6.76934679633,18.942173008,0.0,19.1483137236,23.7250123474,47.292521525,0.0,18.025,29.267521525
 06/24  13:00:00,69.7723112751,6.84775369529,19.8825951722,0.0,19.3027497915,23.7161209604,41.4279877683,0.0,18.025,23.4029877683
 06/24  14:00:00,70.0402668322,6.88499254514,20.1133124435,0.0,19.3027497915,23.7161209604,41.428807649,0.0,18.025,23.403807649
 06/24  15:00:00,70.0102516751,6.91442650304,20.3438132489,0.0,19.3027497915,23.426170988,41.4296500151,0.0,18.025,23.4046500151
 06/24  16:00:00,73.8947314426,6.92014720787,19.7712396892,0.0,19.3027497915,27.8956505705,23.7932964058,0.0,18.025,5.76829640584
 06/24  17:00:00,81.3873606802,7.07523981794,18.4861801849,0.0,18.2229234133,37.5968344597,5.77534203379,0.0,0.0,5.77534203379
 06/24  18:00:00,96.2749247438,7.36800018121,19.1275777897,0.0,32.690315043,37.0816133363,5.78239796459,0.0,0.0,5.78239796459
 06/24  19:00:00,97.7006979379,7.5724150811,20.237032087,0.0,36.8143715336,33.066984531,11.5719205208,0.0,0.0,11.5719205208
 06/24  20:00:00,103.087802013,7.70580755019,20.2506655798,0.0,36.3493007332,38.7721355839,11.5705728298,0.0,0.0,11.5705728298
 06/24  21:00:00,104.760155747,7.58011344677,18.5145770073,0.0,36.1807251679,36.8228455648,5.82413627964,0.0284265488902,0.0,5.79570973075
 06/24  22:00:00,81.1021536413,7.09530191188,14.7770321903,0.0,31.0351095914,20.6438685092,18.2931480174,0.860224466372,0.0,17.432923551
 06/24  23:00:00,54.7544413605,6.62692001978,11.4521708052,0.0,17.4250845679,11.7056064465,13.6436497498,2.08533213734,0.0,11.5583176125
 06/24  24:00:00,46.6128349962,6.4202592253,9.74547072187,0.0,12.8411359301,10.0650221343,8.74505649157,2.97655850348,0.0,5.76849798809
 06/25  01:00:00,45.5089984044,6.28835919759,8.65535263496,0.0,12.925468867,10.100111941,3.12545762712,3.10545762712,0.0,0.02
 06/25  02:00:00,39.4966072903,6.1253937255,7.42496293799,0.0,8.34152022915,10.0650221343,9.03492448276,3.27363287331,0.0,5.76129160945
 06/25  03:00:00,38.7474333378,6.03877306149,6.76240920689,0.0,8.34152022915,10.0650221343,8.94128905484,3.18015132025,0.0,5.76113773459
 06/25  04:00:00,40.0423144489,5.99373273655,6.49560150145,0.0,8.34152022915,11.6705166398,8.06214539961,2.29387784314,0.0,5.76826755647
 06/25  05:00:00,40.2685178401,5.95809889618,6.36701578707,0.0,8.80141237637,15.3678112995,7.44386626759,1.66848219973,0.0,5.77538406786
 06/25  06:00:00,58.2867003997,6.15612149006,7.9783468313,0.0,18.5082010057,25.6353820695,7.33523014581,1.54722145295,0.0,5.78800869286
 06/25  07:00:00,77.9331455945,6.5279312314,10.7976211325,0.0,19.4926561212,41.1001056674,18.6888399109,1.25633522695,0.0,17.432504684
 06/25  08:00:00,107.222702239,6.99525294746,15.8620365258,0.0,26.3286599382,57.9988325916,41.5764319867,0.0,0.0,41.5764319867
 06/25  09:00:00,91.1921528156,6.65787591897,15.4428587583,0.0,26.2443270014,42.8153538416,47.5844148205,0.0430798048145,18.025,29.5163350157
 06/25  10:00:00,63.083815906,6.13978921845,11.7275666499,0.0,21.7447113004,23.4437158914,48.8054052251,1.36771776647,18.025,29.4126874586
 06/25  11:00:00,59.7883359495,6.05466978565,10.9194738994,0.0,19.3449162599,23.4437158914,43.2999633638,1.79993783513,18.025,23.4750255287
 06/25  12:00:00,59.7887596208,6.05213973071,10.7804915946,0.0,19.190480192,23.7425572507,43.8561136928,2.41082488972,18.025,23.4202888031
 06/25  13:00:00,60.2492136559,6.09109978739,11.1758650025,0.0,19.260583323,23.698576057,43.0076287544,0.0,18.025,24.9826287544
 06/25  14:00:00,60.6022694486,6.12164044914,11.4983810479,0.0,19.260583323,23.698576057,45.7187112677,0.0,18.025,27.6937112677
 06/25  15:00:00,60.3841947216,6.13107677974,11.5608210511,0.0,19.260583323,23.4086260847,41.4297924782,0.0,18.025,23.4047924782
 06/25  16:00:00,64.4916917794,6.16708564766,11.1809797066,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,72.9956601474,6.38197769814,10.8474589875,0.0,18.1807569449,37.5792895564,11.5303168769,0.0,0.0,11.5303168769
 06/25  18:00:00,89.0589994271,6.70618822235,12.6928930519,0.0,32.6059821062,37.0465235296,5.93797168586,0.156071105458,0.0,5.7819005804
 06/25  19:00:00,90.7930803571,6.91774041969,13.9840991034,0.0,36.8143715336,33.066984531,12.3373314134,0.766016640943,0.0,11.5713147724
 06/25  20:00:00,98.1528744,7.18585693702,15.7162709633,0.0,36.43363367,38.8072253906,12.9154385768,1.34598534292,0.0,11.5694532339
 06/25  21:00:00,101.068454645,7.16562332796,15.3567968586,0.0,36.0963922311,36.7877557581,7.83549029371,2.03928038627,0.0,5.79620990743
 06/25  22:00:00,78.0028249781,6.72245304172,12.1699854058,0.0,30.9507766546,20.6087787026,21.1007319372,3.66833899465,0.0,17.4323929425
 06/25  23:00:00,52.0112960169,6.29225808722,9.04369460856,0.0,17.4250845679,11.7056064465,16.054792377,4.49602193772,0.0,11.5587704392
 06/25  24:00:00,44.086049935,6.1125738438,7.40695232253,0.0,12.925468867,10.100111941,11.5881646249,5.8198857373,0.0,5.76827888759
 06/26  01:00:00,39.7092202802,5.96004016343,6.06279907563,0.0,10.0992000411,10.047477231,6.67972896415,6.65972896415,0.0,0.02
 06/26  02:00:00,36.8151000946,5.85107813466,5.13719609979,0.0,8.25718729233,10.0299323277,12.656127435,6.8945899946,0.0,5.7615374404
 06/26  03:00:00,36.0681122059,5.77632823764,4.46495890148,0.0,8.25718729233,10.0299323277,12.8636705774,7.10229568396,0.0,5.76137489347
 06/26  04:00:00,37.0384851537,5.7072667576,3.89766502966,0.0,8.25718729233,11.6354268332,13.5983240051,7.83066670252,0.0,5.76765730259
 06/26  05:00:00,40.9360491484,5.71401356048,3.9764499741,0.0,12.1011305571,15.3678112995,13.7433494393,7.95510199069,0.0,5.78824744863
 06/26  06:00:00,71.6936997701,6.31109010501,8.37612892604,0.0,19.7275818095,37.2640762949,23.7789490292,6.34676902113,0.0,17.4321800081
 06/26  07:00:00,94.2125422824,6.75227068245,11.8491863637,0.0,24.3117294858,51.2795993405,21.4326427689,3.91642450587,0.0,17.516218263
 06/26  08:00:00,81.175242389,6.25886067559,10.580983769,0.0,23.6694662846,40.6342015617,35.6242306285,0.205463923451,0.0,35.418766705
 06/26  09:00:00,78.2865437647,6.23951757219,12.7193174089,0.0,23.6694662846,35.6302164847,47.4348663858,0.0,18.025,29.4098663858
 06/26  10:00:00,59.7010142037,6.05188271429,11.9183602873,0.0,18.7433767983,22.9618409725,41.5005234397,0.0,18.025,23.4755234397
 06/26  11:00:00,60.3179007348,6.13508411233,12.4545141316,0.0,18.7433767983,22.9618409725,41.4408872287,0.0,18.025,23.4158872287
 06/26  12:00:00,61.7724599175,6.24533073643,13.7553798215,0.0,18.5889407304,23.1597249699,41.4395225875,0.0,18.025,23.4145225875
 06/26  13:00:00,62.7881887148,6.35582489356,14.4141111363,0.0,18.7433767983,23.2517909448,41.4398147724,0.0,18.025,23.4148147724
 06/26  14:00:00,63.5271902589,6.42008826533,15.0888492625,0.0,18.7433767983,23.2517909448,41.4393100098,0.0,18.025,23.4143100098
 06/26  15:00:00,63.0265279864,6.43356294083,14.8646621311,0.0,18.7433767983,22.9618409725,41.4410607441,0.0,18.025,23.4160607441
 06/26  16:00:00,66.7697060461,6.46632706151,14.1237406816,0.0,18.7433767983,27.431320555,23.7930785515,0.0,18.025,5.76807855151
 06/26  17:00:00,79.1520099406,6.7457760285,14.0381214873,0.0,17.6635504202,40.6971502883,11.5440003059,0.0,0.0,11.5440003059
 06/26  18:00:00,86.7681207134,6.96735659734,14.9272714631,0.0,27.5259009287,37.3340067412,11.6127661527,0.0,0.0,11.6127661527
 06/26  19:00:00,89.3811002318,7.07222208785,15.1104188132,0.0,33.8341110165,33.3544677425,12.022648155,0.451640794069,0.0,11.571007361
 06/26  20:00:00,98.1778574555,7.23042474112,15.5948168415,0.0,36.5179666069,38.8247702939,13.5487017372,1.97972136787,0.0,11.5689803694
 06/26  21:00:00,97.6975513133,7.1925627305,15.014894263,0.0,32.965339924,36.8579353714,14.7592073103,3.13271244172,0.0,11.6264948686
 06/26  22:00:00,72.3301731224,6.71919660505,11.7844229125,0.0,25.6355707503,20.6438685092,16.1743959705,4.58885540587,0.0,11.5855405647
 06/26  23:00:00,49.1800344947,6.28235314504,8.62461078219,0.0,15.0252895274,11.7056064465,11.8533499371,6.07799796812,0.0,5.77535196902
 06/26  24:00:00,42.2710189934,6.08156175892,6.9422569676,0.0,11.6412384099,10.0650221343,12.7488865754,6.98050892447,0.0,5.76837765097
 06/27  01:00:00,39.3040062141,5.93747082961,5.68015491334,0.0,10.0992000411,10.047477231,13.6201312118,7.85884030529,0.0,5.76129090651
 06/27  02:00:00,36.1367678616,5.8010642874,4.50888073305,0.0,8.25718729233,10.0299323277,15.1521857872,9.39065219817,0.0,5.76153358898
 06/27  03:00:00,35.2646208781,5.70186662455,3.73593416116,0.0,8.25718729233,10.0299323277,10.72691171,10.70691171,0.0,0.02
 06/27  04:00:00,36.2221974857,5.62524737914,3.16339979384,0.0,8.25718729233,11.6354268332,18.104719116,12.3363959937,0.0,5.76832312231
 06/27  05:00:00,40.1124157098,5.63359984933,3.23323405541,0.0,12.1011305571,15.3678112995,23.7723568457,12.2142558936,0.0,11.5581009521
 06/27  06:00:00,70.6666801216,6.2159653099,7.44424690649,0.0,19.7275818095,37.2640762949,26.0295326116,8.59824959893,0.0,17.4312830126
 06/27  07:00:00,93.4259814203,6.67535673971,11.1395526296,0.0,24.3117294858,51.2795993405,22.4761890681,4.96069970378,0.0,17.5154893643
 06/27  08:00:00,80.4314562091,6.18862203808,9.90744614205,0.0,23.6694662846,40.6342015617,34.847736189,0.607016524181,0.0,34.2407196648
 06/27  09:00:00,77.7471744808,6.19394441289,12.2255302314,0.0,23.6694662846,35.6302164847,42.722487236,0.0,18.025,24.697487236
 06/27  10:00:00,59.3126810833,6.0271236634,11.5547897552,0.0,18.7433767983,22.9618409725,47.3629139445,0.0,18.025,29.3379139445
 06/27  11:00:00,59.8379659013,6.10865092354,12.0010164206,0.0,18.7433767983,22.9618409725,41.4417925905,0.0,18.025,23.4167925905
 06/27  12:00:00,60.7392211619,6.20679021719,12.7606850992,0.0,18.5889407304,23.1597249699,41.4337926571,0.0,18.025,23.4087926571
 06/27  13:00:00,61.4081372641,6.30330218998,13.0865862561,0.0,18.7433767983,23.2517909448,41.4346869646,0.0,18.025,23.4096869646
 06/27  14:00:00,62.9044527398,6.40387819958,14.482325767,0.0,18.7433767983,23.2517909448,41.432115554,0.0,18.025,23.407115554
 06/27  15:00:00,62.7010152121,6.44964102036,14.5230736883,0.0,18.7433767983,22.9618409725,41.4399260062,0.0,18.025,23.4149260062
 06/27  16:00:00,66.8455399159,6.50083579579,14.1650694767,0.0,18.7433767983,27.431320555,23.7931824857,0.0,18.025,5.76818248571
 06/27  17:00:00,79.4358825133,6.77882678768,14.2889518348,0.0,17.6635504202,40.6971502883,5.78192705114,0.0,0.0,5.78192705114
 06/27  18:00:00,86.7788569439,6.9802315314,14.9251411521,0.0,27.5259009287,37.3340067412,17.4098079069,0.0,0.0,17.4098079069
 06/27  19:00:00,90.1090455767,7.1350440482,15.7755500188,0.0,33.8341110165,33.3544677425,5.79606747113,0.0,0.0,5.79606747113
 06/27  20:00:00,99.7358491285,7.3687916917,17.0144498618,0.0,36.5179666069,38.8247702939,11.9344325087,0.363879388258,0.0,11.5705531205
 06/27  21:00:00,99.3931430736,7.35349077854,16.5495649681,0.0,32.965339924,36.8579353714,18.6512266287,1.22105323618,0.0,17.4301733925
 06/27  22:00:00,73.750116536,6.85594208036,13.0676291879,0.0,25.6355707503,20.6438685092,13.9452990783,2.35919055011,0.0,11.5861085282
 06/27  23:00:00,50.4726455988,6.40765452997,9.79192580134,0.0,15.0252895274,11.7056064465,9.04896707861,3.27367834847,0.0,5.77528873014
 06/27  24:00:00,43.2852667371,6.18351668179,7.8545529637,0.0,11.6412384099,10.0650221343,10.5340088512,4.76571684866,0.0,5.76829200251
 06/28  01:00:00,40.0353736207,6.01458012821,6.33441651154,0.0,10.0992000411,10.047477231,12.4408673871,6.68001242854,0.0,5.76085495856
 06/28  02:00:00,36.9545432257,5.88684471577,5.24088126723,0.0,8.25718729233,10.0299323277,7.61567231053,7.59567231053,0.0,0.02
 06/28  03:00:00,36.3680662648,5.82185551142,4.71939079757,0.0,8.25718729233,10.0299323277,12.7460119079,6.98469306903,0.0,5.76131883892
 06/28  04:00:00,37.358681219,5.75190070865,4.17323309921,0.0,8.25718729233,11.6354268332,13.3843789618,7.61624937876,0.0,5.76812958308
 06/28  05:00:00,41.2828183513,5.76004451047,4.27720006116,0.0,12.1011305571,15.3678112995,13.4577938381,7.66902908665,0.0,5.78876475144
 06/28  06:00:00,71.9765137953,6.35271015069,8.61734977313,0.0,19.7275818095,37.2640762949,23.3277796121,5.8981537792,0.0,17.4296258329
 06/28  07:00:00,94.7201604936,6.80353322523,12.3055648942,0.0,24.3117294858,51.2795993405,26.0612798777,2.71406279392,0.0,23.3472170838
 06/28  08:00:00,82.268589167,6.34722571953,11.5859864764,0.0,23.6694662846,40.6342015617,29.5162458653,0.0,0.0,29.5162458653
 06/28  09:00:00,79.5170517367,6.33856894372,13.8507898439,0.0,23.6694662846,35.6302164847,47.4301015021,0.0,18.025,29.4051015021
 06/28  10:00:00,60.8785201859,6.14545966092,13.0022982891,0.0,18.7433767983,22.9618409725,41.4976777264,0.0,18.025,23.4726777264
 06/28  11:00:00,61.8965850784,6.25200683501,13.9162826846,0.0,18.7433767983,22.9618409725,41.4413954683,0.0,18.025,23.4163954683
 06/28  12:00:00,64.1185882708,6.40355395461,15.9432891058,0.0,18.5889407304,23.1597249699,41.4414193785,0.0,18.025,23.4164193785
 06/28  13:00:00,64.6516223018,6.45966879915,16.17370767,0.0,18.7433767983,23.2517909448,41.4415722443,0.0,18.025,23.4165722443
 06/28  14:00:00,65.5876979517,6.55809173296,17.0113603577,0.0,18.7433767983,23.2517909448,41.4417995147,0.0,18.025,23.4167995147
 06/28  15:00:00,66.3131031362,6.6322533872,17.9525539798,0.0,18.7433767983,22.9618409725,41.4420153973,0.0,18.025,23.4170153973
 06/28  16:00:00,68.706072435,6.6060547786,15.9203936595,0.0,18.7433767983,27.431320555,23.7929046643,0.0,18.025,5.76790466428
 06/28  17:00:00,78.0132792746,6.70536609846,12.939815442,0.0,17.6635504202,40.6971502883,11.8802021119,0.337850749588,0.0,11.5423513624
 06/28  18:00:00,85.5789152191,6.89244112121,13.8130054005,0.0,27.5259009287,37.3340067412,12.6099881463,0.998161453704,0.0,11.6118266926
 06/28  19:00:00,89.797846048,7.10582837588,15.4935721655,0.0,33.8341110165,33.3544677425,12.1257950211,0.554260133371,0.0,11.5715348877
 06/28  20:00:00,98.9850023463,7.29335912041,16.3390432862,0.0,36.5179666069,38.8247702939,13.169166602,1.59915187552,0.0,11.5700147265
 06/28  21:00:00,98.2123899336,7.22953050528,15.4927861094,0.0,32.965339924,36.8579353714,14.6674326208,3.04101737116,0.0,11.6264152496
 06/28  22:00:00,72.641459643,6.74053570211,12.0743860612,0.0,25.6355707503,20.6438685092,15.9408156925,4.35520319647,0.0,11.585612496
 06/28  23:00:00,49.5604171046,6.31235048906,8.97500392455,0.0,15.0252895274,11.7056064465,10.7613802181,4.98628538254,0.0,5.77509483554
 06/28  24:00:00,42.4959719779,6.10064988262,7.14812942102,0.0,11.6412384099,10.0650221343,12.2214211029,6.45314775189,0.0,5.76827335105
 06/29  01:00:00,39.5607127882,5.95896873254,5.91536976951,0.0,10.0992000411,10.047477231,12.9962144473,7.23494065949,0.0,5.76127378782
 06/29  02:00:00,36.6228847272,5.84460585695,4.95146092413,0.0,8.25718729233,10.0299323277,13.4082954426,7.64707525866,0.0,5.76122018395
 06/29  03:00:00,35.8593615194,5.76307951806,4.26946608847,0.0,8.25718729233,10.0299323277,10.0983292441,8.04478217152,0.0,2.0535470726
 06/29  04:00:00,36.8145265998,5.68566392935,3.69532004633,0.0,8.25718729233,11.6354268332,12.9387348874,9.20774926516,0.0,3.73098562222
 06/29  05:00:00,40.7115708054,5.69188023748,3.77412228114,0.0,12.1011305571,15.3678112995,20.7959677376,9.23844562334,0.0,11.5575221142
 06/29  06:00:00,71.4081025137,6.28729526757,8.11435976826,0.0,19.7275818095,37.2640762949,24.8876284078,7.4569191359,0.0,17.4307092719
 06/29  07:00:00,94.6373926451,6.78380056143,12.2425492589,0.0,24.3117294858,51.2795993405,20.3033886319,2.78954571819,0.0,17.5138429137
 06/29  08:00:00,82.4973237698,6.34008163759,11.8218741315,0.0,23.6694662846,40.6342015617,35.4139393259,0.0,0.0,35.4139393259
 06/29  09:00:00,80.0908273724,6.35441266219,14.4087281336,0.0,23.6694662846,35.6302164847,41.5505906829,0.0,18.025,23.5255906829
 06/29  10:00:00,62.0733069021,6.18945508946,14.1530952771,0.0,18.7433767983,22.9618409725,47.3604503882,0.0,18.025,29.3354503882
 06/29  11:00:00,64.1455069823,6.34383237592,16.0733829167,0.0,18.7433767983,22.9618409725,41.4385356027,0.0,18.025,23.4135356027
 06/29  12:00:00,65.9943400005,6.49977063767,17.7228306643,0.0,18.5889407304,23.1597249699,41.4321458314,0.0,18.025,23.4071458314
 06/29  13:00:00,67.5298252571,6.62428485814,18.8872986177,0.0,18.7433767983,23.2517909448,41.429843464,0.0,18.025,23.404843464
 06/29  14:00:00,69.0816057611,6.73579159608,20.3275722349,0.0,18.7433767983,23.2517909448,41.4299830759,0.0,18.025,23.4049830759
 06/29  15:00:00,69.687171401,6.82848802833,21.1303914028,0.0,18.7433767983,22.9618409725,41.4301194697,0.0,18.025,23.4051194697
 06/29  16:00:00,74.1931884491,6.91064703629,21.1029109461,0.0,18.7433767983,27.431320555,23.7930415665,0.0,18.025,5.7680415665
 06/29  17:00:00,86.7541025048,7.21410880503,21.1718982957,0.0,17.6635504202,40.6971502883,5.7806270682,0.0,0.0,5.7806270682
 06/29  18:00:00,93.7395288905,7.43784758796,21.428215621,0.0,27.5259009287,37.3340067412,17.4080433401,0.0,0.0,17.4080433401
 06/29  19:00:00,96.8912566207,7.62494531084,22.0678743087,0.0,33.8341110165,33.3544677425,5.79552268906,0.0,0.0,5.79552268906
 06/29  20:00:00,105.822334634,7.86019331952,22.609547302,0.0,36.5179666069,38.8247702939,11.5694132467,0.0,0.0,11.5694132467
 06/29  21:00:00,104.386259723,7.78870588998,21.1074891505,0.0,32.965339924,36.8579353714,17.4452740385,0.0150301911108,0.0,17.4302438474
 06/29  22:00:00,77.6342971782,7.23089869313,16.5768686235,0.0,25.6355707503,20.6438685092,11.5847011213,0.0,0.0,11.5847011213
 06/29  23:00:00,53.8050781639,6.73594617158,12.7960748719,0.0,15.0252895274,11.7056064465,5.77512275837,0.0,0.0,5.77512275837
 06/29  24:00:00,46.5337960168,6.50275885018,10.7838470743,0.0,11.6412384099,10.0650221343,5.76812365549,0.0,0.0,5.76812365549
 06/30  01:00:00,43.5665366236,6.35414892902,9.52601723411,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,40.1961779872,6.19571305276,8.17365198084,0.0,8.25718729233,10.0299323277,6.64200028756,0.880677572422,0.0,5.76132271514
 06/30  03:00:00,38.9296372541,6.06912307664,7.03369895267,0.0,8.25718729233,10.0299323277,7.72244792893,1.96173239763,0.0,5.7607155313
 06/30  04:00:00,39.8104389764,5.99094541206,6.38595329408,0.0,8.25718729233,11.6354268332,8.51235195677,2.74434421069,0.0,5.76800774608
 06/30  05:00:00,44.0024495954,6.02167995246,6.73520970666,0.0,12.1011305571,15.3678112995,7.87911385445,2.0905114406,0.0,5.78860241385
 06/30  06:00:00,75.0820186288,6.65235015299,11.4232333616,0.0,19.7275818095,37.2640762949,18.6364832736,1.20855756646,0.0,17.4279257071
 06/30  07:00:00,97.6922267002,7.08278131871,14.9984131054,0.0,24.3117294858,51.2795993405,17.6948380406,0.182030986503,0.0,17.5128070541
 06/30  08:00:00,85.6042834514,6.62506201637,14.6438624512,0.0,23.6694662846,40.6342015617,35.4233739931,0.0108721086763,0.0,35.4125018845
 06/30  09:00:00,83.8394712485,6.65522083163,17.8565708545,0.0,23.6694662846,35.6302164847,47.4244441065,0.0,18.025,29.3994441065
 06/30  10:00:00,66.3657749567,6.5070156162,18.1280091681,0.0,18.7433767983,22.9618409725,41.4959880809,0.0,18.025,23.4709880809
 06/30  11:00:00,68.3252674796,6.62161596663,19.9753630385,0.0,18.7433767983,22.9618409725,41.4360699148,0.0,18.025,23.4110699148
 06/30  12:00:00,70.5015701945,6.76283799921,21.9669966548,0.0,18.5889407304,23.1597249699,41.4350953805,0.0,18.025,23.4100953805
 06/30  13:00:00,72.9423801657,6.90975668592,24.014385072,0.0,18.7433767983,23.2517909448,41.4350793132,0.0,18.025,23.4100793132
 06/30  14:00:00,74.7638348071,7.03060311509,25.7149931661,0.0,18.7433767983,23.2517909448,41.4350621145,0.0,18.025,23.4100621145
 06/30  15:00:00,75.4842943502,7.12205512185,26.633950667,0.0,18.7433767983,22.9618409725,41.4350430348,0.0,18.025,23.4100430348
 06/30  16:00:00,79.9757948045,7.20197216464,26.5941969334,0.0,18.7433767983,27.431320555,23.7927510353,0.0,18.025,5.76775103533
 06/30  17:00:00,92.5038009232,7.51290163674,26.6228084463,0.0,17.6635504202,40.6971502883,5.78133725999,0.0,0.0,5.78133725999
 06/30  18:00:00,99.2933173158,7.72965447275,26.6902075765,0.0,27.5259009287,37.3340067412,17.4081823719,0.0,0.0,17.4081823719
 06/30  19:00:00,102.076944686,7.89511641549,26.9834002412,0.0,33.8341110165,33.3544677425,11.5686656814,0.0,0.0,11.5686656814
 06/30  20:00:00,109.207700675,8.051873951,25.8032363047,0.0,36.5179666069,38.8247702939,5.79566097557,0.0,0.0,5.79566097557
 06/30  21:00:00,106.435052883,7.93339549561,23.0116069072,0.0,32.965339924,36.8579353714,17.4290040453,0.0,0.0,17.4290040453
 06/30  22:00:00,78.9753509258,7.33293141751,17.8158968326,0.0,25.6355707503,20.6438685092,11.5836696594,0.0,0.0,11.5836696594
 06/30  23:00:00,54.125148723,6.77074248857,13.0813540634,0.0,15.0252895274,11.7056064465,5.77487503622,0.0,0.0,5.77487503622
 06/30  24:00:00,46.1674117712,6.48778534864,10.4324400209,0.0,11.6412384099,10.0650221343,5.95922397816,0.191117173124,0.0,5.76810680504
 07/01  01:00:00,45.9467455476,6.34985028037,9.15104433123,0.0,12.8411359301,10.0650221343,6.97300450945,1.21172216414,0.0,5.76128234531
 07/01  02:00:00,39.7052516434,6.16623717133,7.71220473506,0.0,8.25718729233,10.0299323277,2.41743061756,2.39743061756,0.0,0.02
 07/01  03:00:00,38.3135235304,6.02402861318,6.46268420142,0.0,8.25718729233,10.0299323277,10.5795954906,4.81852519366,0.0,5.7610702969
 07/01  04:00:00,38.6830028856,5.90077236987,5.34869414872,0.0,8.25718729233,11.6354268332,13.0495786809,7.28204371882,0.0,5.76753496207
 07/01  05:00:00,38.3172797696,5.81322853954,4.68009790842,0.0,8.71707943955,15.3327214929,14.5147989991,8.74011670996,0.0,5.77468228914
 07/01  06:00:00,56.7104390401,6.03459204003,6.52364756849,0.0,18.5082010057,25.6353820695,18.3226025729,6.76553503151,0.0,11.5570675413
 07/01  07:00:00,76.4344641366,6.41128002833,9.53508074884,0.0,19.4083231844,41.0650158608,15.9821474886,4.35596793744,0.0,11.6261795512
 07/01  08:00:00,105.750191487,6.88059737693,14.5042684737,0.0,26.3286599382,57.9988325916,41.7214380919,0.165313813173,0.0,41.5561242787
 07/01  09:00:00,91.3232389057,6.66433579029,15.4481187218,0.0,26.3286599382,42.8504436482,47.531635962,0.0,18.025,29.506635962
 07/01  10:00:00,64.8282802501,6.31155081197,13.3003120953,0.0,21.7447113004,23.4437158914,47.4304237891,0.0,18.025,29.4054237891
 07/01  11:00:00,62.9816386004,6.37717051475,13.8500185482,0.0,19.3027497915,23.426170988,44.702033143,0.0,18.025,26.677033143
 07/01  12:00:00,65.0527824318,6.54253829464,15.6138472961,0.0,19.1483137236,23.7250123474,40.1915965919,0.0,18.025,22.1665965919
 07/01  13:00:00,66.9092406413,6.67714470312,17.190157525,0.0,19.3027497915,23.7161209604,39.4756041041,0.0,18.025,21.4506041041
 07/01  14:00:00,68.0287187936,6.7685193929,18.2182611377,0.0,19.3027497915,23.7161209604,41.4403377864,0.0,18.025,23.4153377864
 07/01  15:00:00,68.8172908137,6.8506133244,19.2146894151,0.0,19.3027497915,23.426170988,41.4401608894,0.0,18.025,23.4151608894
 07/01  16:00:00,73.3540299071,6.89353962962,19.2571757601,0.0,19.3027497915,27.8956505705,23.7926995891,0.0,18.025,5.76769958908
 07/01  17:00:00,81.9351956328,7.10685692142,19.0024319154,0.0,18.2229234133,37.5968344597,11.5287644561,0.0,0.0,11.5287644561
 07/01  18:00:00,97.077671298,7.42673943974,19.8716223423,0.0,32.690315043,37.0816133363,5.78131555461,0.0,0.0,5.78131555461
 07/01  19:00:00,98.4234101365,7.63160686081,20.900606602,0.0,36.8143715336,33.066984531,11.5685087996,0.0,0.0,11.5685087996
 07/01  20:00:00,104.825173442,7.84345143896,21.8504394616,0.0,36.3493007332,38.7721355839,5.79327864324,0.0,0.0,5.79327864324
 07/01  21:00:00,106.507964808,7.7152725345,20.1272783127,0.0,36.1807251679,36.8228455648,11.6006377267,0.030825929514,0.0,11.5698117972
 07/01  22:00:00,82.2450442075,7.19070319132,15.8245954259,0.0,31.0351095914,20.6438685092,17.6371745616,0.208222115889,0.0,17.4289524457
 07/01  23:00:00,55.7876959332,6.72121337402,12.3911799539,0.0,17.4250845679,11.7056064465,6.56501946092,0.776326463221,0.0,5.78869299769
 07/01  24:00:00,47.5760063735,6.50902245895,10.6199038101,0.0,12.8411359301,10.0650221343,6.71644100494,0.948372116532,0.0,5.76806888841
 07/02  01:00:00,46.3618720717,6.36836709018,9.42823403758,0.0,12.925468867,10.100111941,6.83876880764,1.07775503787,0.0,5.76101376977
 07/02  02:00:00,40.3105071264,6.20252049985,8.16175441504,0.0,8.34152022915,10.0650221343,6.94744468827,1.18623969261,0.0,5.76120499567
 07/02  03:00:00,39.4250598022,6.10467008525,7.37416019024,0.0,8.34152022915,10.0650221343,1.29913181191,1.27913181191,0.0,0.02
 07/02  04:00:00,40.6410140218,6.05508836089,7.03297009852,0.0,8.34152022915,11.6705166398,6.72250112129,0.954481493853,0.0,5.76801962744
 07/02  05:00:00,40.8299398806,6.01685185252,6.86971585263,0.0,8.80141237637,15.3678112995,6.47173150526,0.69752269181,0.0,5.77420881345
 07/02  06:00:00,58.3582138024,6.17102251057,8.03499923999,0.0,18.5082010057,25.6353820695,12.6374122067,1.08015930955,0.0,11.5572528972
 07/02  07:00:00,77.3585344339,6.47849849778,10.2725182072,0.0,19.4926561212,41.1001056674,18.8822249051,1.45474126816,0.0,17.4274836369
 07/02  08:00:00,106.788237881,6.94978034657,15.4731445314,0.0,26.3286599382,57.9988325916,35.6233187429,0.0,0.0,35.6233187429
 07/02  09:00:00,92.0078604139,6.70899218643,16.2075156087,0.0,26.2443270014,42.8153538416,47.5338221966,0.0,18.025,29.5088221966
 07/02  10:00:00,66.8100603317,6.40439868961,15.1892532908,0.0,21.7447113004,23.4437158914,47.4281782912,0.0,18.025,29.4031782912
 07/02  11:00:00,67.2254734532,6.54093886204,17.8703786819,0.0,19.3449162599,23.4437158914,47.3534359115,0.0,18.025,29.3284359115
 07/02  12:00:00,70.0935533899,6.70251769183,20.4349335505,0.0,19.190480192,23.7425572507,41.4262158497,0.0,18.025,23.4012158497
 07/02  13:00:00,72.578151229,6.85230067065,22.7436266859,0.0,19.260583323,23.698576057,41.4233383475,0.0,18.025,23.3983383475
 07/02  14:00:00,74.4765636113,6.98649627579,24.5078435255,0.0,19.260583323,23.698576057,41.4230869349,0.0,18.025,23.3980869349
 07/02  15:00:00,75.225580159,7.07917122005,25.454135099,0.0,19.260583323,23.4086260847,41.4228500033,0.0,18.025,23.3978500033
 07/02  16:00:00,80.4499935207,7.16464542102,26.1417432859,0.0,19.260583323,27.8781056672,23.7926808093,0.0,18.025,5.76768080931
 07/02  17:00:00,90.0997413799,7.46019671233,26.8733505596,0.0,18.1807569449,37.5792895564,5.77451540485,0.0,0.0,5.77451540485
 07/02  18:00:00,106.641273289,7.89182201499,29.0895696338,0.0,32.6059821062,37.0465235296,5.78135845797,0.0,0.0,5.78135845797
 07/02  19:00:00,107.887131729,8.10514588028,29.890793976,0.0,36.8143715336,33.066984531,11.5695656303,0.0,0.0,11.5695656303
 07/02  20:00:00,113.306011854,8.28079194397,29.7745223912,0.0,36.43363367,38.8072253906,11.5674472201,0.0,0.0,11.5674472201
 07/02  21:00:00,114.805333174,8.20646131126,28.052887569,0.0,36.0963922311,36.7877557581,5.79507278893,0.0,0.0,5.79507278893
 07/02  22:00:00,89.7974515024,7.67811654571,23.0090223536,0.0,30.9507766546,20.6087787026,17.4286458022,0.0,0.0,17.4286458022
 07/02  23:00:00,62.7506027245,7.19478394564,18.8805209088,0.0,17.4250845679,11.7056064465,5.78842043061,0.0,0.0,5.78842043061
 07/02  24:00:00,54.8215276425,7.00547726498,17.2495514005,0.0,12.925468867,10.100111941,5.76810468492,0.0,0.0,5.76810468492
 07/03  01:00:00,50.2264134241,6.82877606299,15.7112732442,0.0,10.0992000411,10.047477231,5.761245641,0.0,0.0,5.761245641
 07/03  02:00:00,47.1052801374,6.69723087232,14.5812416865,0.0,8.25718729233,10.0299323277,5.7608865164,0.0,0.0,5.7608865164
 07/03  03:00:00,45.0029319115,6.53875333427,12.63737367,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  04:00:00,44.042609597,6.34149385285,10.2675870791,0.0,8.25718729233,11.6354268332,5.81485175664,0.046824138286,0.0,5.76802761835
 07/03  05:00:00,46.8410271972,6.27223191636,9.32325059059,0.0,12.1011305571,15.3678112995,11.6049033634,0.0481252111671,0.0,11.5567781522
 07/03  06:00:00,77.2547250074,6.85149222593,13.3968278619,0.0,19.7275818095,37.2640762949,17.6340295643,0.20654451482,0.0,17.4274850495
 07/03  07:00:00,99.9922959296,7.2825075617,17.098800436,0.0,24.3117294858,51.2795993405,17.510771285,0.0,0.0,17.510771285
 07/03  08:00:00,87.9002291262,6.8013757997,16.7635227712,0.0,23.6694662846,40.6342015617,29.5061872492,0.0,0.0,29.5061872492
 07/03  09:00:00,86.0021447197,6.81184271284,19.8626451065,0.0,23.6694662846,35.6302164847,47.4216490243,0.0,18.025,29.3966490243
 07/03  10:00:00,67.1630579124,6.59906634627,18.833254146,0.0,18.7433767983,22.9618409725,47.3553299097,0.0,18.025,29.3303299097
 07/03  11:00:00,68.0920282589,6.67330220876,19.6904474876,0.0,18.7433767983,22.9618409725,41.4337036981,0.0,18.025,23.4087036981
 07/03  12:00:00,69.2657045747,6.7665232235,20.7274528829,0.0,18.5889407304,23.1597249699,41.4237923708,0.0,18.025,23.3987923708
 07/03  13:00:00,71.2293626927,6.88251222508,22.3286211733,0.0,18.7433767983,23.2517909448,41.4209354632,0.0,18.025,23.3959354632
 07/03  14:00:00,73.3814280004,7.00087892248,24.3623199624,0.0,18.7433767983,23.2517909448,41.4205712983,0.0,18.025,23.3955712983
 07/03  15:00:00,73.4806355111,7.0664641744,24.6858921911,0.0,18.7433767983,22.9618409725,41.4202136519,0.0,18.025,23.3952136519
 07/03  16:00:00,76.7084620911,7.09125986239,23.43759678,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/03  17:00:00,89.3723532205,7.38691549731,23.6173671877,0.0,17.6635504202,40.6971502883,11.5424712131,0.0,0.0,11.5424712131
 07/03  18:00:00,95.6956009255,7.57418085557,23.2479999487,0.0,27.5259009287,37.3340067412,11.6105177399,0.0,0.0,11.6105177399
 07/03  19:00:00,98.32067815,7.71018582519,23.4120813813,0.0,33.8341110165,33.3544677425,11.5704956403,0.0,0.0,11.5704956403
 07/03  20:00:00,106.29700176,7.87673976466,23.0676969047,0.0,36.5179666069,38.8247702939,11.56878052,0.0,0.0,11.56878052
 07/03  21:00:00,105.319611125,7.83390850536,21.9956823253,0.0,32.965339924,36.8579353714,11.6250968919,0.0,0.0,11.6250968919
 07/03  22:00:00,79.6247222846,7.35281966383,18.4454041124,0.0,25.6355707503,20.6438685092,11.5842631941,0.0,0.0,11.5842631941
 07/03  23:00:00,56.0887453244,6.89371063162,14.9219944357,0.0,15.0252895274,11.7056064465,5.77480082574,0.0,0.0,5.77480082574
 07/03  24:00:00,48.293792823,6.62694908075,12.4196683441,0.0,11.6412384099,10.0650221343,5.76793539939,0.0,0.0,5.76793539939
 07/04  01:00:00,47.4707496719,6.44737179789,10.4581123737,0.0,12.925468867,10.100111941,5.77190978059,0.0107151947985,0.0,5.76119458579
 07/04  02:00:00,41.1296464402,6.26793150697,8.91548751076,0.0,8.34152022915,10.0650221343,5.95360325908,0.192638726742,0.0,5.76096453234
 07/04  03:00:00,40.0246661065,6.15638809036,7.92205346437,0.0,8.34152022915,10.0650221343,0.783901958237,0.763901958237,0.0,0.02
 07/04  04:00:00,40.9261178616,6.07852528745,7.29464409185,0.0,8.34152022915,11.6705166398,6.89807698784,1.13009642292,0.0,5.76798056492
 07/04  05:00:00,41.1190824237,6.04065580173,7.13506279451,0.0,8.80141237637,15.3678112995,6.91838531435,1.1437477934,0.0,5.77463752095
 07/04  06:00:00,59.3379464512,6.26184593265,8.9239210039,0.0,18.5082010057,25.6353820695,12.6840455047,1.12736549885,0.0,11.5566800059
 07/04  07:00:00,79.1129900504,6.63793196221,11.8675604908,0.0,19.4926561212,41.1001056674,18.2510944111,0.823771260331,0.0,17.4273231508
 07/04  08:00:00,108.859337946,7.13025406016,17.3637980863,0.0,26.3286599382,57.9988325916,35.6183563428,0.0,0.0,35.6183563428
 07/04  09:00:00,94.2368707292,6.91473615658,18.2308007547,0.0,26.2443270014,42.8153538416,47.5303366497,0.0,18.025,29.5053366497
 07/04  10:00:00,67.0637619802,6.47767771348,15.3696888947,0.0,21.7447113004,23.4437158914,47.4252631287,0.0,18.025,29.4002631287
 07/04  11:00:00,64.0773029077,6.43527289181,14.8278836983,0.0,19.3449162599,23.4437158914,47.3499577572,0.0,18.025,29.3249577572
 07/04  12:00:00,63.5713468009,6.38402475658,14.2312257809,0.0,19.190480192,23.7425572507,41.4270854294,0.0,18.025,23.4020854294
 07/04  13:00:00,63.809497133,6.42523989573,14.4020393892,0.0,19.260583323,23.698576057,41.4239710405,0.0,18.025,23.3989710405
 07/04  14:00:00,64.7168278637,6.50255255041,15.2320575213,0.0,19.260583323,23.698576057,41.4197835597,0.0,18.025,23.3947835597
 07/04  15:00:00,64.3928461567,6.50186354215,15.1987150693,0.0,19.260583323,23.4086260847,41.4229850217,0.0,18.025,23.3979850217
 07/04  16:00:00,67.3847652136,6.45183166862,13.7893397368,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
