Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  17:00:00,74.9454567712,6.59239921835,12.5868742479,0.0,18.1807569449,37.5792895564,11.5280793956,0.0,0.0,11.5280793956
 07/04  18:00:00,90.432498213,6.87268963234,13.8999372849,0.0,32.6059821062,37.0465235296,6.27139135714,0.490235148018,0.0,5.78115620912
 07/04  19:00:00,91.7158887205,7.03700807734,14.7877043285,0.0,36.8143715336,33.066984531,12.6179422724,1.05001576593,0.0,11.5679265064
 07/04  20:00:00,98.3741475176,7.22858091385,15.8948819549,0.0,36.43363367,38.8072253906,7.27244600939,1.47928455631,0.0,5.79316145308
 07/04  21:00:00,102.811874349,7.17638170636,15.2055219429,0.0,36.0963922311,36.7877557581,14.1768218053,2.60655612997,0.0,11.5702656754
 07/04  22:00:00,78.0015778163,6.74169740143,12.149588226,0.0,30.9507766546,20.6087787026,21.3624775014,3.93547275939,0.0,17.427004742
 07/04  23:00:00,52.2804516547,6.33260747755,9.27255994502,0.0,17.4250845679,11.7056064465,10.1719050335,4.38369054303,0.0,5.78821449044
 07/04  24:00:00,44.642872256,6.17363445391,7.90274515463,0.0,12.925468867,10.100111941,10.6466073539,4.87976202247,0.0,5.76684533142
 07/05  01:00:00,40.4066442983,6.02929331672,6.69099105832,0.0,10.0992000411,10.047477231,11.0194383145,5.2583765675,0.0,5.76106174696
 07/05  02:00:00,37.5429524334,5.91988277795,5.79626826821,0.0,8.25718729233,10.0299323277,11.3427559211,5.58193219685,0.0,5.76082372429
 07/05  03:00:00,36.9340623319,5.85699904679,5.2502641446,0.0,8.25718729233,10.0299323277,5.85656013695,5.83656013695,0.0,0.02
 07/05  04:00:00,38.0754041849,5.80449663425,4.83738473861,0.0,8.25718729233,11.6354268332,11.844903504,6.07703799602,0.0,5.76786550802
 07/05  05:00:00,42.0721577464,5.8185363458,5.00808791781,0.0,12.1011305571,15.3678112995,17.1155510852,5.55973556185,0.0,11.5558155234
 07/05  06:00:00,72.4407648841,6.38659250407,9.04779113985,0.0,19.7275818095,37.2640762949,16.4107533097,4.78713672781,0.0,11.6236165819
 07/05  07:00:00,94.5443534925,6.79243270646,12.1409561421,0.0,24.3117294858,51.2795993405,27.0870582069,3.74701842916,0.0,23.3400397777
 07/05  08:00:00,81.9035217538,6.33037830181,11.2378327015,0.0,23.6694662846,40.6342015617,29.7476597824,0.243361365457,0.0,29.5042984169
 07/05  09:00:00,79.0831172061,6.31690508952,13.4385671232,0.0,23.6694662846,35.6302164847,47.4203848876,0.0,18.025,29.3953848876
 07/05  10:00:00,59.7860545125,6.06419177787,11.9911357036,0.0,18.7433767983,22.9618409725,41.4906669904,0.0,18.025,23.4656669904
 07/05  11:00:00,59.7717948958,6.07489057104,11.968632199,0.0,18.7433767983,22.9618409725,41.4347516915,0.0,18.025,23.4097516915
 07/05  12:00:00,60.5127596925,6.1427189335,12.5983199037,0.0,18.5889407304,23.1597249699,41.5330981174,0.0992318406004,18.025,23.4088662768
 07/05  13:00:00,61.9369066796,6.26881993627,13.6498649463,0.0,18.7433767983,23.2517909448,41.4324428871,0.0,18.025,23.4074428871
 07/05  14:00:00,64.374986356,6.41742679459,15.9393375869,0.0,18.7433767983,23.2517909448,41.4325248807,0.0,18.025,23.4075248807
 07/05  15:00:00,64.8815224256,6.48819106978,16.665059426,0.0,18.7433767983,22.9618409725,41.4318734051,0.0,18.025,23.4068734051
 07/05  16:00:00,69.2431312063,6.56441294205,16.499110773,0.0,18.7433767983,27.431320555,23.7926230643,0.0,18.025,5.76762306434
 07/05  17:00:00,82.1002341302,6.89827282118,16.8338967959,0.0,17.6635504202,40.6971502883,5.78100903086,0.0,0.0,5.78100903086
 07/05  18:00:00,89.930649508,7.16674711421,17.8904949314,0.0,27.5259009287,37.3340067412,17.4057369531,0.0,0.0,17.4057369531
 07/05  19:00:00,93.9809687505,7.39354927171,19.3890256568,0.0,33.8341110165,33.3544677425,11.5672799919,0.0,0.0,11.5672799919
 07/05  20:00:00,103.739571696,7.65623159804,20.7307851676,0.0,36.5179666069,38.8247702939,5.79486950169,0.0,0.0,5.79486950169
 07/05  21:00:00,104.58144968,7.60237114019,19.6050783542,0.0,32.965339924,36.8579353714,17.4559763215,0.0305287708698,0.0,17.4254475506
 07/05  22:00:00,75.9623794299,7.05006119224,15.085834701,0.0,25.6355707503,20.6438685092,11.9118358639,0.328630219235,0.0,11.5832056447
 07/05  23:00:00,52.2910892916,6.57293594883,11.445122409,0.0,15.0252895274,11.7056064465,6.73761099427,0.963059746511,0.0,5.77455124776
 07/05  24:00:00,45.0652447915,6.34216957412,9.47590567789,0.0,11.6412384099,10.0650221343,7.2805502095,1.51272685772,0.0,5.76782335178
 07/06  01:00:00,42.0767741152,6.19217701285,8.19824047075,0.0,10.0992000411,10.047477231,7.62806543065,1.86717611603,0.0,5.76088931462
 07/06  02:00:00,39.0485512808,6.06225470956,7.15950013687,0.0,8.25718729233,10.0299323277,1.99345000563,1.97345000563,0.0,0.02
 07/06  03:00:00,38.2335578187,5.973858719,6.43289973826,0.0,8.25718729233,10.0299323277,7.96328611133,2.2022523446,0.0,5.76103376673
 07/06  04:00:00,39.2946635122,5.9121818779,5.94896173605,0.0,8.25718729233,11.6354268332,8.33667560534,2.56902938418,0.0,5.76764622116
 07/06  05:00:00,43.4029653086,5.93934828287,6.21809195274,0.0,12.1011305571,15.3678112995,8.03461942221,2.24678407176,0.0,5.78783535045
 07/06  06:00:00,74.1549317355,6.54448538484,10.6040745005,0.0,19.7275818095,37.2640762949,19.4699864189,2.04548887155,0.0,17.4244975474
 07/06  07:00:00,96.5132508769,6.96213684124,13.9401629171,0.0,24.3117294858,51.2795993405,18.8243544511,1.31538261066,0.0,17.5089718405
 07/06  08:00:00,84.0243246587,6.47713405423,13.211887413,0.0,23.6694662846,40.6342015617,35.4004937794,0.0,0.0,35.4004937794
 07/06  09:00:00,81.7279885224,6.50032020423,15.9000279867,0.0,23.6694662846,35.6302164847,47.4207516503,0.0,18.025,29.3957516503
 07/06  10:00:00,64.3316841927,6.36594979805,16.2350141079,0.0,18.7433767983,22.9618409725,41.4916091161,0.0,18.025,23.4666091161
 07/06  11:00:00,65.2639617245,6.46079060373,17.0749013821,0.0,18.7433767983,22.9618409725,41.4305474021,0.0,18.025,23.4055474021
 07/06  12:00:00,66.8787089844,6.58759101111,18.5194033058,0.0,18.5889407304,23.1597249699,41.4284874361,0.0,18.025,23.4034874361
 07/06  13:00:00,69.0243743624,6.721836585,20.2843188867,0.0,18.7433767983,23.2517909448,41.4253607995,0.0,18.025,23.4003607995
 07/06  14:00:00,70.2041118463,6.80989163932,21.3760009119,0.0,18.7433767983,23.2517909448,41.4246175096,0.0,18.025,23.3996175096
 07/06  15:00:00,70.0129858132,6.86684477878,21.4178716161,0.0,18.7433767983,22.9618409725,41.4238695803,0.0,18.025,23.3988695803
 07/06  16:00:00,75.3420188891,6.95725181963,22.2051607448,0.0,18.7433767983,27.431320555,23.7925574084,0.0,18.025,5.7675574084
 07/06  17:00:00,88.6704487087,7.28709338978,23.0152959365,0.0,17.6635504202,40.6971502883,5.78121924587,0.0,0.0,5.78121924587
 07/06  18:00:00,95.458928468,7.50928487297,23.0762451276,0.0,27.5259009287,37.3340067412,11.6090449367,0.0,0.0,11.6090449367
 07/06  19:00:00,98.4653311979,7.69026528152,23.5766761005,0.0,33.8341110165,33.3544677425,11.5679543319,0.0,0.0,11.5679543319
 07/06  20:00:00,107.29557851,7.92661359875,24.0164162257,0.0,36.5179666069,38.8247702939,11.5664428747,0.0,0.0,11.5664428747
 07/06  21:00:00,108.159229101,7.88894304681,22.8962962398,0.0,32.965339924,36.8579353714,17.4243766082,0.0,0.0,17.4243766082
 07/06  22:00:00,79.3440031739,7.32886206889,18.1886659361,0.0,25.6355707503,20.6438685092,11.5823290629,0.0,0.0,11.5823290629
 07/06  23:00:00,55.0013190457,6.80581557457,13.9224752656,0.0,15.0252895274,11.7056064465,5.77457051843,0.0,0.0,5.77457051843
 07/06  24:00:00,47.5780652665,6.56579830471,11.7651019631,0.0,11.6412384099,10.0650221343,5.76764940108,0.0,0.0,5.76764940108
 07/07  01:00:00,44.1343112187,6.38317019195,10.064788687,0.0,10.0992000411,10.047477231,0.127470787417,0.107470787417,0.0,0.02
 07/07  02:00:00,40.5760073781,6.21644410376,8.53276584457,0.0,8.25718729233,10.0299323277,6.57240847087,0.811437151717,0.0,5.76097131915
 07/07  03:00:00,39.5496223613,6.11199224747,7.6108339828,0.0,8.25718729233,10.0299323277,6.93417613656,1.17346868719,0.0,5.76070744937
 07/07  04:00:00,40.496401685,6.04024573843,7.02264048488,0.0,8.25718729233,11.6354268332,1.29125499061,1.27125499061,0.0,0.02
 07/07  05:00:00,44.4747004357,6.0559258559,7.17325504565,0.0,12.1011305571,15.3678112995,12.8199598388,1.26374172405,0.0,11.5562181148
 07/07  06:00:00,74.95712542,6.637291888,11.313467661,0.0,19.7275818095,37.2640762949,18.662125672,1.23644095063,0.0,17.4256847214
 07/07  07:00:00,97.7887770667,7.07761654493,15.1002272531,0.0,24.3117294858,51.2795993405,17.7413468442,0.232395574676,0.0,17.5089512695
 07/07  08:00:00,86.8898198768,6.67360343164,15.88092204,0.0,23.6694662846,40.6342015617,29.4999136312,0.0,0.0,29.4999136312
 07/07  09:00:00,85.8340442307,6.7139733229,19.7924399725,0.0,23.6694662846,35.6302164847,47.4164866017,0.0,18.025,29.3914866017
 07/07  10:00:00,67.5714301497,6.53234610313,19.3083658841,0.0,18.7433767983,22.9618409725,47.3491174251,0.0,18.025,29.3241174251
 07/07  11:00:00,70.0861287839,6.68536334751,21.6724991931,0.0,18.7433767983,22.9618409725,41.4293944977,0.0,18.025,23.4043944977
 07/07  12:00:00,73.2228152121,6.88802573572,24.5630724262,0.0,18.5889407304,23.1597249699,40.0231129767,0.0,18.025,21.9981129767
 07/07  13:00:00,75.8524770558,7.05632695892,26.7779338866,0.0,18.7433767983,23.2517909448,36.9819060969,0.0,18.025,18.9569060969
 07/07  14:00:00,77.0883415656,7.15822695929,27.91189957,0.0,18.7433767983,23.2517909448,41.4343796055,0.0,18.025,23.4093796055
 07/07  15:00:00,77.1335676236,7.22481522678,28.1804873186,0.0,18.7433767983,22.9618409725,41.4334825232,0.0,18.025,23.4084825232
 07/07  16:00:00,82.1618286504,7.32072410687,28.661509275,0.0,18.7433767983,27.431320555,23.7913928598,0.0,18.025,5.76639285976
 07/07  17:00:00,94.6606167855,7.63143061038,28.6611333821,0.0,17.6635504202,40.6971502883,11.5408294352,0.0,0.0,11.5408294352
 07/07  18:00:00,102.267469056,7.89789404166,29.4961901901,0.0,27.5259009287,37.3340067412,11.6094157803,0.0,0.0,11.6094157803
 07/07  19:00:00,105.470720436,8.07295736108,30.1993825651,0.0,33.8341110165,33.3544677425,11.5681735347,0.0,0.0,11.5681735347
 07/07  20:00:00,113.475003035,8.25005446511,29.8724064918,0.0,36.5179666069,38.8247702939,5.79321930142,0.0,0.0,5.79321930142
 07/07  21:00:00,113.140281783,8.17984044593,27.5864619546,0.0,32.965339924,36.8579353714,17.4257932305,0.0,0.0,17.4257932305
 07/07  22:00:00,84.2887485359,7.64138681899,22.8208928736,0.0,25.6355707503,20.6438685092,11.5830646464,0.0,0.0,11.5830646464
 07/07  23:00:00,60.4606808038,7.16949929602,19.0181590602,0.0,15.0252895274,11.7056064465,5.77441144732,0.0,0.0,5.77441144732
 07/07  24:00:00,52.4515617948,6.91426963999,16.2901295081,0.0,11.6412384099,10.0650221343,5.76767980313,0.0,0.0,5.76767980313
 07/08  01:00:00,51.9937804284,6.78695780367,14.760989403,0.0,12.8411359301,10.0650221343,5.76089501498,0.0,0.0,5.76089501498
 07/08  02:00:00,45.8603877107,6.6272534026,13.4063425477,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,45.0313368299,6.54116354703,12.6633796187,0.0,8.25718729233,10.0299323277,5.76103017686,0.0,0.0,5.76103017686
 07/08  04:00:00,46.1215059814,6.48484413119,12.2031488597,0.0,8.25718729233,11.6354268332,5.7669221722,0.0,0.0,5.7669221722
 07/08  05:00:00,45.9222110544,6.41788132821,11.6804061512,0.0,8.71707943955,15.3327214929,5.77432539305,0.0,0.0,5.77432539305
 07/08  06:00:00,63.1439717307,6.56039229375,12.4314216836,0.0,18.5082010057,25.6353820695,11.5557604932,0.0,0.0,11.5557604932
 07/08  07:00:00,82.5812856115,6.90820883482,15.1850445304,0.0,19.4083231844,41.0650158608,11.623905152,0.0,0.0,11.623905152
 07/08  08:00:00,113.685516358,7.44068353719,21.879598417,0.0,26.3286599382,57.9988325916,41.5371835788,0.0,0.0,41.5371835788
 07/08  09:00:00,100.198051668,7.22932040647,23.7580120577,0.0,26.3286599382,42.8504436482,47.5187056765,0.0,18.025,29.4937056765
 07/08  10:00:00,73.987667803,6.86357732124,21.9077183049,0.0,21.7447113004,23.4437158914,47.4192271706,0.0,18.025,29.3942271706
 07/08  11:00:00,72.6779948266,6.92015305183,23.0034265001,0.0,19.3027497915,23.426170988,41.4860405033,0.0,18.025,23.4610405033
 07/08  12:00:00,74.1055881,7.02758096358,24.1816380032,0.0,19.1483137236,23.7250123474,41.4272219019,0.0,18.025,23.4022219019
 07/08  13:00:00,77.137869028,7.19619741547,26.8997560814,0.0,19.3027497915,23.7161209604,41.4260451188,0.0,18.025,23.4010451188
 07/08  14:00:00,78.4412405048,7.30487668679,28.094447942,0.0,19.3027497915,23.7161209604,41.4250450698,0.0,18.025,23.4000450698
 07/08  15:00:00,78.7364533204,7.37032873608,28.6141585345,0.0,19.3027497915,23.426170988,41.4240544437,0.0,18.025,23.3990544437
 07/08  16:00:00,82.842347726,7.40406164266,28.2349822895,0.0,19.3027497915,27.8956505705,23.7925325452,0.0,18.025,5.7675325452
 07/08  17:00:00,92.7123253838,7.69997743453,29.1864645735,0.0,18.2229234133,37.5968344597,5.77430622513,0.0,0.0,5.77430622513
 07/08  18:00:00,109.512940875,8.14138924664,31.5922753592,0.0,32.690315043,37.0816133363,5.78103325536,0.0,0.0,5.78103325536
 07/08  19:00:00,110.329779855,8.33717464047,32.1014490159,0.0,36.8143715336,33.066984531,11.5686847652,0.0,0.0,11.5686847652
 07/08  20:00:00,115.820849047,8.52133336823,32.1682832279,0.0,36.3493007332,38.7721355839,11.5681184405,0.0,0.0,11.5681184405
 07/08  21:00:00,119.280307259,8.42605428948,30.3048856547,0.0,36.1807251679,36.8228455648,5.79425579015,0.0,0.0,5.79425579015
 07/08  22:00:00,92.450693184,7.89557242202,25.3254475409,0.0,31.0351095914,20.6438685092,17.4250234359,0.0,0.0,17.4250234359
 07/08  23:00:00,64.9916756181,7.38679028859,20.9296202802,0.0,17.4250845679,11.7056064465,11.5553969813,0.0,0.0,11.5553969813
 07/08  24:00:00,56.5105554375,7.16445935149,18.8990402324,0.0,12.8411359301,10.0650221343,1.94936562,0.0,0.0,1.94936562
 07/09  01:00:00,54.1919552996,6.97167266009,16.6550312979,0.0,12.925468867,10.100111941,3.83271530525,0.0,0.0,3.83271530525
 07/09  02:00:00,46.7493060448,6.72201091286,14.0810797107,0.0,8.34152022915,10.0650221343,5.76074955981,0.0,0.0,5.76074955981
 07/09  03:00:00,45.3281196076,6.58831523499,12.79359068,0.0,8.34152022915,10.0650221343,5.76046871926,0.0,0.0,5.76046871926
 07/09  04:00:00,46.1731574025,6.50731360067,12.1129122925,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/09  05:00:00,46.4381438783,6.46540820838,12.0293921232,0.0,8.80141237637,15.3678112995,11.5285229861,0.0,0.0,11.5285229861
 07/09  06:00:00,65.1856958728,6.72087175884,14.3126752961,0.0,18.5082010057,25.6353820695,5.78674347396,0.0,0.0,5.78674347396
 07/09  07:00:00,87.197398842,7.20726447247,19.3826847267,0.0,19.4926561212,41.1001056674,17.4236665798,0.0,0.0,17.4236665798
 07/09  08:00:00,122.083967913,7.87248816945,29.8462588573,0.0,26.3286599382,57.9988325916,35.605991914,0.0,0.0,35.605991914
 07/09  09:00:00,108.55482516,7.67771290884,31.7858228113,0.0,26.2443270014,42.8153538416,47.5231025123,0.0,18.025,29.4981025123
 07/09  10:00:00,81.9549287349,7.28461269707,29.4539526302,0.0,21.7447113004,23.4437158914,47.4174317611,0.0,18.025,29.3924317611
 07/09  11:00:00,80.6147005542,7.36319856788,30.437379343,0.0,19.3449162599,23.4437158914,47.3466159969,0.0,18.025,29.3216159969
 07/09  12:00:00,84.0171221169,7.57773634657,33.4833031017,0.0,19.190480192,23.7425572507,37.9918416837,0.0,18.025,19.9668416837
 07/09  13:00:00,87.9635700441,7.79162571207,37.1897430413,0.0,19.260583323,23.698576057,39.0136344723,0.0,18.025,20.9886344723
 07/09  14:00:00,89.5732671043,7.90556212529,38.6855046843,0.0,19.260583323,23.698576057,41.4322894354,0.0,18.025,23.4072894354
 07/09  15:00:00,89.4250701495,7.94091392468,38.791905805,0.0,19.260583323,23.4086260847,41.4311642222,0.0,18.025,23.4061642222
 07/09  16:00:00,93.0586534018,7.93615605702,37.978915311,0.0,19.260583323,27.8781056672,23.7923468665,0.0,18.025,5.76734686647
 07/09  17:00:00,102.303397486,8.20847562405,38.3287576544,0.0,18.1807569449,37.5792895564,5.77420729732,0.0,0.0,5.77420729732
 07/09  18:00:00,118.570496631,8.62418960961,40.2864570379,0.0,32.6059821062,37.0465235296,11.5417317143,0.0,0.0,11.5417317143
 07/09  19:00:00,118.659853619,8.79469784048,39.9740101321,0.0,36.8143715336,33.066984531,5.7925939868,0.0,0.0,5.7925939868
 07/09  20:00:00,122.737485874,8.91524254486,38.5715955147,0.0,36.43363367,38.8072253906,11.5675058537,0.0,0.0,11.5675058537
 07/09  21:00:00,125.852461954,8.7968296343,36.6256921563,0.0,36.0963922311,36.7877557581,11.5677991623,0.0,0.0,11.5677991623
 07/09  22:00:00,98.9227103056,8.24246766171,31.5700016862,0.0,30.9507766546,20.6087787026,11.6231685601,0.0,0.0,11.6231685601
 07/09  23:00:00,71.5191585564,7.71509370168,27.1288068524,0.0,17.4250845679,11.7056064465,11.5555667137,0.0,0.0,11.5555667137
 07/09  24:00:00,63.0028871245,7.48090656349,24.9555039777,0.0,12.925468867,10.100111941,5.76763162957,0.0,0.0,5.76763162957
 07/10  01:00:00,56.6024823226,7.21200491491,21.7041309624,0.0,10.0992000411,10.047477231,5.76090876061,0.0,0.0,5.76090876061
 07/10  02:00:00,52.3812834564,7.01925222955,19.5352443858,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,50.4654992277,6.88830041786,17.7504090518,0.0,8.25718729233,10.0299323277,5.76061904286,0.0,0.0,5.76061904286
 07/10  04:00:00,49.6290265287,6.74871924715,15.4468000846,0.0,8.25718729233,11.6354268332,5.76645576136,0.0,0.0,5.76645576136
 07/10  05:00:00,53.1595615536,6.73293227834,15.1811277402,0.0,12.1011305571,15.3678112995,5.787718176,0.0,0.0,5.787718176
 07/10  06:00:00,84.7716457263,7.38537313103,20.3799378697,0.0,19.7275818095,37.2640762949,17.4224679135,0.0,0.0,17.4224679135
 07/10  07:00:00,109.529044873,7.87693661018,26.0412109334,0.0,24.3117294858,51.2795993405,17.5059025019,0.0,0.0,17.5059025019
 07/10  08:00:00,99.1794358632,7.38976802241,27.4543998628,0.0,23.6694662846,40.6342015617,35.3933156984,0.0,0.0,35.3933156984
 07/10  09:00:00,97.2568740918,7.39506279772,30.5341959246,0.0,23.6694662846,35.6302164847,41.5397169871,0.0,18.025,23.5147169871
 07/10  10:00:00,78.2112349043,7.16718986461,29.3133428064,0.0,18.7433767983,22.9618409725,47.3474923438,0.0,18.025,29.3224923438
 07/10  11:00:00,79.7009200596,7.28113761907,30.6915261922,0.0,18.7433767983,22.9618409725,41.4299182427,0.0,18.025,23.4049182427
 07/10  12:00:00,84.1187317973,7.53186437353,34.815162289,0.0,18.5889407304,23.1597249699,41.4204743111,0.0,18.025,23.3954743111
 07/10  13:00:00,87.3005118816,7.7277960004,37.5545080925,0.0,18.7433767983,23.2517909448,41.4192658465,0.0,18.025,23.3942658465
 07/10  14:00:00,89.446490787,7.86984898653,39.5584336948,0.0,18.7433767983,23.2517909448,41.4156374402,0.0,18.025,23.3906374402
 07/10  15:00:00,89.8341819073,7.95756700586,40.1483566288,0.0,18.7433767983,22.9618409725,40.7550169494,0.0,18.025,22.7300169494
 07/10  16:00:00,93.1790815547,7.97660051276,39.0228992587,0.0,18.7433767983,27.431320555,18.6930141945,0.0,18.025,0.668014194483
 07/10  17:00:00,106.045042042,8.3123931545,39.364613008,0.0,17.6635504202,40.6971502883,11.5414429503,0.0,0.0,11.5414429503
 07/10  18:00:00,112.815353982,8.54012698257,39.4018702445,0.0,27.5259009287,37.3340067412,11.6094632275,0.0,0.0,11.6094632275
 07/10  19:00:00,112.835201407,8.56870792902,37.0681306434,0.0,33.8341110165,33.3544677425,11.5671161372,0.0,0.0,11.5671161372
 07/10  20:00:00,118.929858405,8.6312191691,34.9461184315,0.0,36.5179666069,38.8247702939,11.5659556466,0.0,0.0,11.5659556466
 07/10  21:00:00,119.007999765,8.55931779978,33.0747305317,0.0,32.965339924,36.8579353714,11.6218495123,0.0,0.0,11.6218495123
 07/10  22:00:00,90.1368555519,7.99892129159,28.311487741,0.0,25.6355707503,20.6438685092,11.5825490053,0.0,0.0,11.5825490053
 07/10  23:00:00,64.793662086,7.43922578203,23.081425917,0.0,15.0252895274,11.7056064465,5.77419026322,0.0,0.0,5.77419026322
 07/10  24:00:00,56.656961824,7.16730738786,20.2425014922,0.0,11.6412384099,10.0650221343,5.76721095241,0.0,0.0,5.76721095241
 07/11  01:00:00,53.4143250579,7.00460830714,18.7233712291,0.0,10.0992000411,10.047477231,5.76056779147,0.0,0.0,5.76056779147
 07/11  02:00:00,50.220084246,6.86959403694,17.5237053004,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,48.6315502509,6.76003048707,16.0447337203,0.0,8.25718729233,10.0299323277,5.76067562157,0.0,0.0,5.76067562157
 07/11  04:00:00,49.2139208549,6.68498621936,15.0954312941,0.0,8.25718729233,11.6354268332,5.76690090824,0.0,0.0,5.76690090824
 07/11  05:00:00,55.553648166,6.71765288368,15.7064967233,0.0,12.1011305571,15.3678112995,11.554365317,0.0,0.0,11.554365317
 07/11  06:00:00,84.3689389622,7.33047493958,20.0321414388,0.0,19.7275818095,37.2640762949,11.6215354257,0.0,0.0,11.6215354257
 07/11  07:00:00,109.068455471,7.843762635,25.6138051457,0.0,24.3117294858,51.2795993405,23.333941501,0.0,0.0,23.333941501
 07/11  08:00:00,98.8681270577,7.38022749921,27.1526397474,0.0,23.6694662846,40.6342015617,29.4938907496,0.0,0.0,29.4938907496
 07/11  09:00:00,96.3544572016,7.3698243855,29.6570236094,0.0,23.6694662846,35.6302164847,47.4142859904,0.0,18.025,29.3892859904
 07/11  10:00:00,77.6303595646,7.16513262692,28.7345300528,0.0,18.7433767983,22.9618409725,41.4863089818,0.0,18.025,23.4613089818
 07/11  11:00:00,78.9393302525,7.26593568987,29.9451405668,0.0,18.7433767983,22.9618409725,41.4306406149,0.0,18.025,23.4056406149
 07/11  12:00:00,81.1839303604,7.41934382915,31.9928862642,0.0,18.5889407304,23.1597249699,41.4226612834,0.0,18.025,23.3976612834
 07/11  13:00:00,82.2408053945,7.50802890824,32.7145722604,0.0,18.7433767983,23.2517909448,41.4189614734,0.0,18.025,23.3939614734
 07/11  14:00:00,83.1766426627,7.58574480797,33.5726931622,0.0,18.7433767983,23.2517909448,41.4176423186,0.0,18.025,23.3926423186
 07/11  15:00:00,83.2799286792,7.65505845712,33.8966152558,0.0,18.7433767983,22.9618409725,41.4163209918,0.0,18.025,23.3913209918
 07/11  16:00:00,87.9902302861,7.73280103725,34.0778446206,0.0,18.7433767983,27.431320555,23.7921475859,0.0,18.025,5.76714758591
 07/11  17:00:00,100.593113766,8.05674013421,34.1683396047,0.0,17.6635504202,40.6971502883,5.77993772938,0.0,0.0,5.77993772938
 07/11  18:00:00,106.769733895,8.25281066368,33.6435728952,0.0,27.5259009287,37.3340067412,11.6084993055,0.0,0.0,11.6084993055
 07/11  19:00:00,109.829699811,8.41609516465,34.2152451815,0.0,33.8341110165,33.3544677425,11.5675630291,0.0,0.0,11.5675630291
 07/11  20:00:00,117.945807407,8.5925955062,34.000699139,0.0,36.5179666069,38.8247702939,11.5668496064,0.0,0.0,11.5668496064
 07/11  21:00:00,114.416444438,8.35078329276,28.6917197114,0.0,32.965339924,36.8579353714,11.6219026067,0.0,0.0,11.6219026067
 07/11  22:00:00,83.3598418712,7.66778533204,21.8656166272,0.0,25.6355707503,20.6438685092,11.5808629662,0.0,0.0,11.5808629662
 07/11  23:00:00,59.2122778821,7.16315958244,17.7761113512,0.0,15.0252895274,11.7056064465,5.77411733097,0.0,0.0,5.77411733097
 07/11  24:00:00,51.8552808282,6.92155513709,15.686576035,0.0,11.6412384099,10.0650221343,5.767522766,0.0,0.0,5.767522766
 07/12  01:00:00,48.7933399297,6.76353014547,14.3434665782,0.0,10.0992000411,10.047477231,5.76062428554,0.0,0.0,5.76062428554
 07/12  02:00:00,45.7538743552,6.63152624033,13.2955641569,0.0,8.25718729233,10.0299323277,5.76072311338,0.0,0.0,5.76072311338
 07/12  03:00:00,44.9456467314,6.54535601011,12.5735081608,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  04:00:00,45.4551010948,6.44508013177,11.5765207633,0.0,8.25718729233,11.6354268332,5.7673242568,0.0,0.0,5.7673242568
 07/12  05:00:00,51.5786963384,6.47231558503,11.9768864876,0.0,12.1011305571,15.3678112995,11.5548669491,0.0,0.0,11.5548669491
 07/12  06:00:00,81.5070868704,7.15506965302,17.3457043882,0.0,19.7275818095,37.2640762949,11.6217149371,0.0,0.0,11.6217149371
 07/12  07:00:00,104.610922765,7.58435580271,21.4156913829,0.0,24.3117294858,51.2795993405,23.3341381921,0.0,0.0,23.3341381921
 07/12  08:00:00,93.4277233206,7.06400513076,22.0284668476,0.0,23.6694662846,40.6342015617,29.4922218722,0.0,0.0,29.4922218722
 07/12  09:00:00,91.893873969,7.08777187738,25.478499045,0.0,23.6694662846,35.6302164847,47.4084139312,0.0,18.025,29.3834139312
 07/12  10:00:00,74.1248728176,6.92792054102,25.4662596085,0.0,18.7433767983,22.9618409725,41.4849217023,0.0,18.025,23.4599217023
 07/12  11:00:00,76.444447322,7.08926940843,27.6269265205,0.0,18.7433767983,22.9618409725,41.4288517223,0.0,18.025,23.4038517223
 07/12  12:00:00,77.5064415201,7.21926001341,28.5154848292,0.0,18.5889407304,23.1597249699,41.4229643034,0.0,18.025,23.3979643034
 07/12  13:00:00,78.4866857241,7.31970090153,29.1487837529,0.0,18.7433767983,23.2517909448,41.4191702849,0.0,18.025,23.3941702849
 07/12  14:00:00,78.8802067362,7.37906402492,29.4829410583,0.0,18.7433767983,23.2517909448,41.4177408575,0.0,18.025,23.3927408575
 07/12  15:00:00,78.062744854,7.39094993385,28.9435429454,0.0,18.7433767983,22.9618409725,41.4163075268,0.0,18.025,23.3913075268
 07/12  16:00:00,82.0267832806,7.42631904302,28.4208812368,0.0,18.7433767983,27.431320555,23.7922546317,0.0,18.025,5.76725463174
 07/12  17:00:00,94.7412073593,7.73080987823,28.6423676204,0.0,17.6635504202,40.6971502883,5.78073146898,0.0,0.0,5.78073146898
 07/12  18:00:00,102.336347915,7.98161811149,29.4813874853,0.0,27.5259009287,37.3340067412,11.6084778212,0.0,0.0,11.6084778212
 07/12  19:00:00,105.760287515,8.17453077432,30.3874032956,0.0,33.8341110165,33.3544677425,11.5675897709,0.0,0.0,11.5675897709
 07/12  20:00:00,114.307381899,8.38966047551,30.5652144739,0.0,36.5179666069,38.8247702939,11.5668408696,0.0,0.0,11.5668408696
 07/12  21:00:00,113.737182193,8.2893042738,28.0739457285,0.0,32.965339924,36.8579353714,11.6217435394,0.0,0.0,11.6217435394
 07/12  22:00:00,84.9174333449,7.74704988622,23.343950545,0.0,25.6355707503,20.6438685092,11.5816812539,0.0,0.0,11.5816812539
 07/12  23:00:00,60.1426161047,7.21978555181,18.6498273845,0.0,15.0252895274,11.7056064465,5.77410064579,0.0,0.0,5.77410064579
 07/12  24:00:00,51.8448590541,6.93226857161,15.665443913,0.0,11.6412384099,10.0650221343,5.76751045351,0.0,0.0,5.76751045351
 07/13  01:00:00,48.3708301456,6.74363940342,13.9408498165,0.0,10.0992000411,10.047477231,5.7606172881,0.0,0.0,5.7606172881
 07/13  02:00:00,45.1258764924,6.59468500385,12.7044097188,0.0,8.25718729233,10.0299323277,5.76070759961,0.0,0.0,5.76070759961
 07/13  03:00:00,44.3677944061,6.50769615924,12.0333180073,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,45.4692956224,6.44411896842,11.5916794669,0.0,8.25718729233,11.6354268332,5.76728738242,0.0,0.0,5.76728738242
 07/13  05:00:00,50.7646858796,6.41385001113,11.2213469153,0.0,12.1011305571,15.3678112995,11.5546874,0.0,0.0,11.5546874
 07/13  06:00:00,80.5690333835,7.085540773,16.4771889078,0.0,19.7275818095,37.2640762949,11.6213665239,0.0,0.0,11.6213665239
 07/13  07:00:00,104.573997546,7.56242391527,21.4007102789,0.0,24.3117294858,51.2795993405,23.3331150109,0.0,0.0,23.3331150109
 07/13  08:00:00,93.8211499482,7.05806631263,22.4278402536,0.0,23.6694662846,40.6342015617,29.4903187469,0.0,0.0,29.4903187469
 07/13  09:00:00,92.7954072071,7.10121703099,26.3665928978,0.0,23.6694662846,35.6302164847,47.4107007633,0.0,18.025,29.3857007633
 07/13  10:00:00,73.5179898244,6.88306173202,24.9042401895,0.0,18.7433767983,22.9618409725,41.4852315224,0.0,18.025,23.4602315224
 07/13  11:00:00,73.7373022743,6.95778104464,25.0512729646,0.0,18.7433767983,22.9618409725,41.4286488285,0.0,18.025,23.4036488285
 07/13  12:00:00,74.8562442773,7.07686630386,26.0076837158,0.0,18.5889407304,23.1597249699,41.4213917479,0.0,18.025,23.3963917479
 07/13  13:00:00,76.9586355261,7.22457873013,27.7158583428,0.0,18.7433767983,23.2517909448,41.4174849077,0.0,18.025,23.3924849077
 07/13  14:00:00,77.905276292,7.31567718226,28.5714000804,0.0,18.7433767983,23.2517909448,41.4159471846,0.0,18.025,23.3909471846
 07/13  15:00:00,78.4778775153,7.39686648345,29.352761642,0.0,18.7433767983,22.9618409725,41.4144065487,0.0,18.025,23.3894065487
 07/13  16:00:00,84.1962432559,7.53127131766,30.4853945085,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,97.1980589221,7.86780502232,30.9622293209,0.0,17.6635504202,40.6971502883,11.5410501302,0.0,0.0,11.5410501302
 07/13  18:00:00,103.743632276,8.07141889569,30.798880443,0.0,27.5259009287,37.3340067412,11.6075125146,0.0,0.0,11.6075125146
 07/13  19:00:00,106.559839639,8.23170055479,31.1297928711,0.0,33.8341110165,33.3544677425,11.5679391894,0.0,0.0,11.5679391894
 07/13  20:00:00,114.887819549,8.42424879081,31.1110694142,0.0,36.5179666069,38.8247702939,11.5658949814,0.0,0.0,11.5658949814
 07/13  21:00:00,115.739704621,8.39989775527,29.9658830976,0.0,32.965339924,36.8579353714,11.6206576328,0.0,0.0,11.6206576328
 07/13  22:00:00,86.2432524245,7.83407034181,24.5827560921,0.0,25.6355707503,20.6438685092,11.5814103453,0.0,0.0,11.5814103453
 07/13  23:00:00,61.1897203043,7.29224324483,19.6244780338,0.0,15.0252895274,11.7056064465,5.77412983163,0.0,0.0,5.77412983163
 07/13  24:00:00,52.9217132786,7.00524424422,16.6693253845,0.0,11.6412384099,10.0650221343,5.76716573697,0.0,0.0,5.76716573697
 07/14  01:00:00,48.7795504958,6.78566839974,14.3075433477,0.0,10.0992000411,10.047477231,5.76053716812,0.0,0.0,5.76053716812
 07/14  02:00:00,45.3829212631,6.62714170744,12.9290012764,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,44.5533784063,6.53435089043,12.1922484325,0.0,8.25718729233,10.0299323277,5.76061946638,0.0,0.0,5.76061946638
 07/14  04:00:00,45.1002875454,6.43397934577,11.2328139366,0.0,8.25718729233,11.6354268332,5.76678265901,0.0,0.0,5.76678265901
 07/14  05:00:00,51.1484908496,6.45430037887,11.5647077748,0.0,12.1011305571,15.3678112995,11.5538115414,0.0,0.0,11.5538115414
 07/14  06:00:00,80.4827519187,7.08635867266,16.390097963,0.0,19.7275818095,37.2640762949,11.6204725637,0.0,0.0,11.6204725637
 07/14  07:00:00,103.435527904,7.51275733946,20.311919327,0.0,24.3117294858,51.2795993405,17.502890096,0.0,0.0,17.502890096
 07/14  08:00:00,92.6630167503,7.03825270181,21.289529026,0.0,23.6694662846,40.6342015617,35.3877822806,0.0,0.0,35.3877822806
 07/14  09:00:00,91.6127930292,7.09164514184,25.1935561416,0.0,23.6694662846,35.6302164847,47.4104324045,0.0,18.025,29.3854324045
 07/14  10:00:00,73.7110711157,6.9221947751,25.0581925817,0.0,18.7433767983,22.9618409725,41.4841831749,0.0,18.025,23.4591831749
 07/14  11:00:00,75.5431350011,7.05122709028,26.7636631887,0.0,18.7433767983,22.9618409725,41.4269907133,0.0,18.025,23.4019907133
 07/14  12:00:00,77.5120073454,7.20875942193,28.5315545827,0.0,18.5889407304,23.1597249699,41.4177325685,0.0,18.025,23.3927325685
 07/14  13:00:00,79.0431548982,7.33043192205,29.6945264485,0.0,18.7433767983,23.2517909448,41.4136885802,0.0,18.025,23.3886885802
 07/14  14:00:00,80.9156695172,7.45612728548,31.4413452809,0.0,18.7433767983,23.2517909448,41.4120432788,0.0,18.025,23.3870432788
 07/14  15:00:00,82.9168185605,7.60524428817,33.5833286095,0.0,18.7433767983,22.9618409725,35.5791017017,0.0,18.025,17.5541017017
 07/14  16:00:00,86.4770631524,7.65166271383,32.645830716,0.0,18.7433767983,27.431320555,23.7919896463,0.0,18.025,5.76698964631
 07/14  17:00:00,99.1000740986,7.96181507639,32.7702413495,0.0,17.6635504202,40.6971502883,11.5408263719,0.0,0.0,11.5408263719
 07/14  18:00:00,107.89560607,8.26862329947,34.7536596355,0.0,27.5259009287,37.3340067412,11.6075441949,0.0,0.0,11.6075441949
 07/14  19:00:00,110.112748552,8.41701587171,34.4973959271,0.0,33.8341110165,33.3544677425,11.5666467463,0.0,0.0,11.5666467463
 07/14  20:00:00,117.34580755,8.55360179932,33.4397076272,0.0,36.5179666069,38.8247702939,5.79237595445,0.0,0.0,5.79237595445
 07/14  21:00:00,118.349230407,8.5370506882,32.4382657827,0.0,32.965339924,36.8579353714,17.4216432426,0.0,0.0,17.4216432426
 07/14  22:00:00,89.4596232357,7.99226412792,27.6409392491,0.0,25.6355707503,20.6438685092,11.581291428,0.0,0.0,11.581291428
 07/14  23:00:00,63.4086327344,7.41708941705,21.7185479467,0.0,15.0252895274,11.7056064465,5.77396966138,0.0,0.0,5.77396966138
 07/14  24:00:00,56.1818789506,7.1879267494,19.7468110437,0.0,11.6412384099,10.0650221343,5.76728506178,0.0,0.0,5.76728506178
 07/15  01:00:00,54.1365844503,6.98509078724,16.7056774525,0.0,12.8411359301,10.0650221343,5.76040125681,0.0,0.0,5.76040125681
 07/15  02:00:00,46.4195412398,6.72363818842,13.8691276971,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,45.3864272072,6.6162110434,12.9434377437,0.0,8.25718729233,10.0299323277,5.76046546515,0.0,0.0,5.76046546515
 07/15  04:00:00,45.526639281,6.48632711359,11.6068200672,0.0,8.25718729233,11.6354268332,5.76594899914,0.0,0.0,5.76594899914
 07/15  05:00:00,46.9322777321,6.39226022945,10.8321207915,0.0,8.71707943955,15.3327214929,5.77401605709,0.0,0.0,5.77401605709
 07/15  06:00:00,63.3159283472,6.60646773714,12.5573445274,0.0,18.5082010057,25.6353820695,5.78642518719,0.0,0.0,5.78642518719
 07/15  07:00:00,84.110868594,7.04228303694,16.580614402,0.0,19.4083231844,41.0650158608,17.4215600574,0.0,0.0,17.4215600574
 07/15  08:00:00,116.477397801,7.61362545633,24.4986252259,0.0,26.3286599382,57.9988325916,35.591219547,0.0,0.0,35.591219547
 07/15  09:00:00,102.472296212,7.38979244976,25.8718393862,0.0,26.3286599382,42.8504436482,53.4037761177,0.0,18.025,35.3787761177
 07/15  10:00:00,76.3511838885,7.02771252403,24.1071433508,0.0,21.7447113004,23.4437158914,41.5370618881,0.0,18.025,23.5120618881
 07/15  11:00:00,74.351181616,7.07125006028,24.5255475676,0.0,19.3027497915,23.426170988,47.3377950737,0.0,18.025,29.3127950737
 07/15  12:00:00,75.5615815082,7.18728849878,25.4779407219,0.0,19.1483137236,23.7250123474,41.4151140387,0.0,18.025,23.3901140387
 07/15  13:00:00,77.533123198,7.30155985303,27.1896659719,0.0,19.3027497915,23.7161209604,36.9713860048,0.0,18.025,18.9463860048
 07/15  14:00:00,78.3974628538,7.37770601976,27.9778623053,0.0,19.3027497915,23.7161209604,40.0246394477,0.0,18.025,21.9996394477
 07/15  15:00:00,78.0782945887,7.40465759702,27.9216933412,0.0,19.3027497915,23.426170988,41.4267699205,0.0,18.025,23.4017699205
 07/15  16:00:00,81.732054506,7.40141003443,27.1273693751,0.0,19.3027497915,27.8956505705,23.7919660758,0.0,18.025,5.76696607585
 07/15  17:00:00,89.8429288722,7.58985362899,26.4272227852,0.0,18.2229234133,37.5968344597,5.77369301358,0.0,0.0,5.77369301358
 07/15  18:00:00,104.812452985,7.89617977841,27.1370283182,0.0,32.690315043,37.0816133363,11.5406327857,0.0,0.0,11.5406327857
 07/15  19:00:00,105.600475274,8.08308557311,27.6262807916,0.0,36.8143715336,33.066984531,5.7937681264,0.0,0.0,5.7937681264
 07/15  20:00:00,110.706334204,8.25518088716,27.3199637465,0.0,36.3493007332,38.7721355839,11.5655341224,0.0,0.0,11.5655341224
 07/15  21:00:00,114.015297578,8.14930141995,25.3166700547,0.0,36.1807251679,36.8228455648,11.567120184,0.0,0.0,11.567120184
 07/15  22:00:00,88.042533222,7.65965253893,21.1532735361,0.0,31.0351095914,20.6438685092,11.6210776411,0.0,0.0,11.6210776411
 07/15  23:00:00,61.2411766866,7.17590018575,17.3900488203,0.0,17.4250845679,11.7056064465,11.5544410052,0.0,0.0,11.5544410052
 07/15  24:00:00,52.0472579281,6.89031826835,14.7099043057,0.0,12.8411359301,10.0650221343,5.76738138645,0.0,0.0,5.76738138645
 07/16  01:00:00,49.6261835722,6.65998027881,12.4009688703,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,42.9502231999,6.44484787959,10.559177231,0.0,8.34152022915,10.0650221343,5.76065289998,0.0,0.0,5.76065289998
 07/16  03:00:00,41.5406221028,6.30499621818,9.28942664331,0.0,8.34152022915,10.0650221343,5.86472562178,0.10440844176,0.0,5.76031718002
 07/16  04:00:00,42.2828832779,6.21468327373,8.51528943747,0.0,8.34152022915,11.6705166398,6.14375665332,0.376815522715,0.0,5.7669411306
 07/16  05:00:00,44.4751608995,6.1766263008,8.47121806408,0.0,8.80141237637,15.3678112995,5.85198981313,0.0782007671978,0.0,5.77378904593
 07/16  06:00:00,62.0614321334,6.47574034119,11.4335809676,0.0,18.5082010057,25.6353820695,5.78726622965,0.0,0.0,5.78726622965
 07/16  07:00:00,82.7592331457,6.89660810998,15.2552384729,0.0,19.4926561212,41.1001056674,17.4213747211,0.0,0.0,17.4213747211
 07/16  08:00:00,113.155991203,7.38008322975,21.4107710514,0.0,26.3286599382,57.9988325916,35.5900377492,0.0,0.0,35.5900377492
 07/16  09:00:00,100.735773442,7.24108294692,24.4034583775,0.0,26.2443270014,42.8153538416,47.5131281438,0.0,18.025,29.4881281438
 07/16  10:00:00,76.1828002042,6.95925358008,24.007224283,0.0,21.7447113004,23.4437158914,47.4095557754,0.0,18.025,29.3845557754
 07/16  11:00:00,76.0265242839,7.09740616516,26.1150269494,0.0,19.3449162599,23.4437158914,41.4801932259,0.0,18.025,23.4551932259
 07/16  12:00:00,79.0886973446,7.30774904246,28.8248877399,0.0,19.190480192,23.7425572507,41.427127704,0.0,18.025,23.402127704
 07/16  13:00:00,84.9581948107,7.61817882616,34.3578360337,0.0,19.260583323,23.698576057,41.4249880295,0.0,18.025,23.3999880295
 07/16  14:00:00,89.4897299533,7.89530989585,38.6122399745,0.0,19.260583323,23.698576057,41.4231023894,0.0,18.025,23.3981023894
 07/16  15:00:00,90.9164477147,8.02484256699,40.1993745728,0.0,19.260583323,23.4086260847,41.421238088,0.0,18.025,23.396238088
 07/16  16:00:00,95.0018131933,8.06846372386,39.7897819298,0.0,19.260583323,27.8781056672,23.7913119216,0.0,18.025,5.76631192164
 07/16  17:00:00,104.328312048,8.34944123122,40.2127297547,0.0,18.1807569449,37.5792895564,5.77376597208,0.0,0.0,5.77376597208
 07/16  18:00:00,121.340225991,8.79521936065,42.8851892394,0.0,32.6059821062,37.0465235296,5.78036108031,0.0,0.0,5.78036108031
 07/16  19:00:00,123.871148695,9.08118085736,44.8988612376,0.0,36.8143715336,33.066984531,11.5671544096,0.0,0.0,11.5671544096
 07/16  20:00:00,129.042984304,9.25748890791,44.5348877089,0.0,36.43363367,38.8072253906,11.5669028898,0.0,0.0,11.5669028898
 07/16  21:00:00,129.630875989,9.01897224992,40.182008387,0.0,36.0963922311,36.7877557581,5.79353227102,0.0,0.0,5.79353227102
 07/16  22:00:00,101.460884545,8.38500024372,33.9657073113,0.0,30.9507766546,20.6087787026,17.4211201833,0.0,0.0,17.4211201833
 07/16  23:00:00,73.6633774303,7.82736639314,29.1607893599,0.0,17.4250845679,11.7056064465,11.5543178867,0.0,0.0,11.5543178867
 07/16  24:00:00,63.9248205622,7.53577971273,25.8225869048,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/17  01:00:00,58.2262421444,7.29611195994,23.2437995451,0.0,10.0992000411,10.047477231,5.76067254241,0.0,0.0,5.76067254241
 07/17  02:00:00,54.8318458803,7.14188021661,21.8631908911,0.0,8.25718729233,10.0299323277,5.76046426102,0.0,0.0,5.76046426102
 07/17  03:00:00,53.0633435686,7.01758722792,20.2189843125,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,53.5012816321,6.93027848238,19.1375184005,0.0,8.25718729233,11.6354268332,5.76728538306,0.0,0.0,5.76728538306
 07/17  05:00:00,59.8722311678,6.96501086364,19.7777522216,0.0,12.1011305571,15.3678112995,11.554096084,0.0,0.0,11.554096084
 07/17  06:00:00,89.7538839022,7.64132042906,25.1062919193,0.0,19.7275818095,37.2640762949,11.6210421024,0.0,0.0,11.6210421024
 07/17  07:00:00,113.269832289,8.09501514338,29.5640024436,0.0,24.3117294858,51.2795993405,23.327973533,0.0,0.0,23.327973533
 07/17  08:00:00,100.800346226,7.52444592269,28.940689992,0.0,23.6694662846,40.6342015617,29.4864583973,0.0,0.0,29.4864583973
 07/17  09:00:00,99.9247323101,7.57283266042,33.0243256825,0.0,23.6694662846,35.6302164847,47.4040474354,0.0,18.025,29.3790474354
 07/17  10:00:00,80.2417207538,7.31904936652,31.1919994124,0.0,18.7433767983,22.9618409725,41.4791879146,0.0,18.025,23.4541879146
 07/17  11:00:00,78.2120348598,7.21507812297,29.268719122,0.0,18.7433767983,22.9618409725,41.422483123,0.0,18.025,23.397483123
 07/17  12:00:00,80.3493290078,7.37168158867,31.2059648267,0.0,18.5889407304,23.1597249699,41.4195326722,0.0,18.025,23.3945326722
 07/17  13:00:00,82.4997592799,7.45175347863,33.0298185615,0.0,18.7433767983,23.2517909448,41.415236645,0.0,18.025,23.390236645
 07/17  14:00:00,81.5309765211,7.40731164456,32.1054767914,0.0,18.7433767983,23.2517909448,41.4132855946,0.0,18.025,23.3882855946
 07/17  15:00:00,80.594050896,7.43265755277,31.4331546923,0.0,18.7433767983,22.9618409725,41.4113292751,0.0,18.025,23.3863292751
 07/17  16:00:00,82.9090952636,7.39746883529,29.332061602,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,92.7529148296,7.559321456,26.8255862554,0.0,17.6635504202,40.6971502883,11.5391454654,0.0,0.0,11.5391454654
 07/17  18:00:00,97.6128583099,7.65071174942,25.0888451987,0.0,27.5259009287,37.3340067412,11.6051912514,0.0,0.0,11.6051912514
 07/17  19:00:00,100.459158842,7.79254736569,25.4682902554,0.0,33.8341110165,33.3544677425,11.5668171418,0.0,0.0,11.5668171418
 07/17  20:00:00,106.900169768,7.87891252764,23.6687787444,0.0,36.5179666069,38.8247702939,11.565447606,0.0,0.0,11.565447606
 07/17  21:00:00,106.913764835,7.79021414792,21.7496620164,0.0,32.965339924,36.8579353714,11.6207604952,0.0,0.0,11.6207604952
 07/17  22:00:00,79.610391406,7.33698694512,18.4470041477,0.0,25.6355707503,20.6438685092,11.5806008913,0.0,0.0,11.5806008913
 07/17  23:00:00,55.6428714318,6.85591768759,14.5139694826,0.0,15.0252895274,11.7056064465,5.77383760564,0.0,0.0,5.77383760564
 07/17  24:00:00,48.5475254428,6.64439302962,12.6560001456,0.0,11.6412384099,10.0650221343,5.76689788769,0.0,0.0,5.76689788769
 07/18  01:00:00,45.4700150022,6.49695201567,11.2867334956,0.0,10.0992000411,10.047477231,5.76055495787,0.0,0.0,5.76055495787
 07/18  02:00:00,41.9633242067,6.34236911023,9.79418631905,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,40.4924398872,6.21160417524,8.45406374926,0.0,8.25718729233,10.0299323277,6.2173546043,0.456758051843,0.0,5.76059655245
 07/18  04:00:00,41.257654945,6.1298354564,7.69433611882,0.0,8.25718729233,11.6354268332,6.7981352015,1.0311827306,0.0,5.7669524709
 07/18  05:00:00,47.1769504993,6.15055933647,7.89693071719,0.0,12.1011305571,15.3678112995,6.8435454026,1.05698121728,0.0,5.78656418533
 07/18  06:00:00,75.6364785682,6.71595897582,11.9142560145,0.0,19.7275818095,37.2640762949,18.471782711,1.05297354305,0.0,17.418809168
 07/18  07:00:00,97.3818660209,7.07616574791,14.6948983934,0.0,24.3117294858,51.2795993405,18.2816419144,0.780346802949,0.0,17.5012951114
 07/18  08:00:00,84.3324118651,6.56234687141,13.4348607287,0.0,23.6694662846,40.6342015617,35.3783866396,0.0,0.0,35.3783866396
 07/18  09:00:00,80.6648905243,6.48112439552,14.8561995094,0.0,23.6694662846,35.6302164847,41.5298113641,0.0,18.025,23.5048113641
 07/18  10:00:00,60.9912131968,6.19165992451,13.0688837575,0.0,18.7433767983,22.9618409725,47.3377142725,0.0,18.025,29.3127142725
 07/18  11:00:00,60.4958717002,6.14820910368,12.6194277655,0.0,18.7433767983,22.9618409725,35.5774582086,0.0,18.025,17.5524582086
 07/18  12:00:00,60.9872295472,6.15388115309,13.0616655235,0.0,18.5889407304,23.1597249699,41.4259872821,0.0,18.025,23.4009872821
 07/18  13:00:00,61.1058221953,6.1875555359,12.9000837447,0.0,18.7433767983,23.2517909448,41.4238861461,0.0,18.025,23.3988861461
 07/18  14:00:00,60.5334619345,6.15203641883,12.3632425181,0.0,18.7433767983,23.2517909448,41.4217870887,0.0,18.025,23.3967870887
 07/18  15:00:00,59.8599728275,6.12548120766,12.0062580011,0.0,18.7433767983,22.9618409725,41.4213114517,0.0,18.025,23.3963114517
 07/18  16:00:00,64.7795875267,6.24394006149,12.3560773049,0.0,18.7433767983,27.431320555,23.7919557018,0.0,18.025,5.76695570178
 07/18  17:00:00,77.6752582362,6.54889003233,12.7583636327,0.0,17.6635504202,40.6971502883,5.780123814,0.0,0.0,5.780123814
 07/18  18:00:00,84.9426699529,6.72906264761,13.3403080653,0.0,27.5259009287,37.3340067412,17.4165388461,0.0178491930698,0.0,17.3986896531
 07/18  19:00:00,88.3060262596,6.88280275135,14.224908146,0.0,33.8341110165,33.3544677425,5.79325628623,0.0,0.0,5.79325628623
 07/18  20:00:00,97.6472755337,7.10188957477,15.1929102979,0.0,36.5179666069,38.8247702939,12.2254490176,0.659969219461,0.0,11.5654797982
 07/18  21:00:00,99.8523847443,7.15510865874,15.3233955403,0.0,32.965339924,36.8579353714,18.4790495164,1.05979302196,0.0,17.4192564944
 07/18  22:00:00,72.9048585549,6.72684039491,12.3516261733,0.0,25.6355707503,20.6438685092,6.97666989315,1.17636922363,0.0,5.80030066952
 07/18  23:00:00,49.7754485521,6.30155514927,9.20091104215,0.0,15.0252895274,11.7056064465,13.202185514,1.67479099749,0.0,11.5273945165
 07/18  24:00:00,42.6325915566,6.08883320735,7.296630408,0.0,11.6412384099,10.0650221343,3.4417613772,3.4217613772,0.0,0.02
 07/19  01:00:00,39.7392459996,5.9560483039,6.09687096882,0.0,10.0992000411,10.047477231,10.7304733301,4.96999204393,0.0,5.76048128618
 07/19  02:00:00,36.7164901861,5.8350098086,5.05470974701,0.0,8.25718729233,10.0299323277,12.0333015353,6.27304252793,0.0,5.76025900738
 07/19  03:00:00,35.8899873395,5.74993271662,4.31328717749,0.0,8.25718729233,10.0299323277,7.16681107598,7.14681107598,0.0,0.02
 07/19  04:00:00,36.9782944047,5.68892574605,3.85588928153,0.0,8.25718729233,11.6354268332,13.1918481418,7.42466133216,0.0,5.76718680965
 07/19  05:00:00,42.8717122182,5.70064701529,4.04160677034,0.0,12.1011305571,15.3678112995,18.484635306,6.93096912076,0.0,11.5536661852
 07/19  06:00:00,71.5620923488,6.28597688483,8.269861492,0.0,19.7275818095,37.2640762949,16.8544048307,5.23418925264,0.0,11.6202155781
 07/19  07:00:00,94.4598716994,6.76003789885,12.0890400368,0.0,24.3117294858,51.2795993405,25.3096482544,1.98128683891,0.0,23.3283614155
 07/19  08:00:00,82.3516930058,6.31939912704,11.697098096,0.0,23.6694662846,40.6342015617,29.4842677102,0.0,0.0,29.4842677102
 07/19  09:00:00,80.3086660022,6.34732180523,14.6337802657,0.0,23.6694662846,35.6302164847,47.3990566273,0.0,18.025,29.3740566273
 07/19  10:00:00,62.9316020896,6.21146015475,14.9894788873,0.0,18.7433767983,22.9618409725,41.4803759867,0.0,18.025,23.4553759867
 07/19  11:00:00,65.4714710376,6.37202050782,17.3712189343,0.0,18.7433767983,22.9618409725,41.4247143619,0.0,18.025,23.3997143619
 07/19  12:00:00,69.1729483065,6.59455282339,20.8067168872,0.0,18.5889407304,23.1597249699,41.4159918725,0.0,18.025,23.3909918725
 07/19  13:00:00,72.9786816263,6.81266059811,24.1478381793,0.0,18.7433767983,23.2517909448,41.411486373,0.0,18.025,23.386486373
 07/19  14:00:00,75.7066357456,6.97722640084,26.7112256704,0.0,18.7433767983,23.2517909448,41.4093381956,0.0,18.025,23.3843381956
 07/19  15:00:00,78.7078713728,7.16723947701,29.8123991512,0.0,18.7433767983,22.9618409725,35.5745624575,0.0,18.025,17.5495624575
 07/19  16:00:00,85.5156927819,7.35917024431,31.9769670381,0.0,18.7433767983,27.431320555,23.7917354873,0.0,18.025,5.76673548734
 07/19  17:00:00,99.2609942624,7.75946024245,33.1335376823,0.0,17.6635504202,40.6971502883,11.5391128855,0.0,0.0,11.5391128855
 07/19  18:00:00,107.977753005,8.09342156482,35.0110469763,0.0,27.5259009287,37.3340067412,11.6058877119,0.0,0.0,11.6058877119
 07/19  19:00:00,111.664572339,8.32568348683,36.1405810759,0.0,33.8341110165,33.3544677425,11.5651977921,0.0,0.0,11.5651977921
 07/19  20:00:00,117.525391547,8.43675062764,33.7361707237,0.0,36.5179666069,38.8247702939,5.79122815631,0.0,0.0,5.79122815631
 07/19  21:00:00,115.944519219,8.29389689139,30.2767502758,0.0,32.965339924,36.8579353714,17.418704706,0.0,0.0,17.418704706
 07/19  22:00:00,87.0874903693,7.7414410401,25.519661532,0.0,25.6355707503,20.6438685092,11.5799691593,0.0,0.0,11.5799691593
 07/19  23:00:00,63.0649989577,7.25556653095,21.5364548652,0.0,15.0252895274,11.7056064465,5.77375306452,0.0,0.0,5.77375306452
 07/19  24:00:00,56.0770967361,7.05041624669,19.7795537459,0.0,11.6412384099,10.0650221343,5.76707105191,0.0,0.0,5.76707105191
 07/20  01:00:00,52.5038921214,6.89138824637,17.9261808037,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,47.5896584158,6.7062806254,15.0566114345,0.0,8.25718729233,10.0299323277,5.7603768501,0.0,0.0,5.7603768501
 07/20  03:00:00,45.3617598873,6.57257903899,12.9624123975,0.0,8.25718729233,10.0299323277,5.76040350098,0.0,0.0,5.76040350098
 07/20  04:00:00,46.0387396403,6.49162977933,12.1136326576,0.0,8.25718729233,11.6354268332,5.7669496638,0.0,0.0,5.7669496638
