Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/20  05:00:00,51.7599071326,6.49113040424,12.1393264606,0.0,12.1011305571,15.3678112995,5.78665080982,0.0,0.0,5.78665080982
 07/20  06:00:00,80.8245900392,7.10941703202,16.7089223747,0.0,19.7275818095,37.2640762949,17.4197916363,0.0,0.0,17.4197916363
 07/20  07:00:00,104.95656212,7.58588378989,21.7599000915,0.0,24.3117294858,51.2795993405,17.5002366919,0.0,0.0,17.5002366919
 07/20  08:00:00,93.1704692776,7.04118745718,21.7940923707,0.0,23.6694662846,40.6342015617,29.4840118038,0.0,0.0,29.4840118038
 07/20  09:00:00,90.4758822579,7.00114663315,24.1471802114,0.0,23.6694662846,35.6302164847,47.3977320493,0.0,18.025,29.3727320493
 07/20  10:00:00,71.080613322,6.76993450176,22.5800173148,0.0,18.7433767983,22.9618409725,41.4775537713,0.0,18.025,23.4525537713
 07/20  11:00:00,70.9436068477,6.82650931098,22.388868837,0.0,18.7433767983,22.9618409725,41.4220110599,0.0,18.025,23.3970110599
 07/20  12:00:00,72.1747820548,6.9493548351,23.4537513338,0.0,18.5889407304,23.1597249699,41.4194658223,0.0,18.025,23.3944658223
 07/20  13:00:00,73.6941697304,7.06488771569,24.611103488,0.0,18.7433767983,23.2517909448,41.41720058,0.0,18.025,23.39220058
 07/20  14:00:00,74.7708070144,7.15324058937,25.5993871538,0.0,18.7433767983,23.2517909448,41.4149534784,0.0,18.025,23.3899534784
 07/20  15:00:00,75.0748674331,7.21214076632,26.1344966661,0.0,18.7433767983,22.9618409725,41.4127063843,0.0,18.025,23.3877063843
 07/20  16:00:00,78.2034546808,7.2156299433,24.8082618778,0.0,18.7433767983,27.431320555,23.7918357369,0.0,18.025,5.76683573695
 07/20  17:00:00,90.7398740731,7.50386002365,24.8680174374,0.0,17.6635504202,40.6971502883,5.78017571731,0.0,0.0,5.78017571731
 07/20  18:00:00,98.2893190742,7.75853480849,25.6575032085,0.0,27.5259009287,37.3340067412,11.6066060814,0.0,0.0,11.6066060814
 07/20  19:00:00,101.004527134,7.90836363617,25.8978559234,0.0,33.8341110165,33.3544677425,11.5660508124,0.0,0.0,11.5660508124
 07/20  20:00:00,108.288197717,8.03842423204,24.8973125343,0.0,36.5179666069,38.8247702939,11.5650471975,0.0,0.0,11.5650471975
 07/20  21:00:00,108.440824736,7.95709790756,23.1098633025,0.0,32.965339924,36.8579353714,11.6188705117,0.0,0.0,11.6188705117
 07/20  22:00:00,80.4458342988,7.45122190966,19.1682308953,0.0,25.6355707503,20.6438685092,11.5799079651,0.0,0.0,11.5799079651
 07/20  23:00:00,56.1091669864,6.92907635764,14.9071164647,0.0,15.0252895274,11.7056064465,5.77363472473,0.0,0.0,5.77363472473
 07/20  24:00:00,48.1256626623,6.64267606655,12.2358626237,0.0,11.6412384099,10.0650221343,5.76670354499,0.0,0.0,5.76670354499
 07/21  01:00:00,44.4880055058,6.443203344,10.3584781132,0.0,10.0992000411,10.047477231,5.76985231888,0.0093575117368,0.0,5.76049480715
 07/21  02:00:00,40.9627649802,6.27584371269,8.86015821702,0.0,8.25718729233,10.0299323277,0.608871256249,0.588871256249,0.0,0.02
 07/21  03:00:00,39.78971198,6.15625804391,7.80668881317,0.0,8.25718729233,10.0299323277,7.15253165133,1.39200840998,0.0,5.76052324135
 07/21  04:00:00,40.7980626239,6.08618705754,7.27840032968,0.0,8.25718729233,11.6354268332,7.12141100806,1.35524510308,0.0,5.76616590498
 07/21  05:00:00,46.6433681253,6.09546634188,7.41845449526,0.0,12.1011305571,15.3678112995,6.91557719887,1.12888889382,0.0,5.78668830504
 07/21  06:00:00,74.7859481358,6.62829715434,11.1514128102,0.0,19.7275818095,37.2640762949,18.4232984312,1.00592737705,0.0,17.4173710541
 07/21  07:00:00,97.0326488609,7.03251883683,14.3893594417,0.0,24.3117294858,51.2795993405,17.8526270556,0.35226240574,0.0,17.5003646499
 07/21  08:00:00,84.9311831866,6.58334193842,14.0126590543,0.0,23.6694662846,40.6342015617,35.3831616001,0.00926475261243,0.0,35.3738968475
 07/21  09:00:00,83.123308205,6.5983195721,17.1974377559,0.0,23.6694662846,35.6302164847,41.5275291618,0.0,18.025,23.5025291618
 07/21  10:00:00,65.1536316904,6.43257779359,16.9903961241,0.0,18.7433767983,22.9618409725,47.3356291641,0.0,18.025,29.3106291641
 07/21  11:00:00,66.3926345757,6.53283007214,18.1315775286,0.0,18.7433767983,22.9618409725,35.5771649454,0.0,18.025,17.5521649454
 07/21  12:00:00,68.6779606413,6.69956409508,20.2067216018,0.0,18.5889407304,23.1597249699,41.4233522196,0.0,18.025,23.3983522196
 07/21  13:00:00,71.0323746679,6.85968672924,22.1545130088,0.0,18.7433767983,23.2517909448,41.4209431632,0.0,18.025,23.3959431632
 07/21  14:00:00,72.2941977939,6.97039779846,23.3056246257,0.0,18.7433767983,23.2517909448,41.4185963454,0.0,18.025,23.3935963454
 07/21  15:00:00,73.0256330205,7.07320077398,24.2242060979,0.0,18.7433767983,22.9618409725,41.4162575704,0.0,18.025,23.3912575704
 07/21  16:00:00,78.1897121162,7.18760781622,24.8225413752,0.0,18.7433767983,27.431320555,23.7918544575,0.0,18.025,5.76685445749
 07/21  17:00:00,91.1450795871,7.51705741269,25.2600291706,0.0,17.6635504202,40.6971502883,5.78000769729,0.0,0.0,5.78000769729
 07/21  18:00:00,98.7796233442,7.77725601472,26.1290909473,0.0,27.5259009287,37.3340067412,11.6060411458,0.0,0.0,11.6060411458
 07/21  19:00:00,101.713579581,7.93097238322,26.584306323,0.0,33.8341110165,33.3544677425,11.5645049122,0.0,0.0,11.5645049122
 07/21  20:00:00,109.929462819,8.10741689843,26.4695875577,0.0,36.5179666069,38.8247702939,11.5647820623,0.0,0.0,11.5647820623
 07/21  21:00:00,111.204277821,8.10755238961,25.7228703016,0.0,32.965339924,36.8579353714,11.6197176037,0.0,0.0,11.6197176037
 07/21  22:00:00,82.819941274,7.59591638062,21.3976504388,0.0,25.6355707503,20.6438685092,11.5796809299,0.0,0.0,11.5796809299
 07/21  23:00:00,58.0573093855,7.0656739268,16.7186639376,0.0,15.0252895274,11.7056064465,5.77361981848,0.0,0.0,5.77361981848
 07/21  24:00:00,50.6724715785,6.82313948006,14.6022114377,0.0,11.6412384099,10.0650221343,5.7669149615,0.0,0.0,5.7669149615
 07/22  01:00:00,50.648745576,6.70458046215,13.4983623009,0.0,12.8411359301,10.0650221343,5.76018675416,0.0,0.0,5.76018675416
 07/22  02:00:00,44.3030389183,6.52061464957,11.9556607113,0.0,8.25718729233,10.0299323277,5.76020734775,0.0,0.0,5.76020734775
 07/22  03:00:00,42.6524805804,6.37398329771,10.4517362627,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  04:00:00,43.2353476521,6.28072638926,9.52114902682,0.0,8.25718729233,11.6354268332,5.76700149433,0.0,0.0,5.76700149433
 07/22  05:00:00,45.2699721415,6.23123276524,9.33086645459,0.0,8.71707943955,15.3327214929,5.77325464886,0.0,0.0,5.77325464886
 07/22  06:00:00,61.218943792,6.40021889801,10.6666379528,0.0,18.5082010057,25.6353820695,11.5522080669,0.0,0.0,11.5522080669
 07/22  07:00:00,80.9260933977,6.77533840369,13.6628450741,0.0,19.4083231844,41.0650158608,11.6189059208,0.0,0.0,11.6189059208
 07/22  08:00:00,111.555516443,7.29538890681,19.8950534289,0.0,26.3286599382,57.9988325916,38.7788034143,0.0,0.0,38.7788034143
 07/22  09:00:00,98.2492463085,7.10313585861,21.9354997159,0.0,26.3286599382,42.8504436482,50.215859628,0.0,18.025,32.190859628
 07/22  10:00:00,71.9516353726,6.73258329224,20.002761767,0.0,21.7447113004,23.4437158914,41.531772536,0.0,18.025,23.506772536
 07/22  11:00:00,71.3853773592,6.82003109454,21.8109906141,0.0,19.3027497915,23.426170988,47.331568973,0.0,18.025,29.306568973
 07/22  12:00:00,73.6464348316,6.97491139126,23.7751896346,0.0,19.1483137236,23.7250123474,41.4111467447,0.0,18.025,23.3861467447
 07/22  13:00:00,76.3493297545,7.1311125089,26.1763378087,0.0,19.3027497915,23.7161209604,35.5663501791,0.0,18.025,17.541350179
 07/22  14:00:00,77.5708684121,7.23225375358,27.2967392649,0.0,19.3027497915,23.7161209604,41.4232435334,0.0,18.025,23.3982435334
 07/22  15:00:00,78.3405421666,7.32978305887,28.2588341355,0.0,19.3027497915,23.426170988,41.4207876683,0.0,18.025,23.3957876683
 07/22  16:00:00,82.382238263,7.36699317879,27.8119864175,0.0,19.3027497915,27.8956505705,23.7917919558,0.0,18.025,5.76679195585
 07/22  17:00:00,90.6220186337,7.5760704503,27.220118417,0.0,18.2229234133,37.5968344597,5.7732475309,0.0,0.0,5.7732475309
 07/22  18:00:00,106.741211833,7.95240037969,29.0095953733,0.0,32.690315043,37.0816133363,5.7795178355,0.0,0.0,5.7795178355
 07/22  19:00:00,107.364587152,8.10787716982,29.3656378733,0.0,36.8143715336,33.066984531,11.565640329,0.0,0.0,11.565640329
 07/22  20:00:00,112.567016938,8.26609724628,29.1697668258,0.0,36.3493007332,38.7721355839,11.5647829082,0.0,0.0,11.5647829082
 07/22  21:00:00,116.938065547,8.21296890872,28.1758109257,0.0,36.1807251679,36.8228455648,11.5651177497,0.0,0.0,11.5651177497
 07/22  22:00:00,90.762414672,7.7155014868,23.8173632839,0.0,31.0351095914,20.6438685092,11.6193163969,0.0,0.0,11.6193163969
 07/22  23:00:00,62.6416649449,7.18825019749,18.7782208677,0.0,17.4250845679,11.7056064465,11.5522149298,0.0,0.0,11.5522149298
 07/22  24:00:00,53.8982356645,6.96846495681,16.4827559411,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/23  01:00:00,52.7805829079,6.84530744186,15.3700537786,0.0,12.925468867,10.100111941,5.7603717495,0.0,0.0,5.7603717495
 07/23  02:00:00,46.0037313398,6.64949448689,13.4080512504,0.0,8.34152022915,10.0650221343,5.76038069488,0.0,0.0,5.76038069488
 07/23  03:00:00,44.6785893515,6.53421396668,12.1981923885,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,45.7806416318,6.47631091233,11.7514393904,0.0,8.34152022915,11.6705166398,5.76694299777,0.0,0.0,5.76694299777
 07/23  05:00:00,48.1628233448,6.44701799507,11.8885122103,0.0,8.80141237637,15.3678112995,5.7734594607,0.0,0.0,5.7734594607
 07/23  06:00:00,64.599236356,6.65078937483,13.7963662082,0.0,18.5082010057,25.6353820695,11.5532192084,0.0,0.0,11.5532192084
 07/23  07:00:00,84.4308995472,7.02708293474,16.7964897532,0.0,19.4926561212,41.1001056674,11.6190936589,0.0,0.0,11.6190936589
 07/23  08:00:00,115.015793693,7.50884744553,23.1418847415,0.0,26.3286599382,57.9988325916,41.5003809567,0.0,0.0,41.5003809567
 07/23  09:00:00,99.5983597233,7.20648172271,23.3006972287,0.0,26.2443270014,42.8153538416,47.4988862496,0.0,18.025,29.4738862496
 07/23  10:00:00,72.2093673399,6.74515895138,20.2479213018,0.0,21.7447113004,23.4437158914,47.4028597932,0.0,18.025,29.3778597932
 07/23  11:00:00,70.5774402048,6.7395870243,21.0237899587,0.0,19.3449162599,23.4437158914,41.4757819751,0.0,18.025,23.4507819751
 07/23  12:00:00,70.2300766303,6.70414551128,20.5698903529,0.0,19.190480192,23.7425572507,41.4160998041,0.0,18.025,23.3910998041
 07/23  13:00:00,72.7883419447,6.802667441,23.0035098124,0.0,19.260583323,23.698576057,41.4087146069,0.0,18.025,23.3837146069
 07/23  14:00:00,74.7067762551,6.92690703819,24.7977033438,0.0,19.260583323,23.698576057,39.6755420024,0.0,18.025,21.6505420024
 07/23  15:00:00,73.9456233617,6.9306424932,24.3227683306,0.0,19.260583323,23.4086260847,37.3094356392,0.0,18.025,19.2844356392
 07/23  16:00:00,78.6601905288,6.98721063712,24.529441012,0.0,19.260583323,27.8781056672,23.7915737033,0.0,18.025,5.76657370327
 07/23  17:00:00,88.0407013945,7.26256651648,25.012022581,0.0,18.1807569449,37.5792895564,5.77327384481,0.0,0.0,5.77327384481
 07/23  18:00:00,104.92112519,7.71296443268,27.5483717603,0.0,32.6059821062,37.0465235296,11.5395464049,0.0,0.0,11.5395464049
 07/23  19:00:00,106.787294686,7.96779898457,28.9284311777,0.0,36.8143715336,33.066984531,5.79306480213,0.0,0.0,5.79306480213
 07/23  20:00:00,113.197340713,8.20553898811,29.7412327426,0.0,36.43363367,38.8072253906,11.5639710996,0.0,0.0,11.5639710996
 07/23  21:00:00,116.339826477,8.1449666067,27.7649998605,0.0,36.0963922311,36.7877557581,11.5645863261,0.0,0.0,11.5645863261
 07/23  22:00:00,88.916332847,7.6013780638,22.2048359787,0.0,30.9507766546,20.6087787026,11.6188217633,0.0,0.0,11.6188217633
 07/23  23:00:00,61.6731767555,7.10289403218,17.8950927595,0.0,17.4250845679,11.7056064465,11.5519471298,0.0,0.0,11.5519471298
 07/23  24:00:00,53.119572995,6.87456544733,15.6785717749,0.0,12.925468867,10.100111941,5.76682940774,0.0,0.0,5.76682940774
 07/24  01:00:00,48.0999799761,6.66578463026,13.7478805655,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,44.7738869355,6.51704713976,12.4300792358,0.0,8.25718729233,10.0299323277,5.76018656293,0.0,0.0,5.76018656293
 07/24  03:00:00,43.9030358097,6.42962237123,11.6466537118,0.0,8.25718729233,10.0299323277,5.76018523806,0.0,0.0,5.76018523806
 07/24  04:00:00,45.0981477958,6.38111822567,11.28356339,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,51.4374600062,6.42500720789,11.8830186341,0.0,12.1011305571,15.3678112995,11.553050021,0.0,0.0,11.553050021
 07/24  06:00:00,80.6651949904,7.05253175791,16.6064453583,0.0,19.7275818095,37.2640762949,11.617970821,0.0,0.0,11.617970821
 07/24  07:00:00,103.536003916,7.48166524499,20.4435992381,0.0,24.3117294858,51.2795993405,23.3239943393,0.0,0.0,23.3239943393
 07/24  08:00:00,91.858214654,6.92849020814,20.5945638482,0.0,23.6694662846,40.6342015617,29.4786037111,0.0,0.0,29.4786037111
 07/24  09:00:00,88.8764251416,6.89433935397,22.6545473967,0.0,23.6694662846,35.6302164847,47.3963956635,0.0,18.025,29.3713956635
 07/24  10:00:00,69.6631877188,6.62903126873,21.3035115244,0.0,18.7433767983,22.9618409725,41.4758276478,0.0,18.025,23.4508276478
 07/24  11:00:00,72.5459825341,6.81128022537,24.0064830627,0.0,18.7433767983,22.9618409725,41.4216893171,0.0,18.025,23.3966893171
 07/24  12:00:00,74.2023957022,6.95155586283,25.4791734083,0.0,18.5889407304,23.1597249699,41.4126512194,0.0,18.025,23.3876512194
 07/24  13:00:00,75.4478589833,7.05205746191,26.377630487,0.0,18.7433767983,23.2517909448,41.4077108422,0.0,18.025,23.3827108422
 07/24  14:00:00,77.4491489987,7.19853160716,28.2324455682,0.0,18.7433767983,23.2517909448,35.5653287716,0.0,18.025,17.5403287716
 07/24  15:00:00,79.1270831872,7.33254122128,30.066324329,0.0,18.7433767983,22.9618409725,41.4220162069,0.0,18.025,23.3970162069
 07/24  16:00:00,84.9653778517,7.47517314992,31.3106586455,0.0,18.7433767983,27.431320555,23.7910030551,0.0,18.025,5.7660030551
 07/24  17:00:00,98.2203424767,7.83201580427,32.0203484183,0.0,17.6635504202,40.6971502883,5.77979260866,0.0,0.0,5.77979260866
 07/24  18:00:00,106.405160518,8.13449537845,33.3974135089,0.0,27.5259009287,37.3340067412,17.3981135009,0.0,0.0,17.3981135009
 07/24  19:00:00,106.830857643,8.20671507053,31.4258594891,0.0,33.8341110165,33.3544677425,5.79380377736,0.0,0.0,5.79380377736
 07/24  20:00:00,113.965066672,8.34187595231,30.2707492891,0.0,36.5179666069,38.8247702939,11.5635863617,0.0,0.0,11.5635863617
 07/24  21:00:00,115.503285624,8.34983328152,29.7796170058,0.0,32.965339924,36.8579353714,17.4181599893,0.0,0.0,17.4181599893
 07/24  22:00:00,87.7385553043,7.85898438523,26.053212795,0.0,25.6355707503,20.6438685092,11.5784417653,0.0,0.0,11.5784417653
 07/24  23:00:00,62.2447550962,7.30857779057,20.6632149739,0.0,15.0252895274,11.7056064465,5.77345709075,0.0,0.0,5.77345709075
 07/24  24:00:00,53.8011509436,7.02620734998,17.5278306476,0.0,11.6412384099,10.0650221343,5.76693453755,0.0,0.0,5.76693453755
 07/25  01:00:00,50.2373417804,6.83825239797,15.7127760485,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/25  02:00:00,46.1175244406,6.64918253581,13.6415828692,0.0,8.25718729233,10.0299323277,5.76034352819,0.0,0.0,5.76034352819
 07/25  03:00:00,44.3534136337,6.50722619095,12.0194300316,0.0,8.25718729233,10.0299323277,5.75994834782,0.0,0.0,5.75994834782
 07/25  04:00:00,45.1410515522,6.4251521029,11.2824358781,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,51.2451465343,6.44849562765,11.6672200784,0.0,12.1011305571,15.3678112995,11.5530702363,0.0,0.0,11.5530702363
 07/25  06:00:00,79.921760464,7.02211304631,15.8934377697,0.0,19.7275818095,37.2640762949,11.6188639425,0.0,0.0,11.6188639425
 07/25  07:00:00,102.404564286,7.41598911822,19.3778441568,0.0,24.3117294858,51.2795993405,23.3233147269,0.0,0.0,23.3233147269
 07/25  08:00:00,89.7830797978,6.84525971206,18.6026658287,0.0,23.6694662846,40.6342015617,29.4760128881,0.0,0.0,29.4760128881
 07/25  09:00:00,86.6341617395,6.76495969708,20.5416675875,0.0,23.6694662846,35.6302164847,47.3942836126,0.0,18.025,29.3692836126
 07/25  10:00:00,66.1281508776,6.44575089917,17.9517595168,0.0,18.7433767983,22.9618409725,41.4754239597,0.0,18.025,23.4504239597
 07/25  11:00:00,64.8457243679,6.37237424454,16.7451334258,0.0,18.7433767983,22.9618409725,41.4197706986,0.0,18.025,23.3947706986
 07/25  12:00:00,64.446046609,6.29976066535,16.3746205414,0.0,18.5889407304,23.1597249699,41.4137247401,0.0,18.025,23.3887247401
 07/25  13:00:00,62.894874855,6.24253579804,14.6341696716,0.0,18.7433767983,23.2517909448,41.4090880409,0.0,18.025,23.3840880409
 07/25  14:00:00,62.8938880283,6.23576362678,14.6399573901,0.0,18.7433767983,23.2517909448,35.5774590088,0.0,18.025,17.5524590088
 07/25  15:00:00,61.9957316846,6.22528624921,14.0422309629,0.0,18.7433767983,22.9618409725,41.4196384622,0.0,18.025,23.3946384622
 07/25  16:00:00,65.1499835428,6.23302601846,12.7374100343,0.0,18.7433767983,27.431320555,23.7915125319,0.0,18.025,5.76651253189
 07/25  17:00:00,77.0788417376,6.50109058213,12.2097753284,0.0,17.6635504202,40.6971502883,5.77950221557,0.0,0.0,5.77950221557
 07/25  18:00:00,84.3714134345,6.66678270962,12.83138324,0.0,27.5259009287,37.3340067412,17.4458142689,0.0489836858234,0.0,17.396830583
 07/25  19:00:00,87.8926556606,6.83464740272,13.8597296475,0.0,33.8341110165,33.3544677425,6.12306244771,0.331781965048,0.0,5.79128048266
 07/25  20:00:00,97.1703268594,7.0467334247,14.7711564288,0.0,36.5179666069,38.8247702939,12.7115506066,1.14710629693,0.0,11.5644443096
 07/25  21:00:00,99.0927128825,7.07311942204,14.6457654538,0.0,32.965339924,36.8579353714,18.9801552166,1.56408844046,0.0,17.4160667762
 07/25  22:00:00,71.6578878264,6.59644627089,11.2350894604,0.0,25.6355707503,20.6438685092,8.49251147516,2.69331088933,0.0,5.79920058583
 07/25  23:00:00,48.5899470944,6.17734503737,8.13964211238,0.0,15.0252895274,11.7056064465,15.5553763241,4.02869184729,0.0,11.5266844768
 07/25  24:00:00,41.7286752754,5.99118515699,6.49038028957,0.0,11.6412384099,10.0650221343,5.54432840247,5.52432840247,0.0,0.02
 07/26  01:00:00,38.9084069725,5.86758207651,5.35451184236,0.0,10.0992000411,10.047477231,12.2625097396,6.50231622162,0.0,5.76019351796
 07/26  02:00:00,36.1239385891,5.76694802265,4.53023311517,0.0,8.25718729233,10.0299323277,12.6129217009,6.85273884702,0.0,5.76018285384
 07/26  03:00:00,35.2687468629,5.67974500399,3.76224738901,0.0,8.25718729233,10.0299323277,8.09469670773,8.07469670773,0.0,0.02
 07/26  04:00:00,36.313944471,5.61956263556,3.26092028092,0.0,8.25718729233,11.6354268332,15.5676072524,9.80076748484,0.0,5.76683976755
 07/26  05:00:00,43.9647122689,5.62762219699,3.32366251528,0.0,12.1011305571,15.3678112995,21.4074211129,9.85475630763,0.0,11.5526648052
 07/26  06:00:00,69.9488471666,6.12568703969,6.81695947873,0.0,19.7275818095,37.2640762949,19.8094289175,8.19118289024,0.0,11.6182460273
 07/26  07:00:00,92.2529118256,6.55048984345,10.091699233,0.0,24.3117294858,51.2795993405,29.6899257712,6.36735453238,0.0,23.3225712388
 07/26  08:00:00,79.1402103369,6.07607891193,8.72898280751,0.0,23.6694662846,40.6342015617,31.2734531234,1.79741432087,0.0,29.4760388025
 07/26  09:00:00,76.1218997615,6.05764165682,10.7367285164,0.0,23.6694662846,35.6302164847,48.3358897284,0.939578386748,18.025,29.3713113417
 07/26  10:00:00,57.322795726,5.85923759165,9.73292076148,0.0,18.7433767983,22.9618409725,42.9132790827,1.43870739843,18.025,23.4495716843
 07/26  11:00:00,57.8645190633,5.91068481665,10.2256201208,0.0,18.7433767983,22.9618409725,41.8121451881,0.394170450548,18.025,23.3929747375
 07/26  12:00:00,58.3253199656,5.96489578842,10.5887584288,0.0,18.5889407304,23.1597249699,41.8945886343,0.48623283127,18.025,23.383355803
 07/26  13:00:00,58.7395178811,6.00036877406,10.7209850885,0.0,18.7433767983,23.2517909448,35.5820895863,0.00493652687807,18.025,17.5521530594
 07/26  14:00:00,59.3893951489,6.0657585475,11.3054740631,0.0,18.7433767983,23.2517909448,41.4187062677,0.0,18.025,23.3937062677
 07/26  15:00:00,60.0096985512,6.15458007147,12.1269051924,0.0,18.7433767983,22.9618409725,41.4159632369,0.0,18.025,23.3909632369
 07/26  16:00:00,64.8227866791,6.24128174436,12.4019557645,0.0,18.7433767983,27.431320555,23.7914998457,0.0,18.025,5.76649984573
 07/26  17:00:00,76.9726699615,6.50445447222,12.1002418185,0.0,17.6635504202,40.6971502883,5.77969944505,0.0,0.0,5.77969944505
 07/26  18:00:00,84.5305250986,6.71040715473,12.9468750907,0.0,27.5259009287,37.3340067412,17.4045875758,0.00833243489664,0.0,17.3962551409
 07/26  19:00:00,87.7862766644,6.86567077891,13.7223313106,0.0,33.8341110165,33.3544677425,5.95754658528,0.165120644827,0.0,5.79242594046
 07/26  20:00:00,98.9115761598,7.07556020982,14.5995803752,0.0,36.5179666069,38.8247702939,12.8549760013,1.28932425325,0.0,11.565651748
 07/26  21:00:00,98.7466522578,7.07860870656,14.2942257525,0.0,32.965339924,36.8579353714,14.229538886,2.61093437776,0.0,11.6186045082
 07/26  22:00:00,71.7145492895,6.62960182896,11.2586013831,0.0,25.6355707503,20.6438685092,15.443496314,3.86441073366,0.0,11.5790855804
 07/26  23:00:00,48.5605768736,6.19658532885,8.09103540918,0.0,15.0252895274,11.7056064465,11.0986671216,5.32536486888,0.0,5.77330225274
 07/26  24:00:00,41.8897897108,6.01911946404,6.62356206067,0.0,11.6412384099,10.0650221343,11.2826865705,5.51582136595,0.0,5.76686520458
 07/27  01:00:00,39.0821306228,5.88944838596,5.50636930504,0.0,10.0992000411,10.047477231,12.0509287657,6.29084213752,0.0,5.76008662817
 07/27  02:00:00,36.0516249216,5.76293317131,4.46193715829,0.0,8.25718729233,10.0299323277,12.9208897278,7.16081502535,0.0,5.76007470242
 07/27  03:00:00,35.3144978826,5.68337826123,3.80436767183,0.0,8.25718729233,10.0299323277,7.46255071202,7.44255071202,0.0,0.02
 07/27  04:00:00,36.5278805902,5.63762405594,3.45679633654,0.0,8.25718729233,11.6354268332,13.4639721093,7.69718886203,0.0,5.76678324731
 07/27  05:00:00,44.3314376985,5.6530307703,3.66498323078,0.0,12.1011305571,15.3678112995,18.7303057434,7.1778983729,0.0,11.5524073705
 07/27  06:00:00,70.4924480224,6.16743030265,7.31882547403,0.0,19.7275818095,37.2640762949,18.0062785386,6.39007776992,0.0,11.6162007687
 07/27  07:00:00,93.5102260171,6.65797078007,11.2415415392,0.0,24.3117294858,51.2795993405,20.4812437987,2.98414849811,0.0,17.4970953006
 07/27  08:00:00,80.9370765438,6.20241013121,10.399524097,0.0,23.6694662846,40.6342015617,35.3665635366,0.0,0.0,35.3665635366
 07/27  09:00:00,79.088367755,6.25118652623,13.5096582641,0.0,23.6694662846,35.6302164847,41.5254212765,0.0,18.025,23.5004212765
 07/27  10:00:00,61.5269370869,6.12591231649,13.67038887,0.0,18.7433767983,22.9618409725,47.3312869086,0.0,18.025,29.3062869086
 07/27  11:00:00,62.8887285527,6.24971558358,14.910800066,0.0,18.7433767983,22.9618409725,35.574538917,0.0,18.025,17.549538917
 07/27  12:00:00,65.2733537615,6.42540540425,17.0762878308,0.0,18.5889407304,23.1597249699,41.4193898008,0.0,18.025,23.3943898008
 07/27  13:00:00,67.5920422945,6.57999095447,18.9938905153,0.0,18.7433767983,23.2517909448,41.41648232,0.0,18.025,23.39148232
 07/27  14:00:00,68.9150737771,6.68323784017,20.213674287,0.0,18.7433767983,23.2517909448,41.4136363689,0.0,18.025,23.3886363689
 07/27  15:00:00,64.4333161776,6.50710132319,16.1980004507,0.0,18.7433767983,22.9618409725,41.4147890371,0.0,18.025,23.3897890371
 07/27  16:00:00,66.8557963028,6.45633119292,14.2199207093,0.0,18.7433767983,27.431320555,23.7916107646,0.0,18.025,5.76661076456
 07/27  17:00:00,79.8091747017,6.75941127734,14.6817946254,0.0,17.6635504202,40.6971502883,5.77966518882,0.0,0.0,5.77966518882
 07/27  18:00:00,88.316803974,7.02270968063,16.4208611381,0.0,27.5259009287,37.3340067412,11.6039966641,0.0,0.0,11.6039966641
 07/27  19:00:00,91.7667039343,7.18153429175,17.3868970828,0.0,33.8341110165,33.3544677425,11.5649905725,0.0,0.0,11.5649905725
 07/27  20:00:00,101.978524415,7.32762379415,17.4144739723,0.0,36.5179666069,38.8247702939,11.6146704199,0.0505791028526,0.0,11.5640913171
 07/27  21:00:00,101.173849048,7.28954910201,16.5104879737,0.0,32.965339924,36.8579353714,12.0785104739,0.461402926107,0.0,11.6171075477
 07/27  22:00:00,74.1002910835,6.85092950132,13.4230186972,0.0,25.6355707503,20.6438685092,12.5010060543,0.922944824225,0.0,11.5780612301
 07/27  23:00:00,50.9921574184,6.42532030173,10.2938845938,0.0,15.0252895274,11.7056064465,7.22783001493,1.45449010096,0.0,5.77333991397
 07/27  24:00:00,44.1612012708,6.23712388351,8.67697062683,0.0,11.6412384099,10.0650221343,7.57902146931,1.81232950667,0.0,5.76669196264
 07/28  01:00:00,41.4090326871,6.11324145017,7.60948005426,0.0,10.0992000411,10.047477231,7.67674288655,1.91674152706,0.0,5.76000135949
 07/28  02:00:00,38.0953415729,5.96729003605,6.3013015425,0.0,8.25718729233,10.0299323277,3.87865058063,3.85865058063,0.0,0.02
 07/28  03:00:00,37.0875829394,5.86816057771,5.39266910271,0.0,8.25718729233,10.0299323277,11.1072275188,5.34724320605,0.0,5.75998431278
 07/28  04:00:00,38.1528998148,5.8090446094,4.91039671161,0.0,8.25718729233,11.6354268332,11.4209028946,5.65435634922,0.0,5.76654654542
 07/28  05:00:00,45.8741931307,5.81887877324,5.04189779678,0.0,12.1011305571,15.3678112995,10.9645497986,5.17820124785,0.0,5.78634855079
 07/28  06:00:00,72.5088417557,6.38201631139,9.12063559361,0.0,19.7275818095,37.2640762949,21.1410941957,3.72667856364,0.0,17.4144156321
 07/28  07:00:00,95.0706989285,6.8198914408,12.6401056885,0.0,24.3117294858,51.2795993405,19.5063758925,2.01113542155,0.0,17.4952404709
 07/28  08:00:00,82.2930993949,6.32763772868,11.6303245692,0.0,23.6694662846,40.6342015617,29.4746564667,0.0,0.0,29.4746564667
 07/28  09:00:00,79.5149143577,6.31834262039,13.8690548657,0.0,23.6694662846,35.6302164847,47.3909736091,0.0,18.025,29.3659736091
 07/28  10:00:00,61.0327327459,6.14227780954,13.1598216424,0.0,18.7433767983,22.9618409725,41.4718084818,0.0,18.025,23.4468084818
 07/28  11:00:00,62.8326587875,6.29350891181,14.8109396716,0.0,18.7433767983,22.9618409725,41.4164495315,0.0,18.025,23.3914495315
 07/28  12:00:00,64.9144882967,6.4580037582,16.6848277286,0.0,18.5889407304,23.1597249699,41.4132145108,0.0,18.025,23.3882145108
 07/28  13:00:00,65.753488411,6.55691975165,17.178407983,0.0,18.7433767983,23.2517909448,41.4126218827,0.0,18.025,23.3876218827
 07/28  14:00:00,66.604867983,6.65006709934,17.9366392365,0.0,18.7433767983,23.2517909448,41.4073635005,0.0,18.025,23.3823635005
 07/28  15:00:00,66.9262814586,6.71324765009,18.4848207681,0.0,18.7433767983,22.9618409725,41.4044442164,0.0,18.025,23.3794442164
 07/28  16:00:00,71.4463115096,6.77537444989,18.4914013644,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/28  17:00:00,83.7708374485,7.05099266258,18.3518795873,0.0,17.6635504202,40.6971502883,11.5389325309,0.0,0.0,11.5389325309
 07/28  18:00:00,90.464350267,7.24581105091,18.345314993,0.0,27.5259009287,37.3340067412,11.6042560939,0.0,0.0,11.6042560939
 07/28  19:00:00,93.8014346839,7.40799800507,19.195172664,0.0,33.8341110165,33.3544677425,11.5638906478,0.0,0.0,11.5638906478
 07/28  20:00:00,103.96076526,7.55515035538,19.1691910279,0.0,36.5179666069,38.8247702939,5.82080161429,0.0293476563994,0.0,5.79145395789
 07/28  21:00:00,102.641405857,7.47757944057,17.7900183183,0.0,32.965339924,36.8579353714,17.5525109473,0.137572659642,0.0,17.4149382876
 07/28  22:00:00,74.9163081693,6.97690632366,14.1130645969,0.0,25.6355707503,20.6438685092,12.4977712097,0.919358829097,0.0,11.5784123806
 07/28  23:00:00,51.6197748271,6.52373809388,10.8230865196,0.0,15.0252895274,11.7056064465,7.18949429022,1.41618747335,0.0,5.77330681687
 07/28  24:00:00,44.1918708581,6.27280248511,8.67196411877,0.0,11.6412384099,10.0650221343,8.47982331387,2.71318377383,0.0,5.76663954004
 07/29  01:00:00,44.0520799877,6.14254735372,7.4637457794,0.0,12.8411359301,10.0650221343,4.24822817713,4.22822817713,0.0,0.02
 07/29  02:00:00,38.1154038302,5.99062704993,6.29802523915,0.0,8.25718729233,10.0299323277,10.485550102,4.72558110399,0.0,5.75996899802
 07/29  03:00:00,37.2050386528,5.89189788661,5.48638867633,0.0,8.25718729233,10.0299323277,10.969118917,5.20956754133,0.0,5.75955137569
 07/29  04:00:00,38.0790743052,5.81075819789,4.83486160718,0.0,8.25718729233,11.6354268332,11.2692335348,5.5032877702,0.0,5.76594576458
 07/29  05:00:00,41.8384069888,5.75299526737,4.49355862684,0.0,8.71707943955,15.3327214929,10.9045356302,5.13135166348,0.0,5.7731839667
 07/29  06:00:00,55.9866804941,5.92487460215,5.90975187938,0.0,18.5082010057,25.6353820695,9.63384330235,3.84768947703,0.0,5.78615382532
 07/29  07:00:00,75.7946598161,6.32398239026,8.98281290364,0.0,19.4083231844,41.0650158608,19.0662083378,1.64951208674,0.0,17.4166962511
 07/29  08:00:00,105.561494054,6.83145739063,14.3650315155,0.0,26.3286599382,57.9988325916,35.5666383539,0.0,0.0,35.5666383539
 07/29  09:00:00,91.4327447813,6.63724932679,15.5849294971,0.0,26.3286599382,42.8504436482,47.4940530949,0.0,18.025,29.4690530949
 07/29  10:00:00,65.7890668885,6.31546573643,14.2573405817,0.0,21.7447113004,23.4437158914,47.3956319879,0.0,18.025,29.3706319879
 07/29  11:00:00,64.4699295617,6.41027915381,15.3053188441,0.0,19.3027497915,23.426170988,41.4725867767,0.0,18.025,23.4475867767
 07/29  12:00:00,65.7434903982,6.52886606711,16.3183085169,0.0,19.1483137236,23.7250123474,41.4105919779,0.0,18.025,23.3855919779
 07/29  13:00:00,68.1134066618,6.66453597548,18.4070073887,0.0,19.3027497915,23.7161209604,41.4051132498,0.0,18.025,23.3801132498
 07/29  14:00:00,69.2336424448,6.75663001107,19.4351486373,0.0,19.3027497915,23.7161209604,35.5678099405,0.0,18.025,17.5428099405
 07/29  15:00:00,68.8789925743,6.78433612166,19.342747418,0.0,19.3027497915,23.426170988,41.4185811621,0.0,18.025,23.3935811621
 07/29  16:00:00,73.6082457836,6.82872971762,19.5762767787,0.0,19.3027497915,27.8956505705,23.7914235534,0.0,18.025,5.76642355335
 07/29  17:00:00,82.8522945528,7.07794879626,19.948538117,0.0,18.2229234133,37.5968344597,5.77274982209,0.0,0.0,5.77274982209
 07/29  18:00:00,98.1098917789,7.40815520963,20.9225456223,0.0,32.690315043,37.0816133363,11.5387832768,0.0,0.0,11.5387832768
 07/29  19:00:00,99.5980714758,7.62141156784,22.0856219516,0.0,36.8143715336,33.066984531,5.79206190427,0.0,0.0,5.79206190427
 07/29  20:00:00,106.698467155,7.77511364761,21.9082333974,0.0,36.3493007332,38.7721355839,11.5638477822,0.0,0.0,11.5638477822
 07/29  21:00:00,109.114257276,7.71159635007,20.8534081547,0.0,36.1807251679,36.8228455648,11.5639900354,0.0,0.0,11.5639900354
 07/29  22:00:00,84.2799453559,7.2862675785,17.7641772332,0.0,31.0351095914,20.6438685092,11.6174192216,0.0,0.0,11.6174192216
 07/29  23:00:00,57.3012475617,6.79415450588,13.8319285314,0.0,17.4250845679,11.7056064465,11.5518820156,0.0,0.0,11.5518820156
 07/29  24:00:00,48.9037984169,6.58347022655,11.8733298973,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/30  01:00:00,47.5447059251,6.44189498677,10.5376004166,0.0,12.925468867,10.100111941,5.76014788476,0.0,0.0,5.76014788476
 07/30  02:00:00,41.4539542227,6.27936241434,9.2284182273,0.0,8.34152022915,10.0650221343,5.76024215098,0.0,0.0,5.76024215098
 07/30  03:00:00,40.4966978734,6.1822194787,8.36830833055,0.0,8.34152022915,10.0650221343,0.247410845654,0.227410845654,0.0,0.02
 07/30  04:00:00,41.4840074472,6.11549987774,7.81563170425,0.0,8.34152022915,11.6705166398,6.31895789911,0.552216694973,0.0,5.76674120413
 07/30  05:00:00,45.4431838054,6.07883819445,7.65307284498,0.0,8.80141237637,15.3678112995,6.32674435719,0.553956649679,0.0,5.77278770751
 07/30  06:00:00,59.9096699381,6.28873157567,9.46888436653,0.0,18.5082010057,25.6353820695,11.723482567,0.1723217109,0.0,11.5511608561
 07/30  07:00:00,80.9102530299,6.74804937251,13.5549264453,0.0,19.4926561212,41.1001056674,11.6177455932,0.0,0.0,11.6177455932
 07/30  08:00:00,111.348796378,7.28316680188,19.7006285802,0.0,26.3286599382,57.9988325916,38.9868081936,0.0,0.0,38.9868081936
 07/30  09:00:00,97.5890898317,7.09350784354,21.4044444971,0.0,26.2443270014,42.8153538416,49.9870232331,0.0,18.025,31.9620232331
 07/30  10:00:00,72.8160464908,6.78459633681,20.8151961222,0.0,21.7447113004,23.4437158914,41.5261237487,0.0,18.025,23.5011237487
 07/30  11:00:00,73.1184472472,6.92011385094,23.3842924618,0.0,19.3449162599,23.4437158914,47.3255792272,0.0,18.025,29.3005792272
 07/30  12:00:00,76.8997837125,7.16067942182,26.783075557,0.0,19.190480192,23.7425572507,35.5698183673,0.0,18.025,17.5448183673
 07/30  13:00:00,80.645346125,7.3793600705,30.283840407,0.0,19.260583323,23.698576057,41.4178256587,0.0,18.025,23.3928256587
 07/30  14:00:00,83.3790989546,7.55714353783,32.8398095573,0.0,19.260583323,23.698576057,41.4147345145,0.0,18.025,23.3897345145
 07/30  15:00:00,85.3814282582,7.69039607657,34.9988350196,0.0,19.260583323,23.4086260847,41.4116751809,0.0,18.025,23.3866751809
 07/30  16:00:00,89.619768133,7.72256299277,34.7536716924,0.0,19.260583323,27.8781056672,23.7914811972,0.0,18.025,5.76648119716
 07/30  17:00:00,97.7056602105,7.93726880968,34.0022932289,0.0,18.1807569449,37.5792895564,5.77298144299,0.0,0.0,5.77298144299
 07/30  18:00:00,111.893282258,8.25040703642,33.9831106569,0.0,32.6059821062,37.0465235296,5.77928847585,0.0,0.0,5.77928847585
 07/30  19:00:00,111.856666481,8.39510739758,33.5705219413,0.0,36.8143715336,33.066984531,11.5649141897,0.0,0.0,11.5649141897
 07/30  20:00:00,118.754637796,8.55688885271,33.0632115005,0.0,36.43363367,38.8072253906,11.5624637717,0.0,0.0,11.5624637717
 07/30  21:00:00,118.751470326,8.41182426957,29.9098207442,0.0,36.0963922311,36.7877557581,5.79267461387,0.0,0.0,5.79267461387
 07/30  22:00:00,91.8151377675,7.86672694012,24.8383348485,0.0,30.9507766546,20.6087787026,17.415478323,0.0,0.0,17.415478323
 07/30  23:00:00,63.7796963161,7.31437092534,19.7901684119,0.0,17.4250845679,11.7056064465,5.78600650688,0.0,0.0,5.78600650688
 07/30  24:00:00,55.6136402847,7.09496295505,17.9522568274,0.0,12.925468867,10.100111941,5.76629870365,0.0,0.0,5.76629870365
 07/31  01:00:00,50.5561038068,6.8876817282,15.9821154669,0.0,10.0992000411,10.047477231,5.76012269206,0.0,0.0,5.76012269206
 07/31  02:00:00,46.3573370912,6.6887761576,13.8418155256,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,45.0887109959,6.57019335695,12.6917695626,0.0,8.25718729233,10.0299323277,5.76008868074,0.0,0.0,5.76008868074
 07/31  04:00:00,45.9452606371,6.49465702579,12.0171513198,0.0,8.25718729233,11.6354268332,5.76660726047,0.0,0.0,5.76660726047
 07/31  05:00:00,53.8397727524,6.51323241662,12.3131345412,0.0,12.1011305571,15.3678112995,5.78573789403,0.0,0.0,5.78573789403
 07/31  06:00:00,80.9070434521,7.11097183978,16.7899012345,0.0,19.7275818095,37.2640762949,17.4138006426,0.0,0.0,17.4138006426
 07/31  07:00:00,104.107290492,7.55671832249,20.9398953343,0.0,24.3117294858,51.2795993405,17.4943549711,0.0,0.0,17.4943549711
 07/31  08:00:00,93.9828353115,7.08512000707,22.5625951845,0.0,23.6694662846,40.6342015617,29.4710462773,0.0,0.0,29.4710462773
 07/31  09:00:00,91.9504962082,7.09523474872,25.5277568137,0.0,23.6694662846,35.6302164847,47.3881373376,0.0,18.025,29.3631373376
 07/31  10:00:00,71.9804019029,6.83391441545,23.4158636224,0.0,18.7433767983,22.9618409725,41.4713519551,0.0,18.025,23.4463519551
 07/31  11:00:00,72.4138897913,6.86671831812,23.8189669908,0.0,18.7433767983,22.9618409725,41.4145859771,0.0,18.025,23.3895859771
 07/31  12:00:00,72.6276376168,6.87686566554,23.9791209946,0.0,18.5889407304,23.1597249699,41.41068301,0.0,18.025,23.38568301
 07/31  13:00:00,75.1867951248,6.98819693459,26.1804436087,0.0,18.7433767983,23.2517909448,41.4075310727,0.0,18.025,23.3825310727
 07/31  14:00:00,78.143416218,7.18906331836,28.9361964004,0.0,18.7433767983,23.2517909448,41.4044057618,0.0,18.025,23.3794057618
 07/31  15:00:00,78.6418178942,7.2556345479,29.6579762669,0.0,18.7433767983,22.9618409725,35.5659407167,0.0,18.025,17.5409407167
 07/31  16:00:00,84.3903680314,7.40069334353,30.810147811,0.0,18.7433767983,27.431320555,23.7913303629,0.0,18.025,5.76633036288
 07/31  17:00:00,97.7730523417,7.76537398681,31.6397247328,0.0,17.6635504202,40.6971502883,11.5378552181,0.0,0.0,11.5378552181
 07/31  18:00:00,104.957531029,8.03171791038,32.0526062208,0.0,27.5259009287,37.3340067412,11.6037176113,0.0,0.0,11.6037176113
 07/31  19:00:00,108.619468091,8.2447638032,33.176453565,0.0,33.8341110165,33.3544677425,11.5625450299,0.0,0.0,11.5625450299
 07/31  20:00:00,118.198130322,8.42606786031,32.5356516175,0.0,36.5179666069,38.8247702939,5.79213543371,0.0,0.0,5.79213543371
 07/31  21:00:00,115.235344092,8.32937242822,29.5321827411,0.0,32.965339924,36.8579353714,17.4147858358,0.0,0.0,17.4147858358
 07/31  22:00:00,84.5022844283,7.68997604594,22.9859855701,0.0,25.6355707503,20.6438685092,11.5775337608,0.0,0.0,11.5775337608
 07/31  23:00:00,58.5332544631,7.08369679337,17.1766148764,0.0,15.0252895274,11.7056064465,5.773091719,0.0,0.0,5.773091719
 07/31  24:00:00,50.0866018871,6.76929117192,14.0702135752,0.0,11.6412384099,10.0650221343,5.76659084224,0.0,0.0,5.76659084224
 08/01  01:00:00,46.111777388,6.55193063987,11.8735445744,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,42.2222191926,6.36203723846,10.0334341339,0.0,8.25718729233,10.0299323277,6.08263556119,0.322608710576,0.0,5.76002685061
 08/01  03:00:00,40.5414487896,6.20662069944,8.50808232633,0.0,8.25718729233,10.0299323277,7.13409141184,1.3744969795,0.0,5.75959443234
 08/01  04:00:00,40.7332481951,6.07245922212,7.22734068355,0.0,8.25718729233,11.6354268332,2.74376174244,2.72376174244,0.0,0.02
 08/01  05:00:00,48.1579703004,6.05638730775,7.08817791846,0.0,12.1011305571,15.3678112995,14.3249855675,2.77515267305,0.0,11.5498328944
 08/01  06:00:00,75.0016280807,6.63707176873,11.3583932839,0.0,19.7275818095,37.2640762949,13.7938692755,2.17645061086,0.0,11.6174186647
 08/01  07:00:00,98.4413095913,7.12637214578,15.7042667675,0.0,24.3117294858,51.2795993405,23.8463329509,0.526781381666,0.0,23.3195515693
 08/01  08:00:00,87.1668226861,6.68044239282,16.1512664459,0.0,23.6694662846,40.6342015617,29.4814402558,0.0112725969666,0.0,29.4701676588
 08/01  09:00:00,85.1258660592,6.67963376268,19.1187278192,0.0,23.6694662846,35.6302164847,41.5228824562,0.0,18.025,23.4978824562
 08/01  10:00:00,66.983302177,6.50547658428,18.7472067669,0.0,18.7433767983,22.9618409725,47.3278742611,0.0,18.025,29.3028742611
 08/01  11:00:00,68.8053688393,6.64961024259,20.4275563033,0.0,18.7433767983,22.9618409725,41.4144103863,0.0,18.025,23.3894103863
 08/01  12:00:00,70.6611721021,6.80249939455,22.0870199266,0.0,18.5889407304,23.1597249699,35.5730373439,0.0,18.025,17.5480373439
 08/01  13:00:00,71.7375183023,6.84884715433,22.8705211321,0.0,18.7433767983,23.2517909448,41.4159215856,0.0,18.025,23.3909215856
 08/01  14:00:00,73.7771522419,7.02541028297,24.733591225,0.0,18.7433767983,23.2517909448,41.4127150688,0.0,18.025,23.3877150688
 08/01  15:00:00,73.9903164456,7.09542888834,25.1666853726,0.0,18.7433767983,22.9618409725,41.4095205237,0.0,18.025,23.3845205237
 08/01  16:00:00,78.0617163508,7.14143201891,24.7407465836,0.0,18.7433767983,27.431320555,23.7913906343,0.0,18.025,5.7663906343
 08/01  17:00:00,89.7801704562,7.39291295398,24.0193019829,0.0,17.6635504202,40.6971502883,5.77939874058,0.0,0.0,5.77939874058
 08/01  18:00:00,96.3306186114,7.58564604566,23.8717666713,0.0,27.5259009287,37.3340067412,11.6033556333,0.0,0.0,11.6033556333
 08/01  19:00:00,98.6456961606,7.71971250225,23.7277319138,0.0,33.8341110165,33.3544677425,11.5644849134,0.0,0.0,11.5644849134
 08/01  20:00:00,107.992829637,7.86774903887,22.8886743306,0.0,36.5179666069,38.8247702939,11.5634658292,0.0,0.0,11.5634658292
 08/01  21:00:00,106.433478916,7.79035035055,21.2693482649,0.0,32.965339924,36.8579353714,11.616001744,0.0,0.0,11.616001744
 08/01  22:00:00,78.3462820845,7.27661345337,17.243349435,0.0,25.6355707503,20.6438685092,11.578169484,0.0,0.0,11.578169484
 08/01  23:00:00,54.7541398951,6.80382035338,13.6773801479,0.0,15.0252895274,11.7056064465,5.77298980568,0.0,0.0,5.77298980568
 08/01  24:00:00,47.648289946,6.5868008837,11.8143927105,0.0,11.6412384099,10.0650221343,5.76635672342,0.0,0.0,5.76635672342
 08/02  01:00:00,44.6161010305,6.43517265909,10.4946252129,0.0,10.0992000411,10.047477231,5.76006655534,0.0,0.0,5.76006655534
 08/02  02:00:00,41.3909427406,6.2943727898,9.26982760333,0.0,8.25718729233,10.0299323277,0.428391431877,0.408391431877,0.0,0.02
 08/02  03:00:00,40.5760241878,6.20789450138,8.54138391845,0.0,8.25718729233,10.0299323277,6.50626156395,0.746249060868,0.0,5.76001250308
 08/02  04:00:00,41.6419847229,6.14542136095,8.06311481441,0.0,8.25718729233,11.6354268332,6.67967026433,0.91303699486,0.0,5.76663326947
 08/02  05:00:00,49.3286614817,6.15412109288,8.16114230153,0.0,12.1011305571,15.3678112995,6.96157554742,1.17580149121,0.0,5.78577405621
 08/02  06:00:00,76.2692555483,6.74772149468,12.5153729292,0.0,19.7275818095,37.2640762949,18.4417239884,1.02868505243,0.0,17.4130389359
 08/02  07:00:00,99.876900858,7.24472032615,17.0215205374,0.0,24.3117294858,51.2795993405,17.562612513,0.0679844092006,0.0,17.4946281038
 08/02  08:00:00,89.1747578636,6.81734945072,18.0222996722,0.0,23.6694662846,40.6342015617,29.4689005272,0.0,0.0,29.4689005272
 08/02  09:00:00,88.0324672707,6.85043514282,21.8545335875,0.0,23.6694662846,35.6302164847,47.3916279541,0.0,18.025,29.3666279541
 08/02  10:00:00,69.9005488897,6.67367229945,21.4962591505,0.0,18.7433767983,22.9618409725,41.4696751965,0.0,18.025,23.4446751965
 08/02  11:00:00,71.7318588203,6.81471451215,23.1889428542,0.0,18.7433767983,22.9618409725,41.4155678474,0.0,18.025,23.3905678474
 08/02  12:00:00,73.7165732665,6.96911419106,24.975812181,0.0,18.5889407304,23.1597249699,41.4092639834,0.0,18.025,23.3842639834
 08/02  13:00:00,75.57294245,7.09364457716,26.4611453741,0.0,18.7433767983,23.2517909448,41.4036967369,0.0,18.025,23.3786967369
 08/02  14:00:00,76.7600285833,7.18329193439,27.5585831994,0.0,18.7433767983,23.2517909448,35.5647945192,0.0,18.025,17.5397945192
 08/02  15:00:00,76.7057880638,7.23072217412,27.7468676259,0.0,18.7433767983,22.9618409725,41.4166217116,0.0,18.025,23.3916217116
 08/02  16:00:00,80.6410004789,7.27581908183,27.1856528408,0.0,18.7433767983,27.431320555,23.7901320304,0.0,18.025,5.7651320304
 08/02  17:00:00,92.654258311,7.54437436821,26.7419348507,0.0,17.6635504202,40.6971502883,5.77918075768,0.0,0.0,5.77918075768
 08/02  18:00:00,99.0723404076,7.73384205173,26.4652977152,0.0,27.5259009287,37.3340067412,17.3940132211,0.0,0.0,17.3940132211
 08/02  19:00:00,101.318475631,7.86757514121,26.2526567333,0.0,33.8341110165,33.3544677425,5.79063942965,0.0,0.0,5.79063942965
 08/02  20:00:00,110.514993071,8.02233781668,25.2562526702,0.0,36.5179666069,38.8247702939,11.5629515917,0.0,0.0,11.5629515917
 08/02  21:00:00,109.274693056,7.98187920833,23.9190369953,0.0,32.965339924,36.8579353714,17.4144376015,0.0,0.0,17.4144376015
 08/02  22:00:00,81.1262691862,7.47123749276,19.8287187601,0.0,25.6355707503,20.6438685092,5.7989327747,0.0,0.0,5.7989327747
 08/02  23:00:00,57.2604055947,6.987902343,15.9995650163,0.0,15.0252895274,11.7056064465,5.77304095405,0.0,0.0,5.77304095405
 08/02  24:00:00,50.1407786785,6.77012738214,14.1235582682,0.0,11.6412384099,10.0650221343,5.76654777323,0.0,0.0,5.76654777323
 08/03  01:00:00,47.2974690062,6.63461877884,12.9765483262,0.0,10.0992000411,10.047477231,5.75997323303,0.0,0.0,5.75997323303
 08/03  02:00:00,44.3527973783,6.51661947664,12.009433322,0.0,8.25718729233,10.0299323277,5.76017418827,0.0,0.0,5.76017418827
 08/03  03:00:00,43.2811469967,6.41753325818,11.0368726559,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,43.8505368621,6.3270527295,10.0900382781,0.0,8.25718729233,11.6354268332,5.7665245651,0.0,0.0,5.7665245651
 08/03  05:00:00,51.7860766448,6.35044575012,10.4222317232,0.0,12.1011305571,15.3678112995,11.5507377058,0.0,0.0,11.5507377058
 08/03  06:00:00,79.2017468908,6.98161106593,15.2139867343,0.0,19.7275818095,37.2640762949,11.6158218881,0.0,0.0,11.6158218881
 08/03  07:00:00,103.076944072,7.47971552222,19.9865721399,0.0,24.3117294858,51.2795993405,17.4941748897,0.0,0.0,17.4941748897
 08/03  08:00:00,92.1086305595,6.979116607,20.7944101899,0.0,23.6694662846,40.6342015617,35.3594515711,0.0,0.0,35.3594515711
 08/03  09:00:00,89.14131456,6.93281044931,22.8810100865,0.0,23.6694662846,35.6302164847,41.5177548175,0.0,18.025,23.4927548175
 08/03  10:00:00,70.031206833,6.71223273623,21.5883583063,0.0,18.7433767983,22.9618409725,41.4678880029,0.0,18.025,23.4428880029
 08/03  11:00:00,71.0087005977,6.77780760061,22.5026944163,0.0,18.7433767983,22.9618409725,41.4167045491,0.0,18.025,23.3917045491
 08/03  12:00:00,73.6054392694,6.95802943731,24.8757639596,0.0,18.5889407304,23.1597249699,41.4130899942,0.0,18.025,23.3880899942
 08/03  13:00:00,75.7603413298,7.0570437561,26.6851494387,0.0,18.7433767983,23.2517909448,41.4097297441,0.0,18.025,23.3847297441
 08/03  14:00:00,77.5944209875,7.16042475948,28.415846614,0.0,18.7433767983,23.2517909448,41.4064031176,0.0,18.025,23.3814031176
 08/03  15:00:00,79.0039294781,7.29103917639,29.984689093,0.0,18.7433767983,22.9618409725,41.4030729266,0.0,18.025,23.3780729266
 08/03  16:00:00,83.9767089328,7.3816521167,30.4155303399,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/03  17:00:00,96.7725121055,7.71624128147,30.6883220663,0.0,17.6635504202,40.6971502883,11.5373741165,0.0,0.0,11.5373741165
 08/03  18:00:00,103.096627255,7.90843516432,30.3149997553,0.0,27.5259009287,37.3340067412,11.6035184398,0.0,0.0,11.6035184398
 08/03  19:00:00,105.178085487,8.04014964195,29.9396954114,0.0,33.8341110165,33.3544677425,11.5633208533,0.0,0.0,11.5633208533
 08/03  20:00:00,114.034694893,8.18788881368,28.6104046904,0.0,36.5179666069,38.8247702939,5.7905417378,0.0,0.0,5.7905417378
 08/03  21:00:00,112.085360672,8.13727152726,26.5743182639,0.0,32.965339924,36.8579353714,17.4130841532,0.0,0.0,17.4130841532
 08/03  22:00:00,82.8080780312,7.56857037764,21.4131978344,0.0,25.6355707503,20.6438685092,11.5773144567,0.0,0.0,11.5773144567
 08/03  23:00:00,58.0858706164,7.03407290307,16.7788624835,0.0,15.0252895274,11.7056064465,5.77290879696,0.0,0.0,5.77290879696
 08/03  24:00:00,50.4305947289,6.78182520556,14.4016774734,0.0,11.6412384099,10.0650221343,5.76659294998,0.0,0.0,5.76659294998
 08/04  01:00:00,47.018797033,6.60810183547,12.7243979143,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/04  02:00:00,44.3289258619,6.50533109131,11.9968516088,0.0,8.25718729233,10.0299323277,5.759991286,0.0,0.0,5.759991286
 08/04  03:00:00,43.9452419593,6.45032551947,11.6681738806,0.0,8.25718729233,10.0299323277,5.75992808012,0.0,0.0,5.75992808012
 08/04  04:00:00,45.1288886332,6.39896647749,11.2964792129,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,52.9856368384,6.41864301868,11.5535997128,0.0,12.1011305571,15.3678112995,11.5515666755,0.0,0.0,11.5515666755
 08/04  06:00:00,80.2997176479,7.05296658651,16.2406034939,0.0,19.7275818095,37.2640762949,11.6168334279,0.0,0.0,11.6168334279
 08/04  07:00:00,104.048079636,7.53822697453,20.8992038208,0.0,24.3117294858,51.2795993405,23.3179735627,0.0,0.0,23.3179735627
 08/04  08:00:00,93.8416753419,7.04133899738,22.4652375355,0.0,23.6694662846,40.6342015617,29.4688064378,0.0,0.0,29.4688064378
 08/04  09:00:00,91.1969418095,7.01172789484,24.8577200866,0.0,23.6694662846,35.6302164847,47.3893642706,0.0,18.025,29.3643642706
 08/04  10:00:00,70.8303802675,6.75305962834,22.3467100662,0.0,18.7433767983,22.9618409725,41.4700616682,0.0,18.025,23.4450616682
 08/04  11:00:00,70.7606690162,6.82314218,22.2093299151,0.0,18.7433767983,22.9618409725,41.413344138,0.0,18.025,23.388344138
 08/04  12:00:00,72.2897432113,6.94577746094,23.5723185915,0.0,18.5889407304,23.1597249699,35.5721290819,0.0,18.025,17.5471290819
 08/04  13:00:00,74.3517599077,7.06884956562,25.2647653493,0.0,18.7433767983,23.2517909448,41.414512943,0.0,18.025,23.389512943
 08/04  14:00:00,75.0320587381,7.13157288219,25.8823403599,0.0,18.7433767983,23.2517909448,41.4111139351,0.0,18.025,23.3861139351
