Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/04  15:00:00,75.997396774,7.2192749563,27.0499247158,0.0,18.7433767983,22.9618409725,41.4077334157,0.0,18.025,23.3827334157
 08/04  16:00:00,81.0653069246,7.29459491785,27.5911799796,0.0,18.7433767983,27.431320555,23.7912913986,0.0,18.025,5.76629139862
 08/04  17:00:00,93.5428840553,7.60692587344,27.568010844,0.0,17.6635504202,40.6971502883,5.77930614937,0.0,0.0,5.77930614937
 08/04  18:00:00,100.940155449,7.86871319174,28.1982516158,0.0,27.5259009287,37.3340067412,11.6019590101,0.0,0.0,11.6019590101
 08/04  19:00:00,104.535962098,8.06941950055,29.2683012917,0.0,33.8341110165,33.3544677425,11.5633805597,0.0,0.0,11.5633805597
 08/04  20:00:00,113.618740721,8.23051223137,28.1518339355,0.0,36.5179666069,38.8247702939,11.562584979,0.0,0.0,11.562584979
 08/04  21:00:00,112.001447749,8.16296642965,26.4647174826,0.0,32.965339924,36.8579353714,11.6155416776,0.0,0.0,11.6155416776
 08/04  22:00:00,83.9909876529,7.65205068898,22.5126299852,0.0,25.6355707503,20.6438685092,11.5778429897,0.0,0.0,11.5778429897
 08/04  23:00:00,59.8721692702,7.16518519364,18.4340516266,0.0,15.0252895274,11.7056064465,5.77302818771,0.0,0.0,5.77302818771
 08/04  24:00:00,52.2943003653,6.9184595248,16.1287498301,0.0,11.6412384099,10.0650221343,5.76587680643,0.0,0.0,5.76587680643
 08/05  01:00:00,52.1399339354,6.79842269575,14.8957322882,0.0,12.8411359301,10.0650221343,5.76000540879,0.0,0.0,5.76000540879
 08/05  02:00:00,45.9726523089,6.63102947399,13.5148839916,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  03:00:00,45.0882735358,6.53916013731,12.722371165,0.0,8.25718729233,10.0299323277,5.75955523303,0.0,0.0,5.75955523303
 08/05  04:00:00,45.6324534686,6.44407199287,11.7549385486,0.0,8.25718729233,11.6354268332,5.76614022636,0.0,0.0,5.76614022636
 08/05  05:00:00,48.8244335797,6.34543160013,10.8871661627,0.0,8.71707943955,15.3327214929,5.77291262271,0.0,0.0,5.77291262271
 08/05  06:00:00,62.7473368498,6.51435706883,12.0809500664,0.0,18.5082010057,25.6353820695,5.78430370382,0.0,0.0,5.78430370382
 08/05  07:00:00,83.1847896412,6.93231838851,15.7646454945,0.0,19.4083231844,41.0650158608,17.4133580951,0.0,0.0,17.4133580951
 08/05  08:00:00,114.66864332,7.4966871816,22.8070028994,0.0,26.3286599382,57.9988325916,35.5606790481,0.0,0.0,35.5606790481
 08/05  09:00:00,100.990184978,7.27202452194,24.5076312288,0.0,26.3286599382,42.8504436482,47.4881647985,0.0,18.025,29.4631647985
 08/05  10:00:00,75.9254209735,6.95694417652,23.7522423989,0.0,21.7447113004,23.4437158914,47.3927781443,0.0,18.025,29.3677781443
 08/05  11:00:00,77.5361057877,7.17310580948,27.6086877201,0.0,19.3027497915,23.426170988,41.468384306,0.0,18.025,23.443384306
 08/05  12:00:00,79.8942465562,7.35329150723,29.6446520368,0.0,19.1483137236,23.7250123474,41.4074872109,0.0,18.025,23.3824872109
 08/05  13:00:00,82.3093725251,7.51689114485,31.7506303586,0.0,19.3027497915,23.7161209604,41.4015748175,0.0,18.025,23.3765748175
 08/05  14:00:00,83.1440598257,7.59958070907,32.5026292438,0.0,19.3027497915,23.7161209604,35.5694774027,0.0,18.025,17.5444774027
 08/05  15:00:00,82.4593977665,7.61040007118,32.0971019536,0.0,19.3027497915,23.426170988,41.4141089549,0.0,18.025,23.3891089549
 08/05  16:00:00,85.4325480349,7.56818093191,30.6611384402,0.0,19.3027497915,27.8956505705,23.791229153,0.0,18.025,5.76622915299
 08/05  17:00:00,93.162439317,7.7478533205,29.5887935788,0.0,18.2229234133,37.5968344597,5.77247982816,0.0,0.0,5.77247982816
 08/05  18:00:00,108.402291422,8.08224027802,30.5408807498,0.0,32.690315043,37.0816133363,5.77910731741,0.0,0.0,5.77910731741
 08/05  19:00:00,109.312146508,8.27624670448,31.1448864118,0.0,36.8143715336,33.066984531,11.5642000386,0.0,0.0,11.5642000386
 08/05  20:00:00,116.37045424,8.45409054688,30.9012711128,0.0,36.3493007332,38.7721355839,11.5637142082,0.0,0.0,11.5637142082
 08/05  21:00:00,117.800903225,8.36527924554,28.8863989913,0.0,36.1807251679,36.8228455648,5.79174375982,0.0,0.0,5.79174375982
 08/05  22:00:00,90.741245471,7.81652031557,23.6952615106,0.0,31.0351095914,20.6438685092,17.4141027477,0.0,0.0,17.4141027477
 08/05  23:00:00,63.2837016321,7.29850300161,19.3100604079,0.0,17.4250845679,11.7056064465,5.78580052993,0.0,0.0,5.78580052993
 08/05  24:00:00,55.0796448992,7.09156965021,17.5410892065,0.0,12.8411359301,10.0650221343,5.76647683849,0.0,0.0,5.76647683849
 08/06  01:00:00,53.8166809873,6.95105810143,16.300420611,0.0,12.925468867,10.100111941,5.75996988225,0.0,0.0,5.75996988225
 08/06  02:00:00,47.5211721961,6.76735868013,14.8076515585,0.0,8.34152022915,10.0650221343,5.75990683216,0.0,0.0,5.75990683216
 08/06  03:00:00,46.538403215,6.66492754677,13.9273148998,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  04:00:00,47.6263270589,6.60503573892,13.4684278059,0.0,8.34152022915,11.6705166398,5.76609660512,0.0,0.0,5.76609660512
 08/06  05:00:00,51.9767338562,6.57982155374,13.6856556908,0.0,8.80141237637,15.3678112995,5.77296557623,0.0,0.0,5.77296557623
 08/06  06:00:00,66.6173151017,6.79854785354,15.6667358021,0.0,18.5082010057,25.6353820695,11.5516217312,0.0,0.0,11.5516217312
 08/06  07:00:00,87.229622777,7.22628933886,19.3960942317,0.0,19.4926561212,41.1001056674,11.6158483772,0.0,0.0,11.6158483772
 08/06  08:00:00,120.99374673,7.83609900592,28.7927006089,0.0,26.3286599382,57.9988325916,35.5560890112,0.0,0.0,35.5560890112
 08/06  09:00:00,106.160641705,7.57353168843,29.4960054617,0.0,26.2443270014,42.8153538416,47.486609195,0.0,18.025,29.461609195
 08/06  10:00:00,79.3227094087,7.17577549244,26.9307046518,0.0,21.7447113004,23.4437158914,47.3919989233,0.0,18.025,29.3669989233
 08/06  11:00:00,78.7280991399,7.29439193686,28.6196860571,0.0,19.3449162599,23.4437158914,41.4655908882,0.0,18.025,23.4405908882
 08/06  12:00:00,81.9357889336,7.50894910808,31.4708276202,0.0,19.190480192,23.7425572507,41.4107210471,0.0,18.025,23.3857210471
 08/06  13:00:00,85.5089336261,7.71176172506,34.8150364408,0.0,19.260583323,23.698576057,41.4070140142,0.0,18.025,23.3820140142
 08/06  14:00:00,86.9270976749,7.83136949881,36.1135909488,0.0,19.260583323,23.698576057,41.4035041254,0.0,18.025,23.3785041254
 08/06  15:00:00,86.853967094,7.8754492581,36.2863288485,0.0,19.260583323,23.4086260847,39.9452699024,0.0,18.025,21.9202699024
 08/06  16:00:00,88.8925809549,7.80237499125,33.9466969776,0.0,19.260583323,27.8781056672,19.4754740458,0.0,18.025,1.45047404576
 08/06  17:00:00,94.4905904677,7.88702285365,30.8374912139,0.0,18.1807569449,37.5792895564,5.77260792947,0.0,0.0,5.77260792947
 08/06  18:00:00,108.899954707,8.18051060595,31.0596988486,0.0,32.6059821062,37.0465235296,11.5384413579,0.0,0.0,11.5384413579
 08/06  19:00:00,108.889610494,8.30513997704,30.6934637522,0.0,36.8143715336,33.066984531,5.79033071244,0.0,0.0,5.79033071244
 08/06  20:00:00,113.678261153,8.33701850145,28.2067317117,0.0,36.43363367,38.8072253906,11.5622987154,0.0,0.0,11.5622987154
 08/06  21:00:00,112.793292549,8.0967048736,24.2667855798,0.0,36.0963922311,36.7877557581,11.5787258298,0.0144875034689,0.0,11.5642383263
 08/06  22:00:00,85.9249176218,7.52069503014,19.2941900141,0.0,30.9507766546,20.6087787026,11.6154769919,0.0,0.0,11.6154769919
 08/06  23:00:00,59.0008411795,7.00198410469,15.3237179197,0.0,17.4250845679,11.7056064465,11.55143159,0.0,0.0,11.55143159
 08/06  24:00:00,50.4395443775,6.75478002522,13.1183582631,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,45.5278007208,6.54377422398,11.2977314736,0.0,10.0992000411,10.047477231,5.92043893206,0.16034964969,0.0,5.76008928237
 08/07  02:00:00,42.0792292219,6.37475749058,9.87773158976,0.0,8.25718729233,10.0299323277,6.38804273071,0.628025090567,0.0,5.76001764014
 08/07  03:00:00,40.9388811914,6.25650121348,8.85564276926,0.0,8.25718729233,10.0299323277,1.08360234895,1.06360234895,0.0,0.02
 08/07  04:00:00,41.6678499603,6.16354923449,8.07086256621,0.0,8.25718729233,11.6354268332,7.19569750003,1.42918428382,0.0,5.76651321621
 08/07  05:00:00,49.1036234707,6.14825851084,7.94197797042,0.0,12.1011305571,15.3678112995,13.2901411764,1.73890199316,0.0,11.5512391833
 08/07  06:00:00,77.3582383899,6.68896272964,11.7791453245,0.0,19.7275818095,37.2640762949,13.482080472,1.86610274877,0.0,11.6159777232
 08/07  07:00:00,97.8066334403,7.09983647352,15.0961668779,0.0,24.3117294858,51.2795993405,24.4163652649,1.10030631603,0.0,23.3160589489
 08/07  08:00:00,85.5192966159,6.61472919076,14.5694820709,0.0,23.6694662846,40.6342015617,29.46384692,0.0,0.0,29.46384692
 08/07  09:00:00,82.4740734903,6.58051283466,16.566079092,0.0,23.6694662846,35.6302164847,41.5174921494,0.0,18.025,23.4924921494
 08/07  10:00:00,63.9311438981,6.38987687987,15.810661281,0.0,18.7433767983,22.9618409725,47.3244048053,0.0,18.025,29.2994048053
 08/07  11:00:00,65.0151005593,6.50201500134,16.7848931662,0.0,18.7433767983,22.9618409725,35.5731824997,0.0,18.025,17.5481824997
 08/07  12:00:00,67.3924268538,6.66815283599,18.9526343778,0.0,18.5889407304,23.1597249699,41.4126333988,0.0,18.025,23.3876333988
 08/07  13:00:00,69.5416203045,6.80560520824,20.7178737699,0.0,18.7433767983,23.2517909448,41.4090384041,0.0,18.025,23.3840384041
 08/07  14:00:00,70.5152678712,6.88025062504,21.6168743129,0.0,18.7433767983,23.2517909448,41.405488452,0.0,18.025,23.380488452
 08/07  15:00:00,70.250957359,6.90700493977,21.6157576652,0.0,18.7433767983,22.9618409725,41.4019352414,0.0,18.025,23.3769352414
 08/07  16:00:00,73.9175304727,6.9129304165,20.8250795675,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,86.1206771676,7.17022314272,20.5825148997,0.0,17.6635504202,40.6971502883,11.5381776016,0.0,0.0,11.5381776016
 08/07  18:00:00,92.9098233732,7.37937486302,20.6572742132,0.0,27.5259009287,37.3340067412,11.6029243062,0.0,0.0,11.6029243062
 08/07  19:00:00,95.2154674217,7.49594679006,20.5212935235,0.0,33.8341110165,33.3544677425,11.5628209658,0.0,0.0,11.5628209658
 08/07  20:00:00,106.851381008,7.63256637573,20.0984268111,0.0,36.5179666069,38.8247702939,5.79117549123,0.0,0.0,5.79117549123
 08/07  21:00:00,103.974819278,7.57923587961,19.0218318854,0.0,32.965339924,36.8579353714,17.4132003096,0.0,0.0,17.4132003096
 08/07  22:00:00,76.1095390607,7.07909466154,15.2041497046,0.0,25.6355707503,20.6438685092,11.5765214057,0.0,0.0,11.5765214057
 08/07  23:00:00,52.6989924984,6.62434955445,11.8017161093,0.0,15.0252895274,11.7056064465,5.77279416782,0.0,0.0,5.77279416782
 08/07  24:00:00,45.705333811,6.41657020058,10.0416785626,0.0,11.6412384099,10.0650221343,5.77167339328,0.00538669458427,0.0,5.7662866987
 08/08  01:00:00,42.8558826573,6.28027040478,8.88931955843,0.0,10.0992000411,10.047477231,0.176087759192,0.156087759192,0.0,0.02
 08/08  02:00:00,39.9076884498,6.15976510623,7.92118456426,0.0,8.25718729233,10.0299323277,6.16667238731,0.406594500849,0.0,5.76007788646
 08/08  03:00:00,39.1398221883,6.07634672116,7.236738344,0.0,8.25718729233,10.0299323277,6.4244205081,0.664803989932,0.0,5.75961651816
 08/08  04:00:00,40.1887622735,6.01310065369,6.74222531546,0.0,8.25718729233,11.6354268332,0.903332706859,0.883332706859,0.0,0.02
 08/08  05:00:00,47.9291099123,6.02552869434,6.89019734452,0.0,12.1011305571,15.3678112995,12.4752045982,0.923939180067,0.0,11.5512654181
 08/08  06:00:00,76.2504495491,6.57321190398,10.7871100222,0.0,19.7275818095,37.2640762949,12.5265287028,0.91073569516,0.0,11.6157930077
 08/08  07:00:00,97.082505557,7.00839453074,14.4634881669,0.0,24.3117294858,51.2795993405,23.4610500535,0.144901419717,0.0,23.3161486338
 08/08  08:00:00,84.8556504413,6.54093088452,13.9796379586,0.0,23.6694662846,40.6342015617,29.4739785332,0.00959692912382,0.0,29.4643816041
 08/08  09:00:00,82.4407762139,6.5366793776,16.5766172539,0.0,23.6694662846,35.6302164847,41.5187122081,0.0,18.025,23.4937122081
 08/08  10:00:00,64.3968679748,6.3793006055,16.2869647995,0.0,18.7433767983,22.9618409725,47.3232691325,0.0,18.025,29.2982691325
 08/08  11:00:00,65.7766739067,6.51448418548,17.5339982691,0.0,18.7433767983,22.9618409725,35.5714465585,0.0,18.025,17.5464465585
 08/08  12:00:00,68.100901302,6.69040299676,19.6388596228,0.0,18.5889407304,23.1597249699,41.4137923538,0.0,18.025,23.3887923538
 08/08  13:00:00,69.3696921468,6.78808260649,20.5634702676,0.0,18.7433767983,23.2517909448,41.4101286608,0.0,18.025,23.3851286608
 08/08  14:00:00,69.5242554258,6.83221162462,20.6739030071,0.0,18.7433767983,23.2517909448,41.4065294831,0.0,18.025,23.3815294831
 08/08  15:00:00,67.9240041975,6.80979762051,19.386013912,0.0,18.7433767983,22.9618409725,41.4029297581,0.0,18.025,23.3779297581
 08/08  16:00:00,71.5006838837,6.80788690132,18.5132753663,0.0,18.7433767983,27.431320555,23.7911512186,0.0,18.025,5.76615121855
 08/08  17:00:00,83.5960620805,7.04473681145,18.1833878058,0.0,17.6635504202,40.6971502883,5.7791234276,0.0,0.0,5.7791234276
 08/08  18:00:00,89.9909574997,7.2036020532,17.9141841069,0.0,27.5259009287,37.3340067412,11.602386327,0.0,0.0,11.602386327
 08/08  19:00:00,92.4557945482,7.30950269407,17.9480665964,0.0,33.8341110165,33.3544677425,11.5633455934,0.0,0.0,11.5633455934
 08/08  20:00:00,104.561122546,7.44647161369,17.9942671571,0.0,36.5179666069,38.8247702939,5.83950299627,0.0489880229073,0.0,5.79051497336
 08/08  21:00:00,102.216788574,7.4354411589,17.4076014719,0.0,32.965339924,36.8579353714,17.5523060262,0.139855219856,0.0,17.4124508064
 08/08  22:00:00,74.8716374926,6.96538760198,14.0799576459,0.0,25.6355707503,20.6438685092,12.2502364914,0.673258278713,0.0,11.5769782127
 08/08  23:00:00,51.8305370012,6.53784431908,11.0197676428,0.0,15.0252895274,11.7056064465,6.55401772836,0.781179094345,0.0,5.77283863401
 08/08  24:00:00,45.0157624175,6.34296734461,9.42571102724,0.0,11.6412384099,10.0650221343,6.67577257744,0.909571506914,0.0,5.76620107053
 08/09  01:00:00,42.1518801063,6.20454995131,8.26103876061,0.0,10.0992000411,10.047477231,1.14102503491,1.12102503491,0.0,0.02
 08/09  02:00:00,39.1560951896,6.08298685533,7.24637107197,0.0,8.25718729233,10.0299323277,7.28229907176,1.52235240829,0.0,5.75994666347
 08/09  03:00:00,38.2026792372,5.98766377041,6.38827863923,0.0,8.25718729233,10.0299323277,7.94523062964,2.18536762756,0.0,5.75986300208
 08/09  04:00:00,38.60625952,5.87241681285,5.3004075937,0.0,8.25718729233,11.6354268332,5.11490137713,5.09490137713,0.0,0.02
 08/09  05:00:00,45.79346257,5.84007266364,4.94000944026,0.0,12.1011305571,15.3678112995,18.1950848438,6.64440942868,0.0,11.5506754151
 08/09  06:00:00,74.068808863,6.38245557464,8.79622933523,0.0,19.7275818095,37.2640762949,16.5410514463,4.9250883442,0.0,11.6159631021
 08/09  07:00:00,94.2194606193,6.77468077678,11.8341625479,0.0,24.3117294858,51.2795993405,26.7046264362,3.38845673934,0.0,23.3161696969
 08/09  08:00:00,81.3238411215,6.29351191884,10.6952515918,0.0,23.6694662846,40.6342015617,29.7699999932,0.305722822474,0.0,29.4642771708
 08/09  09:00:00,78.5180457046,6.26941801867,12.9211500401,0.0,23.6694662846,35.6302164847,41.5179964986,0.0,18.025,23.4929964986
 08/09  10:00:00,59.8806186118,6.08472870218,12.0652900414,0.0,18.7433767983,22.9618409725,47.3223116106,0.0,18.025,29.2973116106
 08/09  11:00:00,60.6333662645,6.1745933367,12.7305827757,0.0,18.7433767983,22.9618409725,35.5694467201,0.0,18.025,17.5444467201
 08/09  12:00:00,62.9220054883,6.35757087845,14.792796885,0.0,18.5889407304,23.1597249699,41.4141840081,0.0,18.025,23.3891840081
 08/09  13:00:00,64.0330747795,6.47249771322,15.5424393708,0.0,18.7433767983,23.2517909448,41.410471774,0.0,18.025,23.385471774
 08/09  14:00:00,65.3108815515,6.54502631895,16.7477161393,0.0,18.7433767983,23.2517909448,41.4067976349,0.0,18.025,23.3817976349
 08/09  15:00:00,66.1802106981,6.65480985781,17.7972098075,0.0,18.7433767983,22.9618409725,41.4031525933,0.0,18.025,23.3781525933
 08/09  16:00:00,70.7357393599,6.71298514571,17.8432330438,0.0,18.7433767983,27.431320555,23.7912544499,0.0,18.025,5.76625444988
 08/09  17:00:00,83.6556482315,7.02784141901,18.2598712659,0.0,17.6635504202,40.6971502883,5.77900576239,0.0,0.0,5.77900576239
 08/09  18:00:00,90.7144648726,7.2342903045,18.6070070471,0.0,27.5259009287,37.3340067412,11.6017460591,0.0,0.0,11.6017460591
 08/09  19:00:00,94.1327739396,7.4076371882,19.5269136085,0.0,33.8341110165,33.3544677425,11.5622033707,0.0,0.0,11.5622033707
 08/09  20:00:00,106.914445025,7.61544286054,20.1786215258,0.0,36.5179666069,38.8247702939,5.7905687022,0.0,0.0,5.7905687022
 08/09  21:00:00,104.101101053,7.57832084677,19.1490389194,0.0,32.965339924,36.8579353714,17.5090206105,0.0978277263669,0.0,17.4111928841
 08/09  22:00:00,76.2869891741,7.0754552641,15.3852445135,0.0,25.6355707503,20.6438685092,12.1601211209,0.584611902185,0.0,11.5755092187
 08/09  23:00:00,52.9982369132,6.62270937644,12.1026042952,0.0,15.0252895274,11.7056064465,6.59890388659,0.826070864912,0.0,5.77283302168
 08/09  24:00:00,45.753783715,6.39181685955,10.1148841999,0.0,11.6412384099,10.0650221343,7.05562366177,1.2893722777,0.0,5.76625138407
 08/10  01:00:00,42.4178813139,6.21526496201,8.51632596863,0.0,10.0992000411,10.047477231,1.81820303066,1.79820303066,0.0,0.02
 08/10  02:00:00,39.11524835,6.06712761613,7.22138456818,0.0,8.25718729233,10.0299323277,8.16377212651,2.40377249379,0.0,5.75999963272
 08/10  03:00:00,38.1568417338,5.97041870792,6.35968698524,0.0,8.25718729233,10.0299323277,9.07500630588,3.31509370637,0.0,5.75991259951
 08/10  04:00:00,39.0515971583,5.89603203191,5.72213128919,0.0,8.25718729233,11.6354268332,4.11859327216,4.09859327216,0.0,0.02
 08/10  05:00:00,46.7485604298,5.90333978174,5.83184287119,0.0,12.1011305571,15.3678112995,15.2827425208,3.73158838399,0.0,11.5511541368
 08/10  06:00:00,75.4186672716,6.48192682292,10.0466203646,0.0,19.7275818095,37.2640762949,14.5708251626,2.95489205104,0.0,11.6159331116
 08/10  07:00:00,96.258473782,6.92844316765,13.7194186792,0.0,24.3117294858,51.2795993405,24.8950570991,1.57908432839,0.0,23.3159727707
 08/10  08:00:00,83.7685750724,6.43710647773,12.9963946578,0.0,23.6694662846,40.6342015617,29.4638057342,0.0,0.0,29.4638057342
 08/10  09:00:00,80.8486868132,6.42092784186,15.1002839434,0.0,23.6694662846,35.6302164847,41.5180093662,0.0,18.025,23.4930093662
 08/10  10:00:00,62.9459105752,6.27195190697,14.9433607812,0.0,18.7433767983,22.9618409725,47.3218459262,0.0,18.025,29.2968459262
 08/10  11:00:00,65.2120630815,6.43830365816,17.0455705505,0.0,18.7433767983,22.9618409725,35.5690134901,0.0,18.025,17.5440134901
 08/10  12:00:00,67.4727971026,6.5741383981,19.1270223335,0.0,18.5889407304,23.1597249699,41.4137424574,0.0,18.025,23.3887424574
 08/10  13:00:00,69.6480693133,6.74073716331,20.8891957781,0.0,18.7433767983,23.2517909448,41.4099792962,0.0,18.025,23.3849792962
 08/10  14:00:00,71.2310251758,6.85796703377,22.3549202261,0.0,18.7433767983,23.2517909448,41.4062890242,0.0,18.025,23.3812890242
 08/10  15:00:00,71.5111087416,6.92189507295,22.8610237828,0.0,18.7433767983,22.9618409725,41.4025982794,0.0,18.025,23.3775982794
 08/10  16:00:00,74.9709664446,6.93832864702,21.8531184574,0.0,18.7433767983,27.431320555,23.7911636237,0.0,18.025,5.76616362368
 08/10  17:00:00,87.5224549886,7.25441900539,21.9001025083,0.0,17.6635504202,40.6971502883,5.77910493823,0.0,0.0,5.77910493823
 08/10  18:00:00,93.9291562037,7.45355291333,21.6024393906,0.0,27.5259009287,37.3340067412,11.6006675116,0.0,0.0,11.6006675116
 08/10  19:00:00,96.308008899,7.57543665893,21.5343523552,0.0,33.8341110165,33.3544677425,11.5632084276,0.0,0.0,11.5632084276
 08/10  20:00:00,108.577609804,7.73242245771,21.7248091762,0.0,36.5179666069,38.8247702939,5.80630991567,0.0158742576575,0.0,5.79043565802
 08/10  21:00:00,105.886048445,7.69934504628,20.8129656735,0.0,32.965339924,36.8579353714,17.4120227409,0.0,0.0,17.4120227409
 08/10  22:00:00,77.5761981299,7.16699940495,16.5829127521,0.0,25.6355707503,20.6438685092,11.5989769006,0.0222560332806,0.0,11.5767208673
 08/10  23:00:00,53.9979051551,6.69659173548,13.0283918034,0.0,15.0252895274,11.7056064465,5.80569203594,0.0329479382294,0.0,5.77274409771
 08/10  24:00:00,47.1901981015,6.50394284211,11.4391740156,0.0,11.6412384099,10.0650221343,5.76644195638,0.0,0.0,5.76644195638
 08/11  01:00:00,44.2713329881,6.36548741159,10.2195561414,0.0,10.0992000411,10.047477231,0.0946288450188,0.0746288450188,0.0,0.02
 08/11  02:00:00,41.0322673449,6.22798675201,8.9775452031,0.0,8.25718729233,10.0299323277,6.28879324539,0.528932822041,0.0,5.75986042334
 08/11  03:00:00,40.0160855194,6.13000139666,8.05934944633,0.0,8.25718729233,10.0299323277,6.74270567472,0.98293586715,0.0,5.75976980756
 08/11  04:00:00,40.845498969,6.05342194154,7.35864462004,0.0,8.25718729233,11.6354268332,1.39730281157,1.37730281157,0.0,0.02
 08/11  05:00:00,48.5875158151,6.06884896418,7.50529067356,0.0,12.1011305571,15.3678112995,12.9885552949,1.43739668627,0.0,11.5511586086
 08/11  06:00:00,77.3428131151,6.65709439854,11.7956028048,0.0,19.7275818095,37.2640762949,12.9262529117,1.31071999791,0.0,11.6155329137
 08/11  07:00:00,98.368718486,7.11418944379,15.6439223478,0.0,24.3117294858,51.2795993405,23.6765390924,0.362415078829,0.0,23.3141240136
 08/11  08:00:00,86.7976831455,6.6580335265,15.8045790032,0.0,23.6694662846,40.6342015617,29.4731024073,0.0110954865667,0.0,29.4620069207
 08/11  09:00:00,85.3603916127,6.69780461213,19.3351152287,0.0,23.6694662846,35.6302164847,41.5176520666,0.0,18.025,23.4926520666
 08/11  10:00:00,68.1138313823,6.56145430045,19.8217804539,0.0,18.7433767983,22.9618409725,47.3217999441,0.0,18.025,29.2967999441
 08/11  11:00:00,70.1653567851,6.69696072737,21.7402085255,0.0,18.7433767983,22.9618409725,35.5706254244,0.0,18.025,17.5456254244
 08/11  12:00:00,73.0508003207,6.89619905839,24.3829666136,0.0,18.5889407304,23.1597249699,41.4125697473,0.0,18.025,23.3875697473
 08/11  13:00:00,75.9388727102,7.07530841761,26.8454287836,0.0,18.7433767983,23.2517909448,41.4087752513,0.0,18.025,23.3837752513
 08/11  14:00:00,77.0889358644,7.17869004049,27.8921086276,0.0,18.7433767983,23.2517909448,41.4050419778,0.0,18.025,23.3800419778
 08/11  15:00:00,76.8939714067,7.22403484109,27.9417473504,0.0,18.7433767983,22.9618409725,41.4013064035,0.0,18.025,23.3763064035
 08/11  16:00:00,80.9891214355,7.25246702578,27.5571382433,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,93.7614248191,7.58270571774,27.8107878728,0.0,17.6635504202,40.6971502883,11.5377647451,0.0,0.0,11.5377647451
 08/11  18:00:00,100.280777293,7.77915683217,27.6284608292,0.0,27.5259009287,37.3340067412,11.6008939241,0.0,0.0,11.6008939241
 08/11  19:00:00,101.495656997,7.86556054255,26.4318802153,0.0,33.8341110165,33.3544677425,11.562561548,0.0,0.0,11.562561548
 08/11  20:00:00,111.908567433,7.9879477599,24.8002426748,0.0,36.5179666069,38.8247702939,5.78971447535,0.0,0.0,5.78971447535
 08/11  21:00:00,108.159482943,7.88812978395,22.8976185372,0.0,32.965339924,36.8579353714,17.4124081483,0.0,0.0,17.4124081483
 08/11  22:00:00,79.1311851769,7.30566400322,17.9992388077,0.0,25.6355707503,20.6438685092,11.5752431069,0.0,0.0,11.5752431069
 08/11  23:00:00,54.9274628262,6.79071420719,13.8638286709,0.0,15.0252895274,11.7056064465,5.77261314812,0.0,0.0,5.77261314812
 08/11  24:00:00,47.5614241934,6.55734669946,11.7569980684,0.0,11.6412384099,10.0650221343,5.81106672626,0.0453608607183,0.0,5.76570586554
 08/12  01:00:00,47.174728289,6.41632031164,10.3126383034,0.0,12.8411359301,10.0650221343,0.801964094627,0.781964094627,0.0,0.02
 08/12  02:00:00,40.8463472723,6.23522929188,8.78438308257,0.0,8.25718729233,10.0299323277,6.94886861573,1.18895489571,0.0,5.75991372002
 08/12  03:00:00,40.0089926452,6.14545752664,8.03680213586,0.0,8.25718729233,10.0299323277,6.96757024279,1.20813013316,0.0,5.75944010963
 08/12  04:00:00,41.0932341577,6.08475610213,7.57504702798,0.0,8.25718729233,11.6354268332,1.21528767738,1.19528767738,0.0,0.02
 08/12  05:00:00,44.8994934105,6.03304348218,7.27462595612,0.0,8.71707943955,15.3327214929,7.03431186746,1.26162015555,0.0,5.77269171191
 08/12  06:00:00,61.2979279248,6.23788732386,9.0240248525,0.0,18.5082010057,25.6353820695,12.5928117291,1.04264913859,0.0,11.5501625905
 08/12  07:00:00,80.6307163114,6.72926938101,13.4136551905,0.0,19.4083231844,41.0650158608,11.6783668048,0.062844600788,0.0,11.615522204
 08/12  08:00:00,113.092672503,7.36688970402,21.3608654297,0.0,26.3286599382,57.9988325916,37.9235068881,0.0113862645259,0.0,37.9121206235
 08/12  09:00:00,100.308925609,7.1907794712,23.9076432354,0.0,26.3286599382,42.8504436482,51.0304170358,0.0,18.025,33.0054170358
 08/12  10:00:00,74.7261209888,6.85052046756,22.6593882882,0.0,21.7447113004,23.4437158914,41.5193466783,0.0,18.025,23.4943466783
 08/12  11:00:00,74.3470223955,6.97146848885,24.6212552468,0.0,19.3027497915,23.426170988,41.4645509771,0.0,18.025,23.4395509771
 08/12  12:00:00,75.8310936911,7.08858157127,25.8462176094,0.0,19.1483137236,23.7250123474,41.4130280251,0.0,18.025,23.3880280251
 08/12  13:00:00,78.8627298008,7.29372328424,28.5271693441,0.0,19.3027497915,23.7161209604,41.4089855614,0.0,18.025,23.3839855614
 08/12  14:00:00,80.8141094938,7.43644912089,30.3358215532,0.0,19.3027497915,23.7161209604,41.4052005967,0.0,18.025,23.3802005967
 08/12  15:00:00,80.8554532973,7.50081413365,30.6027482839,0.0,19.3027497915,23.426170988,41.4014255981,0.0,18.025,23.3764255981
 08/12  16:00:00,82.1132292422,7.39885330873,27.5111572211,0.0,19.3027497915,27.8956505705,23.7909585016,0.0,18.025,5.76595850157
 08/12  17:00:00,89.1821460421,7.56831068502,25.7880534836,0.0,18.2229234133,37.5968344597,5.77139738898,0.0,0.0,5.77139738898
 08/12  18:00:00,105.866690034,7.98341763249,28.1041163143,0.0,32.690315043,37.0816133363,5.77870675891,0.0,0.0,5.77870675891
 08/12  19:00:00,108.593579639,8.25092588446,30.4516624288,0.0,36.8143715336,33.066984531,5.7907366236,0.0,0.0,5.7907366236
 08/12  20:00:00,117.621763187,8.42670184381,30.2959897617,0.0,36.3493007332,38.7721355839,11.5630652833,0.0,0.0,11.5630652833
 08/12  21:00:00,117.279208193,8.33266491057,28.3973344816,0.0,36.1807251679,36.8228455648,11.5627977762,0.0,0.0,11.5627977762
 08/12  22:00:00,91.060607508,7.81731747739,24.0138595061,0.0,31.0351095914,20.6438685092,11.6151638943,0.0,0.0,11.6151638943
 08/12  23:00:00,63.6761522222,7.3041917075,19.6968353594,0.0,17.4250845679,11.7056064465,11.5510333899,0.0,0.0,11.5510333899
 08/12  24:00:00,55.2539745391,7.08666664842,17.7203320529,0.0,12.8411359301,10.0650221343,5.76616912565,0.0,0.0,5.76616912565
 08/13  01:00:00,54.1050104226,6.95449747324,16.5853214801,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/13  02:00:00,47.8635724557,6.77724181529,15.1401738522,0.0,8.34152022915,10.0650221343,5.75997181215,0.0,0.0,5.75997181215
 08/13  03:00:00,46.8895757316,6.67842359231,14.2649971174,0.0,8.34152022915,10.0650221343,5.75949540027,0.0,0.0,5.75949540027
 08/13  04:00:00,47.9394577906,6.61733944988,13.7692656928,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,51.6895112898,6.55872714983,13.4195387641,0.0,8.80141237637,15.3678112995,5.77273415821,0.0,0.0,5.77273415821
 08/13  06:00:00,67.8149358751,6.755208106,15.0237142419,0.0,18.5082010057,25.6353820695,11.5509167416,0.0,0.0,11.5509167416
 08/13  07:00:00,87.454784997,7.22805846621,19.6195152289,0.0,19.4926561212,41.1001056674,11.6155192357,0.0,0.0,11.6155192357
 08/13  08:00:00,123.286961481,7.92726665904,30.994781764,0.0,26.3286599382,57.9988325916,39.1076770722,0.0,0.0,39.1076770722
 08/13  09:00:00,109.74565756,7.72957446632,32.9250061022,0.0,26.2443270014,42.8153538416,49.8390635773,0.0,18.025,31.8140635773
 08/13  10:00:00,82.1121969221,7.26880764881,29.6271792436,0.0,21.7447113004,23.4437158914,41.5188361733,0.0,18.025,23.4938361733
 08/13  11:00:00,79.6702918416,7.26089674279,29.5953867173,0.0,19.3449162599,23.4437158914,41.4642830972,0.0,18.025,23.4392830972
 08/13  12:00:00,79.1025557939,7.25194799804,28.8946030235,0.0,19.190480192,23.7425572507,41.4127187377,0.0,18.025,23.3877187377
 08/13  13:00:00,79.497511819,7.26569756928,29.2496895091,0.0,19.260583323,23.698576057,41.4086396947,0.0,18.025,23.3836396947
 08/13  14:00:00,79.8421496327,7.33122356753,29.5287996326,0.0,19.260583323,23.698576057,41.4048175749,0.0,18.025,23.3798175749
 08/13  15:00:00,78.6781588084,7.32593298747,28.6600472857,0.0,19.260583323,23.4086260847,41.401004978,0.0,18.025,23.376004978
 08/13  16:00:00,82.0039186615,7.29780700301,27.562605765,0.0,19.260583323,27.8781056672,21.8303185804,0.0,18.025,3.80531858038
 08/13  17:00:00,88.4283706181,7.41353584844,25.2487658918,0.0,18.1807569449,37.5792895564,7.73444656044,0.0,0.0,7.73444656044
 08/13  18:00:00,102.341998182,7.67801112484,25.0042553074,0.0,32.6059821062,37.0465235296,5.77852010771,0.0,0.0,5.77852010771
 08/13  19:00:00,102.302138712,7.81607482622,24.5950750635,0.0,36.8143715336,33.066984531,5.79064155198,0.0,0.0,5.79064155198
 08/13  20:00:00,110.333110886,7.92908683181,23.3855319933,0.0,36.43363367,38.8072253906,11.5628622886,0.0,0.0,11.5628622886
 08/13  21:00:00,109.918163064,7.82094096552,21.6674381712,0.0,36.0963922311,36.7877557581,11.5634582929,0.0,0.0,11.5634582929
 08/13  22:00:00,83.9954165814,7.31899485099,17.5664173075,0.0,30.9507766546,20.6087787026,11.6149026329,0.0,0.0,11.6149026329
 08/13  23:00:00,57.3000671661,6.82631461867,13.7986293472,0.0,17.4250845679,11.7056064465,11.5508048123,0.0,0.0,11.5508048123
 08/13  24:00:00,48.932005079,6.60155930133,11.7640484099,0.0,12.925468867,10.100111941,5.99239364339,0.227154357653,0.0,5.76523928573
 08/14  01:00:00,44.1941215692,6.40735200598,10.1004822795,0.0,10.0992000411,10.047477231,0.856063594808,0.836063594808,0.0,0.02
 08/14  02:00:00,40.6679555521,6.23495692169,8.60626533591,0.0,8.25718729233,10.0299323277,7.40556030462,1.64569195312,0.0,5.7598683515
 08/14  03:00:00,39.4358993086,6.1126265689,7.49654142057,0.0,8.25718729233,10.0299323277,8.31034150584,2.55095184442,0.0,5.75938966143
 08/14  04:00:00,40.1961172088,6.02396221431,6.73872614269,0.0,8.25718729233,11.6354268332,3.52386220929,3.50386220929,0.0,0.02
 08/14  05:00:00,47.6873716913,6.01266832269,6.6613320756,0.0,12.1011305571,15.3678112995,15.1341039741,3.58304899226,0.0,11.5510549818
 08/14  06:00:00,75.7558256061,6.53420957877,10.3315115818,0.0,19.7275818095,37.2640762949,15.2719925119,3.65683081465,0.0,11.6151616973
 08/14  07:00:00,96.0272045951,6.93157672302,13.4850340725,0.0,24.3117294858,51.2795993405,25.835658121,2.52193039859,0.0,23.3137277224
 08/14  08:00:00,83.1704138798,6.42753641643,12.4078162132,0.0,23.6694662846,40.6342015617,29.5076039847,0.046898564962,0.0,29.4607054198
 08/14  09:00:00,80.5819788153,6.42377587256,14.8307389815,0.0,23.6694662846,35.6302164847,41.5146583368,0.0,18.025,23.4896583368
 08/14  10:00:00,62.277821539,6.26236172483,14.2848669068,0.0,18.7433767983,22.9618409725,43.9212382094,0.0,18.025,25.8962382094
 08/14  11:00:00,63.0991139583,6.37225033655,14.9986799528,0.0,18.7433767983,22.9618409725,38.9624379626,0.0,18.025,20.9374379626
 08/14  12:00:00,64.9719033808,6.48764828191,16.7126242315,0.0,18.5889407304,23.1597249699,41.4095075794,0.0,18.025,23.3845075794
 08/14  13:00:00,65.8913912754,6.60723043818,17.2660273868,0.0,18.7433767983,23.2517909448,41.4074701306,0.0,18.025,23.3824701306
 08/14  14:00:00,67.2790335928,6.69417830376,18.566720078,0.0,18.7433767983,23.2517909448,41.4017480618,0.0,18.025,23.3767480618
 08/14  15:00:00,67.7843887861,6.76316030386,19.2930410523,0.0,18.7433767983,22.9618409725,41.4002285189,0.0,18.025,23.3752285189
 08/14  16:00:00,71.9317061878,6.79432153889,18.9578773852,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/14  17:00:00,84.3591530348,7.0698502386,18.9213795888,0.0,17.6635504202,40.6971502883,11.5376184856,0.0,0.0,11.5376184856
 08/14  18:00:00,91.3285441527,7.28043670077,19.1749582512,0.0,27.5259009287,37.3340067412,11.6017783643,0.0,0.0,11.6017783643
 08/14  19:00:00,94.2726787116,7.42969594905,19.6447739139,0.0,33.8341110165,33.3544677425,11.5609248394,0.0,0.0,11.5609248394
 08/14  20:00:00,106.239578072,7.5700272581,19.5491833232,0.0,36.5179666069,38.8247702939,5.84135922528,0.0501437716822,0.0,5.79121545359
 08/14  21:00:00,103.4027394,7.52818775211,18.5008267684,0.0,32.965339924,36.8579353714,17.5575391266,0.1455222789,0.0,17.4120168477
 08/14  22:00:00,75.5067703972,7.01161653475,14.6688792958,0.0,25.6355707503,20.6438685092,6.90711974732,1.1091038515,0.0,5.79801589582
 08/14  23:00:00,51.781854761,6.52328941068,10.98564855,0.0,15.0252895274,11.7056064465,13.5440856244,2.01861930948,0.0,11.5254663149
 08/14  24:00:00,44.7453339856,6.31031650217,9.18794227506,0.0,11.6412384099,10.0650221343,2.26854133412,2.24854133412,0.0,0.02
 08/15  01:00:00,42.0056416723,6.18217655441,8.1371762522,0.0,10.0992000411,10.047477231,7.83998053967,2.08014835691,0.0,5.75983218276
 08/15  02:00:00,38.7164502448,6.03406505985,6.85565257986,0.0,8.25718729233,10.0299323277,9.25724750281,3.49738570855,0.0,5.75986179426
 08/15  03:00:00,37.8042043533,5.94036740933,6.03710807255,0.0,8.25718729233,10.0299323277,4.27975539182,4.25975539182,0.0,0.02
 08/15  04:00:00,38.7354959593,5.86691693417,5.43514995734,0.0,8.25718729233,11.6354268332,10.5385368517,4.77219945888,0.0,5.76633739282
 08/15  05:00:00,46.4461536498,5.87452446377,5.55825847439,0.0,12.1011305571,15.3678112995,15.6937295503,4.14432484407,0.0,11.5494047063
 08/15  06:00:00,75.1706824727,6.45656291932,9.82402026379,0.0,19.7275818095,37.2640762949,14.5689338617,2.954618244,0.0,11.6143156177
 08/15  07:00:00,96.1420029909,6.91658150412,13.6148315554,0.0,24.3117294858,51.2795993405,19.0471562596,1.55645897777,0.0,17.4906972818
 08/15  08:00:00,83.9808948025,6.44262419695,13.2032111671,0.0,23.6694662846,40.6342015617,35.3491101777,0.0,0.0,35.3491101777
 08/15  09:00:00,81.7109073415,6.46301324973,15.9204332232,0.0,23.6694662846,35.6302164847,41.5129661127,0.0,18.025,23.4879661127
 08/15  10:00:00,64.2924758024,6.33593177721,16.2259520857,0.0,18.7433767983,22.9618409725,41.4650643516,0.0,18.025,23.4400643516
 08/15  11:00:00,67.1367425786,6.53986027214,18.8686993197,0.0,18.7433767983,22.9618409725,41.4098706575,0.0,18.025,23.3848706575
 08/15  12:00:00,70.1794549776,6.76218684604,21.6456386651,0.0,18.5889407304,23.1597249699,41.4056665984,0.0,18.025,23.3806665984
 08/15  13:00:00,72.3877463649,6.93188713347,23.4377251415,0.0,18.7433767983,23.2517909448,41.4017817837,0.0,18.025,23.3767817837
 08/15  14:00:00,74.0659559087,7.06323969846,24.984579789,0.0,18.7433767983,23.2517909448,41.3978987331,0.0,18.025,23.3728987331
 08/15  15:00:00,74.2738887662,7.13146434473,25.4142418791,0.0,18.7433767983,22.9618409725,35.5709881855,0.0,18.025,17.5459881855
 08/15  16:00:00,78.6807143425,7.18526480599,25.3159411349,0.0,18.7433767983,27.431320555,23.7909572963,0.0,18.025,5.76595729634
 08/15  17:00:00,91.4575937838,7.49361068293,25.5960624624,0.0,17.6635504202,40.6971502883,5.77884741651,0.0,0.0,5.77884741651
 08/15  18:00:00,98.3578125267,7.72415316181,25.7605102426,0.0,27.5259009287,37.3340067412,17.3925256502,0.0,0.0,17.3925256502
 08/15  19:00:00,100.693448793,7.87579774412,25.6194439369,0.0,33.8341110165,33.3544677425,5.78987013721,0.0,0.0,5.78987013721
 08/15  20:00:00,112.396256952,8.05474013583,25.2211503819,0.0,36.5179666069,38.8247702939,11.5614297841,0.0,0.0,11.5614297841
 08/15  21:00:00,109.247492811,7.99895724937,23.8748148354,0.0,32.965339924,36.8579353714,11.6147505062,0.0,0.0,11.6147505062
 08/15  22:00:00,80.3945795568,7.4244389898,19.1438689947,0.0,25.6355707503,20.6438685092,11.5765019876,0.0,0.0,11.5765019876
 08/15  23:00:00,55.9712162975,6.88573909536,14.8125625029,0.0,15.0252895274,11.7056064465,5.77189398914,0.0,0.0,5.77189398914
 08/15  24:00:00,47.9736937542,6.60310061867,12.1235178385,0.0,11.6412384099,10.0650221343,5.83860100099,0.0722769748264,0.0,5.76632402616
 08/16  01:00:00,44.4064603689,6.40926256823,10.3109083015,0.0,10.0992000411,10.047477231,6.37488504999,0.61504550313,0.0,5.75983954686
 08/16  02:00:00,41.1789640334,6.26477980741,9.087454286,0.0,8.25718729233,10.0299323277,6.60341893366,0.843673931683,0.0,5.75974500198
 08/16  03:00:00,40.6534904055,6.20047341124,8.62628819959,0.0,8.25718729233,10.0299323277,0.515372344304,0.495372344304,0.0,0.02
 08/16  04:00:00,42.2776136437,6.17958605723,8.66459908479,0.0,8.25718729233,11.6354268332,5.79525647877,0.0294037252029,0.0,5.76585275357
 08/16  05:00:00,50.5744363749,6.22506477379,9.33600407821,0.0,12.1011305571,15.3678112995,6.14533350177,0.0,0.0,6.14533350177
 08/16  06:00:00,79.706491619,6.83851341467,13.9778792822,0.0,19.7275818095,37.2640762949,17.0487188544,0.0,0.0,17.0487188544
 08/16  07:00:00,101.096154628,7.29662499379,18.1889449096,0.0,24.3117294858,51.2795993405,17.489902848,0.0,0.0,17.489902848
 08/16  08:00:00,88.4116139725,6.74290282472,17.3336535005,0.0,23.6694662846,40.6342015617,29.4606785164,0.0,0.0,29.4606785164
 08/16  09:00:00,85.9659082355,6.72739176959,19.9110563658,0.0,23.6694662846,35.6302164847,47.3792443101,0.0,18.025,29.3542443101
 08/16  10:00:00,67.5836651876,6.55932842424,19.2937472029,0.0,18.7433767983,22.9618409725,41.4654648894,0.0,18.025,23.4404648894
 08/16  11:00:00,69.5359086168,6.72381571488,21.0839099762,0.0,18.7433767983,22.9618409725,41.4113307077,0.0,18.025,23.3863307077
 08/16  12:00:00,72.4454030307,6.93320737732,23.7405665654,0.0,18.5889407304,23.1597249699,41.4038760704,0.0,18.025,23.3788760704
 08/16  13:00:00,76.3437112118,7.16070318651,27.1648726965,0.0,18.7433767983,23.2517909448,41.3976764413,0.0,18.025,23.3726764413
 08/16  14:00:00,78.3202814547,7.30192137395,29.0002285063,0.0,18.7433767983,23.2517909448,35.5707988589,0.0,18.025,17.5457988589
 08/16  15:00:00,78.8144957716,7.38187889812,29.7044374806,0.0,18.7433767983,22.9618409725,41.4092710595,0.0,18.025,23.3842710595
 08/16  16:00:00,82.1949030581,7.39511191858,28.6202768437,0.0,18.7433767983,27.431320555,23.791061479,0.0,18.025,5.766061479
 08/16  17:00:00,94.3763028166,7.66599794385,28.3423828266,0.0,17.6635504202,40.6971502883,5.77888177014,0.0,0.0,5.77888177014
 08/16  18:00:00,101.255323298,7.88126080077,28.5009137169,0.0,27.5259009287,37.3340067412,11.6005242455,0.0,0.0,11.6005242455
 08/16  19:00:00,103.522715511,8.00750076058,28.3170071153,0.0,33.8341110165,33.3544677425,11.5627697348,0.0,0.0,11.5627697348
 08/16  20:00:00,115.924580636,8.12851842876,26.7916968178,0.0,36.5179666069,38.8247702939,11.5613846706,0.0,0.0,11.5613846706
 08/16  21:00:00,110.615530983,8.07719097045,25.1646243585,0.0,32.965339924,36.8579353714,11.6148919101,0.0,0.0,11.6148919101
 08/16  22:00:00,82.1464158566,7.54470743492,20.7754371302,0.0,25.6355707503,20.6438685092,11.5762920112,0.0,0.0,11.5762920112
 08/16  23:00:00,57.8135345108,7.03756083238,16.5030606246,0.0,15.0252895274,11.7056064465,5.77259471908,0.0,0.0,5.77259471908
 08/16  24:00:00,50.4129120254,6.7977875771,14.3680492323,0.0,11.6412384099,10.0650221343,5.76623747343,0.0,0.0,5.76623747343
 08/17  01:00:00,47.2990477703,6.64335084379,12.9694083547,0.0,10.0992000411,10.047477231,5.75892604971,0.0,0.0,5.75892604971
 08/17  02:00:00,43.9738698807,6.49859872326,11.6485440034,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,42.8364782544,6.39410274251,10.6156448153,0.0,8.25718729233,10.0299323277,5.75987563358,0.0,0.0,5.75987563358
 08/17  04:00:00,43.6315616867,6.31893757268,9.87919561663,0.0,8.25718729233,11.6354268332,5.76586134035,0.0,0.0,5.76586134035
 08/17  05:00:00,51.3080197374,6.32467657035,9.96998031074,0.0,12.1011305571,15.3678112995,5.78519655939,0.0,0.0,5.78519655939
 08/17  06:00:00,79.7428003497,6.88697226,13.965726722,0.0,19.7275818095,37.2640762949,17.4097329566,0.0,0.0,17.4097329566
 08/17  07:00:00,100.618745504,7.31740913677,17.6907565875,0.0,24.3117294858,51.2795993405,17.4901674269,0.0,0.0,17.4901674269
 08/17  08:00:00,88.6621012864,6.82171894416,17.5053285795,0.0,23.6694662846,40.6342015617,29.4595487772,0.0,0.0,29.4595487772
 08/17  09:00:00,85.8540566556,6.7760783681,19.7505167962,0.0,23.6694662846,35.6302164847,47.381798862,0.0,18.025,29.356798862
 08/17  10:00:00,67.8948414365,6.58516625882,19.5790881848,0.0,18.7433767983,22.9618409725,41.4654344372,0.0,18.025,23.4404344372
 08/17  11:00:00,69.9042915244,6.69754431989,21.4785660947,0.0,18.7433767983,22.9618409725,41.4112905831,0.0,18.025,23.3862905831
 08/17  12:00:00,71.3400304996,6.80494012066,22.7634578991,0.0,18.5889407304,23.1597249699,38.3666971508,0.0,18.025,20.3416971508
 08/17  13:00:00,73.6123406128,6.96962179611,24.6245887424,0.0,18.7433767983,23.2517909448,38.6042693917,0.0,18.025,20.5792693917
 08/17  14:00:00,76.1425833409,7.09499362169,27.0294610005,0.0,18.7433767983,23.2517909448,41.4086428933,0.0,18.025,23.3836428933
 08/17  15:00:00,76.6642301156,7.16176025539,27.774289091,0.0,18.7433767983,22.9618409725,41.4047176111,0.0,18.025,23.3797176111
 08/17  16:00:00,80.6696586643,7.22401796143,27.2661249262,0.0,18.7433767983,27.431320555,23.7911167111,0.0,18.025,5.76611671109
 08/17  17:00:00,92.6696335685,7.49907308701,26.8026377772,0.0,17.6635504202,40.6971502883,5.77894855462,0.0,0.0,5.77894855462
 08/17  18:00:00,98.8305476048,7.67280015029,26.2846021265,0.0,27.5259009287,37.3340067412,11.6018200739,0.0,0.0,11.6018200739
 08/17  19:00:00,100.77819093,7.78788175598,25.792100888,0.0,33.8341110165,33.3544677425,11.5635728256,0.0,0.0,11.5635728256
 08/17  20:00:00,113.436624156,7.92419744227,24.5080646207,0.0,36.5179666069,38.8247702939,11.5610995229,0.0,0.0,11.5610995229
 08/17  21:00:00,108.681928468,7.90917500973,23.3990395177,0.0,32.965339924,36.8579353714,11.6147259721,0.0,0.0,11.6147259721
 08/17  22:00:00,80.797717388,7.4188402912,19.5526069897,0.0,25.6355707503,20.6438685092,11.5760961614,0.0,0.0,11.5760961614
 08/17  23:00:00,57.12377979,6.95226296487,15.8986046083,0.0,15.0252895274,11.7056064465,5.77262845908,0.0,0.0,5.77262845908
 08/17  24:00:00,50.0954417272,6.74678346805,14.101583737,0.0,11.6412384099,10.0650221343,5.76622682883,0.0,0.0,5.76622682883
 08/18  01:00:00,46.8298167307,6.58955773636,12.5539740874,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,43.1224105635,6.42210773176,10.8735738645,0.0,8.25718729233,10.0299323277,5.75962639624,0.0,0.0,5.75962639624
 08/18  03:00:00,41.9432528241,6.31545480379,9.80106751553,0.0,8.25718729233,10.0299323277,5.7595179198,0.0,0.0,5.7595179198
 08/18  04:00:00,42.764213687,6.24027714215,9.09051063358,0.0,8.25718729233,11.6354268332,5.89654386718,0.130826774797,0.0,5.76571709239
 08/18  05:00:00,50.406928179,6.24772333809,9.14584205096,0.0,12.1011305571,15.3678112995,6.15807549666,0.372749244881,0.0,5.78532625178
 08/18  06:00:00,78.858216433,6.81085896328,13.1572597064,0.0,19.7275818095,37.2640762949,13.7569037726,0.582740102062,0.0,13.1741636706
 08/18  07:00:00,99.5614553843,7.23152733403,16.7193490599,0.0,24.3117294858,51.2795993405,21.8232747921,0.0779054573741,0.0,21.7453693347
 08/18  08:00:00,87.6994996647,6.75339146464,16.6110559118,0.0,23.6694662846,40.6342015617,29.4717254394,0.0101734776223,0.0,29.4615519618
 08/18  09:00:00,85.2103812948,6.73808576886,19.144835885,0.0,23.6694662846,35.6302164847,41.5162359085,0.0,18.025,23.4912359085
 08/18  10:00:00,66.8944014409,6.4977726947,18.6660430733,0.0,18.7433767983,22.9618409725,47.3204030769,0.0,18.025,29.2954030769
 08/18  11:00:00,69.3150993874,6.60169554374,20.9852227268,0.0,18.7433767983,22.9618409725,35.5674648381,0.0,18.025,17.5424648381
 08/18  12:00:00,70.8164165559,6.66257727498,22.3822108596,0.0,18.5889407304,23.1597249699,41.4116389474,0.0,18.025,23.3866389474
 08/18  13:00:00,73.111480072,6.76091430923,24.3324370695,0.0,18.7433767983,23.2517909448,41.4076068116,0.0,18.025,23.3826068116
 08/18  14:00:00,73.8939273944,6.82637060789,25.0494262298,0.0,18.7433767983,23.2517909448,41.4036493192,0.0,18.025,23.3786493192
 08/18  15:00:00,74.0471078045,6.92845236483,25.3904726057,0.0,18.7433767983,22.9618409725,41.3996890829,0.0,18.025,23.3746890829
 08/18  16:00:00,76.2201170179,6.88745598278,23.1531519974,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/18  17:00:00,85.2798840677,7.03221742699,19.879745507,0.0,17.6635504202,40.6971502883,11.537665498,0.0,0.0,11.537665498
 08/18  18:00:00,89.8010807762,7.13156165077,17.7963785262,0.0,27.5259009287,37.3340067412,11.6017230075,0.0,0.0,11.6017230075
 08/18  19:00:00,91.7070876213,7.19579380128,17.3130892536,0.0,33.8341110165,33.3544677425,11.6073463349,0.0444551138754,0.0,11.562891221
 08/18  20:00:00,104.908173454,7.28070059457,16.6231121348,0.0,36.5179666069,38.8247702939,7.22200157375,1.43029758936,0.0,5.79170398439
 08/18  21:00:00,99.6752944298,7.17581263227,15.1257671243,0.0,32.965339924,36.8579353714,21.4152181041,4.00404390684,0.0,17.4111741972
 08/18  22:00:00,71.3589349631,6.61920992747,10.9134580912,0.0,25.6355707503,20.6438685092,19.297001245,7.7212749509,0.0,11.5757262941
 08/18  23:00:00,47.8587817905,6.15647176456,7.42939808232,0.0,15.0252895274,11.7056064465,15.7792411395,10.0067507104,0.0,5.77249042911
 08/18  24:00:00,40.7761878445,5.94266905227,5.58644667179,0.0,11.6412384099,10.0650221343,17.125387575,11.3593642245,0.0,5.76602335048
 08/19  01:00:00,40.9139576702,5.8281033647,4.64008836861,0.0,12.8411359301,10.0650221343,12.8876620369,12.8676620369,0.0,0.02
 08/19  02:00:00,35.0793491209,5.68037908602,3.5722395332,0.0,8.25718729233,10.0299323277,19.7703455289,14.0104612136,0.0,5.75988431526
 08/19  03:00:00,34.4951016245,5.61532182088,3.05305237042,0.0,8.25718729233,10.0299323277,15.0886609347,15.0686609347,0.0,0.02
 08/19  04:00:00,35.7564476684,5.57700888848,2.74601359469,0.0,8.25718729233,11.6354268332,22.3212755129,16.5549839725,0.0,5.76629154036
 08/19  05:00:00,39.7162212701,5.5514359002,2.57296955313,0.0,8.71707943955,15.3327214929,22.248162117,16.4756177377,0.0,5.77254437931
 08/19  06:00:00,56.9840124829,5.65593746245,3.40806913811,0.0,18.5082010057,25.6353820695,25.9759249461,14.4252585028,0.0,11.5506664433
 08/19  07:00:00,72.156962517,5.96123762043,5.70795280099,0.0,19.4083231844,41.0650158608,22.1820196385,10.5671236356,0.0,11.6148960029
 08/19  08:00:00,101.970973961,6.5002704223,11.105813079,0.0,26.3286599382,57.9988325916,39.3081084394,3.75896658908,0.0,35.5491418504
 08/19  09:00:00,87.8174016168,6.30481313997,12.3020996907,0.0,26.3286599382,42.8504436482,54.371604182,1.00317250555,18.025,35.3434316765
 08/19  10:00:00,61.7927838779,5.98859031065,10.5879939034,0.0,21.7447113004,23.4437158914,41.8249814489,0.308181228512,18.025,23.4918002204
 08/19  11:00:00,59.9289585368,6.02912802388,11.1455419774,0.0,19.3027497915,23.426170988,41.4613701109,0.0,18.025,23.4363701109
 08/19  12:00:00,60.7174187365,6.09552509143,11.7256063754,0.0,19.1483137236,23.7250123474,41.4085025818,0.0,18.025,23.3835025818
 08/19  13:00:00,62.9762984339,6.28696813665,13.6474975855,0.0,19.3027497915,23.7161209604,41.4054437298,0.0,18.025,23.3804437298
 08/19  14:00:00,65.1867930269,6.44756798556,15.6973903957,0.0,19.3027497915,23.7161209604,41.400262905,0.0,18.025,23.375262905
 08/19  15:00:00,65.5012802646,6.4942544571,16.2551391509,0.0,19.3027497915,23.426170988,35.5588293369,0.0,18.025,17.5338293369
 08/19  16:00:00,69.8021890213,6.51091401266,16.0880698614,0.0,19.3027497915,27.8956505705,23.7908752568,0.0,18.025,5.76587525684
 08/19  17:00:00,78.7855363262,6.74054486807,16.2192225451,0.0,18.2229234133,37.5968344597,5.77235254989,0.0,0.0,5.77235254989
 08/19  18:00:00,94.4198126774,7.09760861779,17.5430579708,0.0,32.690315043,37.0816133363,11.5373312089,0.0,0.0,11.5373312089
 08/19  19:00:00,95.3091437326,7.28705205666,18.1311144401,0.0,36.8143715336,33.066984531,5.79159262176,0.0,0.0,5.79159262176
 08/19  20:00:00,106.553025656,7.43874082666,18.331222841,0.0,36.3493007332,38.7721355839,11.6056193384,0.0438799378314,0.0,11.5617394006
 08/19  21:00:00,105.133504876,7.37413470545,17.2101771365,0.0,36.1807251679,36.8228455648,11.5895679469,0.0271047486729,0.0,11.5624631982
