Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  22:00:00,79.9016368135,6.91169403662,13.7605309912,0.0,31.0351095914,20.6438685092,12.2667035488,0.652150521514,0.0,11.6145530273
 08/19  23:00:00,53.52591953,6.45152799928,10.3992790416,0.0,17.4250845679,11.7056064465,11.4016291384,1.42911114073,0.0,9.97251799768
 08/19  24:00:00,45.3529569656,6.25309197677,8.65289607102,0.0,12.8411359301,10.0650221343,3.75809301967,2.1663053726,0.0,1.59178764707
 08/20  01:00:00,44.0987307465,6.11728263616,7.41625788097,0.0,12.925468867,10.100111941,9.29217870613,3.53238772808,0.0,5.75979097805
 08/20  02:00:00,37.9277361623,5.94958678332,6.03199705817,0.0,8.34152022915,10.0650221343,10.7652837013,5.0053461997,0.0,5.75993750164
 08/20  03:00:00,36.9001607386,5.84797682003,5.10603530289,0.0,8.34152022915,10.0650221343,6.2576287555,6.2376287555,0.0,0.02
 08/20  04:00:00,37.7220758861,5.7652238929,4.40400351983,0.0,8.34152022915,11.6705166398,13.1205554602,7.35426253237,0.0,5.76629292783
 08/20  05:00:00,41.3903762149,5.70091223984,3.97822647526,0.0,8.80141237637,15.3678112995,13.5538347832,7.78148625136,0.0,5.77234853185
 08/20  06:00:00,58.8974628008,5.8409672078,5.13648986583,0.0,18.5082010057,25.6353820695,19.3616389667,7.810832233,0.0,11.5508067337
 08/20  07:00:00,75.3246162646,6.25546014461,8.46196309236,0.0,19.4926561212,41.1001056674,16.9549940589,5.34036691931,0.0,11.6146271396
 08/20  08:00:00,105.360981829,6.7981781274,14.1979165569,0.0,26.3286599382,57.9988325916,35.65237905,0.107184086035,0.0,35.545194964
 08/20  09:00:00,91.211625071,6.6085245988,15.5120372218,0.0,26.2443270014,42.8153538416,47.4798688776,0.0,18.025,29.4548688776
 08/20  10:00:00,65.612533778,6.32356738822,14.0727662961,0.0,21.7447113004,23.4437158914,47.386228251,0.0,18.025,29.361228251
 08/20  11:00:00,65.029481165,6.48372644891,15.7317551542,0.0,19.3449162599,23.4437158914,41.4615129301,0.0,18.025,23.4365129301
 08/20  12:00:00,67.6392684495,6.68144795695,18.001823236,0.0,19.190480192,23.7425572507,41.4053655763,0.0,18.025,23.3803655763
 08/20  13:00:00,69.6018835681,6.77690739728,19.8428540968,0.0,19.260583323,23.698576057,41.401173814,0.0,18.025,23.376173814
 08/20  14:00:00,71.5202740697,6.91795062978,21.6201988938,0.0,19.260583323,23.698576057,41.3971569854,0.0,18.025,23.3721569854
 08/20  15:00:00,71.8178558198,6.97881975144,22.1468654083,0.0,19.260583323,23.4086260847,35.5703237083,0.0,18.025,17.5453237083
 08/20  16:00:00,75.4136499238,6.95684830739,21.3133051496,0.0,19.260583323,27.8781056672,23.7908304699,0.0,18.025,5.7658304699
 08/20  17:00:00,83.9877759704,7.15441267982,21.0673054745,0.0,18.1807569449,37.5792895564,5.77214469255,0.0,0.0,5.77214469255
 08/20  18:00:00,99.1400506148,7.46050008242,22.0198283455,0.0,32.6059821062,37.0465235296,5.77871186611,0.0,0.0,5.77871186611
 08/20  19:00:00,99.069467559,7.58669720016,21.5917917757,0.0,36.8143715336,33.066984531,11.5617140356,0.0,0.0,11.5617140356
 08/20  20:00:00,109.222792918,7.69596103057,20.6243496858,0.0,36.43363367,38.8072253906,11.561163979,0.0,0.0,11.561163979
 08/20  21:00:00,107.292134891,7.60748786217,19.2548787333,0.0,36.0963922311,36.7877557581,5.7913451343,0.0,0.0,5.7913451343
 08/20  22:00:00,81.893581648,7.14209108034,15.6415002879,0.0,30.9507766546,20.6087787026,17.4121888355,0.0,0.0,17.4121888355
 08/20  23:00:00,55.9847234426,6.70668464629,12.6029300784,0.0,17.4250845679,11.7056064465,5.78527821155,0.0,0.0,5.78527821155
 08/20  24:00:00,48.0500279608,6.51375948929,10.9698763389,0.0,12.925468867,10.100111941,5.80014968883,0.0338948282355,0.0,5.76625486059
 08/21  01:00:00,43.5208051439,6.33688513472,9.49763282165,0.0,10.0992000411,10.047477231,6.12083425787,0.361198306334,0.0,5.75963595154
 08/21  02:00:00,40.3633590221,6.19676791694,8.33986415563,0.0,8.25718729233,10.0299323277,0.865707978673,0.845707978673,0.0,0.02
 08/21  03:00:00,39.406800057,6.09808398701,7.48198926544,0.0,8.25718729233,10.0299323277,7.12338351583,1.36347239831,0.0,5.75991111752
 08/21  04:00:00,40.4709054539,6.03580647301,7.00167362484,0.0,8.25718729233,11.6354268332,7.28608724011,1.5204685073,0.0,5.76561873281
 08/21  05:00:00,48.1711670528,6.04428049909,7.1135256362,0.0,12.1011305571,15.3678112995,7.41220448329,1.6268434626,0.0,5.78536102069
 08/21  06:00:00,78.4482536612,6.59710092603,11.0770628586,0.0,19.7275818095,37.2640762949,18.7294800839,1.31931201451,0.0,17.4101680694
 08/21  07:00:00,97.7728040424,7.06042545901,15.1018068086,0.0,24.3117294858,51.2795993405,17.5835598549,0.0944780811069,0.0,17.4890817738
 08/21  08:00:00,87.4874926639,6.6703529792,16.4820918316,0.0,23.6694662846,40.6342015617,29.4606750663,0.0,0.0,29.4606750663
 08/21  09:00:00,86.8551599429,6.73410761783,20.7935978021,0.0,23.6694662846,35.6302164847,47.3830538389,0.0,18.025,29.3580538389
 08/21  10:00:00,68.8142012537,6.53966931388,20.5439472498,0.0,18.7433767983,22.9618409725,41.4638834541,0.0,18.025,23.4388834541
 08/21  11:00:00,70.6339557783,6.64434496006,22.2614317985,0.0,18.7433767983,22.9618409725,41.4107783239,0.0,18.025,23.3857783239
 08/21  12:00:00,72.2297955232,6.72329970221,23.7348683608,0.0,18.5889407304,23.1597249699,41.401484847,0.0,18.025,23.376484847
 08/21  13:00:00,74.8111303501,6.87558760925,25.9174109021,0.0,18.7433767983,23.2517909448,35.5626192576,0.0,18.025,17.5376192576
 08/21  14:00:00,78.5440535543,7.15545619427,29.3704712714,0.0,18.7433767983,23.2517909448,41.4105567206,0.0,18.025,23.3855567206
 08/21  15:00:00,80.2644999589,7.2807459258,31.2555770097,0.0,18.7433767983,22.9618409725,41.4065305181,0.0,18.025,23.3815305181
 08/21  16:00:00,84.5403287189,7.34451597183,31.0162998734,0.0,18.7433767983,27.431320555,23.7910618711,0.0,18.025,5.76606187107
 08/21  17:00:00,97.0024465468,7.68182428133,30.9527040836,0.0,17.6635504202,40.6971502883,5.77880810723,0.0,0.0,5.77880810723
 08/21  18:00:00,103.604407166,7.92402831424,30.8072400205,0.0,27.5259009287,37.3340067412,11.6011315667,0.0,0.0,11.6011315667
 08/21  19:00:00,105.747693443,8.08833650337,30.4611545645,0.0,33.8341110165,33.3544677425,11.56299217,0.0,0.0,11.56299217
 08/21  20:00:00,117.588920179,8.21805542986,28.3665070138,0.0,36.5179666069,38.8247702939,11.5619882929,0.0,0.0,11.5619882929
 08/21  21:00:00,111.58393257,8.13503314754,26.0751923715,0.0,32.965339924,36.8579353714,11.6125332393,0.0,0.0,11.6125332393
 08/21  22:00:00,82.1590955854,7.53064391712,20.8021873341,0.0,25.6355707503,20.6438685092,11.5758506548,0.0,0.0,11.5758506548
 08/21  23:00:00,57.1946449385,6.96616998453,15.9555661913,0.0,15.0252895274,11.7056064465,5.77265158608,0.0,0.0,5.77265158608
 08/21  24:00:00,49.2728382352,6.6963715707,13.3293945842,0.0,11.6412384099,10.0650221343,5.76626612069,0.0,0.0,5.76626612069
 08/22  01:00:00,45.7725979575,6.51598079171,11.5703325494,0.0,10.0992000411,10.047477231,5.75969034233,0.0,0.0,5.75969034233
 08/22  02:00:00,41.7004261279,6.31290746074,9.56079285703,0.0,8.25718729233,10.0299323277,0.802774130765,0.782774130765,0.0,0.02
 08/22  03:00:00,40.7177190966,6.21539721706,8.67559255512,0.0,8.25718729233,10.0299323277,6.66605549079,0.906856417909,0.0,5.75919907288
 08/22  04:00:00,41.817511592,6.15574946881,8.22833743179,0.0,8.25718729233,11.6354268332,6.62575798098,0.859616546644,0.0,5.76614143433
 08/22  05:00:00,49.2675188778,6.14313908862,8.11102193791,0.0,12.1011305571,15.3678112995,6.97096278268,1.18558802675,0.0,5.78537475593
 08/22  06:00:00,79.3634639003,6.68153096228,11.907840851,0.0,19.7275818095,37.2640762949,18.9208951345,1.50865656012,0.0,17.4122385744
 08/22  07:00:00,97.8563137634,7.08998703937,15.1557577683,0.0,24.3117294858,51.2795993405,18.6241774286,1.13440771246,0.0,17.4897697162
 08/22  08:00:00,86.1704712826,6.64608429999,15.189340669,0.0,23.6694662846,40.6342015617,29.4678326472,0.00923190981089,0.0,29.4586007374
 08/22  09:00:00,83.3554689836,6.61209842946,17.4159143117,0.0,23.6694662846,35.6302164847,47.3839403729,0.0,18.025,29.3589403729
 08/22  10:00:00,64.0369865645,6.35435246485,15.9520518038,0.0,18.7433767983,22.9618409725,41.4650984575,0.0,18.025,23.4400984575
 08/22  11:00:00,65.2230185443,6.45340982561,17.0414301286,0.0,18.7433767983,22.9618409725,41.4084022767,0.0,18.025,23.3834022767
 08/22  12:00:00,65.976919698,6.46451202531,17.7407799877,0.0,18.5889407304,23.1597249699,35.570231134,0.0,18.025,17.545231134
 08/22  13:00:00,67.1759813402,6.54635841953,18.6114968906,0.0,18.7433767983,23.2517909448,41.4083432194,0.0,18.025,23.3833432194
 08/22  14:00:00,69.1575210327,6.75523939918,20.3841538611,0.0,18.7433767983,23.2517909448,41.4043134428,0.0,18.025,23.3793134428
 08/22  15:00:00,68.9025633038,6.79022058142,20.3841625933,0.0,18.7433767983,22.9618409725,41.4002848213,0.0,18.025,23.3752848213
 08/22  16:00:00,72.9014650816,6.81524882133,19.9067073781,0.0,18.7433767983,27.431320555,23.7909406939,0.0,18.025,5.76594069389
 08/22  17:00:00,85.2080504949,7.0873309758,19.7528013022,0.0,17.6635504202,40.6971502883,5.77876852732,0.0,0.0,5.77876852732
 08/22  18:00:00,92.4141697062,7.31697621985,20.2240578496,0.0,27.5259009287,37.3340067412,11.6011732494,0.0,0.0,11.6011732494
 08/22  19:00:00,95.6683263565,7.49592812695,20.9741994632,0.0,33.8341110165,33.3544677425,11.5621609849,0.0,0.0,11.5621609849
 08/22  20:00:00,109.689550363,7.68318639945,21.0020054911,0.0,36.5179666069,38.8247702939,5.78988648183,0.0,0.0,5.78988648183
 08/22  21:00:00,105.459284146,7.67620301543,20.4093732017,0.0,32.965339924,36.8579353714,17.4110840016,0.0,0.0,17.4110840016
 08/22  22:00:00,77.7417597692,7.18536947403,16.7301281768,0.0,25.6355707503,20.6438685092,11.5759577468,0.0,0.0,11.5759577468
 08/22  23:00:00,53.60524215,6.6740369429,12.6582962852,0.0,15.0252895274,11.7056064465,6.09413986586,0.321507087151,0.0,5.77263277871
 08/22  24:00:00,46.0614293819,6.42329668396,10.3910625551,0.0,11.6412384099,10.0650221343,6.73912994073,0.972961248667,0.0,5.76616869206
 08/23  01:00:00,42.956671708,6.2667299003,9.00365867424,0.0,10.0992000411,10.047477231,1.10146730679,1.08146730679,0.0,0.02
 08/23  02:00:00,39.7737079622,6.1281170659,7.81886190113,0.0,8.25718729233,10.0299323277,6.97488197586,1.21522393741,0.0,5.75965803845
 08/23  03:00:00,38.8521846928,6.03479396421,6.99066409341,0.0,8.25718729233,10.0299323277,3.6063328178,1.33879760223,0.0,2.26753521557
 08/23  04:00:00,39.5312138469,5.94389939042,6.15389153483,0.0,8.25718729233,11.6354268332,5.99123774853,2.4763737313,0.0,3.51486401723
 08/23  05:00:00,46.9732316485,5.93239092058,6.02747984305,0.0,12.1011305571,15.3678112995,14.9825635536,3.43221267367,0.0,11.5503508799
 08/23  06:00:00,77.1351445585,6.47561984074,9.88543891353,0.0,19.7275818095,37.2640762949,14.8102957981,3.19575094986,0.0,11.6145448483
 08/23  07:00:00,95.7239069541,6.89241403194,13.2209225098,0.0,24.3117294858,51.2795993405,19.4268225139,1.93676335684,0.0,17.4900591571
 08/23  08:00:00,83.3890051485,6.42511967193,12.6288402964,0.0,23.6694662846,40.6342015617,35.3478317551,0.0,0.0,35.3478317551
 08/23  09:00:00,80.7933324009,6.43068678523,15.0351940527,0.0,23.6694662846,35.6302164847,41.5124544934,0.0,18.025,23.4874544934
 08/23  10:00:00,62.6096857214,6.27935404328,14.5997473066,0.0,18.7433767983,22.9618409725,41.4635436202,0.0,18.025,23.4385436202
 08/23  11:00:00,63.6759767217,6.40242867705,15.5453700039,0.0,18.7433767983,22.9618409725,41.4099735148,0.0,18.025,23.3849735148
 08/23  12:00:00,65.8559610173,6.55933570037,17.5250004605,0.0,18.5889407304,23.1597249699,41.4059966624,0.0,18.025,23.3809966624
 08/23  13:00:00,69.8486167589,6.78438290663,21.0461048126,0.0,18.7433767983,23.2517909448,41.4038518942,0.0,18.025,23.3788518942
 08/23  14:00:00,72.6275723526,6.94279351883,23.6666476513,0.0,18.7433767983,23.2517909448,41.3974983877,0.0,18.025,23.3724983877
 08/23  15:00:00,72.7805178116,6.99862641539,24.0537124428,0.0,18.7433767983,22.9618409725,35.5664727626,0.0,18.025,17.5414727626
 08/23  16:00:00,75.9994671446,6.99233373561,22.8276309982,0.0,18.7433767983,27.431320555,23.7907526122,0.0,18.025,5.76575261216
 08/23  17:00:00,88.5817407843,7.27017853681,22.9436494414,0.0,17.6635504202,40.6971502883,5.77862204768,0.0,0.0,5.77862204768
 08/23  18:00:00,95.8914448281,7.49636460816,23.5219453506,0.0,27.5259009287,37.3340067412,17.3903862422,0.0,0.0,17.3903862422
 08/23  19:00:00,98.3031548945,7.63151120778,23.4734468589,0.0,33.8341110165,33.3544677425,5.78985624488,0.0,0.0,5.78985624488
 08/23  20:00:00,111.35502906,7.78060853331,22.570064071,0.0,36.5179666069,38.8247702939,11.5611606046,0.0,0.0,11.5611606046
 08/23  21:00:00,106.519361517,7.75498561292,21.3906701294,0.0,32.965339924,36.8579353714,11.6142530836,0.0,0.0,11.6142530836
 08/23  22:00:00,78.4270728039,7.24461590378,17.3561965287,0.0,25.6355707503,20.6438685092,11.5760702929,0.0,0.0,11.5760702929
 08/23  23:00:00,54.6490737075,6.76628738412,13.6098779239,0.0,15.0252895274,11.7056064465,5.77259592447,0.0,0.0,5.77259592447
 08/23  24:00:00,47.4746473773,6.54884865156,11.6787283164,0.0,11.6412384099,10.0650221343,5.7661749422,0.0,0.0,5.7661749422
 08/24  01:00:00,44.5354506639,6.40895188099,10.4402124836,0.0,10.0992000411,10.047477231,5.75970056536,0.0,0.0,5.75970056536
 08/24  02:00:00,41.4647964396,6.28396348516,9.35410655965,0.0,8.25718729233,10.0299323277,5.75959584646,0.0,0.0,5.75959584646
 08/24  03:00:00,40.5610245755,6.19387680227,8.54042198075,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  04:00:00,41.4917411365,6.12448929469,7.93382762005,0.0,8.25718729233,11.6354268332,5.76567464714,0.0,0.0,5.76567464714
 08/24  05:00:00,49.2272120021,6.13761442774,8.07623814185,0.0,12.1011305571,15.3678112995,5.78417716279,0.0,0.0,5.78417716279
 08/24  06:00:00,79.1103436714,6.66533217934,11.6709251336,0.0,19.7275818095,37.2640762949,17.8098712181,0.399667474774,0.0,17.4102037434
 08/24  07:00:00,97.7284908577,7.07808707157,15.0398362609,0.0,24.3117294858,51.2795993405,17.5510570522,0.0620222968615,0.0,17.4890347553
 08/24  08:00:00,85.742928788,6.61617800325,14.791705656,0.0,23.6694662846,40.6342015617,29.4706141899,0.0103090815805,0.0,29.4603051083
 08/24  09:00:00,83.2989382172,6.61194028592,17.3595455561,0.0,23.6694662846,35.6302164847,47.3828206078,0.0,18.025,29.3578206078
 08/24  10:00:00,64.7132874062,6.39047138779,16.5922328472,0.0,18.7433767983,22.9618409725,41.4636884862,0.0,18.025,23.4386884862
 08/24  11:00:00,66.9984126181,6.55667883191,18.7135557479,0.0,18.7433767983,22.9618409725,41.4105828608,0.0,18.025,23.3855828608
 08/24  12:00:00,68.8521588691,6.64516386271,20.4353685603,0.0,18.5889407304,23.1597249699,41.401256838,0.0,18.025,23.376256838
 08/24  13:00:00,69.2948527258,6.64499660105,20.631725311,0.0,18.7433767983,23.2517909448,35.562423674,0.0,18.025,17.537423674
 08/24  14:00:00,69.4263884599,6.68168370917,20.7265796972,0.0,18.7433767983,23.2517909448,41.4102592309,0.0,18.025,23.3852592309
 08/24  15:00:00,69.4528873739,6.76436457603,20.960346755,0.0,18.7433767983,22.9618409725,41.406198969,0.0,18.025,23.381198969
 08/24  16:00:00,73.4689928555,6.81227936098,20.4772016178,0.0,18.7433767983,27.431320555,23.7910172881,0.0,18.025,5.76601728807
 08/24  17:00:00,85.7735601856,7.08285117248,20.3227923605,0.0,17.6635504202,40.6971502883,5.77875209037,0.0,0.0,5.77875209037
 08/24  18:00:00,91.7076696138,7.25255486764,19.5819785437,0.0,27.5259009287,37.3340067412,11.6009677663,0.0,0.0,11.6009677663
 08/24  19:00:00,93.9161749351,7.36714235392,19.3508323993,0.0,33.8341110165,33.3544677425,11.5628400129,0.0,0.0,11.5628400129
 08/24  20:00:00,107.884361289,7.52420840987,19.3557977159,0.0,36.5179666069,38.8247702939,11.561829359,0.0,0.0,11.561829359
 08/24  21:00:00,103.70977701,7.52475278726,18.8113201201,0.0,32.965339924,36.8579353714,11.6138706708,0.0,0.0,11.6138706708
 08/24  22:00:00,75.6841168955,7.01130746519,14.8465473777,0.0,25.6355707503,20.6438685092,12.340326372,0.765191115362,0.0,11.5751352567
 08/24  23:00:00,51.7727735129,6.51459122535,10.9852748243,0.0,15.0252895274,11.7056064465,7.74102218334,1.96845688629,0.0,5.77256529706
 08/24  24:00:00,44.3220420082,6.27468490206,8.8002860749,0.0,11.6412384099,10.0650221343,9.35430844374,3.58812728657,0.0,5.76618115717
 08/25  01:00:00,41.1968311815,6.12057508735,7.38997227854,0.0,10.0992000411,10.047477231,10.7298172485,4.97020865351,0.0,5.75960859504
 08/25  02:00:00,37.895552177,5.97623531169,6.09259145047,0.0,8.25718729233,10.0299323277,6.60758297812,6.58758297812,0.0,0.02
 08/25  03:00:00,36.8932245584,5.87735290929,5.18914295986,0.0,8.25718729233,10.0299323277,13.5794871744,7.8196151869,0.0,5.75987198754
 08/25  04:00:00,37.8361685278,5.80214055801,4.60060434997,0.0,8.25718729233,11.6354268332,14.2358278947,8.46977688816,0.0,5.76605100651
 08/25  05:00:00,45.2949818476,5.7877320988,4.49389316092,0.0,12.1011305571,15.3678112995,14.9309134253,9.14564013412,0.0,5.78527329116
 08/25  06:00:00,74.7159252537,6.26616209303,7.67567367118,0.0,19.7275818095,37.2640762949,27.5450860904,10.1332138517,0.0,17.4118722387
 08/25  07:00:00,93.1041247668,6.67059067991,10.8229682116,0.0,24.3117294858,51.2795993405,24.4923532308,7.0030128702,0.0,17.4893403606
 08/25  08:00:00,81.2697159322,6.27936631309,10.6553052643,0.0,23.6694662846,40.6342015617,29.9826965424,0.524945527396,0.0,29.457751015
 08/25  09:00:00,79.8896954763,6.34142571616,14.2208174059,0.0,23.6694662846,35.6302164847,47.3808930436,0.0,18.025,29.3558930436
 08/25  10:00:00,61.2741823982,6.12261795649,13.4209817796,0.0,18.7433767983,22.9618409725,41.4644508473,0.0,18.025,23.4394508473
 08/25  11:00:00,62.2023443834,6.18302265589,14.2911436277,0.0,18.7433767983,22.9618409725,38.3270070901,0.0,18.025,20.3020070901
 08/25  12:00:00,64.2217983984,6.27491431862,16.175257801,0.0,18.5889407304,23.1597249699,38.6504047721,0.0,18.025,20.6254047721
 08/25  13:00:00,66.4206137635,6.37533208328,18.027156236,0.0,18.7433767983,23.2517909448,41.407619222,0.0,18.025,23.382619222
 08/25  14:00:00,67.4030069814,6.45717447228,18.9277051997,0.0,18.7433767983,23.2517909448,41.4035631557,0.0,18.025,23.3785631557
 08/25  15:00:00,66.8681834951,6.55121419238,18.5887895997,0.0,18.7433767983,22.9618409725,41.3995059215,0.0,18.025,23.3745059215
 08/25  16:00:00,70.8482204996,6.60283483787,18.0658786775,0.0,18.7433767983,27.431320555,22.0056002447,0.0,18.025,3.98060024473
 08/25  17:00:00,83.6718900357,6.89935883227,18.4046144171,0.0,17.6635504202,40.6971502883,7.5668410654,0.0,0.0,7.5668410654
 08/25  18:00:00,91.1609748273,7.13901643207,19.1488254324,0.0,27.5259009287,37.3340067412,11.6000701756,0.0,0.0,11.6000701756
 08/25  19:00:00,93.3354880279,7.26495449043,18.8723369421,0.0,33.8341110165,33.3544677425,11.5617781574,0.0,0.0,11.5617781574
 08/25  20:00:00,108.415996751,7.39138077601,18.1362605789,0.0,36.5179666069,38.8247702939,5.83864766131,0.0469772101061,0.0,5.7916704512
 08/25  21:00:00,102.426335984,7.3980632338,17.6545661334,0.0,32.965339924,36.8579353714,17.410870381,0.0,0.0,17.410870381
 08/25  22:00:00,74.925168623,6.92713693295,14.1717713473,0.0,25.6355707503,20.6438685092,11.6952435803,0.119697310053,0.0,11.5755462703
 08/25  23:00:00,51.4517617926,6.47087259867,10.707980989,0.0,15.0252895274,11.7056064465,6.6103274727,0.837891283049,0.0,5.77243618965
 08/25  24:00:00,44.3785230222,6.26242700677,8.86902689406,0.0,11.6412384099,10.0650221343,7.28583346441,1.51986034841,0.0,5.765973116
 08/26  01:00:00,44.2516838751,6.14385779115,7.66206196688,0.0,12.8411359301,10.0650221343,2.71437147576,2.69437147576,0.0,0.02
 08/26  02:00:00,38.100823053,5.9825538494,6.29154052976,0.0,8.25718729233,10.0299323277,9.88244731293,4.12260463105,0.0,5.75984268187
 08/26  03:00:00,37.085641735,5.88055196019,5.37836419388,0.0,8.25718729233,10.0299323277,5.44509976815,5.42509976815,0.0,0.02
 08/26  04:00:00,37.8969340106,5.80481739742,4.65869386305,0.0,8.25718729233,11.6354268332,12.6799608843,6.91372729922,0.0,5.76623358509
 08/26  05:00:00,41.6420328762,5.7490604514,4.30115969162,0.0,8.71707943955,15.3327214929,13.1671998633,7.39577351114,0.0,5.77142635214
 08/26  06:00:00,59.2854074945,5.89358778857,5.47181803448,0.0,18.5082010057,25.6353820695,18.7852065197,7.23474826485,0.0,11.5504582549
 08/26  07:00:00,75.1876554634,6.27476261539,8.42512817469,0.0,19.4083231844,41.0650158608,17.7680514059,6.15349213085,0.0,11.6145592751
 08/26  08:00:00,105.872151166,6.84765366916,14.6596170193,0.0,26.3286599382,57.9988325916,35.9014986764,0.353059364546,0.0,35.5484393119
 08/26  09:00:00,92.4975118374,6.69729190066,16.5897372005,0.0,26.3286599382,42.8504436482,51.8720488437,0.0,18.025,33.8470488437
 08/26  10:00:00,66.760811107,6.40663181323,15.1379844936,0.0,21.7447113004,23.4437158914,43.0050149696,0.0,18.025,24.9800149696
 08/26  11:00:00,66.1721612372,6.55913837699,16.8587380573,0.0,19.3027497915,23.426170988,41.4620299096,0.0,18.025,23.4370299096
 08/26  12:00:00,68.4063197348,6.74167361033,18.7683614526,0.0,19.1483137236,23.7250123474,41.4071658482,0.0,18.025,23.3821658482
 08/26  13:00:00,71.2017737874,6.90799384092,21.2519493177,0.0,19.3027497915,23.7161209604,41.402887476,0.0,18.025,23.377887476
 08/26  14:00:00,74.0086771996,7.08205196163,23.8847922658,0.0,19.3027497915,23.7161209604,41.3988113078,0.0,18.025,23.3738113078
 08/26  15:00:00,71.4096974659,7.01966588589,21.638147962,0.0,19.3027497915,23.426170988,35.5623031402,0.0,18.025,17.5373031402
 08/26  16:00:00,73.0542985324,6.91499779493,18.9360979183,0.0,19.3027497915,27.8956505705,23.7908768205,0.0,18.025,5.76587682048
 08/26  17:00:00,80.5327194211,7.06656460102,17.6403893249,0.0,18.2229234133,37.5968344597,5.77240295353,0.0,0.0,5.77240295353
 08/26  18:00:00,97.7481464248,7.4635237953,20.505480498,0.0,32.690315043,37.0816133363,11.537535576,0.0,0.0,11.537535576
 08/26  19:00:00,97.3794500451,7.55266782713,19.9358108279,0.0,36.8143715336,33.066984531,5.81087433368,0.0196380005895,0.0,5.79123633309
 08/26  20:00:00,108.02596387,7.50999167969,17.848915296,0.0,36.3493007332,38.7721355839,12.4951688668,0.932339647785,0.0,11.562829219
 08/26  21:00:00,105.336803652,7.46696394602,17.3206506178,0.0,36.1807251679,36.8228455648,12.9303105657,1.36763648966,0.0,11.562674076
 08/26  22:00:00,81.1756687169,7.07434104443,14.8719222771,0.0,31.0351095914,20.6438685092,12.6455153092,1.03183790344,0.0,11.6136774057
 08/26  23:00:00,55.3368312641,6.64680060777,12.0149238219,0.0,17.4250845679,11.7056064465,6.49946018492,0.71412165888,0.0,5.78533852604
 08/26  24:00:00,47.7623819394,6.49010795038,10.8253070441,0.0,12.8411359301,10.0650221343,5.90118116787,0.134933694181,0.0,5.76624747369
 08/27  01:00:00,46.5270066619,6.35020093164,9.61161642474,0.0,12.925468867,10.100111941,6.46001721709,0.700336939831,0.0,5.75968027726
 08/27  02:00:00,40.3299625355,6.1756485428,8.20816387064,0.0,8.34152022915,10.0650221343,6.94085514014,1.18128015503,0.0,5.75957498511
 08/27  03:00:00,39.2976850616,6.07027486275,7.28126277432,0.0,8.34152022915,10.0650221343,1.6134942955,1.5934942955,0.0,0.02
 08/27  04:00:00,39.9924589495,5.9801376962,6.45947471856,0.0,8.34152022915,11.6705166398,8.5922789261,2.82624845892,0.0,5.76603046717
 08/27  05:00:00,43.7212436097,5.92328094866,6.08672742826,0.0,8.80141237637,15.3678112995,8.74565946234,2.97328983698,0.0,5.77236962536
 08/27  06:00:00,61.3349508142,6.08061095595,7.33433774735,0.0,18.5082010057,25.6353820695,14.8551481918,3.30491780875,0.0,11.5502303831
 08/27  07:00:00,77.6186190501,6.47934631196,10.5320848395,0.0,19.4926561212,41.1001056674,13.9527598949,2.33860175263,0.0,11.6141581423
 08/27  08:00:00,107.937939975,7.01554567893,16.5575139923,0.0,26.3286599382,57.9988325916,35.5436827549,0.0,0.0,35.5436827549
 08/27  09:00:00,93.6582815884,6.82391622942,17.7433090872,0.0,26.2443270014,42.8153538416,47.4826687589,0.0,18.025,29.4576687589
 08/27  10:00:00,68.2307457539,6.53332586867,16.4812223351,0.0,21.7447113004,23.4437158914,47.3848357467,0.0,18.025,29.3598357467
 08/27  11:00:00,66.8988601615,6.61475669328,17.4701059766,0.0,19.3449162599,23.4437158914,41.4616826354,0.0,18.025,23.4366826354
 08/27  12:00:00,68.273985438,6.72658287042,18.5914073636,0.0,19.190480192,23.7425572507,41.402966624,0.0,18.025,23.377966624
 08/27  13:00:00,70.0057993065,6.80197658078,20.2217014593,0.0,19.260583323,23.698576057,41.3987279801,0.0,18.025,23.3737279801
 08/27  14:00:00,70.0771697947,6.7928051368,20.3022425905,0.0,19.260583323,23.698576057,35.5622357986,0.0,18.025,17.5372357986
 08/27  15:00:00,70.5194431232,6.89001186592,20.9372649286,0.0,19.260583323,23.4086260847,41.4099973582,0.0,18.025,23.3849973582
 08/27  16:00:00,74.1582558349,6.8408720496,20.1738852028,0.0,19.260583323,27.8781056672,23.7908789323,0.0,18.025,5.76587893232
 08/27  17:00:00,80.9490663152,6.95865344342,18.2243552135,0.0,18.1807569449,37.5792895564,5.77241834143,0.0,0.0,5.77241834143
 08/27  18:00:00,94.1450632708,7.16603717623,17.3193067603,0.0,32.6059821062,37.0465235296,5.77850055265,0.0,0.0,5.77850055265
 08/27  19:00:00,94.4105882446,7.26513790477,17.2544738039,0.0,36.8143715336,33.066984531,11.5627936213,0.0,0.0,11.5627936213
 08/27  20:00:00,107.304181291,7.37020809328,17.1474965814,0.0,36.43363367,38.8072253906,11.686387921,0.124567002395,0.0,11.5618209186
 08/27  21:00:00,103.893877924,7.30588018149,16.1582322301,0.0,36.0963922311,36.7877557581,6.56524087598,0.773518818924,0.0,5.79172205705
 08/27  22:00:00,78.9928725033,6.86401596794,13.0188704878,0.0,30.9507766546,20.6087787026,18.8867525009,1.47574618067,0.0,17.4110063202
 08/27  23:00:00,53.0032167519,6.42510395942,9.90300784787,0.0,17.4250845679,11.7056064465,7.92898869566,2.14366841726,0.0,5.78532027839
 08/27  24:00:00,45.0433681145,6.23331203149,8.2436653823,0.0,12.925468867,10.100111941,9.4051604283,3.63925806931,0.0,5.76590235899
 08/28  01:00:00,40.756668234,6.08046590815,6.98991637436,0.0,10.0992000411,10.047477231,9.98384473422,4.2240698019,0.0,5.75977493232
 08/28  02:00:00,37.8970561616,5.96786715106,6.10246454623,0.0,8.25718729233,10.0299323277,4.60920598696,4.58920598696,0.0,0.02
 08/28  03:00:00,37.2591510172,5.89695856178,5.53546494444,0.0,8.25718729233,10.0299323277,10.5191939805,4.75952410496,0.0,5.75966987558
 08/28  04:00:00,38.3658925995,5.8383976001,5.09407042502,0.0,8.25718729233,11.6354268332,10.7386280789,4.97262935775,0.0,5.76599872116
 08/28  05:00:00,46.3000040601,5.86386050617,5.42278697445,0.0,12.1011305571,15.3678112995,9.52010626789,3.73482997786,0.0,5.78527629003
 08/28  06:00:00,76.710908683,6.42782444678,9.50899509454,0.0,19.7275818095,37.2640762949,20.3826225487,2.97363353668,0.0,17.408989012
 08/28  07:00:00,95.9871272653,6.90293827641,13.4736243211,0.0,24.3117294858,51.2795993405,18.6889505876,1.19956271357,0.0,17.489387874
 08/28  08:00:00,84.7657370287,6.48915892395,13.9415346087,0.0,23.6694662846,40.6342015617,29.470078776,0.0112328959308,0.0,29.4588458801
 08/28  09:00:00,83.9963948075,6.56883297856,18.1001079561,0.0,23.6694662846,35.6302164847,47.3806159338,0.0,18.025,29.3556159338
 08/28  10:00:00,66.6818644164,6.46242727385,18.488855688,0.0,18.7433767983,22.9618409725,41.4644590632,0.0,18.025,23.4394590632
 08/28  11:00:00,68.9552789049,6.6539259383,20.5731755364,0.0,18.7433767983,22.9618409725,41.4103131677,0.0,18.025,23.3853131677
 08/28  12:00:00,71.3000227704,6.84350196883,22.6848918951,0.0,18.5889407304,23.1597249699,35.5609829704,0.0,18.025,17.5359829704
 08/28  13:00:00,74.0106743794,7.01204014909,24.9805082721,0.0,18.7433767983,23.2517909448,41.4113973197,0.0,18.025,23.3863973197
 08/28  14:00:00,77.1550098103,7.21261987281,27.9242647832,0.0,18.7433767983,23.2517909448,41.4072927888,0.0,18.025,23.3822927888
 08/28  15:00:00,78.7625358087,7.34398591489,29.6903725046,0.0,18.7433767983,22.9618409725,41.4032409942,0.0,18.025,23.3782409942
 08/28  16:00:00,83.763050843,7.42321456398,30.1603246462,0.0,18.7433767983,27.431320555,23.7910257732,0.0,18.025,5.76602577325
 08/28  17:00:00,96.3453116245,7.72928483593,30.2481096847,0.0,17.6635504202,40.6971502883,5.77758608817,0.0,0.0,5.77758608817
 08/28  18:00:00,102.730805492,7.9367776397,29.9208935222,0.0,27.5259009287,37.3340067412,11.6010837781,0.0,0.0,11.6010837781
 08/28  19:00:00,104.578862841,8.05343996493,29.3272230851,0.0,33.8341110165,33.3544677425,11.5631563616,0.0,0.0,11.5631563616
 08/28  20:00:00,118.735268761,8.18273840375,27.6641746352,0.0,36.5179666069,38.8247702939,8.85578494528,0.0,0.0,8.85578494528
 08/28  21:00:00,111.115640193,8.1148017943,25.6271364955,0.0,32.965339924,36.8579353714,14.3303473518,0.0,0.0,14.3303473518
 08/28  22:00:00,81.9046373684,7.5255625086,20.5528130783,0.0,25.6355707503,20.6438685092,11.5759545171,0.0,0.0,11.5759545171
 08/28  23:00:00,57.436539402,6.98783835348,16.1757935707,0.0,15.0252895274,11.7056064465,5.77139770115,0.0,0.0,5.77139770115
 08/28  24:00:00,49.8764708326,6.73514155115,13.8942588955,0.0,11.6412384099,10.0650221343,5.76623610223,0.0,0.0,5.76623610223
 08/29  01:00:00,46.1114507662,6.53305525473,11.89211339,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,42.5882306537,6.37114436647,10.3903587217,0.0,8.25718729233,10.0299323277,5.75963492804,0.0,0.0,5.75963492804
 08/29  03:00:00,41.70917849,6.27997354445,9.60247669204,0.0,8.25718729233,10.0299323277,5.75989895098,0.0,0.0,5.75989895098
 08/29  04:00:00,42.338699113,6.18681059362,8.71846584083,0.0,8.25718729233,11.6354268332,5.8083527155,0.0430315291378,0.0,5.76532118637
 08/29  05:00:00,49.8602235148,6.18322520343,8.66364019842,0.0,12.1011305571,15.3678112995,5.97760807459,0.192387206002,0.0,5.78522086859
 08/29  06:00:00,80.068099146,6.73339649385,12.5606156041,0.0,19.7275818095,37.2640762949,12.2592243439,0.644326309016,0.0,11.6148980349
 08/29  07:00:00,99.2398904239,7.17456262887,16.4547602966,0.0,24.3117294858,51.2795993405,23.3950164724,0.0822392191786,0.0,23.3127772532
 08/29  08:00:00,89.0564332061,6.75622240363,17.9651666863,0.0,23.6694662846,40.6342015617,29.4578861339,0.0,0.0,29.4578861339
 08/29  09:00:00,89.4665377645,6.86172064054,23.2773651327,0.0,23.6694662846,35.6302164847,41.5141685641,0.0,18.025,23.4891685641
 08/29  10:00:00,72.9123938458,6.79449170704,24.3873191953,0.0,18.7433767983,22.9618409725,47.3179398997,0.0,18.025,29.2929398997
 08/29  11:00:00,75.3039499387,7.01011923838,26.5656530037,0.0,18.7433767983,22.9618409725,35.5688842776,0.0,18.025,17.5438842776
 08/29  12:00:00,77.6913923836,7.2129031643,28.7068644805,0.0,18.5889407304,23.1597249699,41.4087013211,0.0,18.025,23.3837013211
 08/29  13:00:00,80.0501092198,7.40696500802,30.6250173077,0.0,18.7433767983,23.2517909448,41.4046008676,0.0,18.025,23.3796008676
 08/29  14:00:00,81.8760259747,7.55499588151,32.302900996,0.0,18.7433767983,23.2517909448,41.4005428704,0.0,18.025,23.3755428704
 08/29  15:00:00,82.5488004892,7.64704637266,33.1735726224,0.0,18.7433767983,22.9618409725,40.4435009817,0.0,18.025,22.4185009817
 08/29  16:00:00,85.9948579718,7.64843570453,32.1669214474,0.0,18.7433767983,27.431320555,18.982098052,0.0,18.025,0.957098052022
 08/29  17:00:00,97.7670040528,7.89582975291,31.5032607138,0.0,17.6635504202,40.6971502883,11.5372486166,0.0,0.0,11.5372486166
 08/29  18:00:00,104.842244783,8.1194032528,31.849709954,0.0,27.5259009287,37.3340067412,11.6010700495,0.0,0.0,11.6010700495
 08/29  19:00:00,106.45289609,8.2179941024,31.0367057399,0.0,33.8341110165,33.3544677425,5.79054819185,0.0,0.0,5.79054819185
 08/29  20:00:00,120.55393122,8.3230246911,29.3425517479,0.0,36.5179666069,38.8247702939,11.5625804101,0.0,0.0,11.5625804101
 08/29  21:00:00,114.142846152,8.31357423133,28.4555663932,0.0,32.965339924,36.8579353714,17.4102608634,0.0,0.0,17.4102608634
 08/29  22:00:00,83.7037525761,7.6734188217,22.2040741144,0.0,25.6355707503,20.6438685092,5.7975785009,0.0,0.0,5.7975785009
 08/29  23:00:00,57.9865590215,7.06626297335,16.6473874064,0.0,15.0252895274,11.7056064465,8.68087177528,0.0,0.0,8.68087177528
 08/29  24:00:00,49.9714439682,6.78039196268,13.9439829924,0.0,11.6412384099,10.0650221343,2.8598293724,0.0,0.0,2.8598293724
 08/30  01:00:00,46.3553257345,6.58617996303,12.0828602184,0.0,10.0992000411,10.047477231,5.75975568969,0.0,0.0,5.75975568969
 08/30  02:00:00,42.7673791731,6.41857586775,10.522074933,0.0,8.25718729233,10.0299323277,5.7598998009,0.0,0.0,5.7598998009
 08/30  03:00:00,41.6323151613,6.30918528408,9.4964051641,0.0,8.25718729233,10.0299323277,0.0360299717434,0.0160299717434,0.0,0.02
 08/30  04:00:00,42.5673465821,6.23521851298,8.89870384704,0.0,8.25718729233,11.6354268332,5.99389341242,0.227648047173,0.0,5.76624536525
 08/30  05:00:00,50.2615416232,6.24109397208,9.0070869773,0.0,12.1011305571,15.3678112995,11.9834393366,0.433068559742,0.0,11.5503707769
 08/30  06:00:00,81.0235151068,6.83213859147,13.4172924639,0.0,19.7275818095,37.2640762949,11.7864296218,0.172941087916,0.0,11.6134885339
 08/30  07:00:00,99.9943785725,7.25773559762,17.1260739782,0.0,24.3117294858,51.2795993405,17.4900847114,0.0,0.0,17.4900847114
 08/30  08:00:00,87.2757591118,6.71811673696,16.2225968119,0.0,23.6694662846,40.6342015617,29.4599222294,0.0,0.0,29.4599222294
 08/30  09:00:00,84.5066448366,6.678455716,18.5007383594,0.0,23.6694662846,35.6302164847,47.3786429599,0.0,18.025,29.3536429599
 08/30  10:00:00,66.3372376452,6.51806832465,18.088585389,0.0,18.7433767983,22.9618409725,41.4651800512,0.0,18.025,23.4401800512
 08/30  11:00:00,68.7201878096,6.71128995617,20.2807189612,0.0,18.7433767983,22.9618409725,41.4089407758,0.0,18.025,23.3839407758
 08/30  12:00:00,71.4981122322,6.90831029151,22.8181776052,0.0,18.5889407304,23.1597249699,41.404176746,0.0,18.025,23.379176746
 08/30  13:00:00,73.8858311703,7.0667652102,24.8009354066,0.0,18.7433767983,23.2517909448,41.3978464079,0.0,18.025,23.3728464079
 08/30  14:00:00,75.9313539335,7.20660626435,26.7066182975,0.0,18.7433767983,23.2517909448,35.5661993898,0.0,18.025,17.5411993898
 08/30  15:00:00,76.9827481452,7.30795287619,27.9466203088,0.0,18.7433767983,22.9618409725,41.4091456754,0.0,18.025,23.3841456754
 08/30  16:00:00,81.3622937035,7.34859057073,27.8341943269,0.0,18.7433767983,27.431320555,23.7909212213,0.0,18.025,5.7659212213
 08/30  17:00:00,92.9437690339,7.5921590358,26.9836950734,0.0,17.6635504202,40.6971502883,5.7784519303,0.0,0.0,5.7784519303
 08/30  18:00:00,99.6139165624,7.79266491438,26.9481150269,0.0,27.5259009287,37.3340067412,13.4452833494,0.0,0.0,13.4452833494
 08/30  19:00:00,101.78315566,7.91566599742,26.6692912922,0.0,33.8341110165,33.3544677425,9.72300231884,0.0,0.0,9.72300231884
 08/30  20:00:00,116.607026954,8.06131928126,25.6573506993,0.0,36.5179666069,38.8247702939,11.5613167835,0.0,0.0,11.5613167835
 08/30  21:00:00,110.245314663,8.04846077805,24.8231509947,0.0,32.965339924,36.8579353714,11.614623219,0.0,0.0,11.614623219
 08/30  22:00:00,81.9166015972,7.52098257073,20.5693576468,0.0,25.6355707503,20.6438685092,11.57607751,0.0,0.0,11.57607751
 08/30  23:00:00,57.8986798627,7.02321952207,16.602552701,0.0,15.0252895274,11.7056064465,5.77254081023,0.0,0.0,5.77254081023
 08/30  24:00:00,50.4695263424,6.78304269672,14.4394127508,0.0,11.6412384099,10.0650221343,5.76618919301,0.0,0.0,5.76618919301
 08/31  01:00:00,47.137346111,6.61369115905,12.8373687908,0.0,10.0992000411,10.047477231,5.75956825275,0.0,0.0,5.75956825275
 08/31  02:00:00,43.6438204677,6.45735630745,11.3597394433,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  03:00:00,42.3767240489,6.34350070704,10.2064950622,0.0,8.25718729233,10.0299323277,5.75983369729,0.0,0.0,5.75983369729
 08/31  04:00:00,43.0275715897,6.25353215899,9.34061414769,0.0,8.25718729233,11.6354268332,5.76579848793,0.0,0.0,5.76579848793
 08/31  05:00:00,50.8702193067,6.26899215417,9.58786999466,0.0,12.1011305571,15.3678112995,5.78508460232,0.0,0.0,5.78508460232
 08/31  06:00:00,83.7069066153,6.87315267456,14.175662135,0.0,19.7275818095,37.2640762949,17.4092575825,0.0,0.0,17.4092575825
 08/31  07:00:00,101.83516013,7.35988510943,18.8647081827,0.0,24.3117294858,51.2795993405,17.4895378266,0.0,0.0,17.4895378266
 08/31  08:00:00,91.3554081829,6.88036016677,20.1400030751,0.0,23.6694662846,40.6342015617,29.4583324266,0.0,0.0,29.4583324266
 08/31  09:00:00,90.0875242939,6.91869739693,23.841371263,0.0,23.6694662846,35.6302164847,47.3799164782,0.0,18.025,29.3549164782
 08/31  10:00:00,73.0010290789,6.81574118864,24.4547058808,0.0,18.7433767983,22.9618409725,41.4638951334,0.0,18.025,23.4388951334
 08/31  11:00:00,76.265052433,7.06509817033,27.4717763203,0.0,18.7433767983,22.9618409725,41.4097535805,0.0,18.025,23.3847535805
 08/31  12:00:00,78.2180985362,7.25048897577,29.1959798394,0.0,18.5889407304,23.1597249699,35.5612272058,0.0,18.025,17.5362272058
 08/31  13:00:00,79.4253661871,7.36853788772,30.0387025639,0.0,18.7433767983,23.2517909448,41.4108528606,0.0,18.025,23.3858528606
 08/31  14:00:00,80.3031354917,7.44618056071,30.8388288759,0.0,18.7433767983,23.2517909448,41.4067898188,0.0,18.025,23.3817898188
 08/31  15:00:00,81.2240455655,7.54349924879,31.9523679773,0.0,18.7433767983,22.9618409725,41.4027574616,0.0,18.025,23.3777574616
 08/31  16:00:00,84.0662293357,7.50821209414,30.378505414,0.0,18.7433767983,27.431320555,23.7908872637,0.0,18.025,5.76588726374
 08/31  17:00:00,94.6956031754,7.6950815565,28.6326035589,0.0,17.6635504202,40.6971502883,5.77875635797,0.0,0.0,5.77875635797
 08/31  18:00:00,101.09397063,7.87774273514,28.3430922514,0.0,27.5259009287,37.3340067412,11.6014976153,0.0,0.0,11.6014976153
 08/31  19:00:00,103.173331797,7.98791719872,27.9872140187,0.0,33.8341110165,33.3544677425,11.5629120074,0.0,0.0,11.5629120074
 08/31  20:00:00,118.496293271,8.15546695447,27.4524693595,0.0,36.5179666069,38.8247702939,5.79047238616,0.0,0.0,5.79047238616
 08/31  21:00:00,112.056388746,8.14656111903,26.5361231741,0.0,32.965339924,36.8579353714,17.4110193785,0.0,0.0,17.4110193785
 08/31  22:00:00,82.6649158777,7.56345508998,21.2751978452,0.0,25.6355707503,20.6438685092,11.5757185868,0.0,0.0,11.5757185868
 08/31  23:00:00,57.1707767128,6.97686717939,15.9210011652,0.0,15.0252895274,11.7056064465,5.77252543559,0.0,0.0,5.77252543559
 08/31  24:00:00,48.7787317741,6.67063080305,12.8610301229,0.0,11.6412384099,10.0650221343,5.7661104477,0.0,0.0,5.7661104477
 09/01  01:00:00,45.0503236169,6.47481071121,10.8892301801,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,41.4790893641,6.30851530213,9.34384552579,0.0,8.25718729233,10.0299323277,6.11109741646,0.351209372953,0.0,5.75988804351
 09/01  03:00:00,40.0528939908,6.1723687115,8.05379688982,0.0,8.25718729233,10.0299323277,7.0774006329,1.31762447567,0.0,5.75977615723
 09/01  04:00:00,40.4018909347,6.05204101567,6.91642638437,0.0,8.25718729233,11.6354268332,2.5548228181,2.5348228181,0.0,0.02
 09/01  05:00:00,47.5374088602,6.01350877628,6.51053987789,0.0,12.1011305571,15.3678112995,15.3648161143,3.81536493195,0.0,11.5494511823
 09/01  06:00:00,78.8862214683,6.49489344323,9.73323892738,0.0,19.7275818095,37.2640762949,16.4767080361,4.86200301862,0.0,11.6147050175
 09/01  07:00:00,94.9928829211,6.86093068225,12.5213813819,0.0,24.3117294858,51.2795993405,27.2074159911,3.89589866851,0.0,23.3115173226
 09/01  08:00:00,81.5669729442,6.33878298725,10.8931435303,0.0,23.6694662846,40.6342015617,30.4721223764,1.01389204222,0.0,29.4582303342
 09/01  09:00:00,79.1536131198,6.35769952389,13.4684601071,0.0,23.6694662846,35.6302164847,41.5869062703,0.0715806233375,18.025,23.4903256469
 09/01  10:00:00,61.2459273065,6.2448107423,13.2705322647,0.0,18.7433767983,22.9618409725,47.3183713224,0.0,18.025,29.2933713224
 09/01  11:00:00,62.8347714023,6.39277990893,14.713813102,0.0,18.7433767983,22.9618409725,35.570413367,0.0,18.025,17.545413367
 09/01  12:00:00,64.6000550557,6.53017488871,16.2982546452,0.0,18.5889407304,23.1597249699,41.4085446144,0.0,18.025,23.3835446144
 09/01  13:00:00,65.6655861823,6.64275766507,17.0047005105,0.0,18.7433767983,23.2517909448,41.4059956688,0.0,18.025,23.3809956688
 09/01  14:00:00,66.549750015,6.71599948204,17.8156205679,0.0,18.7433767983,23.2517909448,41.400414986,0.0,18.025,23.375414986
 09/01  15:00:00,66.3443964583,6.74692501682,17.8692891051,0.0,18.7433767983,22.9618409725,36.5595092561,0.0,18.025,18.5345092561
 09/01  16:00:00,70.3621030991,6.7617717041,17.4208301885,0.0,18.7433767983,27.431320555,22.8050629223,0.0,18.025,4.78006292231
 09/01  17:00:00,82.5384739685,7.00039772848,17.1701617475,0.0,17.6635504202,40.6971502883,11.537262942,0.0,0.0,11.537262942
 09/01  18:00:00,88.6649363406,7.1389581089,16.6528447405,0.0,27.5259009287,37.3340067412,11.6002118752,0.0,0.0,11.6002118752
 09/01  19:00:00,90.9427662991,7.21380431964,16.5307639419,0.0,33.8341110165,33.3544677425,5.79057295078,0.0,0.0,5.79057295078
 09/01  20:00:00,107.558339526,7.39036589488,17.2796171303,0.0,36.5179666069,38.8247702939,11.5964921151,0.0338548337401,0.0,11.5626372814
 09/01  21:00:00,101.3796263,7.36720540446,16.6387128355,0.0,32.965339924,36.8579353714,17.419567682,0.00941314181072,0.0,17.4101545402
 09/01  22:00:00,73.9598515526,6.8896076841,13.2439823055,0.0,25.6355707503,20.6438685092,5.95601736104,0.158396469013,0.0,5.79762089203
 09/01  23:00:00,51.0492378418,6.47296704492,10.3033610843,0.0,15.0252895274,11.7056064465,11.7778195856,0.252837616321,0.0,11.5249819693
 09/01  24:00:00,44.4030459209,6.29421778966,8.86175830576,0.0,11.6412384099,10.0650221343,0.333234884744,0.313234884744,0.0,0.02
 09/02  01:00:00,44.8216898697,6.21567608354,8.16024667415,0.0,12.8411359301,10.0650221343,6.13023837734,0.370454935198,0.0,5.75978344214
 09/02  02:00:00,39.1423821772,6.09065473907,7.22499820369,0.0,8.25718729233,10.0299323277,6.16631020473,0.406379008061,0.0,5.75993119667
 09/02  03:00:00,38.5763181023,6.02611953224,6.72347304983,0.0,8.25718729233,10.0299323277,0.409163049799,0.389163049799,0.0,0.02
 09/02  04:00:00,39.8334308523,5.98325716613,6.41674841675,0.0,8.25718729233,11.6354268332,6.14188655576,0.375602520468,0.0,5.7662840353
 09/02  05:00:00,43.8468599817,5.95320330804,6.30184248619,0.0,8.71707943955,15.3327214929,6.06694247442,0.294605219714,0.0,5.7723372547
 09/02  06:00:00,63.8129699133,6.14286874058,7.86609624236,0.0,18.5082010057,25.6353820695,11.5709460653,0.0201719695186,0.0,11.5507740958
 09/02  07:00:00,77.6506416874,6.50760972755,10.6552630153,0.0,19.4083231844,41.0650158608,11.6145718269,0.0,0.0,11.6145718269
 09/02  08:00:00,106.903386291,6.96766840289,15.57083253,0.0,26.3286599382,57.9988325916,35.5470649879,0.0,0.0,35.5470649879
 09/02  09:00:00,92.2029251271,6.75186590012,16.2405743543,0.0,26.3286599382,42.8504436482,47.4796256879,0.0,18.025,29.4546256879
 09/02  10:00:00,65.3146710154,6.39256327908,13.7059086043,0.0,21.7447113004,23.4437158914,47.3859401335,0.0,18.025,29.3609401335
 09/02  11:00:00,63.0985869669,6.45166608584,13.892633299,0.0,19.3027497915,23.426170988,41.4612835873,0.0,18.025,23.4362835873
 09/02  12:00:00,64.3446035031,6.52713015704,14.9211879198,0.0,19.1483137236,23.7250123474,41.4066501125,0.0,18.025,23.3816501125
 09/02  13:00:00,64.7723716389,6.52259986662,15.2079385523,0.0,19.3027497915,23.7161209604,41.4032263585,0.0,18.025,23.3782263585
 09/02  14:00:00,66.436078281,6.67233285293,16.7219099573,0.0,19.3027497915,23.7161209604,41.396884192,0.0,18.025,23.371884192
 09/02  15:00:00,66.7939035575,6.72438048414,17.3176418279,0.0,19.3027497915,23.426170988,35.5701055657,0.0,18.025,17.5451055657
 09/02  16:00:00,70.6703289026,6.70419392356,16.7629272469,0.0,19.3027497915,27.8956505705,23.7909701961,0.0,18.025,5.76597019611
 09/02  17:00:00,78.9910266272,6.87731469429,16.2879430934,0.0,18.2229234133,37.5968344597,5.77209014927,0.0,0.0,5.77209014927
 09/02  18:00:00,93.5410715461,7.13799795275,16.6239293205,0.0,32.690315043,37.0816133363,5.77865381056,0.0,0.0,5.77865381056
 09/02  19:00:00,95.6575408685,7.25840721701,16.6241558681,0.0,36.8143715336,33.066984531,11.563317934,0.0,0.0,11.563317934
 09/02  20:00:00,107.117336973,7.40552958521,17.0447494761,0.0,36.3493007332,38.7721355839,11.5773037227,0.0153108623683,0.0,11.5619928603
 09/02  21:00:00,104.283944471,7.35932436013,16.3754296432,0.0,36.1807251679,36.8228455648,6.13858055962,0.347302911084,0.0,5.79127764853
 09/02  22:00:00,79.4437298632,6.91304395926,13.3012739988,0.0,31.0351095914,20.6438685092,18.629274426,1.21787667707,0.0,17.411397749
 09/02  23:00:00,53.1959795267,6.45689596446,10.0639756177,0.0,17.4250845679,11.7056064465,7.99816466255,2.21295841024,0.0,5.7852062523
 09/02  24:00:00,44.8052603783,6.23485092457,8.12344041283,0.0,12.8411359301,10.0650221343,10.3604534869,4.59426705122,0.0,5.76618643572
 09/03  01:00:00,43.3826017927,6.08208051375,6.73533003861,0.0,12.925468867,10.100111941,12.0993221158,6.34019007956,0.0,5.75913203621
 09/03  02:00:00,37.4828784996,5.93512658357,5.60160202793,0.0,8.34152022915,10.0650221343,6.49034447781,6.47034447781,0.0,0.02
 09/03  03:00:00,36.6319678447,5.84526681492,4.84055088095,0.0,8.34152022915,10.0650221343,12.6128530741,6.85300044334,0.0,5.75985263081
 09/03  04:00:00,37.5589831915,5.76668398865,4.23945042885,0.0,8.34152022915,11.6705166398,13.5127354126,7.74717085124,0.0,5.76556456133
 09/03  05:00:00,41.2505794443,5.7032208514,3.8361208887,0.0,8.80141237637,15.3678112995,13.9554365337,8.18310797762,0.0,5.77232855609
 09/03  06:00:00,60.5280592225,5.8375349355,4.88652138906,0.0,18.5082010057,25.6353820695,13.9899312893,8.2049818354,0.0,5.78494945394
 09/03  07:00:00,74.8446198038,6.23082917174,8.00659420165,0.0,19.4926561212,41.1001056674,23.4538770338,6.041438189,0.0,17.4124388448
 09/03  08:00:00,104.871741125,6.7824712535,13.7243800426,0.0,26.3286599382,57.9988325916,35.8335538624,0.289485809609,0.0,35.5440680528
 09/03  09:00:00,91.3067350709,6.64610613155,15.5695671062,0.0,26.2443270014,42.8153538416,47.4802716246,0.0,18.025,29.4552716246
 09/03  10:00:00,66.5405506665,6.42065484542,14.9036954561,0.0,21.7447113004,23.4437158914,47.386644674,0.0,18.025,29.361644674
 09/03  11:00:00,65.6013965581,6.56072369733,16.2266735293,0.0,19.3449162599,23.4437158914,41.4630574793,0.0,18.025,23.4380574793
 09/03  12:00:00,67.9552090556,6.75318921966,18.2460218084,0.0,19.190480192,23.7425572507,41.404065477,0.0,18.025,23.379065477
 09/03  13:00:00,70.7224190251,6.92594520575,20.8143497522,0.0,19.260583323,23.698576057,41.3976229875,0.0,18.025,23.3726229875
 09/03  14:00:00,73.2859281794,7.0907500273,23.2130566025,0.0,19.260583323,23.698576057,35.5685523788,0.0,18.025,17.5435523788
 09/03  15:00:00,74.6478848197,7.19388506272,24.7618315313,0.0,19.260583323,23.4086260847,41.4090135106,0.0,18.025,23.3840135106
 09/03  16:00:00,77.2379537243,7.13151216628,22.9629388024,0.0,19.260583323,27.8781056672,23.7908378005,0.0,18.025,5.76583780047
 09/03  17:00:00,84.9229272254,7.27298228011,21.8838835438,0.0,18.1807569449,37.5792895564,5.77213479958,0.0,0.0,5.77213479958
 09/03  18:00:00,99.3964031437,7.5502469686,22.1864338834,0.0,32.6059821062,37.0465235296,5.77871909115,0.0,0.0,5.77871909115
 09/03  19:00:00,100.393579807,7.6404552778,20.978143234,0.0,36.8143715336,33.066984531,11.5625757396,0.0,0.0,11.5625757396
 09/03  20:00:00,111.132148826,7.75188068075,20.5937877199,0.0,36.43363367,38.8072253906,11.561338141,0.0,0.0,11.561338141
 09/03  21:00:00,107.701700344,7.67605706703,19.5958736626,0.0,36.0963922311,36.7877557581,5.79149200975,0.0,0.0,5.79149200975
 09/03  22:00:00,82.3921494396,7.20402899609,16.0781278255,0.0,30.9507766546,20.6087787026,17.4123946667,0.0,0.0,17.4123946667
 09/03  23:00:00,56.0992213021,6.73147606916,12.6926370363,0.0,17.4250845679,11.7056064465,5.78538421307,0.0,0.0,5.78538421307
 09/03  24:00:00,47.9214884775,6.51417122455,10.8409245442,0.0,12.925468867,10.100111941,6.06275744294,0.296596509478,0.0,5.76616093346
 09/04  01:00:00,46.5891261108,6.37696903384,9.64696605585,0.0,12.925468867,10.100111941,6.25204568184,0.492127653972,0.0,5.75991802787
 09/04  02:00:00,40.6633831735,6.22392842249,8.49330584916,0.0,8.34152022915,10.0650221343,0.423282694713,0.403282694713,0.0,0.02
