Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  03:00:00,39.9556450024,6.1423310347,7.867161498,0.0,8.34152022915,10.0650221343,6.04709742847,0.287286374948,0.0,5.75981105352
 09/04  04:00:00,41.1231890226,6.08774147046,7.48259762672,0.0,8.34152022915,11.6705166398,5.94560617866,0.179322223577,0.0,5.76628395508
 09/04  05:00:00,45.1061635658,6.05066138061,7.34426382373,0.0,8.80141237637,15.3678112995,5.77874606876,0.00732423337694,0.0,5.77142183539
 09/04  06:00:00,64.9538982203,6.23851955116,8.91137744161,0.0,18.5082010057,25.6353820695,5.78416794266,0.0,0.0,5.78416794266
 09/04  07:00:00,80.0723980027,6.68081299144,12.7843843942,0.0,19.4926561212,41.1001056674,17.4110227709,0.0,0.0,17.4110227709
 09/04  08:00:00,112.428847979,7.30646141617,20.7574970002,0.0,26.3286599382,57.9988325916,35.5491275755,0.0,0.0,35.5491275755
 09/04  09:00:00,102.309107426,7.2787462228,25.939298333,0.0,26.2443270014,42.8153538416,47.4821086484,0.0,18.025,29.4571086484
 09/04  10:00:00,77.9901594727,7.05232509637,25.7216315943,0.0,21.7447113004,23.4437158914,47.3863375424,0.0,18.025,29.3613375424
 09/04  11:00:00,78.0095003899,7.24382553028,27.9516750753,0.0,19.3449162599,23.4437158914,41.4629921753,0.0,18.025,23.4379921753
 09/04  12:00:00,81.1856180924,7.49046018034,30.7391565967,0.0,19.190480192,23.7425572507,41.4011048434,0.0,18.025,23.3761048434
 09/04  13:00:00,84.4029791662,7.69583493509,33.7250206455,0.0,19.260583323,23.698576057,35.5668492026,0.0,18.025,17.5418492026
 09/04  14:00:00,86.285267878,7.84176155322,35.4613876621,0.0,19.260583323,23.698576057,41.4100595208,0.0,18.025,23.3850595208
 09/04  15:00:00,85.7440332008,7.86051936305,35.1913436541,0.0,19.260583323,23.4086260847,41.4060821005,0.0,18.025,23.3810821005
 09/04  16:00:00,88.2366472196,7.77972274167,33.3134184687,0.0,19.260583323,27.8781056672,23.7910590667,0.0,18.025,5.76605906668
 09/04  17:00:00,95.1962783422,7.89972781063,31.5304865639,0.0,18.1807569449,37.5792895564,5.7725476717,0.0,0.0,5.7725476717
 09/04  18:00:00,109.024941836,8.16107696161,31.2041412826,0.0,32.6059821062,37.0465235296,5.77854686924,0.0,0.0,5.77854686924
 09/04  19:00:00,110.032712814,8.24436621944,30.0133649665,0.0,36.8143715336,33.066984531,11.5628959744,0.0,0.0,11.5628959744
 09/04  20:00:00,120.415885519,8.3743055175,29.2550968482,0.0,36.43363367,38.8072253906,5.79035121263,0.0,0.0,5.79035121263
 09/04  21:00:00,115.772959834,8.26348364531,27.079704586,0.0,36.0963922311,36.7877557581,11.5636019874,0.0,0.0,11.5636019874
 09/04  22:00:00,89.2031524239,7.72438214167,22.3687781704,0.0,30.9507766546,20.6087787026,17.4116854242,0.0,0.0,17.4116854242
 09/04  23:00:00,61.3223804687,7.1620608438,17.4852083199,0.0,17.4250845679,11.7056064465,5.78524556084,0.0,0.0,5.78524556084
 09/04  24:00:00,53.612903148,6.97873845618,16.0677711305,0.0,12.925468867,10.100111941,5.76615443044,0.0,0.0,5.76615443044
 09/05  01:00:00,48.6118714015,6.76950475714,14.1560806385,0.0,10.0992000411,10.047477231,3.9203335962,0.0,0.0,3.9203335962
 09/05  02:00:00,44.204083685,6.54468769706,11.8326680693,0.0,8.25718729233,10.0299323277,1.85833837481,0.0,0.0,1.85833837481
 09/05  03:00:00,42.4877161557,6.39054987321,10.2704353746,0.0,8.25718729233,10.0299323277,5.78817770673,0.0283194395548,0.0,5.75985826718
 09/05  04:00:00,43.4476458558,6.31973080102,9.69448844534,0.0,8.25718729233,11.6354268332,5.76605839792,0.0,0.0,5.76605839792
 09/05  05:00:00,50.711395333,6.29224220878,9.40579102056,0.0,12.1011305571,15.3678112995,6.21193589349,0.426608005623,0.0,5.78532788787
 09/05  06:00:00,82.5097947443,6.81801101412,13.0336849837,0.0,19.7275818095,37.2640762949,18.3508173898,0.938535332793,0.0,17.412282057
 09/05  07:00:00,99.8661466808,7.27590620738,16.9796622582,0.0,24.3117294858,51.2795993405,17.596233636,0.106246675713,0.0,17.4899869603
 09/05  08:00:00,87.5375995261,6.76980145245,16.4327455187,0.0,23.6694662846,40.6342015617,29.4588405668,0.0,0.0,29.4588405668
 09/05  09:00:00,84.6397547434,6.75790853018,18.5543856,0.0,23.6694662846,35.6302164847,47.3846461808,0.0,18.025,29.3596461808
 09/05  10:00:00,66.4216041296,6.59597522119,18.095043293,0.0,18.7433767983,22.9618409725,41.4656847394,0.0,18.025,23.4406847394
 09/05  11:00:00,67.5049170676,6.71643339017,19.0603029469,0.0,18.7433767983,22.9618409725,41.4089858478,0.0,18.025,23.3839858478
 09/05  12:00:00,70.5307801274,6.90149143183,21.8576587087,0.0,18.5889407304,23.1597249699,35.570730863,0.0,18.025,17.545730863
 09/05  13:00:00,73.6944926004,7.08140583806,24.5949585884,0.0,18.7433767983,23.2517909448,41.4090671761,0.0,18.025,23.3840671761
 09/05  14:00:00,76.0566468156,7.21655608967,26.8219608634,0.0,18.7433767983,23.2517909448,41.4051158132,0.0,18.025,23.3801158132
 09/05  15:00:00,76.5953433426,7.29129420262,27.5758670541,0.0,18.7433767983,22.9618409725,41.4011618507,0.0,18.025,23.3761618507
 09/05  16:00:00,80.3290281719,7.2994920164,26.850024297,0.0,18.7433767983,27.431320555,23.7910801665,0.0,18.025,5.76608016646
 09/05  17:00:00,91.4241617108,7.50772737972,25.5485126071,0.0,17.6635504202,40.6971502883,5.77893284311,0.0,0.0,5.77893284311
 09/05  18:00:00,98.1951893515,7.70769535974,25.6143518435,0.0,27.5259009287,37.3340067412,11.6009140754,0.0,0.0,11.6009140754
 09/05  19:00:00,100.795294608,7.7558145808,23.9572738785,0.0,33.8341110165,33.3544677425,11.5626296536,0.0,0.0,11.5626296536
 09/05  20:00:00,113.945228566,7.88676414048,23.1701033448,0.0,36.5179666069,38.8247702939,5.79008291848,0.0,0.0,5.79008291848
 09/05  21:00:00,106.952417041,7.80832076295,21.7703824911,0.0,32.965339924,36.8579353714,17.4104299653,0.0,0.0,17.4104299653
 09/05  22:00:00,78.0177732437,7.22745409932,16.9640517883,0.0,25.6355707503,20.6438685092,11.5757451801,0.0,0.0,11.5757451801
 09/05  23:00:00,54.004982601,6.72595814012,13.0061128702,0.0,15.0252895274,11.7056064465,5.77255378699,0.0,0.0,5.77255378699
 09/05  24:00:00,46.7269272505,6.49712518091,10.9827292594,0.0,11.6412384099,10.0650221343,5.82890163311,0.0628386367415,0.0,5.76606299637
 09/06  01:00:00,43.7059553805,6.34754526672,9.67212486552,0.0,10.0992000411,10.047477231,0.315158318321,0.295158318321,0.0,0.02
 09/06  02:00:00,40.6496334422,6.21914538124,8.60375670393,0.0,8.25718729233,10.0299323277,6.20920757185,0.449318630637,0.0,5.75988894121
 09/06  03:00:00,39.815458268,6.1322221941,7.85650658787,0.0,8.25718729233,10.0299323277,6.35664754301,0.597241379301,0.0,5.75940616371
 09/06  04:00:00,40.8175265894,6.06648870328,7.31761163378,0.0,8.25718729233,11.6354268332,0.732423049606,0.712423049606,0.0,0.02
 09/06  05:00:00,48.2127273115,6.05137471128,7.14798582192,0.0,12.1011305571,15.3678112995,12.7451414212,1.19531680624,0.0,11.549824615
 09/06  06:00:00,80.1007538672,6.58550064135,10.8571564883,0.0,19.7275818095,37.2640762949,13.0794704323,1.46451767398,0.0,11.6149527583
 09/06  07:00:00,96.4752632873,6.97724505513,13.8874348882,0.0,24.3117294858,51.2795993405,24.238422608,0.925375050669,0.0,23.3130475573
 09/06  08:00:00,83.7376300405,6.48454573715,12.9180300903,0.0,23.6694662846,40.6342015617,29.4594201101,0.0,0.0,29.4594201101
 09/06  09:00:00,81.7865444861,6.52817903629,15.9309062589,0.0,23.6694662846,35.6302164847,41.5164475517,0.0,18.025,23.4914475517
 09/06  10:00:00,63.8753329202,6.40026213734,15.7444819644,0.0,18.7433767983,22.9618409725,41.4653530448,0.0,18.025,23.4403530448
 09/06  11:00:00,65.4889904962,6.51220050473,17.248608854,0.0,18.7433767983,22.9618409725,41.4126133706,0.0,18.025,23.3876133706
 09/06  12:00:00,68.8785304299,6.76359188077,20.3433102767,0.0,18.5889407304,23.1597249699,41.4083881204,0.0,18.025,23.3833881204
 09/06  13:00:00,72.1218221896,6.95753802056,23.1461530605,0.0,18.7433767983,23.2517909448,41.4044244497,0.0,18.025,23.3794244497
 09/06  14:00:00,73.7576841989,7.07549262573,24.6640583194,0.0,18.7433767983,23.2517909448,41.4004911166,0.0,18.025,23.3754911166
 09/06  15:00:00,73.1765880394,7.09823994723,24.3501630369,0.0,18.7433767983,22.9618409725,35.5590314469,0.0,18.025,17.5340314469
 09/06  16:00:00,76.448099288,7.08548908797,23.1831066272,0.0,18.7433767983,27.431320555,23.7908891984,0.0,18.025,5.76588919843
 09/06  17:00:00,87.9079586861,7.29039930159,22.2496410243,0.0,17.6635504202,40.6971502883,11.5367695366,0.0,0.0,11.5367695366
 09/06  18:00:00,91.8872980075,7.34351929506,19.6706370358,0.0,27.5259009287,37.3340067412,11.6003402387,0.0,0.0,11.6003402387
 09/06  19:00:00,94.0146157679,7.33285391542,17.599557923,0.0,33.8341110165,33.3544677425,5.79163574225,0.0,0.0,5.79163574225
 09/06  20:00:00,107.18249368,7.40914513055,16.8849859167,0.0,36.5179666069,38.8247702939,11.8143762498,0.251541858314,0.0,11.5628343915
 09/06  21:00:00,101.143015128,7.38622271608,16.3830758274,0.0,32.965339924,36.8579353714,18.5198842081,1.10838939141,0.0,17.4114948167
 09/06  22:00:00,74.0980993213,6.92392411365,13.347907001,0.0,25.6355707503,20.6438685092,7.54291670952,1.74519092454,0.0,5.79772578498
 09/06  23:00:00,50.8978246784,6.47500897505,10.1499022777,0.0,15.0252895274,11.7056064465,13.8257534364,2.30063195967,0.0,11.5251214767
 09/06  24:00:00,43.6228451718,6.23852819228,8.13724419906,0.0,11.6412384099,10.0650221343,4.53722857104,4.51722857104,0.0,0.02
 09/07  01:00:00,40.2226030874,6.05521094137,6.48110336251,0.0,10.0992000411,10.047477231,13.1421399844,7.3822965351,0.0,5.75984344927
 09/07  02:00:00,37.149251582,5.9226859153,5.39983387857,0.0,8.25718729233,10.0299323277,14.0810787227,8.32145566498,0.0,5.75962305774
 09/07  03:00:00,36.1957274949,5.81619851485,4.55280091163,0.0,8.25718729233,10.0299323277,9.9263928268,9.9063928268,0.0,0.02
 09/07  04:00:00,36.9866641721,5.72168874311,3.83154684711,0.0,8.25718729233,11.6354268332,17.5518009949,11.7855646308,0.0,5.76623636411
 09/07  05:00:00,44.336244025,5.69319676443,3.62967859965,0.0,12.1011305571,15.3678112995,23.988724054,12.4379424457,0.0,11.5507816083
 09/07  06:00:00,75.7047246931,6.17199453297,6.87463289209,0.0,19.7275818095,37.2640762949,22.8235482133,11.2094126538,0.0,11.6141355595
 09/07  07:00:00,91.8220378898,6.55159660324,9.65985440338,0.0,24.3117294858,51.2795993405,26.3714233736,8.88178756826,0.0,17.4896358053
 09/07  08:00:00,78.746475609,6.07493119305,8.33648671345,0.0,23.6694662846,40.6342015617,34.0844098755,3.08184692667,0.0,31.0025629488
 09/07  09:00:00,75.8876106638,6.05994733889,10.5002042272,0.0,23.6694662846,35.6302164847,47.2109739852,1.36564492454,18.025,27.8203290606
 09/07  10:00:00,57.8812812351,5.9637593145,10.1869311915,0.0,18.7433767983,22.9618409725,42.6778315357,1.2120410063,18.025,23.4407905294
 09/07  11:00:00,59.2691574897,6.12179563776,11.4191792947,0.0,18.7433767983,22.9618409725,41.4597070079,0.0516791972505,18.025,23.3830278107
 09/07  12:00:00,60.872508686,6.26471909833,12.8361610224,0.0,18.5889407304,23.1597249699,41.4055455273,0.0,18.025,23.3805455273
 09/07  13:00:00,61.6770321514,6.38144091256,13.2774572003,0.0,18.7433767983,23.2517909448,41.4025989396,0.0,18.025,23.3775989396
 09/07  14:00:00,62.3694722438,6.45767931076,13.8936572935,0.0,18.7433767983,23.2517909448,35.5590299326,0.0,18.025,17.5340299326
 09/07  15:00:00,62.4805738507,6.49660398803,14.2557901292,0.0,18.7433767983,22.9618409725,41.4120945977,0.0,18.025,23.3870945977
 09/07  16:00:00,66.796063356,6.53096696523,14.0855861037,0.0,18.7433767983,27.431320555,23.7909570207,0.0,18.025,5.76595702066
 09/07  17:00:00,78.6144073807,6.74007818819,13.5064086716,0.0,17.6635504202,40.6971502883,5.77854744002,0.0,0.0,5.77854744002
 09/07  18:00:00,85.9836326405,6.93017972658,14.1803048416,0.0,27.5259009287,37.3340067412,17.391551524,0.0,0.0,17.391551524
 09/07  19:00:00,90.4785950293,7.02596818619,14.3704222108,0.0,33.8341110165,33.3544677425,6.22845792809,0.436828918122,0.0,5.79162900997
 09/07  20:00:00,104.921387673,7.17277960537,14.8602394947,0.0,36.5179666069,38.8247702939,13.4772472736,1.91544338989,0.0,11.5618038837
 09/07  21:00:00,99.1303008364,7.16424712786,14.5923377334,0.0,32.965339924,36.8579353714,14.3785132855,2.76334572838,0.0,11.6151675571
 09/07  22:00:00,71.7992077193,6.67996979143,11.2929677045,0.0,25.6355707503,20.6438685092,15.7406517791,4.16508411054,0.0,11.5755676685
 09/07  23:00:00,48.5355751295,6.23068692396,8.03197480659,0.0,15.0252895274,11.7056064465,11.8366796583,6.06408553125,0.0,5.7725941271
 09/07  24:00:00,41.4925079249,6.01827520143,6.22715787412,0.0,11.6412384099,10.0650221343,13.5172093352,7.75093373261,0.0,5.76627560255
 09/08  01:00:00,38.5295832608,5.87371730042,4.96957557852,0.0,10.0992000411,10.047477231,14.8103847289,9.05048688441,0.0,5.75989784453
 09/08  02:00:00,35.6120444256,5.74770365268,4.03761112576,0.0,8.25718729233,10.0299323277,10.1959676282,10.1759676282,0.0,0.02
 09/08  03:00:00,34.9045963969,5.66491019628,3.41295573361,0.0,8.25718729233,10.0299323277,17.1287454685,11.3689359502,0.0,5.75980951836
 09/08  04:00:00,36.0927863742,5.61497815217,3.04437832016,0.0,8.25718729233,11.6354268332,18.2761038409,12.5105579167,0.0,5.76554592419
 09/08  05:00:00,43.7345268675,5.621617722,3.09954125213,0.0,12.1011305571,15.3678112995,17.9246790978,12.1393247796,0.0,5.7853543182
 09/08  06:00:00,74.4283558261,6.01431411756,5.75593827594,0.0,19.7275818095,37.2640762949,29.3815762894,11.971081872,0.0,17.4104944174
 09/08  07:00:00,91.1325691904,6.45343140014,9.0685487868,0.0,24.3117294858,51.2795993405,25.6302176462,8.14107108164,0.0,17.4891465645
 09/08  08:00:00,78.5091835342,6.01703959637,8.15708444767,0.0,23.6694662846,40.6342015617,31.167985585,1.70529404122,0.0,29.4626915438
 09/08  09:00:00,76.4515839416,6.08549798173,11.0386225017,0.0,23.6694662846,35.6302164847,47.5172779674,0.129632578585,18.025,29.3626453888
 09/08  10:00:00,59.0931360648,6.03499286681,11.3275527073,0.0,18.7433767983,22.9618409725,41.4653163392,0.0,18.025,23.4403163392
 09/08  11:00:00,61.3372793096,6.24057185616,13.3685241101,0.0,18.7433767983,22.9618409725,41.412227936,0.0,18.025,23.387227936
 09/08  12:00:00,64.2373154748,6.44840090221,16.0172834774,0.0,18.5889407304,23.1597249699,41.4019805387,0.0,18.025,23.3769805387
 09/08  13:00:00,66.3583768121,6.61361203105,17.7266284005,0.0,18.7433767983,23.2517909448,35.5592739721,0.0,18.025,17.5342739721
 09/08  14:00:00,67.4966385697,6.71766170385,18.7608459216,0.0,18.7433767983,23.2517909448,41.4124517356,0.0,18.025,23.3874517356
 09/08  15:00:00,67.5461869134,6.77170511003,19.0463010465,0.0,18.7433767983,22.9618409725,41.4085486457,0.0,18.025,23.3835486457
 09/08  16:00:00,71.1956820099,6.77555935219,18.2406062892,0.0,18.7433767983,27.431320555,23.791112013,0.0,18.025,5.766112013
 09/08  17:00:00,82.4795046809,6.97044216465,17.1411384792,0.0,17.6635504202,40.6971502883,5.77868650124,0.0,0.0,5.77868650124
 09/08  18:00:00,88.2692467168,7.10023509867,16.2958602076,0.0,27.5259009287,37.3340067412,11.602123845,0.0,0.0,11.602123845
 09/08  19:00:00,91.5510943222,7.12570058752,15.3431846241,0.0,33.8341110165,33.3544677425,11.6174292373,0.0537748254843,0.0,11.5636544118
 09/08  20:00:00,105.589823261,7.24696156374,15.454493682,0.0,36.5179666069,38.8247702939,12.2608111016,0.698640400385,0.0,11.5621707012
 09/08  21:00:00,99.6077381838,7.22104011165,15.0129791435,0.0,32.965339924,36.8579353714,13.2088874216,1.59430318196,0.0,11.6145842397
 09/08  22:00:00,72.2031329926,6.7299688486,11.6468901039,0.0,25.6355707503,20.6438685092,14.2023465481,2.62701165672,0.0,11.5753348913
 09/08  23:00:00,49.1204411859,6.29531160868,8.55221533075,0.0,15.0252895274,11.7056064465,9.62970651759,3.85704048846,0.0,5.77266602913
 09/08  24:00:00,42.3485614611,6.10435875019,6.9971264678,0.0,11.6412384099,10.0650221343,10.3146997351,4.54863774947,0.0,5.76606198563
 09/09  01:00:00,42.4178983341,5.9954935005,5.97663381662,0.0,12.8411359301,10.0650221343,11.8028501968,6.04303301942,0.0,5.75981717734
 09/09  02:00:00,36.5062142593,5.85241794575,4.82706694479,0.0,8.25718729233,10.0299323277,7.07032409489,7.05032409489,0.0,0.02
 09/09  03:00:00,35.9261733363,5.78558292894,4.31385748047,0.0,8.25718729233,10.0299323277,12.6107536122,6.85103192967,0.0,5.75972168253
 09/09  04:00:00,37.029081552,5.72499943822,3.87065091708,0.0,8.25718729233,11.6354268332,13.1284787131,7.36225494069,0.0,5.76622377241
 09/09  05:00:00,40.7586581129,5.66756588086,3.49927134959,0.0,8.71707943955,15.3327214929,13.6680897734,7.8954227387,0.0,5.7726670347
 09/09  06:00:00,59.9076473508,5.78061804444,4.32302074025,0.0,18.5082010057,25.6353820695,14.5087288006,8.72454873086,0.0,5.78418006977
 09/09  07:00:00,73.5544340898,6.12768776087,6.93895612123,0.0,19.4083231844,41.0650158608,24.4977401365,7.0849474907,0.0,17.4127926458
 09/09  08:00:00,102.856936906,6.62327068935,11.8687603348,0.0,26.3286599382,57.9988325916,36.6840839595,1.1324040846,0.0,35.5516798749
 09/09  09:00:00,89.3247323999,6.49297115363,13.6212624498,0.0,26.3286599382,42.8504436482,47.4872490605,0.0,18.025,29.4622490605
 09/09  10:00:00,64.1800121286,6.26179343642,12.7020092922,0.0,21.7447113004,23.4437158914,47.3866151101,0.0,18.025,29.3616151101
 09/09  11:00:00,63.894032456,6.43436564008,14.7053724471,0.0,19.3027497915,23.426170988,41.4645464058,0.0,18.025,23.4395464058
 09/09  12:00:00,66.9307742985,6.63988486742,17.3945967601,0.0,19.1483137236,23.7250123474,41.4049710666,0.0,18.025,23.3799710666
 09/09  13:00:00,69.0915697042,6.76031558766,19.2894136553,0.0,19.3027497915,23.7161209604,35.5634972388,0.0,18.025,17.5384972388
 09/09  14:00:00,70.4909804759,6.87986405888,20.5692821205,0.0,19.3027497915,23.7161209604,41.411890295,0.0,18.025,23.386890295
 09/09  15:00:00,70.428557018,6.91896455204,20.7577073882,0.0,19.3027497915,23.426170988,41.4080375765,0.0,18.025,23.3830375765
 09/09  16:00:00,73.1610901847,6.85244985345,19.1054193684,0.0,19.3027497915,27.8956505705,23.7911017146,0.0,18.025,5.76610171462
 09/09  17:00:00,80.4879704481,6.96842108891,17.693769321,0.0,18.2229234133,37.5968344597,5.77255380992,0.0,0.0,5.77255380992
 09/09  18:00:00,95.5771547014,7.24746310523,18.5505392527,0.0,32.690315043,37.0816133363,5.77888087812,0.0,0.0,5.77888087812
 09/09  19:00:00,97.7939928922,7.38266363524,18.6363383928,0.0,36.8143715336,33.066984531,11.563513593,0.0,0.0,11.563513593
 09/09  20:00:00,109.145488286,7.54155094095,18.9368687953,0.0,36.3493007332,38.7721355839,11.560838051,0.0,0.0,11.560838051
 09/09  21:00:00,106.454930121,7.50828755303,18.3974410374,0.0,36.1807251679,36.8228455648,5.79174068804,0.0,0.0,5.79174068804
 09/09  22:00:00,81.492819462,7.0756732573,15.1877180802,0.0,31.0351095914,20.6438685092,17.4124307427,0.0,0.0,17.4124307427
 09/09  23:00:00,55.3209516873,6.6386602473,12.0071740524,0.0,17.4250845679,11.7056064465,5.7854766423,0.0,0.0,5.7854766423
 09/09  24:00:00,47.2677554505,6.45388477983,10.3668957213,0.0,12.8411359301,10.0650221343,5.76592411605,0.0,0.0,5.76592411605
 09/10  01:00:00,46.2123232612,6.33592861224,9.31120039613,0.0,12.925468867,10.100111941,5.7596782792,0.0,0.0,5.7596782792
 09/10  02:00:00,40.2967367394,6.18789229796,8.16269140051,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  03:00:00,39.5432718403,6.10586219758,7.49125304554,0.0,8.34152022915,10.0650221343,5.75958534966,0.0,0.0,5.75958534966
 09/10  04:00:00,40.660816974,6.04995442117,7.05800767791,0.0,8.34152022915,11.6705166398,5.84127808067,0.0751827436637,0.0,5.76609533701
 09/10  05:00:00,44.6593748555,6.01661583282,6.93151398482,0.0,8.80141237637,15.3678112995,5.79568977952,0.0237426835391,0.0,5.77194709598
 09/10  06:00:00,64.4212157524,6.19823914402,8.41896608338,0.0,18.5082010057,25.6353820695,5.78407138781,0.0,0.0,5.78407138781
 09/10  07:00:00,78.6625977956,6.57889303648,11.4764887616,0.0,19.4926561212,41.1001056674,17.412086962,0.0,0.0,17.412086962
 09/10  08:00:00,109.117244903,7.12717856646,17.6251567011,0.0,26.3286599382,57.9988325916,35.5620194584,0.0104023620058,0.0,35.5516170964
 09/10  09:00:00,95.8350820985,6.95316333557,19.790841544,0.0,26.2443270014,42.8153538416,47.4839787884,0.0,18.025,29.4589787884
 09/10  10:00:00,70.608252852,6.68925516008,18.702784745,0.0,21.7447113004,23.4437158914,47.3882351407,0.0,18.025,29.3632351407
 09/10  11:00:00,70.1360747081,6.83814260834,20.4839247308,0.0,19.3449162599,23.4437158914,41.4644913498,0.0,18.025,23.4394913498
 09/10  12:00:00,72.7559284258,7.02309502284,22.7768274197,0.0,19.190480192,23.7425572507,41.4025862444,0.0,18.025,23.3775862445
 09/10  13:00:00,75.9433487203,7.20769124164,25.7535283188,0.0,19.260583323,23.698576057,35.5634642309,0.0,18.025,17.5384642309
 09/10  14:00:00,77.3681835005,7.3130414988,27.0730181946,0.0,19.260583323,23.698576057,41.4119038482,0.0,18.025,23.3869038482
 09/10  15:00:00,78.759821169,7.39755733043,28.670089008,0.0,19.260583323,23.4086260847,41.4080912918,0.0,18.025,23.3830912918
 09/10  16:00:00,83.5635967023,7.41634937297,29.0037365545,0.0,19.260583323,27.8781056672,23.7910792315,0.0,18.025,5.76607923151
 09/10  17:00:00,90.859796082,7.54346661551,27.5502593903,0.0,18.1807569449,37.5792895564,5.772538556,0.0,0.0,5.772538556
 09/10  18:00:00,104.655139795,7.78354089667,27.2118677014,0.0,32.6059821062,37.0465235296,5.77887269019,0.0,0.0,5.77887269019
 09/10  19:00:00,109.35538096,7.94915276765,27.7472353045,0.0,36.8143715336,33.066984531,11.5635227618,0.0,0.0,11.5635227618
 09/10  20:00:00,119.477125547,8.16264386147,28.5279881306,0.0,36.43363367,38.8072253906,10.1060554726,0.0,0.0,10.1060554726
 09/10  21:00:00,116.627634001,8.14751911958,28.0503339727,0.0,36.0963922311,36.7877557581,7.24616650762,0.0,0.0,7.24616650762
 09/10  22:00:00,91.7035980691,7.70963368908,24.8839558797,0.0,30.9507766546,20.6087787026,17.4125478095,0.0,0.0,17.4125478095
 09/10  23:00:00,65.5874555372,7.26825547384,21.6440808169,0.0,17.4250845679,11.7056064465,5.78549991347,0.0,0.0,5.78549991347
 09/10  24:00:00,57.1964821306,7.06818747833,19.5618959044,0.0,12.925468867,10.100111941,5.76593715049,0.0,0.0,5.76593715049
 09/11  01:00:00,51.92813653,6.87720443817,17.364640532,0.0,10.0992000411,10.047477231,5.75969052825,0.0,0.0,5.75969052825
 09/11  02:00:00,48.241356455,6.736484809,15.6781404981,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,46.0981762623,6.61917064689,13.6522709206,0.0,8.25718729233,10.0299323277,5.75960077411,0.0,0.0,5.75960077411
 09/11  04:00:00,45.7774590076,6.50259656262,11.8414291841,0.0,8.25718729233,11.6354268332,5.76611858838,0.0,0.0,5.76611858838
 09/11  05:00:00,52.8087157108,6.46604755622,11.3292964828,0.0,12.1011305571,15.3678112995,5.78561447376,0.0,0.0,5.78561447376
 09/11  06:00:00,84.3462617871,6.98144215802,14.7067030026,0.0,19.7275818095,37.2640762949,17.4130688557,0.0,0.0,17.4130688557
 09/11  07:00:00,100.648603486,7.34775794602,17.6902455626,0.0,24.3117294858,51.2795993405,17.4903017497,0.0,0.0,17.4903017497
 09/11  08:00:00,88.0978383725,6.82521305671,16.9375582166,0.0,23.6694662846,40.6342015617,29.4623889495,0.0,0.0,29.4623889495
 09/11  09:00:00,85.5360504677,6.76718543492,19.441393511,0.0,23.6694662846,35.6302164847,47.38306049,0.0,18.025,29.35806049
 09/11  10:00:00,67.2821979653,6.5323655311,19.0192383745,0.0,18.7433767983,22.9618409725,41.4664792706,0.0,18.025,23.4414792706
 09/11  11:00:00,71.6737087474,6.84133654422,23.1041863452,0.0,18.7433767983,22.9618409725,41.412339781,0.0,18.025,23.387339781
 09/11  12:00:00,74.6713947844,7.05264252985,25.8471150684,0.0,18.5889407304,23.1597249699,40.3080118139,0.0,18.025,22.2830118139
 09/11  13:00:00,76.5626904007,7.17276777076,27.3717874733,0.0,18.7433767983,23.2517909448,36.6641346408,0.0,18.025,18.6391346408
 09/11  14:00:00,76.7885617837,7.14963325197,27.6207950606,0.0,18.7433767983,23.2517909448,41.410174834,0.0,18.025,23.385174834
 09/11  15:00:00,75.6677469949,7.17965614108,26.7599055416,0.0,18.7433767983,22.9618409725,41.4064141194,0.0,18.025,23.3814141194
 09/11  16:00:00,78.4901339572,7.18944853592,25.1211645522,0.0,18.7433767983,27.431320555,23.7912156073,0.0,18.025,5.76621560735
 09/11  17:00:00,91.8653425395,7.48938208801,26.0080304313,0.0,17.6635504202,40.6971502883,5.77903480374,0.0,0.0,5.77903480374
 09/11  18:00:00,99.3091231611,7.71281589797,26.7231480529,0.0,27.5259009287,37.3340067412,11.6017779409,0.0,0.0,11.6017779409
 09/11  19:00:00,105.343038736,7.82807716636,26.5487433669,0.0,33.8341110165,33.3544677425,11.5631406349,0.0,0.0,11.5631406349
 09/11  20:00:00,117.436752315,8.01799410875,26.5303862776,0.0,36.5179666069,38.8247702939,11.5619335048,0.0,0.0,11.5619335048
 09/11  21:00:00,110.894980355,8.00929207993,25.5119588635,0.0,32.965339924,36.8579353714,11.6143637384,0.0,0.0,11.6143637384
 09/11  22:00:00,82.1504839621,7.47790631395,20.8462964585,0.0,25.6355707503,20.6438685092,11.5768152728,0.0,0.0,11.5768152728
 09/11  23:00:00,57.4434003253,6.97198880535,16.1984932654,0.0,15.0252895274,11.7056064465,5.77265701908,0.0,0.0,5.77265701908
 09/11  24:00:00,49.6465402608,6.72747686698,13.671983804,0.0,11.6412384099,10.0650221343,5.7662614202,0.0,0.0,5.7662614202
 09/12  01:00:00,46.4266733179,6.5707001899,12.1696819245,0.0,10.0992000411,10.047477231,5.75968670662,0.0,0.0,5.75968670662
 09/12  02:00:00,43.0935899781,6.42703318698,10.8398237992,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  03:00:00,41.873739315,6.31650133076,9.73050187931,0.0,8.25718729233,10.0299323277,5.75998136452,0.0,0.0,5.75998136452
 09/12  04:00:00,42.684307023,6.23967311549,9.01120028845,0.0,8.25718729233,11.6354268332,5.76622797293,0.0,0.0,5.76622797293
 09/12  05:00:00,50.4279548949,6.24836341813,9.16621753415,0.0,12.1011305571,15.3678112995,5.78560043508,0.0,0.0,5.78560043508
 09/12  06:00:00,84.5469538024,6.80653976453,13.1982944544,0.0,19.7275818095,37.2640762949,17.413643568,0.0,0.0,17.413643568
 09/12  07:00:00,99.3127782071,7.19743226606,16.5047405019,0.0,24.3117294858,51.2795993405,17.4903894719,0.0,0.0,17.4903894719
 09/12  08:00:00,87.3372829441,6.71861103709,16.283601325,0.0,23.6694662846,40.6342015617,29.4616462448,0.0,0.0,29.4616462448
 09/12  09:00:00,85.6512203017,6.75434906132,19.5693968286,0.0,23.6694662846,35.6302164847,47.3880919587,0.0,18.025,29.3630919587
 09/12  10:00:00,68.6563328546,6.65761866095,20.2681187063,0.0,18.7433767983,22.9618409725,41.4661426844,0.0,18.025,23.4411426844
 09/12  11:00:00,70.1492583924,6.75066474855,21.6704067518,0.0,18.7433767983,22.9618409725,41.4112905284,0.0,18.025,23.3862905284
 09/12  12:00:00,70.682291792,6.82279653803,22.0878565898,0.0,18.5889407304,23.1597249699,35.5665556853,0.0,18.025,17.5415556853
 09/12  13:00:00,70.9474747154,6.86566616279,22.0636737607,0.0,18.7433767983,23.2517909448,41.412966053,0.0,18.025,23.387966053
 09/12  14:00:00,69.6135679129,6.77457936039,20.8208533745,0.0,18.7433767983,23.2517909448,41.4092198019,0.0,18.025,23.3842198019
 09/12  15:00:00,68.8930881706,6.77252645329,20.3923745953,0.0,18.7433767983,22.9618409725,41.405498938,0.0,18.025,23.380498938
 09/12  16:00:00,73.1988448046,6.79669272233,20.2226303231,0.0,18.7433767983,27.431320555,23.7912371514,0.0,18.025,5.76623715139
 09/12  17:00:00,84.4964682939,7.02430980024,19.1042264679,0.0,17.6635504202,40.6971502883,5.7789976214,0.0,0.0,5.7789976214
 09/12  18:00:00,89.6519958272,7.13140852063,17.6474248571,0.0,27.5259009287,37.3340067412,11.6022271763,0.0,0.0,11.6022271763
 09/12  19:00:00,96.0916677929,7.23208475467,17.8933626693,0.0,33.8341110165,33.3544677425,11.5638960486,0.0,0.0,11.5638960486
 09/12  20:00:00,109.497595189,7.46219363943,19.1470270375,0.0,36.5179666069,38.8247702939,11.5924935857,0.0310069191806,0.0,11.5614866666
 09/12  21:00:00,104.147239946,7.50672933278,19.2667779997,0.0,32.965339924,36.8579353714,11.615401141,0.0,0.0,11.615401141
 09/12  22:00:00,76.4138772911,7.02243788358,15.5651554446,0.0,25.6355707503,20.6438685092,11.5766840145,0.0,0.0,11.5766840145
 09/12  23:00:00,52.8690281876,6.5661984738,12.0299097812,0.0,15.0252895274,11.7056064465,5.77161032251,0.0,0.0,5.77161032251
 09/12  24:00:00,45.8073180204,6.36830194332,10.1919353103,0.0,11.6412384099,10.0650221343,5.78647277957,0.0209254880625,0.0,5.7655472915
 09/13  01:00:00,42.9763570788,6.24464075235,9.04542491609,0.0,10.0992000411,10.047477231,0.318421226604,0.298421226604,0.0,0.02
 09/13  02:00:00,40.1062565876,6.14071030368,8.13881161225,0.0,8.25718729233,10.0299323277,6.40521001485,0.645366074985,0.0,5.75984393986
 09/13  03:00:00,39.2784815295,6.0620135297,7.38973123328,0.0,8.25718729233,10.0299323277,6.87403298142,1.11427174468,0.0,5.75976123674
 09/13  04:00:00,40.4465606804,6.01514021248,6.9979860483,0.0,8.25718729233,11.6354268332,6.96867403675,1.20265744249,0.0,5.76601659426
 09/13  05:00:00,48.243396392,6.03690118184,7.19311835414,0.0,12.1011305571,15.3678112995,7.16863716198,1.38322486435,0.0,5.78541229763
 09/13  06:00:00,82.4777228173,6.61323176469,11.3223680795,0.0,19.7275818095,37.2640762949,18.9837316931,1.57137812575,0.0,17.4123535673
 09/13  07:00:00,96.6754739805,6.98040236808,14.084460785,0.0,24.3117294858,51.2795993405,19.0496535288,1.55814259912,0.0,17.4915109296
 09/13  08:00:00,83.2681506701,6.42699500441,12.5060812894,0.0,23.6694662846,40.6342015617,29.4631835578,0.0,0.0,29.4631835578
 09/13  09:00:00,80.5410717519,6.43116902083,14.7824261487,0.0,23.6694662846,35.6302164847,47.3883357061,0.0,18.025,29.3633357061
 09/13  10:00:00,60.8541217061,6.1237908145,12.9997333389,0.0,18.7433767983,22.9618409725,41.4675194003,0.0,18.025,23.4425194003
 09/13  11:00:00,61.7047920582,6.17374180428,13.8028621078,0.0,18.7433767983,22.9618409725,41.410221946,0.0,18.025,23.385221946
 09/13  12:00:00,64.3778413606,6.31813902743,16.288062865,0.0,18.5889407304,23.1597249699,35.5677921671,0.0,18.025,17.5427921671
 09/13  13:00:00,64.5450399536,6.29680347437,16.2301007454,0.0,18.7433767983,23.2517909448,41.4127022229,0.0,18.025,23.3877022229
 09/13  14:00:00,65.327498063,6.33766518776,16.9716960677,0.0,18.7433767983,23.2517909448,41.4090063794,0.0,18.025,23.3840063794
 09/13  15:00:00,64.5989661675,6.36419310369,16.5065844479,0.0,18.7433767983,22.9618409725,41.4053244492,0.0,18.025,23.3803244492
 09/13  16:00:00,68.2890355996,6.39343987141,15.7160730126,0.0,18.7433767983,27.431320555,23.791151011,0.0,18.025,5.76615101103
 09/13  17:00:00,80.1663472643,6.66622940766,15.1321838304,0.0,17.6635504202,40.6971502883,5.77913858452,0.0,0.0,5.77913858452
 09/13  18:00:00,87.2680782894,6.865824496,15.5290880626,0.0,27.5259009287,37.3340067412,11.6021476518,0.0,0.0,11.6021476518
 09/13  19:00:00,94.3326950671,7.02039081868,16.3460816563,0.0,33.8341110165,33.3544677425,11.5637977356,0.0,0.0,11.5637977356
 09/13  20:00:00,107.671328337,7.26776778745,17.5151830426,0.0,36.5179666069,38.8247702939,11.596931836,0.0355246496242,0.0,11.5614071864
 09/13  21:00:00,102.225671182,7.3196679538,17.5322669504,0.0,32.965339924,36.8579353714,11.6609246022,0.0455512426269,0.0,11.6153733595
 09/13  22:00:00,74.8011029639,6.85593164679,14.118884393,0.0,25.6355707503,20.6438685092,11.6285495889,0.0519044868301,0.0,11.5766451021
 09/13  23:00:00,51.6902963194,6.43702587121,10.9803488882,0.0,15.0252895274,11.7056064465,5.87700686799,0.104194831775,0.0,5.77281203622
 09/13  24:00:00,45.1409874413,6.28296658959,9.61093883511,0.0,11.6412384099,10.0650221343,5.85659296304,0.0901924030726,0.0,5.76640055996
 09/14  01:00:00,42.7147287188,6.1959445393,8.83249188331,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/14  02:00:00,40.0025103041,6.10750053272,8.06827388997,0.0,8.25718729233,10.0299323277,5.75980547677,0.0,0.0,5.75980547677
 09/14  03:00:00,39.5424742393,6.06205618174,7.65368032039,0.0,8.25718729233,10.0299323277,5.75972636078,0.0,0.0,5.75972636078
 09/14  04:00:00,41.0113622311,6.04264872037,7.53527781807,0.0,8.25718729233,11.6354268332,5.76599091154,0.0,0.0,5.76599091154
 09/14  05:00:00,49.1816475937,6.09024840461,8.07801986512,0.0,12.1011305571,15.3678112995,5.78574694553,0.0,0.0,5.78574694553
 09/14  06:00:00,83.9477297402,6.71132097885,12.6942818249,0.0,19.7275818095,37.2640762949,17.4136864542,0.0,0.0,17.4136864542
 09/14  07:00:00,98.99915676,7.12761099314,16.2609294605,0.0,24.3117294858,51.2795993405,17.4917088858,0.0,0.0,17.4917088858
 09/14  08:00:00,85.9187779219,6.57346830167,15.0102315891,0.0,23.6694662846,40.6342015617,29.4632440386,0.0,0.0,29.4632440386
 09/14  09:00:00,82.7560703374,6.5230237878,16.9055673191,0.0,23.6694662846,35.6302164847,47.3888755178,0.0,18.025,29.3638755178
 09/14  10:00:00,64.6069021182,6.39737699692,16.4789256111,0.0,18.7433767983,22.9618409725,41.4676880777,0.0,18.025,23.4426880777
 09/14  11:00:00,66.783100431,6.57153927033,18.4833717347,0.0,18.7433767983,22.9618409725,41.410985286,0.0,18.025,23.385985286
 09/14  12:00:00,68.8151679116,6.69330246605,20.3502245318,0.0,18.5889407304,23.1597249699,35.5666819698,0.0,18.025,17.5416819698
 09/14  13:00:00,71.4092260379,6.84379043806,22.5472983812,0.0,18.7433767983,23.2517909448,41.4132283938,0.0,18.025,23.3882283938
 09/14  14:00:00,73.7650510685,6.98971088784,24.7572022998,0.0,18.7433767983,23.2517909448,41.4095758351,0.0,18.025,23.3845758351
 09/14  15:00:00,74.2980755087,7.08622598162,25.4836597763,0.0,18.7433767983,22.9618409725,41.4059419174,0.0,18.025,23.3809419174
 09/14  16:00:00,78.4651161758,7.13843667509,25.147155197,0.0,18.7433767983,27.431320555,23.7912557217,0.0,18.025,5.76625572167
 09/14  17:00:00,89.4395056374,7.34096260143,23.7306070558,0.0,17.6635504202,40.6971502883,5.77904537902,0.0,0.0,5.77904537902
 09/14  18:00:00,95.568303417,7.50483307871,23.1903009736,0.0,27.5259009287,37.3340067412,11.6024546329,0.0,0.0,11.6024546329
 09/14  19:00:00,100.999630502,7.60090041776,22.4325045322,0.0,33.8341110165,33.3544677425,11.5641238509,0.0,0.0,11.5641238509
 09/14  20:00:00,112.287156014,7.74118438726,21.6575919306,0.0,36.5179666069,38.8247702939,11.5617121143,0.0,0.0,11.5617121143
 09/14  21:00:00,106.175426143,7.72745648492,21.0742286869,0.0,32.965339924,36.8579353714,11.615747528,0.0,0.0,11.615747528
 09/14  22:00:00,77.8013950566,7.19139527494,16.7837098959,0.0,25.6355707503,20.6438685092,11.5769402145,0.0,0.0,11.5769402145
 09/14  23:00:00,53.4194694952,6.66380249731,12.4827438459,0.0,15.0252895274,11.7056064465,5.82197435497,0.0492117781486,0.0,5.77276257682
 09/14  24:00:00,45.7518487397,6.40268466075,10.1020806813,0.0,11.6412384099,10.0650221343,6.65436044155,0.888004837092,0.0,5.76635560445
 09/15  01:00:00,42.740649718,6.25445937762,8.79989658926,0.0,10.0992000411,10.047477231,1.07842396761,1.05842396761,0.0,0.02
 09/15  02:00:00,39.2793075412,6.09317025721,7.35940078088,0.0,8.25718729233,10.0299323277,7.79597643877,2.03601803715,0.0,5.75995840162
 09/15  03:00:00,38.5783211604,6.01851169678,6.73307052145,0.0,8.25718729233,10.0299323277,7.70668833676,1.94680469224,0.0,5.75988364452
 09/15  04:00:00,39.5293226523,5.94674038578,6.1491448744,0.0,8.25718729233,11.6354268332,8.13700558913,2.37084766981,0.0,5.76615791932
 09/15  05:00:00,47.2454964128,5.9564774883,6.27563749676,0.0,12.1011305571,15.3678112995,7.93732546813,2.15173104208,0.0,5.78559442605
 09/15  06:00:00,80.7324310022,6.46495098105,9.7253484366,0.0,19.7275818095,37.2640762949,20.4388412441,3.02488999362,0.0,17.4139512504
 09/15  07:00:00,94.9526132637,6.83095355363,12.5110379031,0.0,24.3117294858,51.2795993405,19.7210826535,2.2285852541,0.0,17.4924973994
 09/15  08:00:00,82.9248013995,6.39820973508,12.1915100701,0.0,23.6694662846,40.6342015617,29.4634979048,0.0,0.0,29.4634979048
 09/15  09:00:00,81.4710681271,6.47936319626,15.6642226231,0.0,23.6694662846,35.6302164847,47.3897384651,0.0,18.025,29.3647384651
 09/15  10:00:00,63.3857621487,6.3529872691,15.3021735089,0.0,18.7433767983,22.9618409725,41.4674953967,0.0,18.025,23.4424953967
 09/15  11:00:00,64.2719486177,6.47924219462,16.0645156602,0.0,18.7433767983,22.9618409725,41.4126436439,0.0,18.025,23.3876436439
 09/15  12:00:00,66.1276635147,6.63873975444,17.7172811745,0.0,18.5889407304,23.1597249699,35.5630040521,0.0,18.025,17.5380040521
 09/15  13:00:00,68.1299732872,6.78145940908,19.3303745727,0.0,18.7433767983,23.2517909448,41.4146036087,0.0,18.025,23.3896036087
 09/15  14:00:00,70.280325952,6.91997604376,21.3422111071,0.0,18.7433767983,23.2517909448,41.4109765711,0.0,18.025,23.3859765711
 09/15  15:00:00,70.7176092993,6.98757347167,22.001845279,0.0,18.7433767983,22.9618409725,41.4073908544,0.0,18.025,23.3823908544
 09/15  16:00:00,74.2122182786,6.98096981313,21.0517223504,0.0,18.7433767983,27.431320555,23.7912741437,0.0,18.025,5.76627414373
 09/15  17:00:00,85.9111663569,7.18789462541,20.3553337976,0.0,17.6635504202,40.6971502883,5.77915158678,0.0,0.0,5.77915158678
 09/15  18:00:00,91.5580479261,7.3114166541,19.3734575836,0.0,27.5259009287,37.3340067412,11.6022733829,0.0,0.0,11.6022733829
 09/15  19:00:00,96.6193575516,7.35784286496,18.2952861125,0.0,33.8341110165,33.3544677425,11.5635639747,0.0,0.0,11.5635639747
 09/15  20:00:00,108.450139974,7.47977595277,18.0819817429,0.0,36.5179666069,38.8247702939,11.5624190203,0.0,0.0,11.5624190203
 09/15  21:00:00,102.83727706,7.49178521042,17.9717462595,0.0,32.965339924,36.8579353714,11.615088847,0.0,0.0,11.615088847
 09/15  22:00:00,75.4035584521,7.0194963882,14.5577689548,0.0,25.6355707503,20.6438685092,11.5751602736,0.0,0.0,11.5751602736
 09/15  23:00:00,52.0478234329,6.56772623013,11.2071725203,0.0,15.0252895274,11.7056064465,5.77291637648,0.0,0.0,5.77291637648
 09/15  24:00:00,45.1639595115,6.37024233347,9.54663236905,0.0,11.6412384099,10.0650221343,5.76548664059,0.0,0.0,5.76548664059
 09/16  01:00:00,45.081125976,6.24927237144,8.38607694319,0.0,12.8411359301,10.0650221343,6.31504563811,0.555111092998,0.0,5.75993454511
 09/16  02:00:00,39.4221627341,6.1243762414,7.47104985787,0.0,8.25718729233,10.0299323277,0.499072192844,0.479072192844,0.0,0.02
 09/16  03:00:00,38.3626414151,6.0157318597,6.52016950608,0.0,8.25718729233,10.0299323277,7.27436499702,1.51488271828,0.0,5.75948227874
 09/16  04:00:00,39.0902165243,5.92723963391,5.72953695748,0.0,8.25718729233,11.6354268332,8.63421355886,2.86816586894,0.0,5.76604768992
 09/16  05:00:00,42.9426359323,5.88200087359,5.46880300447,0.0,8.71707943955,15.3327214929,8.76185954488,2.98905934172,0.0,5.77280020316
 09/16  06:00:00,63.9650280899,5.99843998122,6.27856355825,0.0,18.5082010057,25.6353820695,10.3791530858,4.59499106391,0.0,5.78416202188
 09/16  07:00:00,75.7601325793,6.34774351844,8.92457245046,0.0,19.4083231844,41.0650158608,21.1829764872,3.76877204227,0.0,17.4142044449
 09/16  08:00:00,106.074254231,6.89785592412,14.8114573506,0.0,26.3286599382,57.9988325916,35.5564742318,0.0,0.0,35.5564742318
 09/16  09:00:00,92.2367211581,6.74037445016,16.2858254642,0.0,26.3286599382,42.8504436482,47.4880456163,0.0,18.025,29.4630456163
 09/16  10:00:00,66.4078985318,6.46474433927,14.7269256418,0.0,21.7447113004,23.4437158914,47.3904915122,0.0,18.025,29.3654915122
 09/16  11:00:00,65.6772179483,6.62185649354,16.3010538653,0.0,19.3027497915,23.426170988,41.4677608783,0.0,18.025,23.4427608783
 09/16  12:00:00,68.6873730673,6.84030518219,18.9507669011,0.0,19.1483137236,23.7250123474,41.4046863012,0.0,18.025,23.3796863012
 09/16  13:00:00,71.6691120949,7.02438904209,21.6028743004,0.0,19.3027497915,23.7161209604,41.2361676,0.0,18.025,23.2111676
 09/16  14:00:00,72.2968596869,7.10537022903,22.1496446651,0.0,19.3027497915,23.7161209604,35.7363380559,0.0,18.025,17.7113380559
 09/16  15:00:00,71.5278973013,7.11542362601,21.6605806695,0.0,19.3027497915,23.426170988,41.4121369302,0.0,18.025,23.3871369302
 09/16  16:00:00,75.2162720812,7.08479274725,20.9282516643,0.0,19.3027497915,27.8956505705,23.791121565,0.0,18.025,5.76612156497
 09/16  17:00:00,83.1801229423,7.22554055052,20.1287926376,0.0,18.2229234133,37.5968344597,5.77251223625,0.0,0.0,5.77251223625
 09/16  18:00:00,97.2104865763,7.46330405771,19.9680166407,0.0,32.690315043,37.0816133363,5.77919373869,0.0,0.0,5.77919373869
 09/16  19:00:00,100.628651429,7.5443745651,19.4252683063,0.0,36.8143715336,33.066984531,11.5627618348,0.0,0.0,11.5627618348
 09/16  20:00:00,109.768278817,7.65352785876,19.4476659133,0.0,36.3493007332,38.7721355839,11.5627727562,0.0,0.0,11.5627727562
 09/16  21:00:00,106.568058183,7.57375003678,18.4450883834,0.0,36.1807251679,36.8228455648,5.79227330721,0.0,0.0,5.79227330721
 09/16  22:00:00,81.2264866423,7.08848223663,14.9085491676,0.0,31.0351095914,20.6438685092,17.7959502287,0.383676674578,0.0,17.4122735542
 09/16  23:00:00,54.8561776001,6.62147438868,11.5595706381,0.0,17.4250845679,11.7056064465,6.68564459752,0.900002793283,0.0,5.78564180424
 09/16  24:00:00,46.6427160066,6.4130268546,9.78270572327,0.0,12.8411359301,10.0650221343,7.089811194,1.32339344486,0.0,5.76641774914
 09/17  01:00:00,45.5074786158,6.28251932155,8.65975672963,0.0,12.925468867,10.100111941,7.15838755106,1.39848745859,0.0,5.75990009247
 09/17  02:00:00,39.4502731063,6.11958954319,7.38452275981,0.0,8.34152022915,10.0650221343,1.68120316554,1.66120316554,0.0,0.02
 09/17  03:00:00,38.4661317746,6.01663601687,6.50333354628,0.0,8.34152022915,10.0650221343,8.3657489812,2.60590486357,0.0,5.75984411763
 09/17  04:00:00,39.3100437975,5.93608520638,5.82109430799,0.0,8.34152022915,11.6705166398,9.6380653304,3.87241013404,0.0,5.76565519636
 09/17  05:00:00,43.0181063791,5.87582079072,5.43102893753,0.0,8.80141237637,15.3678112995,9.8525326555,4.07958530777,0.0,5.77294734774
 09/17  06:00:00,64.3905306015,6.02939161257,6.67310974044,0.0,18.5082010057,25.6353820695,9.5035908224,3.71827518388,0.0,5.78531563852
 09/17  07:00:00,76.5948172925,6.40311221224,9.58446281262,0.0,19.4926561212,41.1001056674,19.9193326532,2.50596268226,0.0,17.413369971
 09/17  08:00:00,107.834438421,7.02101436209,16.448475155,0.0,26.3286599382,57.9988325916,35.5528883183,0.0,0.0,35.5528883183
 09/17  09:00:00,96.5839457061,6.98911689181,20.5037264107,0.0,26.2443270014,42.8153538416,47.489961314,0.0,18.025,29.464961314
 09/17  10:00:00,73.2581250488,6.80102790476,21.2408662563,0.0,21.7447113004,23.4437158914,47.3920973473,0.0,18.025,29.3670973473
 09/17  11:00:00,73.4529481888,6.98381555896,23.6551105743,0.0,19.3449162599,23.4437158914,41.4650437221,0.0,18.025,23.4400437221
 09/17  12:00:00,76.4482499188,7.19821569949,26.2940224096,0.0,19.190480192,23.7425572507,41.4088844326,0.0,18.025,23.3838844326
 09/17  13:00:00,79.655572099,7.41156065705,29.2618750525,0.0,19.260583323,23.698576057,41.4052056653,0.0,18.025,23.3802056653
 09/17  14:00:00,81.0796769314,7.5396923497,30.5578462666,0.0,19.260583323,23.698576057,41.4017020036,0.0,18.025,23.3767020036
 09/17  15:00:00,81.055443323,7.57837112644,30.7848843017,0.0,19.260583323,23.4086260847,35.5658066746,0.0,18.025,17.5408066746
 09/17  16:00:00,83.7047814956,7.50069209705,29.0605807296,0.0,19.260583323,27.8781056672,23.7911147983,0.0,18.025,5.76611479826
 09/17  17:00:00,90.5580144198,7.59401858853,27.1979202175,0.0,18.1807569449,37.5792895564,5.77276152383,0.0,0.0,5.77276152383
 09/17  18:00:00,104.378614069,7.82989509891,26.8889735937,0.0,32.6059821062,37.0465235296,11.5385399176,0.0,0.0,11.5385399176
 09/17  19:00:00,108.715035163,7.89583277015,25.2761957152,0.0,36.8143715336,33.066984531,5.7919474407,0.0,0.0,5.7919474407
 09/17  20:00:00,114.886744043,8.00585682613,24.0943737566,0.0,36.43363367,38.8072253906,11.5615405807,0.0,0.0,11.5615405807
 09/17  21:00:00,111.178835442,7.93024008371,22.8187950422,0.0,36.0963922311,36.7877557581,11.5634698893,0.0,0.0,11.5634698893
 09/17  22:00:00,85.7143481492,7.45648953245,19.1478251888,0.0,30.9507766546,20.6087787026,11.616227642,0.0,0.0,11.616227642
 09/17  23:00:00,59.1176016117,6.97610961425,15.4663532377,0.0,17.4250845679,11.7056064465,11.5513424797,0.0,0.0,11.5513424797
 09/17  24:00:00,50.845995209,6.75872461051,13.5208644449,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/18  01:00:00,46.2019189287,6.57724270988,11.9383774396,0.0,10.0992000411,10.047477231,5.75997684764,0.0,0.0,5.75997684764
 09/18  02:00:00,43.0575642938,6.43967518497,10.7911465497,0.0,8.25718729233,10.0299323277,5.7600495867,0.0,0.0,5.7600495867
 09/18  03:00:00,42.2611832192,6.35618889361,10.0782553954,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  04:00:00,43.5643096307,6.31250350109,9.8183639146,0.0,8.25718729233,11.6354268332,5.76647500215,0.0,0.0,5.76647500215
 09/18  05:00:00,50.9854599849,6.29931811758,9.67274831388,0.0,12.1011305571,15.3678112995,11.5509532434,0.0,0.0,11.5509532434
 09/18  06:00:00,84.8307749343,6.84158943495,13.4470459712,0.0,19.7275818095,37.2640762949,11.6160299307,0.0,0.0,11.6160299307
 09/18  07:00:00,100.217601757,7.27722577777,17.329732245,0.0,24.3117294858,51.2795993405,17.4930513694,0.0,0.0,17.4930513694
 09/18  08:00:00,91.1684821431,6.905892019,19.9274954125,0.0,23.6694662846,40.6342015617,35.3570700288,0.0,0.0,35.3570700288
 09/18  09:00:00,93.4177820386,7.12786559653,26.962428713,0.0,23.6694662846,35.6302164847,41.5180859677,0.0,18.025,23.4930859677
 09/18  10:00:00,78.6625570214,7.15208412223,29.7798619115,0.0,18.7433767983,22.9618409725,41.4691050066,0.0,18.025,23.4441050066
 09/18  11:00:00,83.2735834408,7.45828834155,34.0870996296,0.0,18.7433767983,22.9618409725,41.41637088,0.0,18.025,23.39137088
 09/18  12:00:00,86.5076288819,7.70828210453,37.0277040043,0.0,18.5889407304,23.1597249699,41.4126481854,0.0,18.025,23.3876481854
 09/18  13:00:00,88.7172199659,7.88927925129,38.8097958262,0.0,18.7433767983,23.2517909448,41.4091746231,0.0,18.025,23.3841746231
 09/18  14:00:00,87.8687252374,7.92473552564,37.9258432655,0.0,18.7433767983,23.2517909448,41.4057380591,0.0,18.025,23.3807380591
 09/18  15:00:00,88.2954009081,7.98809358144,38.5791091764,0.0,18.7433767983,22.9618409725,41.4022976936,0.0,18.025,23.3772976936
 09/18  16:00:00,92.7500197736,8.02642971727,38.5440669798,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/18  17:00:00,104.170893126,8.23988150767,37.5630677832,0.0,17.6635504202,40.6971502883,11.5384064659,0.0,0.0,11.5384064659
 09/18  18:00:00,109.472013575,8.35706864149,36.2417618245,0.0,27.5259009287,37.3340067412,11.6030865664,0.0,0.0,11.6030865664
 09/18  19:00:00,115.346017016,8.36689255646,34.128890542,0.0,33.8341110165,33.3544677425,11.5629699933,0.0,0.0,11.5629699933
 09/18  20:00:00,123.555284119,8.45495827196,32.2119309536,0.0,36.5179666069,38.8247702939,5.79231988299,0.0,0.0,5.79231988299
 09/18  21:00:00,114.768247164,8.33030510823,29.0641804646,0.0,32.965339924,36.8579353714,17.413001573,0.0,0.0,17.413001573
 09/18  22:00:00,84.8370839778,7.72141139977,23.2893703358,0.0,25.6355707503,20.6438685092,11.5768157763,0.0,0.0,11.5768157763
 09/18  23:00:00,59.9999117341,7.198612736,18.528367929,0.0,15.0252895274,11.7056064465,5.77290042879,0.0,0.0,5.77290042879
 09/18  24:00:00,52.4156645185,6.96082792859,16.2077480889,0.0,11.6412384099,10.0650221343,5.76638820591,0.0,0.0,5.76638820591
 09/19  01:00:00,49.1156526382,6.79868194415,14.63067308,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,45.6824175154,6.65413526461,13.2015386089,0.0,8.25718729233,10.0299323277,5.75982173449,0.0,0.0,5.75982173449
 09/19  03:00:00,44.6174812552,6.55692165361,12.2338173413,0.0,8.25718729233,10.0299323277,5.75976376634,0.0,0.0,5.75976376634
 09/19  04:00:00,45.4728330364,6.48117654632,11.5582134924,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/19  05:00:00,53.2164733119,6.49012968763,11.7129485465,0.0,12.1011305571,15.3678112995,11.5518319837,0.0,0.0,11.5518319837
 09/19  06:00:00,87.3617614562,7.05559243175,15.7640212165,0.0,19.7275818095,37.2640762949,11.6165350716,0.0,0.0,11.6165350716
 09/19  07:00:00,102.404042362,7.4577328586,19.3356600887,0.0,24.3117294858,51.2795993405,23.317884361,0.0,0.0,23.317884361
 09/19  08:00:00,91.2823108977,6.96155910603,19.9856524066,0.0,23.6694662846,40.6342015617,29.4681145493,0.0,0.0,29.4681145493
 09/19  09:00:00,89.4061162602,6.96280437434,23.1158177991,0.0,23.6694662846,35.6302164847,41.5213659535,0.0,18.025,23.4963659535
 09/19  10:00:00,71.5852082534,6.83627720088,23.0183200014,0.0,18.7433767983,22.9618409725,47.3253478905,0.0,18.025,29.3003478905
