Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  11:00:00,72.2125294999,6.86101017327,23.623321952,0.0,18.7433767983,22.9618409725,41.4128393071,0.0,18.025,23.3878393071
 09/19  12:00:00,73.9758949093,6.98723840743,25.2170094243,0.0,18.5889407304,23.1597249699,35.5736032548,0.0,18.025,17.5486032548
 09/19  13:00:00,75.4580885052,7.07802375806,26.3619198289,0.0,18.7433767983,23.2517909448,41.4139979157,0.0,18.025,23.3889979157
 09/19  14:00:00,73.0609674756,6.9053586281,24.137462915,0.0,18.7433767983,23.2517909448,41.4106162769,0.0,18.025,23.3856162769
 09/19  15:00:00,71.4949746162,6.94676774158,22.8200093109,0.0,18.7433767983,22.9618409725,41.4072424496,0.0,18.025,23.3822424496
 09/19  16:00:00,72.9680242591,6.87180774279,19.9166846733,0.0,18.7433767983,27.431320555,23.7913052206,0.0,18.025,5.76630522055
 09/19  17:00:00,83.463864386,7.03753636624,18.0583802853,0.0,17.6635504202,40.6971502883,5.77847001794,0.0,0.0,5.77847001794
 09/19  18:00:00,89.2868714947,7.14416863637,17.2695120505,0.0,27.5259009287,37.3340067412,11.6031229831,0.0,0.0,11.6031229831
 09/19  19:00:00,97.0190406216,7.2060866817,16.9627122439,0.0,33.8341110165,33.3544677425,11.5646554719,0.0,0.0,11.5646554719
 09/19  20:00:00,107.533800688,7.36515666177,17.2802491339,0.0,36.5179666069,38.8247702939,11.5793870739,0.0170385163225,0.0,11.5623485576
 09/19  21:00:00,101.53082269,7.35928012836,16.7977779151,0.0,32.965339924,36.8579353714,11.9128787979,0.297571472625,0.0,11.6153073253
 09/19  22:00:00,74.1414096521,6.88040983345,13.4346924388,0.0,25.6355707503,20.6438685092,12.4721586588,0.89454939487,0.0,11.5776092639
 09/19  23:00:00,50.8283694755,6.43118899145,10.1242476555,0.0,15.0252895274,11.7056064465,7.25817186223,1.48526241328,0.0,5.77290944895
 09/19  24:00:00,43.7596170465,6.22028382779,8.2922419826,0.0,11.6412384099,10.0650221343,7.92273491401,2.15623636443,0.0,5.76649854958
 09/20  01:00:00,40.7830524042,6.07702538499,7.01972640729,0.0,10.0992000411,10.047477231,9.04429074223,3.28437950364,0.0,5.75991123859
 09/20  02:00:00,37.7332074356,5.95239488136,5.9540705895,0.0,8.25718729233,10.0299323277,4.56502104706,4.54502104706,0.0,0.02
 09/20  03:00:00,36.8567035468,5.8650403914,5.16491791743,0.0,8.25718729233,10.0299323277,11.4021199243,5.64264387859,0.0,5.75947604575
 09/20  04:00:00,37.7923996222,5.79552296763,4.56343023339,0.0,8.25718729233,11.6354268332,12.3363643654,6.56978921847,0.0,5.76657514698
 09/20  05:00:00,45.3615502126,5.79076727305,4.55738786382,0.0,12.1011305571,15.3678112995,12.6098662481,6.82407573477,0.0,5.78579051334
 09/20  06:00:00,79.108221519,6.31221036596,8.25385413059,0.0,19.7275818095,37.2640762949,23.8134168421,6.39873734427,0.0,17.4146794979
 09/20  07:00:00,92.9644342473,6.64841334941,10.7053673653,0.0,24.3117294858,51.2795993405,23.6624003541,6.16858589559,0.0,17.4938144585
 09/20  08:00:00,78.7630142213,6.07959587816,8.34831480027,0.0,23.6694662846,40.6342015617,33.5768297499,4.10865716202,0.0,29.4681725878
 09/20  09:00:00,75.0998198642,6.01652304407,9.75579988378,0.0,23.6694662846,35.6302164847,51.7056964548,4.31614950017,18.025,29.3645469546
 09/20  10:00:00,55.3063044238,5.74095771504,7.83473225271,0.0,18.7433767983,22.9618409725,47.2188598697,5.74777615833,18.025,23.4460837113
 09/20  11:00:00,54.9032376202,5.70290847661,7.4721302455,0.0,18.7433767983,22.9618409725,46.8521885644,5.43605545414,18.025,23.3911331102
 09/20  12:00:00,54.9363395323,5.70208519308,7.4626068508,0.0,18.5889407304,23.1597249699,46.6289564673,5.21947458473,18.025,23.3844818825
 09/20  13:00:00,54.938031894,5.68851077663,7.23136915034,0.0,18.7433767983,23.2517909448,37.8093392787,2.24411303019,18.025,17.5402262485
 09/20  14:00:00,54.8337656916,5.67323752256,7.14238067539,0.0,18.7433767983,23.2517909448,43.4499996109,2.03315083213,18.025,23.3918487788
 09/20  15:00:00,54.7554822141,5.69723034108,7.33005522813,0.0,18.7433767983,22.9618409725,44.6288811945,3.21538931472,18.025,23.3884918798
 09/20  16:00:00,58.8423815613,5.73743788831,6.92541210595,0.0,18.7433767983,27.431320555,26.7268568097,2.93563968908,18.025,5.76621712059
 09/20  17:00:00,71.0389819559,5.98113467029,6.68989879796,0.0,17.6635504202,40.6971502883,8.4346362044,2.65564865559,0.0,5.77898754882
 09/20  18:00:00,78.5206294802,6.13732431469,7.51010778167,0.0,27.5259009287,37.3340067412,23.2165179538,5.82267489258,0.0,17.3938430612
 09/20  19:00:00,87.3028111093,6.25420019488,8.19836915728,0.0,33.8341110165,33.3544677425,13.9728646471,8.18096379442,0.0,5.79190085266
 09/20  20:00:00,98.7313279286,6.46935346174,9.3735718638,0.0,36.5179666069,38.8247702939,22.2751893037,10.7107400779,0.0,11.5644492259
 09/20  21:00:00,93.3357503227,6.50989579913,9.45208590151,0.0,32.965339924,36.8579353714,23.4951833321,11.8785180458,0.0,11.6166652863
 09/20  22:00:00,66.4327925381,6.07646881171,6.53001390105,0.0,25.6355707503,20.6438685092,24.8559325714,13.2793748746,0.0,11.5765576968
 09/20  23:00:00,43.7893897208,5.70185685073,3.81459750025,0.0,15.0252895274,11.7056064465,21.2860271621,15.5130221587,0.0,5.77300500341
 09/20  24:00:00,37.7579617967,5.59839326014,2.91247627322,0.0,11.6412384099,10.0650221343,23.2849499519,17.5184281919,0.0,5.76652175995
 09/21  01:00:00,35.6924698314,5.54340391164,2.46276174054,0.0,10.0992000411,10.047477231,24.3674297932,18.6075431217,0.0,5.75988667155
 09/21  02:00:00,33.4317740055,5.49384289823,2.11118693255,0.0,8.25718729233,10.0299323277,25.1436166399,19.3837660435,0.0,5.75985059637
 09/21  03:00:00,33.2032447231,5.46569440226,1.91080661242,0.0,8.25718729233,10.0299323277,19.3902024918,19.3702024918,0.0,0.02
 09/21  04:00:00,34.6719694908,5.44723841819,1.79128311871,0.0,8.25718729233,11.6354268332,24.6565240735,18.8904338973,0.0,5.76609017621
 09/21  05:00:00,42.3288613042,5.45747504968,1.85798465537,0.0,12.1011305571,15.3678112995,29.9335702497,18.3827164648,0.0,11.550853785
 09/21  06:00:00,74.1149929108,5.75737491477,3.8154611043,0.0,19.7275818095,37.2640762949,29.5714353438,17.9564406289,0.0,11.6149947149
 09/21  07:00:00,86.923115317,5.97329235118,5.33915973674,0.0,24.3117294858,51.2795993405,34.0784312408,16.5837640352,0.0,17.4946672056
 09/21  08:00:00,74.4832994135,5.65690779297,4.49128125841,0.0,23.6694662846,40.6342015617,40.8950366639,11.4244572655,0.0,29.4705793984
 09/21  09:00:00,71.5930462728,5.644344167,6.62120501779,0.0,23.6694662846,35.6302164847,56.8825418729,9.49347120095,18.025,29.364070672
 09/21  10:00:00,53.2205254885,5.52505090599,5.96485564662,0.0,18.7433767983,22.9618409725,50.5606567751,9.09062602061,18.025,23.4450307545
 09/21  11:00:00,53.9219006529,5.60521724494,6.58848276629,0.0,18.7433767983,22.9618409725,47.8586494007,6.44381070704,18.025,23.3898386937
 09/21  12:00:00,54.149973977,5.62793749897,6.75038905019,0.0,18.5889407304,23.1597249699,47.0491323435,5.63631320556,18.025,23.387819138
 09/21  13:00:00,54.2825614165,5.63845126077,6.62595908452,0.0,18.7433767983,23.2517909448,43.7910231837,2.38145234349,18.025,23.3845708402
 09/21  14:00:00,54.4339336545,5.65985778603,6.75592343235,0.0,18.7433767983,23.2517909448,43.3433080911,1.93857073553,18.025,23.3797373556
 09/21  15:00:00,54.9811812858,5.75417150462,7.49880571731,0.0,18.7433767983,22.9618409725,41.5774669593,2.31666742668,18.025,21.2357995326
 09/21  16:00:00,59.1694611928,5.80866612252,7.18127074187,0.0,18.7433767983,27.431320555,22.323804389,2.17362405445,18.025,2.12518033452
 09/21  17:00:00,71.0755108315,6.01313184624,6.69442980811,0.0,17.6635504202,40.6971502883,14.1324407997,2.59383949107,0.0,11.5386013086
 09/21  18:00:00,78.6907135714,6.17627965679,7.64123696184,0.0,27.5259009287,37.3340067412,15.9070439956,4.30423860675,0.0,11.6028053888
 09/21  19:00:00,87.4078351569,6.29076017739,8.26683138343,0.0,33.8341110165,33.3544677425,18.1797456583,6.61716246969,0.0,11.5625831886
 09/21  20:00:00,98.4876835642,6.47267463614,9.12660516326,0.0,36.5179666069,38.8247702939,15.9872462726,10.1951028694,0.0,5.79214340319
 09/21  21:00:00,92.8160610098,6.48235758752,8.95992504117,0.0,32.965339924,36.8579353714,30.0053647751,12.5917211014,0.0,17.4136436737
 09/21  22:00:00,65.8109935697,6.03373607507,5.9509429919,0.0,25.6355707503,20.6438685092,26.8448987238,15.267492233,0.0,11.5774064908
 09/21  23:00:00,43.3158953761,5.66393597377,3.37902126115,0.0,15.0252895274,11.7056064465,23.8568120288,18.083738392,0.0,5.77307363685
 09/21  24:00:00,37.3007071152,5.55614864447,2.49746492324,0.0,11.6412384099,10.0650221343,26.0821565627,20.3155787533,0.0,5.76657780941
 09/22  01:00:00,35.2936935785,5.50124327953,2.10614806222,0.0,10.0992000411,10.047477231,21.4201362973,21.4001362973,0.0,0.02
 09/22  02:00:00,33.0840578724,5.45473937073,1.80257053335,0.0,8.25718729233,10.0299323277,27.6185236199,21.8584693055,0.0,5.76005431434
 09/22  03:00:00,32.936535935,5.43400348928,1.67578646943,0.0,8.25718729233,10.0299323277,26.3318262883,20.5721985374,0.0,5.75962775089
 09/22  04:00:00,34.4931009715,5.42523296533,1.63441946717,0.0,8.25718729233,11.6354268332,18.2605187407,18.2405187407,0.0,0.02
 09/22  05:00:00,42.1906990347,5.44003922967,1.73725442365,0.0,12.1011305571,15.3678112995,28.4043749812,16.8525789349,0.0,11.5517960463
 09/22  06:00:00,73.9410616098,5.73676926613,3.66212834424,0.0,19.7275818095,37.2640762949,28.0303225184,16.4141678741,0.0,11.6161546444
 09/22  07:00:00,86.8461984235,5.96172589434,5.27380097408,0.0,24.3117294858,51.2795993405,37.5123437701,14.1925641516,0.0,23.3197796186
 09/22  08:00:00,75.1904033161,5.6957529365,5.15953590195,0.0,23.6694662846,40.6342015617,35.3296903124,5.85918660679,0.0,29.4705037056
 09/22  09:00:00,73.0360590248,5.74788543821,7.96066847952,0.0,23.6694662846,35.6302164847,45.3185926772,1.56183273811,18.025,25.7317599391
 09/22  10:00:00,55.2238333148,5.68925990811,7.80395435392,0.0,18.7433767983,22.9618409725,46.2360225142,1.13757247218,18.025,27.0734500421
 09/22  11:00:00,56.3757420255,5.82773585036,8.81980374273,0.0,18.7433767983,22.9618409725,41.5233712832,0.108711037728,18.025,23.3896602454
 09/22  12:00:00,57.604763157,5.9585854264,9.87452452032,0.0,18.5889407304,23.1597249699,35.5859286494,0.011903784604,18.025,17.5490248648
 09/22  13:00:00,58.5876411562,6.07381191821,10.4956790955,0.0,18.7433767983,23.2517909448,41.4162189506,0.0,18.025,23.3912189506
 09/22  14:00:00,59.7226109825,6.19213641094,11.5123235847,0.0,18.7433767983,23.2517909448,41.4129964914,0.0,18.025,23.3879964914
 09/22  15:00:00,59.953931219,6.25316753747,11.9725612402,0.0,18.7433767983,22.9618409725,41.4113772386,0.0,18.025,23.3863772386
 09/22  16:00:00,63.7654640768,6.26731307276,11.3186132362,0.0,18.7433767983,27.431320555,23.7914508157,0.0,18.025,5.76645081574
 09/22  17:00:00,75.3084494017,6.45545615741,10.4850375892,0.0,17.6635504202,40.6971502883,5.77946159135,0.0,0.0,5.77946159135
 09/22  18:00:00,82.4793078537,6.59475955774,11.0113418031,0.0,27.5259009287,37.3340067412,11.9708080598,0.367315466332,0.0,11.6034925935
 09/22  19:00:00,90.9623098969,6.69094632361,11.4211115019,0.0,33.8341110165,33.3544677425,13.181388319,1.61732623105,0.0,11.564062088
 09/22  20:00:00,101.815737318,6.84705878986,12.08027188,0.0,36.5179666069,38.8247702939,14.9290094513,3.36539946176,0.0,11.5636099895
 09/22  21:00:00,95.9977672469,6.8392456753,11.784740537,0.0,32.965339924,36.8579353714,16.9532816549,5.33713130635,0.0,11.6161503486
 09/22  22:00:00,68.9497332033,6.38336630876,8.74004705067,0.0,25.6355707503,20.6438685092,18.4662506207,6.88929243718,0.0,11.5769581835
 09/22  23:00:00,46.0226853725,5.96969174093,5.78005394095,0.0,15.0252895274,11.7056064465,15.0238632158,9.25080406445,0.0,5.77305915136
 09/22  24:00:00,39.310884669,5.78613426987,4.27765384726,0.0,11.6412384099,10.0650221343,16.8914233919,11.1249975045,0.0,5.76642588736
 09/23  01:00:00,39.6410759471,5.69146426893,3.5038244445,0.0,12.8411359301,10.0650221343,19.0990460779,13.3388832211,0.0,5.76016285684
 09/23  02:00:00,34.2652639542,5.5979197702,2.84059874429,0.0,8.25718729233,10.0299323277,13.6905120392,13.6705120392,0.0,0.02
 09/23  03:00:00,34.0383249549,5.56667919642,2.64489693122,0.0,8.25718729233,10.0299323277,18.5099224867,12.7497949995,0.0,5.76012748713
 09/23  04:00:00,35.4676408399,5.54338146121,2.49080675296,0.0,8.25718729233,11.6354268332,18.6320371068,12.8657622928,0.0,5.76627481396
 09/23  05:00:00,39.4381167846,5.51899503067,2.32727434098,0.0,8.71707943955,15.3327214929,18.5627416537,12.7896197245,0.0,5.77312192925
 09/23  06:00:00,60.2543313117,5.60727554829,2.95900947857,0.0,18.5082010057,25.6353820695,18.2136478851,12.4285432425,0.0,5.78510464264
 09/23  07:00:00,72.7629818036,5.83079208343,4.56033600484,0.0,19.4083231844,41.0650158608,28.8997193225,11.4835242813,0.0,17.4161950412
 09/23  08:00:00,99.8991188682,6.30088912694,9.23323684317,0.0,26.3286599382,57.9988325916,40.5957775946,5.03143218554,0.0,35.564345409
 09/23  09:00:00,85.3686095869,6.0785941858,10.0794619707,0.0,26.3286599382,42.8504436482,50.1611322045,2.66638965827,18.025,29.4697425462
 09/23  10:00:00,59.1849625259,5.7488354774,8.21987471647,0.0,21.7447113004,23.4437158914,48.7568206613,1.36084160085,18.025,29.3709790605
 09/23  11:00:00,57.0984563875,5.77389122174,8.57023878852,0.0,19.3027497915,23.426170988,41.4993802089,0.0311928649154,18.025,23.443187344
 09/23  12:00:00,57.4499354237,5.79589154963,8.75773291508,0.0,19.1483137236,23.7250123474,41.413208363,0.0,18.025,23.388208363
 09/23  13:00:00,58.1217478184,5.85279390409,9.22709602193,0.0,19.3027497915,23.7161209604,41.4110822962,0.0,18.025,23.3860822962
 09/23  14:00:00,58.3726989999,5.89173503613,9.43910483152,0.0,19.3027497915,23.7161209604,41.4055760243,0.0,18.025,23.3805760243
 09/23  15:00:00,58.2549016728,5.90306680122,9.59992427176,0.0,19.3027497915,23.426170988,41.0705321604,0.0,18.025,23.0455321604
 09/23  16:00:00,62.6487320087,5.96023358414,9.48526699086,0.0,19.3027497915,27.8956505705,18.3743753902,0.0,18.025,0.349375390164
 09/23  17:00:00,70.9492226899,6.14360800801,8.97981302119,0.0,18.2229234133,37.5968344597,5.77286767053,0.0,0.0,5.77286767053
 09/23  18:00:00,86.5514456443,6.4316790714,10.3405820092,0.0,32.690315043,37.0816133363,11.5970568225,0.0582824372534,0.0,11.5387743853
 09/23  19:00:00,93.049306037,6.57736987472,10.9289075544,0.0,36.8143715336,33.066984531,7.06069848041,1.2698892899,0.0,5.79080919051
 09/23  20:00:00,101.614870194,6.79091317532,12.1568470962,0.0,36.3493007332,38.7721355839,14.4680577261,2.90468433773,0.0,11.5633733883
 09/23  21:00:00,99.2655320711,6.7855343858,11.9307501236,0.0,36.1807251679,36.8228455648,15.9926539735,4.42818352731,0.0,11.5644704462
 09/23  22:00:00,74.8474235735,6.38783329171,9.23010194891,0.0,31.0351095914,20.6438685092,16.4796623278,4.86248206883,0.0,11.617180259
 09/23  23:00:00,48.8369261494,5.97015102033,6.19161622175,0.0,17.4250845679,11.7056064465,18.6583831771,7.10749909996,0.0,11.5508840772
 09/23  24:00:00,41.0728991547,5.81555541854,4.81034861804,0.0,12.8411359301,10.0650221343,14.7190033349,8.95256837377,0.0,5.76643496117
 09/24  01:00:00,40.2737182983,5.72543892556,3.98307089991,0.0,12.925468867,10.100111941,9.63908009674,9.61908009674,0.0,0.02
 09/24  02:00:00,34.9135741286,5.63438900738,3.33301151588,0.0,8.34152022915,10.0650221343,14.209232263,8.44898970725,0.0,5.7602425558
 09/24  03:00:00,34.7316748453,5.6114971505,3.17400567114,0.0,8.34152022915,10.0650221343,12.733356464,6.97353033919,0.0,5.75982612485
 09/24  04:00:00,36.4626798338,5.60684052669,3.3029639739,0.0,8.34152022915,11.6705166398,5.15688021818,5.13688021818,0.0,0.02
 09/24  05:00:00,40.5649976311,5.59172489737,3.26199901605,0.0,8.80141237637,15.3678112995,16.5535597125,5.02775730508,0.0,11.5258024074
 09/24  06:00:00,61.6626171915,5.70555901162,4.26900613822,0.0,18.5082010057,25.6353820695,10.2762854254,4.49018229032,0.0,5.78610313509
 09/24  07:00:00,75.829895757,6.08278560287,7.25582985563,0.0,19.4926561212,41.1001056674,14.608629465,2.99104000474,0.0,11.6175894602
 09/24  08:00:00,103.885071251,6.642618467,12.8774537754,0.0,26.3286599382,57.9988325916,41.488120363,0.0,0.0,41.488120363
 09/24  09:00:00,89.4059551157,6.47043251382,13.8443838833,0.0,26.2443270014,42.8153538416,47.4908053347,0.0,18.025,29.4658053347
 09/24  10:00:00,63.5636679268,6.19640472475,12.1510074893,0.0,21.7447113004,23.4437158914,47.3946980265,0.0,18.025,29.3696980265
 09/24  11:00:00,62.7759076042,6.35750643469,13.6043611057,0.0,19.3449162599,23.4437158914,41.4692963963,0.0,18.025,23.4442963963
 09/24  12:00:00,64.0696035872,6.48223751559,14.6313384519,0.0,19.190480192,23.7425572507,41.4078228237,0.0,18.025,23.3828228237
 09/24  13:00:00,64.1045632657,6.54919404142,14.5732187114,0.0,19.260583323,23.698576057,35.5708571175,0.0,18.025,17.5458571175
 09/24  14:00:00,64.9565246507,6.62827114106,15.3461075246,0.0,19.260583323,23.698576057,41.4181420089,0.0,18.025,23.3931420089
 09/24  15:00:00,65.2415373561,6.66181982599,15.8875215223,0.0,19.260583323,23.4086260847,41.4150690658,0.0,18.025,23.3900690658
 09/24  16:00:00,68.37338354,6.5941966971,14.6356555672,0.0,19.260583323,27.8781056672,23.7913277595,0.0,18.025,5.76632775947
 09/24  17:00:00,75.6979031332,6.69348904053,13.2383173133,0.0,18.1807569449,37.5792895564,5.77281840491,0.0,0.0,5.77281840491
 09/24  18:00:00,90.4559861988,6.91665619495,13.8795647999,0.0,32.6059821062,37.0465235296,5.77960319325,0.0,0.0,5.77960319325
 09/24  19:00:00,96.9880663603,7.04755980902,14.3974693188,0.0,36.8143715336,33.066984531,11.6173262114,0.0525675497528,0.0,11.5647586617
 09/24  20:00:00,105.116841379,7.19983130432,15.1304727484,0.0,36.43363367,38.8072253906,12.7752186649,1.21110321028,0.0,11.5641154547
 09/24  21:00:00,101.888959459,7.12803340183,14.3311002062,0.0,36.0963922311,36.7877557581,8.06062428305,2.26862694664,0.0,5.79199733641
 09/24  22:00:00,76.9487731916,6.67594901572,11.162748594,0.0,30.9507766546,20.6087787026,20.9496508439,3.53317332467,0.0,17.4164775192
 09/24  23:00:00,51.0098539189,6.24158270711,8.0931127625,0.0,17.4250845679,11.7056064465,10.7439497345,4.95781106373,0.0,5.7861386708
 09/24  24:00:00,43.2078411936,6.06317831301,6.57824264172,0.0,12.925468867,10.100111941,11.5832512307,5.81654705682,0.0,5.76670417392
 09/25  01:00:00,39.0719294545,5.92406820315,5.46155113154,0.0,10.0992000411,10.047477231,11.4675669349,5.70736416713,0.0,5.7602027678
 09/25  02:00:00,36.3130933582,5.82121569036,4.66512668387,0.0,8.25718729233,10.0299323277,11.4068609431,5.64667212295,0.0,5.76018882017
 09/25  03:00:00,35.5787136668,5.74121226173,4.01075220244,0.0,8.25718729233,10.0299323277,6.36577552997,6.34577552997,0.0,0.02
 09/25  04:00:00,36.5033611849,5.66405358716,3.40585164515,0.0,8.25718729233,11.6354268332,14.103188477,8.33670425734,0.0,5.76648421968
 09/25  05:00:00,44.0158731623,5.65479092265,3.34766619556,0.0,12.1011305571,15.3678112995,20.7396413559,9.1877378046,0.0,11.5519035513
 09/25  06:00:00,76.7832331892,6.07921300265,6.16183997528,0.0,19.7275818095,37.2640762949,21.269492097,9.65300738597,0.0,11.616484711
 09/25  07:00:00,92.5309616138,6.41723927956,8.61902544732,0.0,24.3117294858,51.2795993405,26.6158774859,9.12048321547,0.0,17.4953942705
 09/25  08:00:00,77.7862494645,5.97637765364,7.47474050151,0.0,23.6694662846,40.6342015617,39.140235801,3.77592794219,0.0,35.3643078588
 09/25  09:00:00,75.5537643477,6.03767718375,10.1885733346,0.0,23.6694662846,35.6302164847,43.1185447493,1.5976146642,18.025,23.4959300851
 09/25  10:00:00,57.62168598,5.95208077122,9.93897461124,0.0,18.7433767983,22.9618409725,42.8716070201,1.39964951571,18.025,23.4469575044
 09/25  11:00:00,58.9082148942,6.11882563981,11.0611808994,0.0,18.7433767983,22.9618409725,42.1282740853,0.708615518926,18.025,23.3946585664
 09/25  12:00:00,60.5283920464,6.2862343885,12.4705017853,0.0,18.5889407304,23.1597249699,41.8494412441,0.433029836428,18.025,23.3914114076
 09/25  13:00:00,62.2831211394,6.44891883163,13.8160447347,0.0,18.7433767983,23.2517909448,41.4136986928,0.0,18.025,23.3886986928
 09/25  14:00:00,63.4641161117,6.53048461531,14.9154730041,0.0,18.7433767983,23.2517909448,41.4103859352,0.0,18.025,23.3853859352
 09/25  15:00:00,63.0241017304,6.49275033994,14.8031413886,0.0,18.7433767983,22.9618409725,41.4087995369,0.0,18.025,23.3837995369
 09/25  16:00:00,65.4140124466,6.39758546903,12.8368864752,0.0,18.7433767983,27.431320555,23.7902802322,0.0,18.025,5.76528023221
 09/25  17:00:00,76.886123889,6.60262891183,11.9155305296,0.0,17.6635504202,40.6971502883,5.77959380295,0.0,0.0,5.77959380295
 09/25  18:00:00,84.3022772315,6.76640043247,12.6626553994,0.0,27.5259009287,37.3340067412,11.6931434205,0.0892349458077,0.0,11.6039084747
 09/25  19:00:00,94.9244107383,6.88122753067,13.3089199187,0.0,33.8341110165,33.3544677425,12.4987812399,0.934944179419,0.0,11.5638370605
 09/25  20:00:00,104.33550865,7.07253405851,14.3745546674,0.0,36.5179666069,38.8247702939,13.5445118887,1.98205523529,0.0,11.5624566534
 09/25  21:00:00,98.8816407555,7.09786651284,14.4099753126,0.0,32.965339924,36.8579353714,14.2292626443,2.61187579608,0.0,11.6173868482
 09/25  22:00:00,71.8628672961,6.64776351737,11.3887699861,0.0,25.6355707503,20.6438685092,15.1268309666,3.54845825206,0.0,11.5783727145
 09/25  23:00:00,48.8803780405,6.2318204577,8.37561002861,0.0,15.0252895274,11.7056064465,10.5365459165,4.76333428893,0.0,5.77321162761
 09/25  24:00:00,42.1741509197,6.05816088118,6.8688871095,0.0,11.6412384099,10.0650221343,11.4035485643,5.6367697961,0.0,5.76677876818
 09/26  01:00:00,39.530028522,5.94865497071,5.8950640783,0.0,10.0992000411,10.047477231,11.7304244811,5.9704487607,0.0,5.75997572037
 09/26  02:00:00,36.7849342085,5.85465947478,5.10352346179,0.0,8.25718729233,10.0299323277,6.24255073002,6.22255073002,0.0,0.02
 09/26  03:00:00,35.914384993,5.7692532879,4.31837734937,0.0,8.25718729233,10.0299323277,13.4367693016,7.67719802896,0.0,5.75957127267
 09/26  04:00:00,36.9440847281,5.70386531925,3.80676103527,0.0,8.25718729233,11.6354268332,14.4922780285,8.72551911172,0.0,5.76675891679
 09/26  05:00:00,44.448426761,5.69464306328,3.74036749828,0.0,12.1011305571,15.3678112995,15.2486831773,9.46252462777,0.0,5.78615854951
 09/26  06:00:00,77.8404109162,6.18608040484,7.11213750443,0.0,19.7275818095,37.2640762949,26.9531794302,9.53642437501,0.0,17.4167550552
 09/26  07:00:00,93.9785165638,6.55837943257,9.92543559853,0.0,24.3117294858,51.2795993405,25.436070216,7.93972972195,0.0,17.4963404941
 09/26  08:00:00,79.2780418521,6.08768750302,8.85521758632,0.0,23.6694662846,40.6342015617,30.933995484,1.46005375576,0.0,29.4739417282
 09/26  09:00:00,76.5310705527,6.07926868895,11.1242826826,0.0,23.6694662846,35.6302164847,47.4000780401,0.00506668466692,18.025,29.3700113554
 09/26  10:00:00,58.0864444162,5.90752099488,10.4482908733,0.0,18.7433767983,22.9618409725,41.4766321781,0.00289924953492,18.025,23.4487329286
 09/26  11:00:00,57.9741898662,5.88330160923,10.3626767374,0.0,18.7433767983,22.9618409725,41.4162587663,0.0,18.025,23.3912587663
 09/26  12:00:00,59.5120251463,5.98143763896,11.758930963,0.0,18.5889407304,23.1597249699,41.4124309996,0.0,18.025,23.3874309996
 09/26  13:00:00,59.5309724455,5.99069192227,11.5221185481,0.0,18.7433767983,23.2517909448,41.4095684197,0.0,18.025,23.3845684197
 09/26  14:00:00,60.2376447625,6.02605499578,12.1934265144,0.0,18.7433767983,23.2517909448,41.4042761896,0.0,18.025,23.3792761896
 09/26  15:00:00,61.0564625275,6.13717123563,13.1910803369,0.0,18.7433767983,22.9618409725,35.5739167232,0.0,18.025,17.5489167232
 09/26  16:00:00,65.4352513889,6.18607009438,13.0696460896,0.0,18.7433767983,27.431320555,23.7914229414,0.0,18.025,5.76642294141
 09/26  17:00:00,77.4355594251,6.44122204368,12.6263735125,0.0,17.6635504202,40.6971502883,11.5389824268,0.0,0.0,11.5389824268
 09/26  18:00:00,83.5997443342,6.57703559173,12.1494824557,0.0,27.5259009287,37.3340067412,11.6037887768,0.0,0.0,11.6037887768
 09/26  19:00:00,93.5080819303,6.6674287042,12.1063876962,0.0,33.8341110165,33.3544677425,11.7904326708,0.226850583369,0.0,11.5635820875
 09/26  20:00:00,102.966676881,6.8876317344,13.1906227207,0.0,36.5179666069,38.8247702939,7.39154023404,1.5993834779,0.0,5.79215675614
 09/26  21:00:00,97.4966324407,6.91994405728,13.2028801913,0.0,32.965339924,36.8579353714,20.4891320649,3.07237935943,0.0,17.4167527055
 09/26  22:00:00,69.974457686,6.43331322867,9.71480683923,0.0,25.6355707503,20.6438685092,16.8101570983,5.23160141811,0.0,11.5785556802
 09/26  23:00:00,46.9509783986,6.02143240984,6.65659476091,0.0,15.0252895274,11.7056064465,12.5920921338,6.81893789173,0.0,5.77315424207
 09/26  24:00:00,40.3211178075,5.85871048774,5.21530363686,0.0,11.6412384099,10.0650221343,13.6390044331,7.87236040079,0.0,5.76664403233
 09/27  01:00:00,37.6632468402,5.74982752731,4.22710883437,0.0,10.0992000411,10.047477231,8.70366534694,8.68366534694,0.0,0.02
 09/27  02:00:00,34.9228811115,5.65230759983,3.44381756581,0.0,8.25718729233,10.0299323277,15.217058136,9.45694934579,0.0,5.7601087902
 09/27  03:00:00,34.4302022131,5.59817621731,3.00527213973,0.0,8.25718729233,10.0299323277,15.8742575758,10.1145485579,0.0,5.75970901795
 09/27  04:00:00,35.8013809651,5.57053122149,2.79739059586,0.0,8.25718729233,11.6354268332,10.830188115,10.810188115,0.0,0.02
 09/27  05:00:00,43.4775906787,5.58283630712,2.88133057695,0.0,12.1011305571,15.3678112995,22.1084206116,10.5561957741,0.0,11.5522248375
 09/27  06:00:00,76.3235818588,6.00019919017,5.78118676732,0.0,19.7275818095,37.2640762949,21.7179460533,10.1000295404,0.0,11.6179165129
 09/27  07:00:00,92.3829942129,6.37138092072,8.51689919319,0.0,24.3117294858,51.2795993405,32.4233169051,9.10140009351,0.0,23.3219168116
 09/27  08:00:00,77.3647159964,5.90048187194,7.12909101812,0.0,23.6694662846,40.6342015617,33.2519597466,3.77767496785,0.0,29.4742847788
 09/27  09:00:00,75.0864720064,5.96241004879,9.79653664911,0.0,23.6694662846,35.6302164847,49.0885992192,1.69109516821,18.025,29.372504051
 09/27  10:00:00,56.8657303785,5.87544332417,9.25965270704,0.0,18.7433767983,22.9618409725,43.6458285741,2.17418823582,18.025,23.4466403383
 09/27  11:00:00,57.9283075716,6.01669142112,10.1834039123,0.0,18.7433767983,22.9618409725,42.7068375903,1.28841420454,18.025,23.3934233857
 09/27  12:00:00,59.0609014231,6.16418350759,11.125054889,0.0,18.5889407304,23.1597249699,42.5702831673,1.16154310614,18.025,23.3837400612
 09/27  13:00:00,60.6672916483,6.30602720461,12.3431026554,0.0,18.7433767983,23.2517909448,35.5765900674,0.0,18.025,17.5515900674
 09/27  14:00:00,61.9099371458,6.39593299931,13.4958419026,0.0,18.7433767983,23.2517909448,41.4190157504,0.0,18.025,23.3940157504
 09/27  15:00:00,62.416443749,6.45906806924,14.229164555,0.0,18.7433767983,22.9618409725,41.4161626614,0.0,18.025,23.3911626614
 09/27  16:00:00,66.4974339873,6.47377459473,13.8441128014,0.0,18.7433767983,27.431320555,23.7916173994,0.0,18.025,5.76661739945
 09/27  17:00:00,78.33340357,6.67454828408,13.2908848583,0.0,17.6635504202,40.6971502883,5.77928767052,0.0,0.0,5.77928767052
 09/27  18:00:00,84.8480820382,6.79689806927,13.1779469585,0.0,27.5259009287,37.3340067412,17.3963757923,0.0,0.0,17.3963757923
 09/27  19:00:00,95.4102559773,6.92073797626,13.755247665,0.0,33.8341110165,33.3544677425,6.02197461422,0.229491179143,0.0,5.79248343508
 09/27  20:00:00,104.936707356,7.12684955577,14.921426166,0.0,36.5179666069,38.8247702939,12.9035584657,1.33979895115,0.0,11.5637595145
 09/27  21:00:00,99.282314204,7.13457589058,14.7739261853,0.0,32.965339924,36.8579353714,13.4172147349,1.80012026897,0.0,11.617094466
 09/27  22:00:00,72.0060784475,6.66013660744,11.5196004806,0.0,25.6355707503,20.6438685092,14.0619135174,2.48310835934,0.0,11.578805158
 09/27  23:00:00,48.9382853161,6.23369388915,8.43163777287,0.0,15.0252895274,11.7056064465,9.31514757417,3.54180259756,0.0,5.7733449766
 09/27  24:00:00,41.7401032019,6.01745991065,6.47553723574,0.0,11.6412384099,10.0650221343,11.8248956485,6.05812898627,0.0,5.76676666222
 09/28  01:00:00,38.7566975827,5.879096269,5.1912865427,0.0,10.0992000411,10.047477231,13.4200351496,7.65987537925,0.0,5.76015977039
 09/28  02:00:00,35.8064928509,5.75864064899,4.22109551345,0.0,8.25718729233,10.0299323277,14.702932175,8.94276699304,0.0,5.76016518197
 09/28  03:00:00,34.9761027495,5.66684115365,3.48250774826,0.0,8.25718729233,10.0299323277,10.9058597229,10.8858597229,0.0,0.02
 09/28  04:00:00,36.0395168053,5.60524158633,3.00081234358,0.0,8.25718729233,11.6354268332,18.6435675948,12.8771318411,0.0,5.76643575366
 09/28  05:00:00,43.6365277761,5.60899025874,3.014109155,0.0,12.1011305571,15.3678112995,24.3573000663,12.8045796286,0.0,11.5527204377
 09/28  06:00:00,76.3759621454,6.01689605565,5.81686637977,0.0,19.7275818095,37.2640762949,23.7920597271,12.1745429032,0.0,11.6175168239
 09/28  07:00:00,92.3695167009,6.38543605815,8.48935618408,0.0,24.3117294858,51.2795993405,28.067453914,10.5718740184,0.0,17.4955798955
 09/28  08:00:00,77.9121124029,5.95667667544,7.62028658295,0.0,23.6694662846,40.6342015617,39.1502816464,3.78262701333,0.0,35.3676546331
 09/28  09:00:00,76.4944327423,6.07797588702,11.0889287849,0.0,23.6694662846,35.6302164847,42.177498437,0.652544962814,18.025,23.4999534742
 09/28  10:00:00,58.6365739225,5.99544894862,10.9104854187,0.0,18.7433767983,22.9618409725,47.7638231635,0.432495626894,18.025,29.3063275366
 09/28  11:00:00,59.3225916818,6.08397179255,11.5104043751,0.0,18.7433767983,22.9618409725,35.5739671202,0.0,18.025,17.5489671202
 09/28  12:00:00,61.1173433549,6.21558878701,13.1300908197,0.0,18.5889407304,23.1597249699,41.4210795981,0.0,18.025,23.3960795981
 09/28  13:00:00,62.0820926804,6.33541400885,13.7285156533,0.0,18.7433767983,23.2517909448,41.418262247,0.0,18.025,23.393262247
 09/28  14:00:00,63.5367519872,6.47007855027,15.0485097138,0.0,18.7433767983,23.2517909448,41.4154756455,0.0,18.025,23.3904756455
 09/28  15:00:00,63.8277920053,6.51288716598,15.586689956,0.0,18.7433767983,22.9618409725,41.4143028365,0.0,18.025,23.3893028365
 09/28  16:00:00,67.7480076044,6.54447085734,15.0239861336,0.0,18.7433767983,27.431320555,23.7909916714,0.0,18.025,5.76599167141
 09/28  17:00:00,79.0305586094,6.73862607244,13.9239576884,0.0,17.6635504202,40.6971502883,5.77965358364,0.0,0.0,5.77965358364
 09/28  18:00:00,85.5847595885,6.86836935225,13.8431481384,0.0,27.5259009287,37.3340067412,11.6233544857,0.0183939269979,0.0,11.6049605587
 09/28  19:00:00,96.0046240977,6.97826210256,14.2920847449,0.0,33.8341110165,33.3544677425,12.3102223955,0.744593197985,0.0,11.5656291975
 09/28  20:00:00,105.274036809,7.16128350274,15.2243198814,0.0,36.5179666069,38.8247702939,13.4819263415,1.91687542982,0.0,11.5650509117
 09/28  21:00:00,99.4239194209,7.1499323884,14.9001681409,0.0,32.965339924,36.8579353714,14.5214213546,2.90325788912,0.0,11.6181634655
 09/28  22:00:00,71.4328290357,6.61315472976,10.9933260214,0.0,25.6355707503,20.6438685092,17.263703083,5.68461457573,0.0,11.5790885073
 09/28  23:00:00,48.4203661863,6.19040853203,7.9570017128,0.0,15.0252895274,11.7056064465,11.833367712,6.060047747,0.0,5.77331996503
 09/28  24:00:00,41.6392870799,6.00563627951,6.38654169422,0.0,11.6412384099,10.0650221343,12.368528846,6.60186581584,0.0,5.76666303017
 09/29  01:00:00,38.4551348272,5.84480285204,4.92401498972,0.0,10.0992000411,10.047477231,14.2547997415,8.49468155048,0.0,5.76011819098
 09/29  02:00:00,35.3842278881,5.70971988025,3.84775190971,0.0,8.25718729233,10.0299323277,10.2856718648,10.2656718648,0.0,0.02
 09/29  03:00:00,34.6781003849,5.6329725801,3.2183702914,0.0,8.25718729233,10.0299323277,17.8771414019,12.117011618,0.0,5.76012978397
 09/29  04:00:00,35.9241232669,5.59186389649,2.89879396624,0.0,8.25718729233,11.6354268332,19.2472372697,13.4811381775,0.0,5.76609909227
 09/29  05:00:00,43.5025088672,5.59411987638,2.89495826552,0.0,12.1011305571,15.3678112995,19.3809545762,13.5944876107,0.0,5.78646696551
 09/29  06:00:00,75.77098164,5.94712519116,5.28164743125,0.0,19.7275818095,37.2640762949,31.0610942135,13.6454621078,0.0,17.4156321057
 09/29  07:00:00,91.7322723313,6.31490617327,7.92263468124,0.0,24.3117294858,51.2795993405,29.3661482622,11.8679928973,0.0,17.4981553649
 09/29  08:00:00,76.8191213517,5.86236708379,6.62159793856,0.0,23.6694662846,40.6342015617,41.718125857,6.34911268829,0.0,35.3690131687
 09/29  09:00:00,74.8380348155,5.94154352655,9.56896013862,0.0,23.6694662846,35.6302164847,44.2994854059,2.77480734077,18.025,23.4996780651
 09/29  10:00:00,57.0039779355,5.88163514551,9.39169890435,0.0,18.7433767983,22.9618409725,43.2940365476,1.81843843017,18.025,23.4505981174
 09/29  11:00:00,58.0266194433,5.99693563426,10.3014667383,0.0,18.7433767983,22.9618409725,41.7284508726,0.306738727892,18.025,23.3967121447
 09/29  12:00:00,60.0102762974,6.18161764924,12.0569939367,0.0,18.5889407304,23.1597249699,41.4187769456,0.0,18.025,23.3937769456
 09/29  13:00:00,61.1640760177,6.30298193465,12.8429278756,0.0,18.7433767983,23.2517909448,41.4168700832,0.0,18.025,23.3918700832
 09/29  14:00:00,61.1935324963,6.30037892597,12.8749866701,0.0,18.7433767983,23.2517909448,41.4133713881,0.0,18.025,23.3883713881
 09/29  15:00:00,61.6569082765,6.39492312027,13.5337670226,0.0,18.7433767983,22.9618409725,41.4122941041,0.0,18.025,23.3872941041
 09/29  16:00:00,65.3501600178,6.40435181191,12.7662568968,0.0,18.7433767983,27.431320555,23.7907926037,0.0,18.025,5.76579260373
 09/29  17:00:00,76.4178575108,6.5608945339,11.4889847597,0.0,17.6635504202,40.6971502883,5.77975688822,0.0,0.0,5.77975688822
 09/29  18:00:00,83.0688133375,6.65845650346,11.5371095986,0.0,27.5259009287,37.3340067412,12.258852008,0.654608989186,0.0,11.6042430189
 09/29  19:00:00,93.3910893436,6.74811126223,11.9086948188,0.0,33.8341110165,33.3544677425,13.6059946684,2.04080026885,0.0,11.5651943996
 09/29  20:00:00,102.773674671,6.93943117979,12.9458074954,0.0,36.5179666069,38.8247702939,14.6631083729,3.0990508258,0.0,11.5640575471
 09/29  21:00:00,96.8198116577,6.919168258,12.5268162528,0.0,32.965339924,36.8579353714,17.3942961256,5.77698686877,0.0,11.6173092568
 09/29  22:00:00,69.5458905861,6.44425874909,9.27527818322,0.0,25.6355707503,20.6438685092,19.3487820891,7.76951402221,0.0,11.5792680669
 09/29  23:00:00,47.0112339267,6.06325338668,6.6750219143,0.0,15.0252895274,11.7056064465,13.3359937436,7.56264933403,0.0,5.77334440956
 09/29  24:00:00,40.4346342243,5.89559652854,5.29192600748,0.0,11.6412384099,10.0650221343,13.8941817636,8.12749266503,0.0,5.76668909853
 09/30  01:00:00,40.689960512,5.8028821018,4.44127934475,0.0,12.8411359301,10.0650221343,15.6839936192,9.92358341196,0.0,5.7604102072
 09/30  02:00:00,35.1212270005,5.68750796702,3.60696181874,0.0,8.25718729233,10.0299323277,10.8468033377,10.8268033377,0.0,0.02
 09/30  03:00:00,34.6817016,5.63600758831,3.21893351606,0.0,8.25718729233,10.0299323277,16.9352012656,11.174782201,0.0,5.76041906462
 09/30  04:00:00,36.0007488592,5.60065158843,2.96662920972,0.0,8.25718729233,11.6354268332,17.7308798344,11.9642088095,0.0,5.76667102491
 09/30  05:00:00,39.9418943521,5.57369114696,2.77633632526,0.0,8.71707943955,15.3327214929,18.0688860878,12.2955051213,0.0,5.77338096645
 09/30  06:00:00,60.6941896435,5.65318670459,3.35292853734,0.0,18.5082010057,25.6353820695,19.2018683664,13.4160846227,0.0,5.78578374373
 09/30  07:00:00,73.3561989665,5.89863716153,5.08566199398,0.0,19.4083231844,41.0650158608,31.2740583663,13.8556803006,0.0,17.4183780656
 09/30  08:00:00,100.184513841,6.35496426238,9.46449665375,0.0,26.3286599382,57.9988325916,45.1994149056,9.62681512408,0.0,35.5725997816
 09/30  09:00:00,85.4474783598,6.13761410942,10.0992639595,0.0,26.3286599382,42.8504436482,56.1286211947,8.6299773452,18.025,29.4736438495
 09/30  10:00:00,58.3941055259,5.74322102265,7.43460395383,0.0,21.7447113004,23.4437158914,57.7149136728,10.313202887,18.025,29.3767107857
 09/30  11:00:00,55.9411812213,5.7529667753,7.43386552931,0.0,19.3027497915,23.426170988,51.0071586118,9.53333002488,18.025,23.4488285869
 09/30  12:00:00,56.1035039611,5.7661465334,7.44102948115,0.0,19.1483137236,23.7250123474,50.0420755374,8.62134547585,18.025,23.3957300616
 09/30  13:00:00,56.6012765124,5.83426749747,7.72513770743,0.0,19.3027497915,23.7161209604,46.7029247924,5.28504383504,18.025,23.3928809574
 09/30  14:00:00,56.1572783516,5.78032709152,7.33507941498,0.0,19.3027497915,23.7161209604,46.7613182129,5.34604729091,18.025,23.390270922
 09/30  15:00:00,56.1118336839,5.80984556265,7.55006532832,0.0,19.3027497915,23.426170988,47.1458978688,5.73321782245,18.025,23.3876800464
 09/30  16:00:00,58.8764470618,5.70510246333,5.9680863762,0.0,19.3027497915,27.8956505705,31.0563716921,7.26468421254,18.025,5.76668747952
 09/30  17:00:00,66.8196143363,5.84804254827,5.14574488584,0.0,18.2229234133,37.5968344597,13.5003100514,7.72692336858,0.0,5.77338668279
 09/30  18:00:00,82.5492665152,6.08406476541,6.6859938539,0.0,32.690315043,37.0816133363,16.2540387493,10.4742914565,0.0,5.77974729281
 09/30  19:00:00,90.9075735211,6.20471208132,7.27579765247,0.0,36.8143715336,33.066984531,24.2116305814,12.6461722308,0.0,11.5654583505
 09/30  20:00:00,97.1349786486,6.36833900089,8.09949636876,0.0,36.3493007332,38.7721355839,21.5069164018,15.7151350431,0.0,5.79178135879
 09/30  21:00:00,94.7228840789,6.35192374696,7.8216844604,0.0,36.1807251679,36.8228455648,29.1577667386,17.5916482649,0.0,11.5661184737
 09/30  22:00:00,70.6483189976,5.98093834113,5.43784087182,0.0,31.0351095914,20.6438685092,35.4645103406,18.04592606,0.0,17.4185842806
 09/30  23:00:00,45.8029594526,5.67383128296,3.45394679189,0.0,17.4250845679,11.7056064465,23.3953379585,17.6099961806,0.0,5.78534177793
 09/30  24:00:00,39.0440820572,5.6159802859,2.98109020314,0.0,12.8411359301,10.0650221343,22.2886140708,16.522075978,0.0,5.76653809274
 10/01  01:00:00,38.8928745624,5.58382874172,2.74382183257,0.0,12.925468867,10.100111941,21.0922405694,15.3318648536,0.0,5.76037571582
 10/01  02:00:00,33.8679139172,5.52968474168,2.39204705271,0.0,8.34152022915,10.0650221343,14.1473234872,14.1273234872,0.0,0.02
 10/01  03:00:00,33.7303984109,5.50956172911,2.2746523135,0.0,8.34152022915,10.0650221343,18.6720665065,12.9116657392,0.0,5.76040076732
 10/01  04:00:00,35.2911336103,5.50050265478,2.23773758661,0.0,8.34152022915,11.6705166398,17.4207439039,11.6547293121,0.0,5.76601459188
 10/01  05:00:00,39.3224951129,5.48448070424,2.1267217589,0.0,8.80141237637,15.3678112995,17.3109439702,11.5374187582,0.0,5.77352521199
 10/01  06:00:00,59.7964516126,5.55659987634,2.55177143535,0.0,18.5082010057,25.6353820695,25.9041145497,14.3514870276,0.0,11.5526275221
 10/01  07:00:00,72.5213630905,5.77797898849,4.25205601656,0.0,19.4926561212,41.1001056674,23.4796177617,11.860445472,0.0,11.6191722897
 10/01  08:00:00,99.586892792,6.23412719053,8.98770308883,0.0,26.3286599382,57.9988325916,40.5472149937,4.9703507283,0.0,35.5768642654
 10/01  09:00:00,85.6126929251,6.10230896871,10.4191993355,0.0,26.2443270014,42.8153538416,55.3471320643,1.95504303696,18.025,35.3670890273
 10/01  10:00:00,58.5063267858,5.68541562606,7.60462606072,0.0,21.7447113004,23.4437158914,44.1762602068,2.64525325944,18.025,23.5060069474
 10/01  11:00:00,55.5334922875,5.63275342395,7.08667385282,0.0,19.3449162599,23.4437158914,45.8619202007,2.67936660219,18.025,25.1575535986
 10/01  12:00:00,55.1432229047,5.60305970369,6.58412044823,0.0,19.190480192,23.7425572507,44.6487149446,4.92984200233,18.025,21.6938729422
 10/01  13:00:00,54.6821969793,5.57569324587,6.12434175028,0.0,19.260583323,23.698576057,45.3355747067,3.91494598161,18.025,23.3956287251
 10/01  14:00:00,54.4896556421,5.56792864371,5.93956489379,0.0,19.260583323,23.698576057,45.9729737119,4.55487766933,18.025,23.3930960426
 10/01  15:00:00,54.4998477152,5.60926045221,6.1983742901,0.0,19.260583323,23.4086260847,47.1005749594,5.68498418751,18.025,23.3905907719
 10/01  16:00:00,57.9583509452,5.57961284585,5.23518839932,0.0,19.260583323,27.8781056672,29.7410501321,5.94933713067,18.025,5.76671300147
 10/01  17:00:00,65.8764695676,5.71178854613,4.39856256245,0.0,18.1807569449,37.5792895564,11.8477295124,6.0744664769,0.0,5.77326303547
 10/01  18:00:00,81.3103085425,5.93443476731,5.7160846535,0.0,32.6059821062,37.0465235296,16.1772102817,10.3973133269,0.0,5.77989695475
 10/01  19:00:00,90.095923245,6.08650922735,6.58234303522,0.0,36.8143715336,33.066984531,23.431431188,11.8651507419,0.0,11.5662804461
 10/01  20:00:00,97.0387199338,6.31087625731,7.9412751139,0.0,36.43363367,38.8072253906,24.3364355545,12.772181112,0.0,11.5642544426
 10/01  21:00:00,94.5576868925,6.31687840641,7.81095043394,0.0,36.0963922311,36.7877557581,20.0334811571,14.2403140856,0.0,5.79316707144
 10/01  22:00:00,70.1241277384,5.92235637352,5.09164745072,0.0,30.9507766546,20.6087787026,34.0917059657,16.6734012172,0.0,17.4183047486
 10/01  23:00:00,45.2456171183,5.61105436254,2.95937631023,0.0,17.4250845679,11.7056064465,23.9520742846,18.1660782804,0.0,5.78599600427
 10/01  24:00:00,38.5100718511,5.54395545178,2.39967992022,0.0,12.925468867,10.100111941,25.3075127277,19.5405479702,0.0,5.76696475752
 10/02  01:00:00,35.093723698,5.47543800786,1.93196320117,0.0,10.0992000411,10.047477231,27.4355451783,21.6752471723,0.0,5.76029800602
 10/02  02:00:00,32.7915956569,5.41913338266,1.54569913994,0.0,8.25718729233,10.0299323277,29.5114718029,23.7511410712,0.0,5.76033073174
 10/02  03:00:00,32.5674735104,5.39083185619,1.3498799865,0.0,8.25718729233,10.0299323277,24.6713141661,24.6513141661,0.0,0.02
 10/02  04:00:00,33.9797628453,5.3634046566,1.18288574613,0.0,8.25718729233,11.6354268332,30.7319489733,24.9652093431,0.0,5.7667396302
 10/02  05:00:00,41.5445142326,5.35974730509,1.17132261346,0.0,12.1011305571,15.3678112995,36.9041095527,25.3520545436,0.0,11.5520550091
 10/02  06:00:00,73.210921623,5.64530201581,3.02338933181,0.0,19.7275818095,37.2640762949,36.7807806356,25.1623255039,0.0,11.6184551318
 10/02  07:00:00,87.7065764171,5.85106600016,4.36074691474,0.0,24.3117294858,51.2795993405,40.626779206,23.1272181045,0.0,17.4995611015
 10/02  08:00:00,73.2482481652,5.55967361181,3.35339878997,0.0,23.6694662846,40.6342015617,51.8665917135,16.4928771445,0.0,35.373714569
 10/02  09:00:00,70.3529189309,5.55365856523,5.47171274749,0.0,23.6694662846,35.6302164847,55.8791637333,14.3508364171,18.025,23.5033273161
 10/02  10:00:00,52.027968291,5.44161481496,4.8556999378,0.0,18.7433767983,22.9618409725,61.0461566599,13.7103816822,18.025,29.3107749777
 10/02  11:00:00,52.1033041541,5.45824072366,4.91683902111,0.0,18.7433767983,22.9618409725,53.6530699343,12.2336976818,18.025,23.3943722525
 10/02  12:00:00,52.3588772042,5.49755150879,5.08965070891,0.0,18.5889407304,23.1597249699,45.4322738996,9.85496488972,18.025,17.5523090098
 10/02  13:00:00,52.9415082275,5.55810292256,5.36523303534,0.0,18.7433767983,23.2517909448,48.8083320153,7.38599903667,18.025,23.3973329786
 10/02  14:00:00,53.1052785572,5.56593448287,5.52117141735,0.0,18.7433767983,23.2517909448,47.2901390688,5.87022589952,18.025,23.3949131692
 10/02  15:00:00,52.5908755859,5.531780115,5.33087211782,0.0,18.7433767983,22.9618409725,48.5257573564,7.10826398111,18.025,23.3924933752
 10/02  16:00:00,56.9626121883,5.61591450683,5.16713770341,0.0,18.7433767983,27.431320555,30.3300088746,6.53822455278,18.025,5.76678432183
 10/02  17:00:00,68.8155048846,5.79315897818,4.65435678027,0.0,17.6635504202,40.6971502883,12.6975985475,6.91776357786,0.0,5.77983496968
 10/02  18:00:00,77.9630838711,5.89893284089,5.30688013717,0.0,27.5259009287,37.3340067412,28.5801429129,11.1822767776,0.0,17.3978661354
 10/02  19:00:00,86.6385835653,6.00742346032,5.89686532082,0.0,33.8341110165,33.3544677425,18.9335303839,13.1407719097,0.0,5.79275847418
 10/02  20:00:00,96.2058837952,6.2214319619,7.0959965852,0.0,36.5179666069,38.8247702939,26.7962744641,15.233023978,0.0,11.5632504862
 10/02  21:00:00,90.9210453945,6.26679105403,7.28040554639,0.0,32.965339924,36.8579353714,27.4979233589,15.879679912,0.0,11.6182434469
 10/02  22:00:00,64.3732442086,5.86582210508,4.68105343888,0.0,25.6355707503,20.6438685092,28.4399037908,16.8613770575,0.0,11.5785267333
 10/02  23:00:00,42.6263847344,5.58359029081,2.76982550888,0.0,15.0252895274,11.7056064465,23.6530747477,17.8795397047,0.0,5.77353504297
 10/02  24:00:00,36.9458441748,5.51092278719,2.18780342531,0.0,11.6412384099,10.0650221343,24.0731336473,18.3061595196,0.0,5.76697412773
 10/03  01:00:00,35.0168478444,5.4632006386,1.86732340523,0.0,10.0992000411,10.047477231,24.4444434566,18.6839464343,0.0,5.76049702225
 10/03  02:00:00,32.8513014427,5.42305082036,1.601484184,0.0,8.25718729233,10.0299323277,24.7559985942,18.9954613728,0.0,5.7605372214
 10/03  03:00:00,32.6632944115,5.39869998061,1.43783137216,0.0,8.25718729233,10.0299323277,19.2783562127,19.2583562127,0.0,0.02
 10/03  04:00:00,34.1237568264,5.37960683748,1.31067505713,0.0,8.25718729233,11.6354268332,25.2808152128,19.513724468,0.0,5.76709074471
 10/03  05:00:00,41.8099131885,5.39370518578,1.40275771953,0.0,12.1011305571,15.3678112995,30.3858194347,18.8328848623,0.0,11.5529345724
 10/03  06:00:00,73.6069459991,5.69548046349,3.3692284383,0.0,19.7275818095,37.2640762949,29.5405845659,17.9214665043,0.0,11.6191180616
 10/03  07:00:00,88.2972852312,5.91583135404,4.88667972107,0.0,24.3117294858,51.2795993405,39.1436726938,15.8173003999,0.0,23.3263722939
 10/03  08:00:00,73.8963417027,5.59860740832,3.96255137184,0.0,23.6694662846,40.6342015617,40.7868064276,11.3051245349,0.0,29.4816818927
 10/03  09:00:00,70.8873477624,5.57362845436,5.98616506298,0.0,23.6694662846,35.6302164847,56.5085033262,9.10730558794,18.025,29.3761977383
 10/03  10:00:00,52.2604829728,5.42428292773,5.10554430286,0.0,18.7433767983,22.9618409725,50.7700438332,9.29144957117,18.025,23.453594262
 10/03  11:00:00,52.0278119389,5.40846088714,4.89112480983,0.0,18.7433767983,22.9618409725,51.0004164596,9.57842868873,18.025,23.3969877708
 10/03  12:00:00,52.1709880604,5.41609282513,4.98321885669,0.0,18.5889407304,23.1597249699,48.2274475002,6.81588170475,18.025,23.3865657954
 10/03  13:00:00,52.3773461626,5.42480357789,4.93436356513,0.0,18.7433767983,23.2517909448,40.2308458115,4.66170723613,18.025,17.5441385753
 10/03  14:00:00,52.3079733082,5.41667476691,4.8731231554,0.0,18.7433767983,23.2517909448,46.0030287535,4.57899486654,18.025,23.399033887
 10/03  15:00:00,52.1265073216,5.42589075143,4.97239178816,0.0,18.7433767983,22.9618409725,47.1707259783,5.74905104853,18.025,23.3966749298
 10/03  16:00:00,56.0377502358,5.44916144825,4.40903061311,0.0,18.7433767983,27.431320555,29.5073729005,5.71573402948,18.025,5.76663887101
 10/03  17:00:00,67.7530458204,5.61382681976,3.77122746655,0.0,17.6635504202,40.6971502883,11.4936129843,5.71386843905,0.0,5.77974454522
 10/03  18:00:00,77.0465559646,5.73327183692,4.55600745378,0.0,27.5259009287,37.3340067412,25.9593498425,8.56136904976,0.0,17.3979807927
 10/03  19:00:00,86.286303006,5.88997203636,5.66203227115,0.0,33.8341110165,33.3544677425,14.7937858986,9.00206973652,0.0,5.79171616204
 10/03  20:00:00,96.4240772548,6.15899993596,7.37662013954,0.0,36.5179666069,38.8247702939,21.6979670912,10.1325398031,0.0,11.5654272881
 10/03  21:00:00,91.0554572703,6.2086866296,7.4729116648,0.0,32.965339924,36.8579353714,29.6137965927,12.194857696,0.0,17.4189388967
 10/03  22:00:00,64.1909251799,5.80007487917,4.56447470014,0.0,25.6355707503,20.6438685092,25.7772529475,14.1977138752,0.0,11.5795390723
 10/03  23:00:00,42.5655406961,5.55842933726,2.73413868834,0.0,15.0252895274,11.7056064465,20.8619119073,15.0884809053,0.0,5.77343100197
 10/03  24:00:00,36.9196878759,5.49526125604,2.1773059908,0.0,11.6412384099,10.0650221343,21.1182958179,15.3513990205,0.0,5.76689679738
 10/04  01:00:00,35.032053247,5.45550474883,1.89022492399,0.0,10.0992000411,10.047477231,15.5927987105,15.5727987105,0.0,0.02
 10/04  02:00:00,32.887714479,5.41916296206,1.64178264624,0.0,8.25718729233,10.0299323277,21.5368661943,15.7765253787,0.0,5.7603408156
