Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  08:00:00,72.1342792464,5.36235040678,1.76281360562,0.673812507405,23.6694662846,40.6342015617,48.8936557906,19.3898174124,0.0,29.5038383781
 10/18  09:00:00,69.0406687876,5.33283463158,3.58622574583,0.793968918953,23.6694662846,35.6302164847,66.3685437063,18.9491959659,18.025,29.3943477404
 10/18  10:00:00,51.5288008508,5.25558961567,2.92558363797,1.61690487363,18.7433767983,22.9618409725,61.4421694365,19.951386756,18.025,23.4657826805
 10/18  11:00:00,52.0497305543,5.27146579053,2.88628003874,2.16371552829,18.7433767983,22.9618409725,61.7497803636,20.3165279858,18.025,23.4082523778
 10/18  12:00:00,52.0094126056,5.27049148644,2.72511007116,2.24209350842,18.5889407304,23.1597249699,60.5626927004,19.1304366286,18.025,23.4072560718
 10/18  13:00:00,52.0630421715,5.26662855963,2.71408387895,2.06411057794,18.7433767983,23.2517909448,58.9470578316,17.5155716445,18.025,23.4064861871
 10/18  14:00:00,52.0519580189,5.26771626708,2.69316545297,2.07285721529,18.7433767983,23.2517909448,59.0994478707,17.6687342082,18.025,23.4057136625
 10/18  15:00:00,51.4837140044,5.26275954266,2.72419205478,1.7684932127,18.7433767983,22.9618409725,59.7968635777,18.3669005973,18.025,23.4049629804
 10/18  16:00:00,54.9643998119,5.26215696505,1.9141135614,1.60852330237,18.7433767983,27.431320555,42.432970879,18.6404245436,18.025,5.76754633538
 10/18  17:00:00,65.1885382599,5.31519704841,0.800804328694,0.704476522923,17.6635504202,40.6971502883,25.3038716709,19.5227149312,0.0,5.78115673967
 10/18  18:00:00,78.0153199133,5.40779829172,1.61196469821,0.470156020334,27.5259009287,37.3340067412,40.4208349198,23.0164871177,0.0,17.4043478021
 10/18  19:00:00,82.6822877693,5.47968392451,2.1929592803,0.275255513231,33.8341110165,33.3544677425,32.8064209157,23.7211618764,0.0,9.08525903929
 10/18  20:00:00,91.7259530661,5.6140254973,3.11002408746,0.113356301124,36.5179666069,38.8247702939,33.5575009597,25.2822679561,0.0,8.27523300352
 10/18  21:00:00,86.3931796636,5.64983725141,3.26056654896,0.108782376607,32.965339924,36.8579353714,43.0775395667,25.6532327037,0.0,17.424306863
 10/18  22:00:00,61.1556484436,5.42631919763,1.62916236328,0.273690332295,25.6355707503,20.6438685092,38.1994801497,26.6165371014,0.0,11.5829430483
 10/18  23:00:00,40.7942340119,5.26966530573,0.406280097254,0.845261643748,15.0252895274,11.7056064465,35.7483707062,29.9738615244,0.0,5.77450918179
 10/18  24:00:00,36.0456808778,5.25649096732,0.201227543983,1.34079596631,11.6412384099,10.0650221343,37.5755397954,31.8077661707,0.0,5.76777362466
 10/19  01:00:00,35.4779543713,5.28090932988,0.138276506487,2.37241017864,10.0992000411,10.047477231,37.9591306631,32.198254689,0.0,5.76087597411
 10/19  02:00:00,34.4575259434,5.30353414621,0.104106732792,3.22308524585,8.25718729233,10.0299323277,32.7532939226,32.7332939226,0.0,0.02
 10/19  03:00:00,35.0296013496,5.31890726826,0.0825595743238,3.8013318336,8.25718729233,10.0299323277,39.1324552682,33.3714016791,0.0,5.76105358909
 10/19  04:00:00,37.0235146165,5.32901734687,0.0666964416588,4.19427726311,8.25718729233,11.6354268332,39.5433431764,33.7755320808,0.0,5.76781109561
 10/19  05:00:00,44.4918777959,5.32574354128,0.0744746724252,4.07812902985,12.1011305571,15.3678112995,38.6909389188,32.9028060523,0.0,5.78813286652
 10/19  06:00:00,72.2701131969,5.38674638398,1.22536375643,1.11561829785,19.7275818095,37.2640762949,50.3179506688,32.8928349281,0.0,17.4251157407
 10/19  07:00:00,90.2712071165,5.58473535683,2.72705911872,0.696448242213,24.3117294858,51.2795993405,48.6252502689,31.1149553615,0.0,17.5102949074
 10/19  08:00:00,71.9576200454,5.30040953769,0.98196149949,1.33993583162,23.6694662846,40.6342015617,60.339964861,24.9370463661,0.0,35.4029184949
 10/19  09:00:00,69.3366505773,5.30301114609,2.8328559376,1.87313565252,23.6694662846,35.6302164847,71.6230284664,24.2031608343,18.025,29.3948676321
 10/19  10:00:00,53.6081562261,5.31950743185,2.61270111222,3.94522203863,18.7433767983,22.9618409725,66.2985922501,24.8067925291,18.025,23.466799721
 10/19  11:00:00,53.7157085088,5.32332950762,2.64444577277,4.01966017456,18.7433767983,22.9618409725,65.5738122324,24.1376877587,18.025,23.4111244737
 10/19  12:00:00,53.0780082501,5.30879379135,2.53560751385,3.46188815973,18.5889407304,23.1597249699,62.9890544554,21.5586281868,18.025,23.4054262686
 10/19  13:00:00,52.7766303944,5.29512701237,2.53052529001,2.93275570786,18.7433767983,23.2517909448,60.4732794772,19.0450870177,18.025,23.4031924595
 10/19  14:00:00,52.5387512077,5.28850871252,2.56408035714,2.66793944436,18.7433767983,23.2517909448,59.7347339028,18.309565655,18.025,23.4001682478
 10/19  15:00:00,52.0126268802,5.2770858537,2.59107811616,2.41618998613,18.7433767983,22.9618409725,60.8771040154,19.4525436288,18.025,23.3995603866
 10/19  16:00:00,55.3227766804,5.2690882918,1.82809359843,2.04598494056,18.7433767983,27.431320555,43.1071693376,19.315051182,18.025,5.76711815554
 10/19  17:00:00,65.1001101542,5.29319640075,0.576938754194,0.861910143136,17.6635504202,40.6971502883,27.5544689705,21.7731734073,0.0,5.78129556323
 10/19  18:00:00,77.7730998452,5.37034674986,1.24089262179,0.636451776255,27.5259009287,37.3340067412,37.3278104263,25.7182565484,0.0,11.6095538779
 10/19  19:00:00,82.5040654268,5.45091611336,1.9514367948,0.367315292587,33.8341110165,33.3544677425,36.1723032847,24.6032814733,0.0,11.5690218114
 10/19  20:00:00,91.5701888403,5.59115575729,2.94531520262,0.145161970149,36.5179666069,38.8247702939,37.0089179446,25.4421440755,0.0,11.5667738691
 10/19  21:00:00,86.2124114503,5.62485226027,3.08746151726,0.126096498506,32.965339924,36.8579353714,43.2198319377,25.7939509353,0.0,17.4258810024
 10/19  22:00:00,61.065218265,5.40598032831,1.46491244831,0.367841844497,25.6355707503,20.6438685092,38.3665942059,26.7837865462,0.0,11.5828076598
 10/19  23:00:00,40.8490039262,5.26420944052,0.330435998585,0.981325580553,15.0252895274,11.7056064465,35.9032384124,30.1288016188,0.0,5.77443679358
 10/19  24:00:00,36.4960333357,5.26630218884,0.17083449341,1.81172770159,11.6412384099,10.0650221343,37.7302356327,31.9624016745,0.0,5.76783395826
 10/20  01:00:00,36.2533390292,5.3014316568,0.115602362132,3.14994508377,10.0992000411,10.047477231,33.6449571022,33.6249571022,0.0,0.02
 10/20  02:00:00,35.3679467525,5.32821903522,0.0846741553391,4.12824837422,8.25718729233,10.0299323277,40.8615213402,35.100709794,0.0,5.76081154619
 10/20  03:00:00,36.0340306053,5.3464915051,0.0634802158548,4.7972545595,8.25718729233,10.0299323277,41.4695674537,35.7085795503,0.0,5.76098790343
 10/20  04:00:00,38.1815349614,5.36203611533,0.0471308951191,5.33884225064,8.25718729233,11.6354268332,41.9242138063,36.157131813,0.0,5.76708199333
 10/20  05:00:00,45.8776318507,5.36776913088,0.0527720915135,5.44355331401,12.1011305571,15.3678112995,41.1406627459,35.3523742576,0.0,5.7882884883
 10/20  06:00:00,72.8835672708,5.37519961391,0.922091703982,2.04387816257,19.7275818095,37.2640762949,51.5108902725,34.0833134548,0.0,17.4275768178
 10/20  07:00:00,90.436711981,5.56956764198,2.54901130463,1.05515810998,24.3117294858,51.2795993405,49.0496788388,31.5396842119,0.0,17.5099946269
 10/20  08:00:00,73.3594352821,5.32942965492,0.821894341779,2.87278938128,23.6694662846,40.6342015617,60.8562914295,25.4537288639,0.0,35.4025625656
 10/20  09:00:00,71.147441593,5.34376217594,2.62121187461,3.85481484859,23.6694662846,35.6302164847,66.5218959224,24.9773882985,18.025,23.5195076239
 10/20  10:00:00,55.1980539885,5.36949763929,2.57964483558,5.51817890549,18.7433767983,22.9618409725,72.6484497091,25.2945154627,18.025,29.3289342464
 10/20  11:00:00,55.0278612512,5.36562568706,2.60324096008,5.33071945463,18.7433767983,22.9618409725,65.8761018053,24.4425743686,18.025,23.4085274366
 10/20  12:00:00,54.0220163441,5.33775270833,2.48794644157,4.42459319402,18.5889407304,23.1597249699,62.2734400892,20.8448343847,18.025,23.4036057045
 10/20  13:00:00,53.4346233051,5.31393600574,2.53340897604,3.56905200836,18.7433767983,23.2517909448,60.0487366539,18.623064615,18.025,23.400672039
 10/20  14:00:00,53.0449196757,5.30253867453,2.55670226628,3.16745244936,18.7433767983,23.2517909448,59.8124500077,18.3905183256,18.025,23.3969316821
 10/20  15:00:00,52.1266586927,5.28454177644,2.59275840069,2.5210821909,18.7433767983,22.9618409725,60.7876393625,19.3661832359,18.025,23.3964561266
 10/20  16:00:00,55.2321597208,5.26678074228,1.82965583835,1.95611607373,18.7433767983,27.431320555,42.9998759988,19.2073030583,18.025,5.76757294053
 10/20  17:00:00,64.9683971017,5.28728323005,0.585449945357,0.727596015005,17.6635504202,40.6971502883,25.3131018993,19.5317430424,0.0,5.78135885686
 10/20  18:00:00,77.5919051534,5.3577948811,1.22391947815,0.484777084162,27.5259009287,37.3340067412,34.7248278741,23.1136964934,0.0,11.6111313806
 10/20  19:00:00,82.2819681566,5.42653594599,1.73871344059,0.382313771515,33.8341110165,33.3544677425,37.7063075388,26.1372780687,0.0,11.5690294701
 10/20  20:00:00,91.3031000935,5.55980748487,2.63163285449,0.223098983066,36.5179666069,38.8247702939,40.6326762663,29.0632694831,0.0,11.5694067832
 10/20  21:00:00,85.949196465,5.59157171572,2.76249641046,0.221117338555,32.965339924,36.8579353714,41.1266161776,29.5018241476,0.0,11.6247920301
 10/20  22:00:00,61.0661000683,5.38196880395,1.20453102231,0.653108737605,25.6355707503,20.6438685092,42.1691236936,30.585144942,0.0,11.5839787516
 10/20  23:00:00,41.091246186,5.26116044088,0.252991196769,1.30405749872,15.0252895274,11.7056064465,37.4900557635,31.7153326145,0.0,5.77472314905
 10/20  24:00:00,37.4229650412,5.2918745827,0.144977182032,2.73894120285,11.6412384099,10.0650221343,37.984555328,32.2166213728,0.0,5.76793395519
 10/21  01:00:00,39.542470798,5.31738531906,0.119607274386,3.65963313352,12.8411359301,10.0650221343,39.6427809625,33.8817793856,0.0,5.76100157695
 10/21  02:00:00,35.935806737,5.34621809026,0.0786496076973,4.68413116782,8.25718729233,10.0299323277,41.0092308111,35.2483017922,0.0,5.76092901885
 10/21  03:00:00,36.4678228836,5.36166226348,0.0558711800267,5.22348407485,8.25718729233,10.0299323277,35.8912978513,35.8712978513,0.0,0.02
 10/21  04:00:00,38.4644683821,5.37166588829,0.0420676601708,5.61720563164,8.25718729233,11.6354268332,42.1353680751,36.3674414026,0.0,5.76792667255
 10/21  05:00:00,43.5419301525,5.39772035139,0.0362987779777,6.51596457333,8.71707943955,15.3327214929,49.9262343516,38.3990120809,0.0,11.5272222707
 10/21  06:00:00,62.9789912692,5.37739679668,0.0643421926843,5.84906746307,18.5082010057,25.6353820695,44.694748272,38.9066798648,0.0,5.78806840719
 10/21  07:00:00,75.7731746126,5.36133142395,0.441844912818,3.82991085665,19.4083231844,41.0650158608,55.5954844014,38.1676095894,0.0,17.427874812
 10/21  08:00:00,93.969688109,5.54266099826,2.65936843903,1.40235831573,26.3286599382,57.9988325916,66.4950494927,30.8763837484,0.0,35.6186657443
 10/21  09:00:00,79.9608769549,5.42844826199,3.77146093598,1.55019989244,26.3286599382,42.8504436482,79.0449473348,25.6161430411,18.025,35.4038042937
 10/21  10:00:00,56.0734916778,5.31643779861,3.01860987287,2.52204162616,21.7447113004,23.4437158914,63.6604731901,22.1089599841,18.025,23.5265132059
 10/21  11:00:00,53.9635759787,5.30751027246,2.85960403454,3.0420221298,19.3027497915,23.426170988,69.0218971395,21.6693499363,18.025,29.3275472033
 10/21  12:00:00,53.6234306385,5.29789799916,2.64834156981,2.78080386655,19.1483137236,23.7250123474,63.6647762077,22.2354117994,18.025,23.4043644082
 10/21  13:00:00,53.1201247443,5.28066020823,2.62445610341,2.17307612723,19.3027497915,23.7161209604,61.1547230236,19.7283247396,18.025,23.401398284
 10/21  14:00:00,52.766410586,5.26622111262,2.63852752153,1.81972958072,19.3027497915,23.7161209604,60.9191508592,19.4955628339,18.025,23.3985880253
 10/21  15:00:00,52.205391858,5.25781925781,2.65944978428,1.53614040969,19.3027497915,23.426170988,61.9982824823,20.5750478288,18.025,23.3982346535
 10/21  16:00:00,55.6371137114,5.25133529318,1.87518830029,1.30727459164,19.3027497915,27.8956505705,44.1264793274,20.333952702,18.025,5.76752662533
 10/21  17:00:00,62.3550614191,5.27735250599,0.507425589625,0.744380737171,18.2229234133,37.5968344597,26.6443229349,20.8696271537,0.0,5.77469578118
 10/21  18:00:00,82.787394432,5.40602723433,1.58016700574,0.369899927832,32.690315043,37.0816133363,29.8652256684,24.0837101769,0.0,5.78151549153
 10/21  19:00:00,85.3401247395,5.49468731883,2.23691430085,0.181335890409,36.8143715336,33.066984531,37.2888617877,25.7190547361,0.0,11.5698070515
 10/21  20:00:00,91.3216114196,5.60118971793,2.90569680424,0.147457397976,36.3493007332,38.7721355839,40.1139011237,28.546265291,0.0,11.5676358326
 10/21  21:00:00,89.1392532994,5.6050802192,2.82270229911,0.162069537709,36.1807251679,36.8228455648,35.3656785801,29.5705220321,0.0,5.79515654794
 10/21  22:00:00,66.4972459328,5.41768913246,1.46629796106,0.383532269475,31.0351095914,20.6438685092,47.9645956919,30.5377660797,0.0,17.4268296123
 10/21  23:00:00,43.2807863482,5.26983459059,0.373975834244,0.961682941764,17.4250845679,11.7056064465,37.3698189057,31.5813389779,0.0,5.78847992776
 10/21  24:00:00,37.2687821007,5.2577426818,0.220269605798,1.34369679506,12.8411359301,10.0650221343,37.8391916628,32.0711460142,0.0,5.76804564863
 10/22  01:00:00,38.1866872973,5.27634789988,0.165000005976,2.180069127,12.925468867,10.100111941,38.1941770686,32.4330694631,0.0,5.76110760547
 10/22  02:00:00,34.7418282028,5.30570934138,0.09608955373,3.39379610562,8.34152022915,10.0650221343,39.2186365517,33.4575919902,0.0,5.76104456158
 10/22  03:00:00,35.5320656759,5.32739335348,0.071720270691,4.18672110516,8.34152022915,10.0650221343,34.7705223023,34.7505223023,0.0,0.02
 10/22  04:00:00,37.7154164851,5.34289393863,0.0530322539033,4.76653497162,8.34152022915,11.6705166398,41.6107215453,35.8426544062,0.0,5.76806713911
 10/22  05:00:00,42.2918562354,5.35696818574,0.0401282254952,5.18338651865,8.80141237637,15.3678112995,47.0074254661,35.4781649338,0.0,11.5292605323
 10/22  06:00:00,61.2686825804,5.33177771825,0.105485289702,4.14322890083,18.5082010057,25.6353820695,40.1727297945,34.3841983457,0.0,5.78853144877
 10/22  07:00:00,74.6233971028,5.36052631203,0.778505549569,2.22484466634,19.4926561212,41.1001056674,52.3223667287,34.895030064,0.0,17.4273366647
 10/22  08:00:00,94.0362881401,5.59545576565,3.14540470273,0.930113930766,26.3286599382,57.9988325916,63.1059856242,27.4843561466,0.0,35.6216294776
 10/22  09:00:00,79.3939311502,5.42303051814,3.71718339259,1.1623631106,26.2443270014,42.8153538416,78.9465820935,25.5200973482,18.025,35.4014847452
 10/22  10:00:00,56.0260866159,5.29541710898,2.64665389355,2.86760573968,21.7447113004,23.4437158914,67.18134931,25.6310266701,18.025,23.5253226398
 10/22  11:00:00,53.8337470418,5.30312151666,2.69832348442,3.01814650378,19.3449162599,23.4437158914,72.3559151789,25.0018622441,18.025,29.3290529348
 10/22  12:00:00,53.0284113564,5.30091388205,2.76511391728,2.00628234659,19.190480192,23.7425572507,65.0117474492,23.5825586882,18.025,23.4041887611
 10/22  13:00:00,52.6223877836,5.27158912385,2.63940825116,1.72916637936,19.260583323,23.698576057,61.5401857785,20.1113961044,18.025,23.403789674
 10/22  14:00:00,52.5634186291,5.26615125846,2.57364376358,1.74139955388,19.260583323,23.698576057,62.9483988856,21.5222938232,18.025,23.4011050624
 10/22  15:00:00,52.1831905376,5.26358342571,2.55681833704,1.67051463659,19.260583323,23.4086260847,65.2491196932,23.8232457499,18.025,23.4008739433
 10/22  16:00:00,55.8357378626,5.26348944106,1.75353144426,1.67510664511,19.260583323,27.8781056672,47.451266998,23.6585812486,18.025,5.7676857494
 10/22  17:00:00,62.5680633264,5.28403775724,0.460353314073,1.05747562126,18.1807569449,37.5792895564,31.0583964364,25.283673764,0.0,5.77472267234
 10/22  18:00:00,82.7346907838,5.39573519871,1.33858317567,0.688489142838,32.6059821062,37.0465235296,35.4799621689,29.6984053553,0.0,5.78155681368
 10/22  19:00:00,85.3293960511,5.47971251795,1.97731157245,0.445175275859,36.8143715336,33.066984531,41.7818448327,30.2113184793,0.0,11.5705263534
 10/22  20:00:00,91.3712624499,5.5888388977,2.71191107622,0.283816967115,36.43363367,38.8072253906,42.7923653633,31.2234838674,0.0,11.5688814958
 10/22  21:00:00,88.9911447278,5.59535612538,2.67290063394,0.292902161771,36.0963922311,36.7877557581,37.1415216226,31.3467850583,0.0,5.79473656431
 10/22  22:00:00,66.5931066271,5.40724682331,1.32945034052,0.746096770104,30.9507766546,20.6087787026,51.156098414,33.72815757,0.0,17.427940844
 10/22  23:00:00,43.6993359301,5.26815834069,0.279507329675,1.4763693392,17.4250845679,11.7056064465,47.0624410733,35.5057239114,0.0,11.5567171619
 10/22  24:00:00,39.0299025157,5.29954175588,0.160165984187,3.00369546959,12.925468867,10.100111941,43.1492984294,37.381408807,0.0,5.76788962245
 10/23  01:00:00,37.6283351852,5.34052291657,0.0923245021477,4.50911982316,10.0992000411,10.047477231,38.8863508135,38.8663508135,0.0,0.02
 10/23  02:00:00,36.7240386263,5.36644887123,0.0621394323381,5.46863737575,8.25718729233,10.0299323277,45.4617526211,39.7004974807,0.0,5.76125514031
 10/23  03:00:00,37.3928091266,5.38462551747,0.0438172512499,6.13755447254,8.25718729233,10.0299323277,46.0823857294,40.3213293898,0.0,5.76105633951
 10/23  04:00:00,39.4747962519,5.39813297974,0.0379772696687,6.60514986248,8.25718729233,11.6354268332,46.4927093903,40.7254880708,0.0,5.76722131943
 10/23  05:00:00,47.0290264715,5.39622794833,0.0371301338938,6.58211295215,12.1011305571,15.3678112995,45.6513433965,39.8627431148,0.0,5.78860028168
 10/23  06:00:00,73.7024107838,5.38019893966,0.7607029651,3.0190801985,19.7275818095,37.2640762949,55.9900469532,38.5612725255,0.0,17.4287744277
 10/23  07:00:00,90.4856590502,5.54173240332,2.2782903846,1.40262027632,24.3117294858,51.2795993405,53.3824058375,35.8696161887,0.0,17.5127896488
 10/23  08:00:00,74.1532222131,5.34272287402,0.634456417087,3.84069305432,23.6694662846,40.6342015617,64.6603048467,29.250965669,0.0,35.4093391777
 10/23  09:00:00,71.6006330764,5.35250366299,2.40368206466,4.5167729971,23.6694662846,35.6302164847,69.0327866074,27.4846039868,18.025,23.5231826206
 10/23  10:00:00,55.494005707,5.37774667996,2.45935169882,5.92616126699,18.7433767983,22.9618409725,73.5671047272,26.2081198017,18.025,29.3339849255
 10/23  11:00:00,55.4420527959,5.37664005549,2.49469035966,5.84243697647,18.7433767983,22.9618409725,67.2195346908,25.7819000414,18.025,23.4126346494
 10/23  12:00:00,54.8774728426,5.36423794935,2.34393653688,5.39756590799,18.5889407304,23.1597249699,66.3298341876,24.8974238929,18.025,23.4074102948
 10/23  13:00:00,54.6542371893,5.35110529668,2.34521667191,4.93967980396,18.7433767983,23.2517909448,65.0349117801,23.6050445968,18.025,23.4048671833
 10/23  14:00:00,54.1692045477,5.33420709953,2.37040852396,4.44635339851,18.7433767983,23.2517909448,64.6520041337,23.223894313,18.025,23.4031098207
 10/23  15:00:00,52.9858707047,5.30749264915,2.41042655767,3.53966580502,18.7433767983,22.9618409725,65.3429970463,23.9149916413,18.025,23.403005405
 10/23  16:00:00,56.0935643449,5.29364997635,1.6325681777,2.98772266029,18.7433767983,27.431320555,47.5686028986,23.7756759473,18.025,5.76792695121
 10/23  17:00:00,65.3129635962,5.28393194155,0.449728758887,1.21121755684,17.6635504202,40.6971502883,30.8045105767,25.0229424185,0.0,5.78156815824
 10/23  18:00:00,77.5929942136,5.33741318898,0.911062107893,0.819071549747,27.5259009287,37.3340067412,41.4158529877,28.9633403716,0.0,12.452512616
 10/23  19:00:00,82.2596182103,5.40956331191,1.49168114543,0.623950044154,33.8341110165,33.3544677425,40.3567115981,29.624323906,0.0,10.7323876921
 10/23  20:00:00,91.2350947069,5.54059936446,2.43362895443,0.372284822891,36.5179666069,38.8247702939,42.7406903014,31.1722675808,0.0,11.5684227205
 10/23  21:00:00,85.8706005189,5.57158340034,2.58565128057,0.339321875599,32.965339924,36.8579353714,49.0144404148,31.5862006386,0.0,17.4282397761
 10/23  22:00:00,61.1381897757,5.36847389255,1.0850759603,0.858124339291,25.6355707503,20.6438685092,44.2261158026,32.6411083743,0.0,11.5850074283
 10/23  23:00:00,41.5519159524,5.26794179777,0.208110210487,1.80281488027,15.0252895274,11.7056064465,39.5190737809,33.7447302248,0.0,5.77434355609
 10/23  24:00:00,38.1953004339,5.31363687205,0.115311637928,3.51916878149,11.6412384099,10.0650221343,40.0337400641,34.2657204811,0.0,5.76801958299
 10/24  01:00:00,37.6399486993,5.34146508899,0.0854391741935,4.52667444213,10.0992000411,10.047477231,35.0543104749,35.0343104749,0.0,0.02
 10/24  02:00:00,36.509758047,5.36092236049,0.0580600949683,5.26396128098,8.25718729233,10.0299323277,41.4425550964,35.6812796008,0.0,5.76127549554
 10/24  03:00:00,36.9763287644,5.37345676589,0.0433345195767,5.73272209829,8.25718729233,10.0299323277,41.9562495059,36.1951625746,0.0,5.76108693127
 10/24  04:00:00,39.2120846626,5.3913125056,0.0376249976997,6.34960674485,8.25718729233,11.6354268332,43.626363513,37.8582729474,0.0,5.76809056563
 10/24  05:00:00,47.1206243425,5.39943959499,0.035673460736,6.6719507317,12.1011305571,15.3678112995,44.8543900444,39.065593524,0.0,5.78879652043
 10/24  06:00:00,73.6715738168,5.35772675802,0.563793798158,3.20761548135,19.7275818095,37.2640762949,55.9817670677,38.5546317619,0.0,17.4271353059
 10/24  07:00:00,90.3230471919,5.51479030949,2.11331147814,1.43191330655,24.3117294858,51.2795993405,53.4048661932,35.8924897548,0.0,17.5123764384
 10/24  08:00:00,74.4239358034,5.34212393244,0.543602514228,4.20284927827,23.6694662846,40.6342015617,64.7794662249,29.3667802711,0.0,35.4126859537
 10/24  09:00:00,72.114558139,5.3605864043,2.30971152726,5.11657896558,23.6694662846,35.6302164847,76.1609622331,28.732027201,18.025,29.4039350321
 10/24  10:00:00,56.1644643263,5.39717562835,2.39737509425,6.63916293383,18.7433767983,22.9618409725,70.4778978156,28.9825420256,18.025,23.47035579
 10/24  11:00:00,54.2634520337,5.36650700801,2.77410428928,4.39455171628,18.7433767983,22.9618409725,67.2743547789,25.837721653,18.025,23.4116331259
 10/24  12:00:00,53.8423218996,5.4254254932,3.2896062241,3.35555505206,18.5889407304,23.1597249699,63.4391386339,22.0039985198,18.025,23.4101401141
 10/24  13:00:00,53.7279310602,5.45561797305,3.62802042063,2.62605383879,18.7433767983,23.2517909448,60.6116211644,19.1764550577,18.025,23.4101661067
 10/24  14:00:00,53.0493140632,5.45119144825,3.75047255393,1.82941123737,18.7433767983,23.2517909448,58.8179826726,17.3844479669,18.025,23.4085347057
 10/24  15:00:00,52.0084914485,5.42365317448,3.6879529509,1.16859636008,18.7433767983,22.9618409725,59.4290437837,17.9955033957,18.025,23.4085403879
 10/24  16:00:00,55.132972141,5.39989004396,2.83648105246,0.716973632168,18.7433767983,27.431320555,41.7972019449,18.0042778375,18.025,5.7679241074
 10/24  17:00:00,65.6435858911,5.42150115319,1.57968642542,0.274306858365,17.6635504202,40.6971502883,26.4939083153,20.7124041408,0.0,5.7815041745
 10/24  18:00:00,77.9740938707,5.44876862468,1.79705189341,0.202815441737,27.5259009287,37.3340067412,44.7584388908,27.3501567642,0.0,17.4082821266
 10/24  19:00:00,82.5523690938,5.49837580646,2.1349260084,0.184637357604,33.8341110165,33.3544677425,41.1874982509,29.6195540106,0.0,11.5679442403
 10/24  20:00:00,91.6248141284,5.62305253157,2.91434785684,0.198824724267,36.5179666069,38.8247702939,38.3370590956,32.5417796158,0.0,5.79527947971
 10/24  21:00:00,86.3283526108,5.65281902907,3.0345981601,0.266882056697,32.965339924,36.8579353714,51.1555257343,33.7271198292,0.0,17.4284059051
 10/24  22:00:00,61.3780618094,5.43395205068,1.54482922812,0.57275754524,25.6355707503,20.6438685092,46.6714535135,35.086784533,0.0,11.5846689806
 10/24  23:00:00,42.0360367181,5.33074209375,0.624706756442,1.80753498312,15.0252895274,11.7056064465,43.425932384,37.6508861079,0.0,5.77504627606
 10/24  24:00:00,38.0120944457,5.33146080661,0.385735483187,3.04771109231,11.6412384099,10.0650221343,44.1352685787,38.3675199025,0.0,5.76774867618
 10/25  01:00:00,36.7570843241,5.3287257173,0.282180976602,3.4598022297,10.0992000411,10.047477231,41.8010849857,36.0397054448,0.0,5.76137954092
 10/25  02:00:00,35.5461783003,5.33738547368,0.157920945761,4.22405699101,8.25718729233,10.0299323277,35.2420917151,35.2220917151,0.0,0.02
 10/25  03:00:00,36.3954206981,5.35626965909,0.08575877738,5.12657499292,8.25718729233,10.0299323277,41.5759128346,35.8147014465,0.0,5.76121138809
 10/25  04:00:00,38.4713788466,5.36761695712,0.0574965380154,5.61272115737,8.25718729233,11.6354268332,41.985308338,36.2179933186,0.0,5.7673150194
 10/25  05:00:00,45.9119821627,5.36427601272,0.0692395504437,5.46489715308,12.1011305571,15.3678112995,46.8614157509,35.3044687527,0.0,11.5569469981
 10/25  06:00:00,73.3968070852,5.43662171164,1.35067835101,2.0670632266,19.7275818095,37.2640762949,44.360977727,32.735270639,0.0,11.625707088
 10/25  07:00:00,90.6230905947,5.60408570066,2.75605943861,0.99989478107,24.3117294858,51.2795993405,52.8022559104,29.4567019752,0.0,23.3455539352
 10/25  08:00:00,73.1387843596,5.35950591044,1.21415744426,2.22975297324,23.6694662846,40.6342015617,52.9777585249,23.4640765813,0.0,29.5136819436
 10/25  09:00:00,70.413595293,5.34620446437,2.95198230986,2.78772197997,23.6694662846,35.6302164847,70.4943605933,23.0654191414,18.025,29.4039414518
 10/25  10:00:00,54.4573197751,5.34278522467,2.62686963089,4.75690713168,18.7433767983,22.9618409725,65.0544785663,23.5572641195,18.025,23.4722144468
 10/25  11:00:00,54.3443371056,5.33731888478,2.69925177697,4.57947373098,18.7433767983,22.9618409725,63.3049298987,21.8636320149,18.025,23.4162978838
 10/25  12:00:00,53.9008492744,5.32644397583,2.56242031782,4.24024253774,18.5889407304,23.1597249699,61.1155562252,19.674359344,18.025,23.4161968812
 10/25  13:00:00,53.8768321709,5.32062433954,2.50808393237,4.0298812414,18.7433767983,23.2517909448,60.2593643041,18.8181163067,18.025,23.4162479974
 10/25  14:00:00,53.597661771,5.31409533629,2.50654906894,3.75877466051,18.7433767983,23.2517909448,60.008206378,18.5668574583,18.025,23.4163489197
 10/25  15:00:00,52.8992936932,5.30528214446,2.55706132564,3.30865765563,18.7433767983,22.9618409725,61.0466288673,19.6051808069,18.025,23.4164480604
 10/25  16:00:00,56.0548383211,5.29646563261,1.83294502316,2.74580730164,18.7433767983,27.431320555,43.1638286786,19.3709422274,18.025,5.76788645119
 10/25  17:00:00,65.5800224767,5.32506578588,0.750569503192,1.13629451719,17.6635504202,40.6971502883,31.3414349802,19.7981348208,0.0,11.5433001594
 10/25  18:00:00,77.9768343095,5.38869654092,1.37696860109,0.685709279359,27.5259009287,37.3340067412,34.9307176201,23.3191851089,0.0,11.6115325112
 10/25  19:00:00,82.5660537589,5.45367264653,1.91121402859,0.466727908909,33.8341110165,33.3544677425,35.9422468694,24.3709583657,0.0,11.5712885037
 10/25  20:00:00,91.5133451337,5.58213981753,2.81538867548,0.227222654699,36.5179666069,38.8247702939,38.3750798378,26.8053490827,0.0,11.5697307551
 10/25  21:00:00,86.1460425864,5.6146499664,2.95509791817,0.20223098413,32.965339924,36.8579353714,39.4214965807,27.7962992528,0.0,11.6251973279
 10/25  22:00:00,61.2297685952,5.4064622547,1.39248318668,0.604292382292,25.6355707503,20.6438685092,40.7345594826,29.1493305132,0.0,11.5852289694
 10/25  23:00:00,41.2348331159,5.27464753826,0.342505293226,1.34462168407,15.0252895274,11.7056064465,36.9577140278,31.1825799799,0.0,5.77513404788
 10/25  24:00:00,37.2536191874,5.28796490948,0.176911886333,2.54155278646,11.6412384099,10.0650221343,38.2674870559,32.4992055646,0.0,5.7682814913
 10/26  01:00:00,36.4816574083,5.30853911357,0.128492917359,3.35824788001,10.0992000411,10.047477231,37.1656307439,31.4041902151,0.0,5.76144052886
 10/26  02:00:00,35.349390253,5.32610346666,0.0789561855445,4.11750966523,8.25718729233,10.0299323277,37.571609558,31.8104647368,0.0,5.76114482121
 10/26  03:00:00,35.9405162798,5.34461132114,0.0554891974013,4.71359716831,8.25718729233,10.0299323277,33.205956968,33.185956968,0.0,0.02
 10/26  04:00:00,37.7891666835,5.3511755959,0.0442298278542,4.96021452963,8.25718729233,11.6354268332,39.0893357787,33.3210643208,0.0,5.76827145788
 10/26  05:00:00,45.1990074704,5.34618820276,0.0534549846609,4.7857887459,12.1011305571,15.3678112995,44.0161153725,32.4581669288,0.0,11.5579484437
 10/26  06:00:00,72.5343355076,5.39265955676,1.19819415879,1.40102254606,19.7275818095,37.2640762949,48.333814524,30.9026264894,0.0,17.4311880345
 10/26  07:00:00,92.3278562663,5.5949617706,2.77746414839,0.808371510537,24.3117294858,51.2795993405,46.1472443793,28.6327816386,0.0,17.5144627407
 10/26  08:00:00,72.3881494554,5.31134400612,1.01444282364,1.72698379248,23.6694662846,40.6342015617,58.5030967832,23.0866378567,0.0,35.4164589266
 10/26  09:00:00,70.0033575066,5.31064433818,2.84313456066,2.52188376581,23.6694662846,35.6302164847,63.5132197066,21.9609829012,18.025,23.5272368054
 10/26  10:00:00,54.1291654907,5.33045217613,2.70742857985,4.36052262611,18.7433767983,22.9618409725,69.5633820507,22.2008689268,18.025,29.3375131239
 10/26  11:00:00,54.0362934461,5.32838953203,2.75517043135,4.22443769767,18.7433767983,22.9618409725,62.8369145135,21.3964347819,18.025,23.4154797315
 10/26  12:00:00,53.5955452296,5.31999962577,2.61138696044,3.89241631784,18.5889407304,23.1597249699,60.9731000729,19.5399376263,18.025,23.4081624466
 10/26  13:00:00,53.5480732546,5.31348610851,2.56582036366,3.65052103531,18.7433767983,23.2517909448,60.2450046161,18.8115444466,18.025,23.4084601695
 10/26  14:00:00,53.2965974011,5.30700551895,2.56190180178,3.4094443619,18.7433767983,23.2517909448,60.0735263677,18.641442805,18.025,23.4070835627
 10/26  15:00:00,52.6545544005,5.29801162518,2.58012785163,3.04811904349,18.7433767983,22.9618409725,61.1643318816,19.7319658252,18.025,23.4073660563
 10/26  16:00:00,55.8428968676,5.28690871751,1.80755956797,2.56879359613,18.7433767983,27.431320555,43.116032695,19.3229070549,18.025,5.76812564003
 10/26  17:00:00,65.1667895401,5.29278547343,0.549384739972,0.956517651119,17.6635504202,40.6971502883,25.5690640578,19.7874823967,0.0,5.78158166113
 10/26  18:00:00,79.6280707042,5.35076285595,1.06866874971,0.799161712314,27.5259009287,37.3340067412,43.1440291922,25.7359187852,0.0,17.408110407
 10/26  19:00:00,82.4375523009,5.42089634876,1.62407603736,0.65813467836,33.8341110165,33.3544677425,33.5258550636,27.7319400666,0.0,5.79391499704
 10/26  20:00:00,91.4337592256,5.5563535719,2.60944010644,0.379364099184,36.5179666069,38.8247702939,40.9343714279,29.363869779,0.0,11.5705016489
 10/26  21:00:00,86.0573916179,5.58984254055,2.7663068305,0.327164412005,32.965339924,36.8579353714,47.2435032734,29.8154715316,0.0,17.4280317418
 10/26  22:00:00,61.2454877122,5.38275230267,1.19148814216,0.844708983237,25.6355707503,20.6438685092,42.4055698529,30.8226907373,0.0,11.5828791156
 10/26  23:00:00,41.7603470446,5.27867522683,0.240277055845,1.96833346589,15.0252895274,11.7056064465,38.2662740371,32.4910304167,0.0,5.77524362036
 10/26  24:00:00,38.5697477158,5.32619952938,0.124628320618,3.87172593519,11.6412384099,10.0650221343,39.7031220238,33.9348697198,0.0,5.76825230394
 10/27  01:00:00,37.7491594736,5.34735873813,0.0962147313464,4.61920597561,10.0992000411,10.047477231,39.3454905507,33.5848896936,0.0,5.76060085707
 10/27  02:00:00,36.6607887281,5.36750258052,0.0654899473314,5.4009759455,8.25718729233,10.0299323277,34.9108535497,34.8908535497,0.0,0.02
 10/27  03:00:00,37.2139604617,5.38179342262,0.0464581170953,5.95888584663,8.25718729233,10.0299323277,41.9215171923,36.1601416204,0.0,5.76137557185
 10/27  04:00:00,38.9114866117,5.38436478042,0.0418245254155,6.05174593516,8.25718729233,11.6354268332,40.9915389931,35.2233304293,0.0,5.76820856381
 10/27  05:00:00,46.2282128272,5.3762249551,0.0459845867939,5.79242238211,12.1011305571,15.3678112995,39.3662150958,33.5773065989,0.0,5.78890849691
 10/27  06:00:00,72.9074800759,5.36691625988,0.857072798066,2.14102523979,19.7275818095,37.2640762949,49.6436700199,32.2132490385,0.0,17.4304209814
 10/27  07:00:00,92.3281522599,5.56723874297,2.56192145277,1.05191341768,24.3117294858,51.2795993405,53.1414649053,29.7936808842,0.0,23.3477840211
 10/27  08:00:00,73.1474074364,5.31915812135,0.848962571162,2.6438989836,23.6694662846,40.6342015617,53.3577377196,23.8387957431,0.0,29.5189419765
 10/27  09:00:00,70.5373446461,5.32434013031,2.7883816919,3.09692208106,23.6694662846,35.6302164847,68.6785583279,21.2458297051,18.025,29.4077286229
 10/27  10:00:00,54.3993085149,5.34263924413,2.75142954965,4.57447132315,18.7433767983,22.9618409725,62.1702507423,20.6708025146,18.025,23.4744482277
 10/27  11:00:00,54.3049768729,5.33781931009,2.77297414816,4.46588347626,18.7433767983,22.9618409725,61.6878607026,20.2443280247,18.025,23.4185326779
 10/27  12:00:00,53.7970833035,5.32697650257,2.62370288644,4.07465386864,18.5889407304,23.1597249699,59.7483066919,18.304606975,18.025,23.4186997169
 10/27  13:00:00,53.3922170245,5.31002705602,2.62110680071,3.44283315028,18.7433767983,23.2517909448,58.8838828341,16.4116216566,18.025,24.4472611775
 10/27  14:00:00,53.0451535383,5.3008372867,2.61794941885,3.10811705963,18.7433767983,23.2517909448,62.7358196809,16.4819219054,18.025,28.2288977755
 10/27  15:00:00,51.9236105281,5.27553061329,2.67717695979,2.24260392731,18.7433767983,22.9618409725,58.291383447,16.8662440911,18.025,23.4001393559
 10/27  16:00:00,54.9446253733,5.25733091638,1.9566988201,1.55096926049,18.7433767983,27.431320555,34.1338507836,16.0888507836,18.025,0.02
 10/27  17:00:00,64.9888184321,5.29449044521,0.68421638479,0.642009552533,17.6635504202,40.6971502883,27.8614112254,16.3176424013,0.0,11.5437688241
 10/27  18:00:00,79.5414712684,5.37055587988,1.39355322638,0.367883542594,27.5259009287,37.3340067412,31.0224812471,19.4094424594,0.0,11.6130387877
 10/27  19:00:00,82.3918544505,5.44798137097,2.00828130448,0.201137971763,33.8341110165,33.3544677425,32.8012420599,21.2298579714,0.0,11.5713840885
 10/27  20:00:00,91.547681515,5.58889875743,2.98005523359,0.0901177543109,36.5179666069,38.8247702939,35.0300250367,23.4587884181,0.0,11.5712366186
 10/27  21:00:00,86.1636216035,5.6168647267,3.06476879881,0.107902957309,32.965339924,36.8579353714,36.6160355876,24.9882248003,0.0,11.6278107873
 10/27  22:00:00,60.9519845169,5.39619013247,1.42026181591,0.308985941099,25.6355707503,20.6438685092,38.2757189303,26.6899061248,0.0,11.5858128056
 10/27  23:00:00,40.718940256,5.2601340212,0.36162891625,0.824109325582,15.0252895274,11.7056064465,39.2818075514,27.7513557159,0.0,11.5304518355
 10/27  24:00:00,35.7467652843,5.24575420857,0.218810591239,1.0350038146,11.6412384099,10.0650221343,32.8437803181,27.0756339607,0.0,5.76814635739
 10/28  01:00:00,37.3692967236,5.25797116349,0.180969859045,1.48449349409,12.8411359301,10.0650221343,27.9230788056,27.9030788056,0.0,0.02
 10/28  02:00:00,33.8151492497,5.28494486332,0.109886442727,2.59349173413,8.25718729233,10.0299323277,34.685510761,28.9240243336,0.0,5.76148642735
 10/28  03:00:00,34.3358396675,5.29890810044,0.0876923445562,3.12241393259,8.25718729233,10.0299323277,34.7545095713,28.9931735379,0.0,5.76133603335
 10/28  04:00:00,36.2387782788,5.30644640694,0.0725700516666,3.42620795991,8.25718729233,11.6354268332,35.2429518583,29.4753284839,0.0,5.76762337439
 10/28  05:00:00,40.5975366518,5.31130921115,0.061052827427,3.63319771861,8.71707943955,15.3327214929,34.7178968452,28.9429283387,0.0,5.77496850649
 10/28  06:00:00,59.582402627,5.28453483651,0.148344324153,2.46129641049,18.5082010057,25.6353820695,33.8944660058,28.1052310961,0.0,5.78923490969
 10/28  07:00:00,75.3614815306,5.36004902455,1.07627159244,0.900999800821,19.4083231844,41.0650158608,44.469739596,27.0376161362,0.0,17.4321234598
 10/28  08:00:00,94.0398847165,5.62100873799,3.6702600588,0.383217098274,26.3286599382,57.9988325916,56.66960711,21.0320636524,0.0,35.6375434576
 10/28  09:00:00,79.4982022157,5.42835835945,4.22707266791,0.63193721081,26.3286599382,42.8504436482,73.7311729553,20.2931812908,18.025,35.4129916645
 10/28  10:00:00,54.6192999582,5.24954212629,2.94620107244,1.20710329578,21.7447113004,23.4437158914,68.9691867412,21.5324221567,18.025,29.4117645845
 10/28  11:00:00,52.7297107872,5.26377081443,2.93854186133,1.77292270215,19.3027497915,23.426170988,62.364534287,20.8671592677,18.025,23.4723750193
 10/28  12:00:00,52.8307434784,5.26853942237,2.76535324231,1.90043937142,19.1483137236,23.7250123474,62.2309320716,20.7896541167,18.025,23.4162779549
 10/28  13:00:00,52.9039551377,5.26597918044,2.72650246942,1.8695170737,19.3027497915,23.7161209604,59.7998142327,18.3582374104,18.025,23.4165768223
 10/28  14:00:00,52.8016508177,5.26185527039,2.72891369814,1.76892537786,19.3027497915,23.7161209604,59.6220588006,18.1799822266,18.025,23.417076574
 10/28  15:00:00,52.4430307059,5.26024550355,2.73450378863,1.69627492249,19.3027497915,23.426170988,60.7855727963,19.3429907249,18.025,23.4175820714
 10/28  16:00:00,56.0339137485,5.25944311826,1.90185071152,1.66928242717,19.3027497915,27.8956505705,42.964085655,19.1710090208,18.025,5.76807663419
 10/28  17:00:00,62.3903075462,5.27637774848,0.498241770102,0.789756078575,18.2229234133,37.5968344597,25.3495351281,19.5755387368,0.0,5.77399639126
 10/28  18:00:00,84.8123143261,5.41518484585,1.67602383767,0.405766472884,32.690315043,37.0816133363,34.0809231977,22.5369714181,0.0,11.5439517795
 10/28  19:00:00,85.5585678809,5.51648538305,2.45560741642,0.15924091328,36.8143715336,33.066984531,34.5474678187,22.9780936548,0.0,11.5693741639
 10/28  20:00:00,91.6589491579,5.63827320063,3.25611849059,0.0972389086666,36.3493007332,38.7721355839,29.7134788538,23.9173748307,0.0,5.79610402314
 10/28  21:00:00,89.4992302761,5.64379707015,3.20634324871,0.099639325762,36.1807251679,36.8228455648,35.7372032914,24.1659749808,0.0,11.5712283106
 10/28  22:00:00,66.5658401862,5.44165854633,1.7365176758,0.157863892616,31.0351095914,20.6438685092,42.4821222046,25.049966454,0.0,17.4321557506
 10/28  23:00:00,43.1199526489,5.28284947367,0.55524847997,0.606519827703,17.4250845679,11.7056064465,31.8076048643,26.0185184595,0.0,5.78908640482
 10/28  24:00:00,36.8923875009,5.26197890405,0.373536007272,0.809774399101,12.8411359301,10.0650221343,32.1851988111,26.4167161626,0.0,5.7684826485
 10/29  01:00:00,37.0240496908,5.25203050085,0.282908186772,0.92382141886,12.925468867,10.100111941,32.4917583,26.7301698315,0.0,5.76158846843
 10/29  02:00:00,32.5816949376,5.24541091532,0.175953222443,1.21407923404,8.34152022915,10.0650221343,32.7543021177,26.9928410715,0.0,5.76146104611
 10/29  03:00:00,33.1696483446,5.25989050444,0.137200865922,1.82630798017,8.34152022915,10.0650221343,27.2456212713,27.2256212713,0.0,0.02
 10/29  04:00:00,35.1809312385,5.27030815635,0.115301027862,2.24234149533,8.34152022915,11.6705166398,33.1939672691,27.4263673262,0.0,5.76759994284
 10/29  05:00:00,39.63848365,5.277985763,0.0997827848675,2.54931056615,8.80141237637,15.3678112995,38.3860743687,26.8558100143,0.0,11.5302643545
 10/29  06:00:00,58.7035006931,5.26804297465,0.289340731632,1.45788260069,18.5082010057,25.6353820695,31.9016555871,26.1123809805,0.0,5.78927460657
 10/29  07:00:00,75.932220761,5.43299300796,1.63158771556,0.724045126525,19.4926561212,41.1001056674,43.1583210065,25.7256491981,0.0,17.4326718084
 10/29  08:00:00,94.3687515982,5.66788625089,4.09939847563,0.236054681965,26.3286599382,57.9988325916,55.2185470629,19.5788734685,0.0,35.6396735944
 10/29  09:00:00,79.7577184186,5.47392213211,4.75790514144,0.434468931218,26.2443270014,42.8153538416,71.8929309725,18.4484185059,18.025,35.4195124666
 10/29  10:00:00,54.5677995031,5.25780575678,3.19292632835,0.900607646456,21.7447113004,23.4437158914,67.0363045693,19.599659978,18.025,29.4116445914
 10/29  11:00:00,52.1351598254,5.2497658549,3.0883466191,0.98285405254,19.3449162599,23.4437158914,61.390787457,19.8926173458,18.025,23.4731701112
 10/29  12:00:00,52.0872363226,5.249450434,2.89501265986,0.986648444227,19.190480192,23.7425572507,61.8189811209,20.3793963933,18.025,23.4145847276
 10/29  13:00:00,52.002972668,5.24898679957,2.8567034418,0.915034229578,19.260583323,23.698576057,59.4070705346,17.9670147098,18.025,23.4150558248
 10/29  14:00:00,51.9362030723,5.24607911774,2.79649128011,0.911384205983,19.260583323,23.698576057,60.2391043802,18.7984015003,18.025,23.41570288
 10/29  15:00:00,51.5997264031,5.24289736987,2.74855271218,0.915977695722,19.260583323,23.4086260847,62.0566655308,20.6153076294,18.025,23.4163579014
 10/29  16:00:00,55.2144207823,5.24139878129,1.90636119468,0.923027414914,19.260583323,27.8781056672,44.3204312038,20.5272964795,18.025,5.76813472429
 10/29  17:00:00,62.3467159154,5.28213208676,0.52968643498,0.768670787004,18.1807569449,37.5792895564,28.9129765633,23.1377820912,0.0,5.77519447215
 10/29  18:00:00,84.7252960226,5.41839008636,1.62106471651,0.489917386166,32.6059821062,37.0465235296,39.3886911594,27.845386743,0.0,11.5433044164
 10/29  19:00:00,85.4691122067,5.50367023523,2.22086825625,0.317330291769,36.8143715336,33.066984531,35.2935116553,29.498920273,0.0,5.79459138225
 10/29  20:00:00,91.5360837108,5.61170818181,2.91883581003,0.218794038113,36.43363367,38.8072253906,42.6732338436,31.1011842921,0.0,11.5720495514
 10/29  21:00:00,89.1246254306,5.61487303941,2.84659318098,0.233122626339,36.0963922311,36.7877557581,43.1284210553,31.5561388077,0.0,11.5722822476
 10/29  22:00:00,66.5547995819,5.42290066748,1.47517127422,0.54633871236,30.9507766546,20.6087787026,49.9574075378,32.5253762241,0.0,17.4320313137
 10/29  23:00:00,43.4287639196,5.27094414768,0.35478497908,1.12769429562,17.4250845679,11.7056064465,39.3777729355,33.58857583,0.0,5.78919710541
 10/29  24:00:00,38.2481170174,5.27817678198,0.181102956139,2.22231256731,12.925468867,10.100111941,42.299577321,36.5310834513,0.0,5.7684938697
 10/30  01:00:00,37.0334308224,5.32238799222,0.111192467137,3.91346122941,10.0992000411,10.047477231,44.6947774303,38.9334908154,0.0,5.76128661488
 10/30  02:00:00,36.1712790267,5.35182976954,0.0793191727676,4.91329893709,8.25718729233,10.0299323277,45.4024915608,39.6409104658,0.0,5.76158109503
 10/30  03:00:00,37.1304224799,5.37903040247,0.0518324334467,5.87273106885,8.25718729233,10.0299323277,41.5172606684,41.4972606684,0.0,0.02
 10/30  04:00:00,39.6854540943,5.40526638567,0.0391322558812,6.80749372541,8.25718729233,11.6354268332,49.7473631594,43.9787528743,0.0,5.76861028505
 10/30  05:00:00,47.7368883061,5.41734001333,0.0364069552288,7.26953948031,12.1011305571,15.3678112995,56.8101093282,45.251357287,0.0,11.5587520412
 10/30  06:00:00,73.0761126019,5.37213129565,0.848237633572,2.31324186206,19.7275818095,37.2640762949,53.2666469125,35.8336737632,0.0,17.4329731493
 10/30  07:00:00,92.2809200484,5.61868691692,3.02855926862,0.486556939511,24.3117294858,51.2795993405,37.558261175,20.0397443812,0.0,17.5185167938
 10/30  08:00:00,72.2692641476,5.33536238022,1.77703617094,0.82144718863,23.6694662846,40.6342015617,46.8970980163,11.4727274327,0.0,35.4243705836
 10/30  09:00:00,69.0648476029,5.29328052783,2.97508394324,1.46875888475,23.6694662846,35.6302164847,59.5486731537,17.9911614952,18.025,23.5325116585
 10/30  10:00:00,54.9311647096,5.36221128085,2.43307791256,5.40509249606,18.7433767983,22.9618409725,77.1037485838,29.7361177616,18.025,29.3426308222
 10/30  11:00:00,55.7557113719,5.38976721467,2.34595954799,6.29167399176,18.7433767983,22.9618409725,74.8412038754,33.3953324065,18.025,23.4208714689
 10/30  12:00:00,55.3265154168,5.38121377954,2.20845911787,5.96508626207,18.5889407304,23.1597249699,72.1448733256,30.7048443251,18.025,23.4150290005
 10/30  13:00:00,55.6098847912,5.38326365933,2.19723450357,6.01112692015,18.7433767983,23.2517909448,70.4239222985,28.985703968,18.025,23.4132183305
 10/30  14:00:00,55.7646214254,5.38744886033,2.21274618469,6.14616628371,18.7433767983,23.2517909448,70.2424921451,28.803465364,18.025,23.4140267811
 10/30  15:00:00,55.4237602199,5.38559242606,2.23309785292,6.07675953925,18.7433767983,22.9618409725,71.3371560387,29.8973196321,18.025,23.4148364066
 10/30  16:00:00,58.887867477,5.38165354285,1.43305513042,5.89351065818,18.7433767983,27.431320555,53.6023926869,29.8090414455,18.025,5.76835124136
 10/30  17:00:00,68.2893825499,5.34707866837,0.201102977318,4.37307667132,17.6635504202,40.6971502883,38.0673296478,32.2854080524,0.0,5.78192159538
 10/30  18:00:00,81.4582432596,5.34493430266,0.425652979453,3.27814035592,27.5259009287,37.3340067412,54.701066864,37.2902240205,0.0,17.4108428434
 10/30  19:00:00,82.9751091883,5.3528058805,0.753142381761,2.13468910229,33.8341110165,33.3544677425,49.4387168453,37.8679220317,0.0,11.5707948136
 10/30  20:00:00,91.4969733581,5.47455695723,1.79357684929,1.34020499384,36.5179666069,38.8247702939,45.2199392868,39.4252269533,0.0,5.79471233349
 10/30  21:00:00,86.2068903685,5.50410041119,1.97691677221,1.35175582966,32.965339924,36.8579353714,58.4636968071,41.0299672556,0.0,17.4337295514
 10/30  22:00:00,62.6172561448,5.33962851082,0.48634547073,2.96471126283,25.6355707503,20.6438685092,53.2478715522,41.6622952346,0.0,11.5855763176
 10/30  23:00:00,46.0390025843,5.39370295135,0.0985198005869,6.27369976014,15.0252895274,11.7056064465,48.3903938887,42.6150539416,0.0,5.77533994715
 10/30  24:00:00,42.6411187274,5.43879500639,0.0532943452421,7.90182129047,11.6412384099,10.0650221343,50.8053030581,45.0367971035,0.0,5.76850595466
 10/31  01:00:00,42.5847156217,5.48250521228,0.0418615878744,9.37395690461,10.0992000411,10.047477231,53.7365612571,47.9760955568,0.0,5.76046570036
 10/31  02:00:00,41.9198946463,5.51775688639,0.0335588784542,10.5417450875,8.25718729233,10.0299323277,55.1572331731,49.3956357822,0.0,5.76159739088
 10/31  03:00:00,43.0539487791,5.55079944255,0.0268539006328,11.6494641182,8.25718729233,10.0299323277,51.2380535938,51.2180535938,0.0,0.02
 10/31  04:00:00,45.5657794798,5.5789186761,0.021036871138,12.5322585267,8.25718729233,11.6354268332,58.1772798177,52.4086258275,0.0,5.76865399021
 10/31  05:00:00,53.2769101961,5.58158374421,0.0193982439905,12.6623201521,12.1011305571,15.3678112995,63.1678743666,51.6088732311,0.0,11.5590011355
 10/31  06:00:00,78.6087933861,5.45680355094,0.110486830645,8.49898995653,19.7275818095,37.2640762949,67.80724826,50.374546866,0.0,17.432701394
 10/31  07:00:00,95.114297187,5.44672949356,0.68746536353,5.83297073104,24.3117294858,51.2795993405,65.3083067972,47.7888116519,0.0,17.5194951453
 10/31  08:00:00,79.8344202049,5.48988582467,0.159506671658,9.84959926752,23.6694662846,40.6342015617,75.3630554338,39.9372350925,0.0,35.4258203413
 10/31  09:00:00,76.0794636428,5.47184238057,1.9771130345,9.30277630748,23.6694662846,35.6302164847,83.5290384057,37.1956429823,18.025,28.3083954234
 10/31  10:00:00,58.7136805222,5.4716836327,2.2140276706,9.29718108272,18.7433767983,22.9618409725,77.2062603263,34.600993236,18.025,24.5802670903
 10/31  11:00:00,57.5057976305,5.4451457655,2.38069165107,7.95164592583,18.7433767983,22.9618409725,74.5252774599,33.0824842077,18.025,23.4177932522
 10/31  12:00:00,55.8455255974,5.42669073222,2.51835848853,6.12871681762,18.5889407304,23.1597249699,70.3159026593,28.8765563188,18.025,23.4143463405
 10/31  13:00:00,55.2020141021,5.45451659066,3.06775650777,4.66147720663,18.7433767983,23.2517909448,65.7254287485,24.2850978428,18.025,23.4153309057
 10/31  14:00:00,54.4425356971,5.44562891226,3.28080827519,3.69783455728,18.7433767983,23.2517909448,62.3301740926,20.8889069892,18.025,23.4162671033
 10/31  15:00:00,53.4674291986,5.43459028904,3.38473029214,2.91979439392,18.7433767983,22.9618409725,61.9554967135,20.5132906172,18.025,23.4172060962
 10/31  16:00:00,56.4269812733,5.39975744988,2.43453565861,2.41303784997,18.7433767983,27.431320555,44.4892035703,20.6959839578,18.025,5.7682196124
 10/31  17:00:00,66.3343150111,5.40341858635,1.21968672488,1.34307982186,17.6635504202,40.6971502883,34.2074679469,22.6628796626,0.0,11.5445882843
