Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  18:00:00,80.0626080837,5.40127729639,1.33578523454,0.916022017256,27.5259009287,37.3340067412,41.4411566799,29.8271903372,0.0,11.6139663427
 10/31  19:00:00,82.4383166268,5.42475359891,1.52971037019,0.749372332399,33.8341110165,33.3544677425,44.9668141161,33.3948408817,0.0,11.5719732344
 10/31  20:00:00,91.1773334159,5.51400646427,2.11457522186,0.660111755049,36.5179666069,38.8247702939,48.7074887258,37.1373324015,0.0,11.5701563243
 10/31  21:00:00,85.9506089362,5.54806864444,2.32137467272,0.707036644393,32.965339924,36.8579353714,50.1645320775,38.5362914082,0.0,11.6282406693
 10/31  22:00:00,61.9515279891,5.38871441272,1.06527096135,1.6709629631,25.6355707503,20.6438685092,50.2380044899,38.6508173118,0.0,11.5871871781
 10/31  23:00:00,43.400225851,5.33609472826,0.321886757292,3.46915886882,15.0252895274,11.7056064465,44.1906679164,38.4150682342,0.0,5.77559968222
 10/31  24:00:00,39.2287768194,5.34342870283,0.139364398096,4.49877223557,11.6412384099,10.0650221343,43.6362808057,37.8676054552,0.0,5.76867535044
 11/01  01:00:00,38.5924814204,5.36462257607,0.0804729156771,5.46099197309,10.0992000411,10.047477231,42.6626040007,36.9009584832,0.0,5.76164551741
 11/01  02:00:00,37.2708492351,5.37779672677,0.0471621010703,6.01905316595,8.25718729233,10.0299323277,41.4788894692,35.7174812578,0.0,5.76140821148
 11/01  03:00:00,37.4655694129,5.38339524215,0.0349747997602,6.22036427517,8.25718729233,10.0299323277,34.6687216485,34.6487216485,0.0,0.02
 11/01  04:00:00,39.0081436249,5.38197481949,0.0306696048176,6.16193059568,8.25718729233,11.6354268332,39.0251747377,33.2564762109,0.0,5.76869852679
 11/01  05:00:00,46.3068436157,5.3734039533,0.0339754040994,5.88585100328,12.1011305571,15.3678112995,44.0066835661,32.4474659864,0.0,11.5592175797
 11/01  06:00:00,73.2768100316,5.39487344986,1.02660313095,2.31280801478,19.7275818095,37.2640762949,48.9747396907,31.5403216566,0.0,17.4344180341
 11/01  07:00:00,92.0910571122,5.540575792,2.33270022026,1.07063575557,24.3117294858,51.2795993405,45.787805127,28.2677461496,0.0,17.5200589774
 11/01  08:00:00,72.9772167868,5.33121002844,1.07245709128,2.23811076906,23.6694662846,40.6342015617,56.8411900624,21.4122216644,0.0,35.428968398
 11/01  09:00:00,70.1219218124,5.3261124814,2.90549887377,2.5625716833,23.6694662846,35.6302164847,67.3641540603,19.9229037153,18.025,29.4162503449
 11/01  10:00:00,53.1545023763,5.3080404292,2.8496292329,3.26603920661,18.7433767983,22.9618409725,59.5983780627,18.0927566588,18.025,23.4806214039
 11/01  11:00:00,52.4561812538,5.30789241046,3.18134084674,2.23863074529,18.7433767983,22.9618409725,56.0544835705,14.6105834872,18.025,23.4189000833
 11/01  12:00:00,51.8682596369,5.27975171894,3.08444258851,1.73230008704,18.5889407304,23.1597249699,52.6642048685,11.2202865728,18.025,23.4189182956
 11/01  13:00:00,51.5634248876,5.26857369679,2.98468461247,1.29189852282,18.7433767983,23.2517909448,50.8401705378,9.39518349022,18.025,23.4199870476
 11/01  14:00:00,51.2322751244,5.25970193135,3.09871337593,0.855591517737,18.7433767983,23.2517909448,49.2811071399,7.83505723994,18.025,23.4210499
 11/01  15:00:00,50.7732095756,5.26057149702,3.28720875444,0.497110869413,18.7433767983,22.9618409725,49.0982756011,7.6511737481,18.025,23.422101853
 11/01  16:00:00,54.3602928168,5.26203150722,2.46453625049,0.45407759372,18.7433767983,27.431320555,33.128007986,9.33474251748,18.025,5.76826546854
 11/01  17:00:00,65.3757774859,5.35891097955,1.48130286082,0.167431789383,17.6635504202,40.6971502883,22.2871612015,10.7424247932,0.0,11.5447364082
 11/01  18:00:00,80.1107113075,5.43733886601,2.24806921675,0.0157733109167,27.5259009287,37.3340067412,24.0401174999,12.4257042713,0.0,11.6144132286
 11/01  19:00:00,83.1853499724,5.52617280886,2.92468662028,0.0,33.8341110165,33.3544677425,23.5141395534,11.9416821915,0.0,11.5724573619
 11/01  20:00:00,92.3957323622,5.67166230535,3.8354240415,0.0,36.5179666069,38.8247702939,24.6430670145,13.0705465487,0.0,11.5725204659
 11/01  21:00:00,87.0947723675,5.71731748937,4.00331437301,0.0,32.965339924,36.8579353714,25.119251738,13.4892488278,0.0,11.6300029102
 11/01  22:00:00,61.5576476415,5.48530032048,2.24575953685,0.0,25.6355707503,20.6438685092,32.3501423938,14.9807988607,0.0,17.3693435331
 11/01  23:00:00,40.5795615459,5.32034589901,0.969775817143,0.0163493974635,15.0252895274,11.7056064465,22.636954654,16.8614483394,0.0,5.77550631459
 11/01  24:00:00,35.3221051156,5.28075426425,0.661283799678,0.132851784215,11.6412384099,10.0650221343,24.0650904017,18.296615094,0.0,5.76847530771
 11/02  01:00:00,33.7584404954,5.26254480454,0.503079616293,0.306421521616,10.0992000411,10.047477231,19.1369750015,19.1169750015,0.0,0.02
 11/02  02:00:00,31.8807403343,5.24784373146,0.378992941137,0.427064230441,8.25718729233,10.0299323277,25.2192040395,19.4574691947,0.0,5.76173484481
 11/02  03:00:00,31.9005797339,5.24414624747,0.300998997356,0.528594858421,8.25718729233,10.0299323277,26.0866744977,20.3254539186,0.0,5.76122057915
 11/02  04:00:00,33.5352362143,5.23706274184,0.229682592738,0.634918373918,8.25718729233,11.6354268332,27.3831132383,21.6146456713,0.0,5.76846756699
 11/02  05:00:00,41.2173378969,5.24273794742,0.262604209978,0.698377806323,12.1011305571,15.3678112995,28.3090382796,22.5193190773,0.0,5.78971920231
 11/02  06:00:00,72.3503779888,5.49021486598,2.13601494936,0.181612928125,19.7275818095,37.2640762949,39.8319402363,22.3992561423,0.0,17.432684094
 11/02  07:00:00,92.3143297802,5.67411006733,3.42560519413,0.0674503550543,24.3117294858,51.2795993405,38.4985610792,20.9778693808,0.0,17.5206916984
 11/02  08:00:00,72.1949083159,5.38402157904,2.16743165643,0.308006695886,23.6694662846,40.6342015617,51.3514706485,15.9207273886,0.0,35.4307432599
 11/02  09:00:00,69.2329743868,5.36044699416,4.09371662963,0.45106663353,23.6694662846,35.6302164847,62.2879903439,14.8481839942,18.025,29.4148063497
 11/02  10:00:00,51.295121248,5.28354933333,3.60800341364,0.672767681585,18.7433767983,22.9618409725,56.743524935,15.2378401509,18.025,23.4806847841
 11/02  11:00:00,51.9201496016,5.39009763695,4.37233980587,0.429390304068,18.7433767983,22.9618409725,59.0092971085,12.7370358772,18.025,28.2472612313
 11/02  12:00:00,51.8363321731,5.3998732387,4.34593871741,0.318749374837,18.5889407304,23.1597249699,52.3962650231,9.93744126753,18.025,24.4338237555
 11/02  13:00:00,51.9101261603,5.41019426138,4.22119042975,0.260471487525,18.7433767983,23.2517909448,50.5049740618,9.07015475508,18.025,23.4098193067
 11/02  14:00:00,51.8925084194,5.41482717621,4.26831267786,0.191098499429,18.7433767983,23.2517909448,49.8362713561,8.40268991676,18.025,23.4085814393
 11/02  15:00:00,51.7290961814,5.4373901495,4.41852885127,0.144857018202,18.7433767983,22.9618409725,50.9083952657,9.47354142639,18.025,23.4098538393
 11/02  16:00:00,55.2456798498,5.41831432681,3.54753036337,0.100177966846,18.7433767983,27.431320555,33.9569234496,10.1635246471,18.025,5.76839880241
 11/02  17:00:00,66.3158286853,5.5053437244,2.44234682451,0.0,17.6635504202,40.6971502883,17.2145492588,11.4319965392,0.0,5.78255271961
 11/02  18:00:00,80.8882487551,5.56915021383,2.90955286107,0.0,27.5259009287,37.3340067412,33.5529459384,16.1398582869,0.0,17.4130876516
 11/02  19:00:00,83.6322568465,5.63291285449,3.26484808268,0.0,33.8341110165,33.3544677425,24.8189200524,19.0223723268,0.0,5.79654772557
 11/02  20:00:00,92.7927282419,5.77729162955,4.12678393898,0.0,36.5179666069,38.8247702939,33.2775853437,21.70588619,0.0,11.5716991537
 11/02  21:00:00,87.476040078,5.81556449938,4.28632105341,0.0,32.965339924,36.8579353714,40.3715574348,22.9362258071,0.0,17.4353316277
 11/02  22:00:00,61.8503725332,5.54846573598,2.46882223996,0.00648908177619,25.6355707503,20.6438685092,36.6760861181,25.0895434336,0.0,11.5865426845
 11/02  23:00:00,41.0180971284,5.37649837611,1.23179396559,0.136711593008,15.0252895274,11.7056064465,33.0413200996,27.2655451991,0.0,5.77577490052
 11/02  24:00:00,35.7902946297,5.32398601772,0.849841167639,0.369248005711,11.6412384099,10.0650221343,34.7802800064,29.0115336619,0.0,5.76874634448
 11/03  01:00:00,34.2652853023,5.29531906885,0.609087879897,0.674478589187,10.0992000411,10.047477231,36.3803445915,30.6185637474,0.0,5.76178084413
 11/03  02:00:00,32.747931722,5.28444335223,0.434849621201,1.20179916149,8.25718729233,10.0299323277,31.5530475874,31.5330475874,0.0,0.02
 11/03  03:00:00,33.1597320441,5.28367640889,0.325870433256,1.72334353216,8.25718729233,10.0299323277,38.0759236394,32.3142204269,0.0,5.76170321253
 11/03  04:00:00,35.0510982737,5.2855909688,0.239982904657,2.09194775758,8.25718729233,11.6354268332,38.6013164756,32.8332831263,0.0,5.7680333493
 11/03  05:00:00,42.7482850591,5.29347659262,0.282048411125,2.15913399459,12.1011305571,15.3678112995,43.6205949471,32.0623026638,0.0,11.5582922833
 11/03  06:00:00,72.6778112846,5.4817304368,1.88476609563,0.768771031592,19.7275818095,37.2640762949,43.2190179631,31.5891851825,0.0,11.6298327805
 11/03  07:00:00,92.2950584685,5.65021389525,3.1056834764,0.391980145651,24.3117294858,51.2795993405,53.0889382281,29.7332179755,0.0,23.3557202526
 11/03  08:00:00,72.2670355959,5.37755748092,1.58743091122,0.9665876071,23.6694662846,40.6342015617,53.2647244074,23.7368019671,0.0,29.5279224403
 11/03  09:00:00,69.2561266575,5.34972467783,3.33168607148,1.2469645853,23.6694662846,35.6302164847,70.1926082066,22.7525386829,18.025,29.4150695237
 11/03  10:00:00,52.1634969126,5.28629031197,2.79343890735,2.35296154809,18.7433767983,22.9618409725,70.2239643253,22.8509703898,18.025,29.3479939355
 11/03  11:00:00,52.310074209,5.29116776083,2.79796497419,2.49261671249,18.7433767983,22.9618409725,64.4858926303,23.037418131,18.025,23.4234744993
 11/03  12:00:00,52.1605276473,5.29010688126,2.64606624601,2.45258346157,18.5889407304,23.1597249699,63.1331121245,21.6884916575,18.025,23.419620467
 11/03  13:00:00,52.1671902195,5.29080760937,2.66608807253,2.19202020333,18.7433767983,23.2517909448,61.7110768937,20.2675533968,18.025,23.4185234969
 11/03  14:00:00,52.0229789039,5.28192808074,2.60057102431,2.12220494562,18.7433767983,23.2517909448,61.5962346337,20.1530028179,18.025,23.4182318158
 11/03  15:00:00,51.4764447761,5.2752217198,2.63934038153,1.83355742645,18.7433767983,22.9618409725,62.2341584651,20.7895600607,18.025,23.4195984044
 11/03  16:00:00,54.9908220722,5.27417428095,1.85862585345,1.67836008541,18.7433767983,27.431320555,44.7815079056,20.9881409026,18.025,5.76836700295
 11/03  17:00:00,65.482598439,5.34740265471,0.940507993102,0.826540994415,17.6635504202,40.6971502883,34.1302057704,22.5850205877,0.0,11.5451851826
 11/03  18:00:00,80.0239706967,5.42287883407,1.57968801125,0.611849286298,27.5259009287,37.3340067412,38.3250169923,26.7097717056,0.0,11.6152452867
 11/03  19:00:00,82.759316651,5.4832573151,2.05087166113,0.490684846144,33.8341110165,33.3544677425,40.0486093151,28.4755716066,0.0,11.5730377084
 11/03  20:00:00,91.6425316162,5.60038377904,2.82616509827,0.32732136497,36.5179666069,38.8247702939,43.1617384127,31.5904095214,0.0,11.5713288914
 11/03  21:00:00,86.247537945,5.62598363183,2.90860315958,0.338788462434,32.965339924,36.8579353714,44.8802311111,33.2502467595,0.0,11.6299843516
 11/03  22:00:00,61.4758564907,5.41832129375,1.41434683286,0.816583557076,25.6355707503,20.6438685092,46.1684289286,34.5804929433,0.0,11.5879359852
 11/03  23:00:00,41.6492741501,5.28721034835,0.357139483285,1.73182424294,15.0252895274,11.7056064465,47.9873253647,36.4558327623,0.0,11.5314926023
 11/03  24:00:00,38.035338567,5.30923640626,0.162459795062,3.31641994115,11.6412384099,10.0650221343,37.6150444141,37.5950444141,0.0,0.02
 11/04  01:00:00,40.2054145634,5.33471076235,0.120741601445,4.30407989063,12.8411359301,10.0650221343,45.0868452957,39.3251726838,0.0,5.76167261186
 11/04  02:00:00,36.599579877,5.36255678023,0.0671951657416,5.342982331,8.25718729233,10.0299323277,45.462220248,39.7006155556,0.0,5.76160469234
 11/04  03:00:00,37.3326674588,5.38407570389,0.0465865343654,6.07516099951,8.25718729233,10.0299323277,46.3371043599,40.5755790723,0.0,5.76152528763
 11/04  04:00:00,39.3533223417,5.39567274315,0.040032049637,6.48403768975,8.25718729233,11.6354268332,46.4423258648,40.6743305626,0.0,5.7679953022
 11/04  05:00:00,43.8286180956,5.40462748946,0.0360423984886,6.7959390047,8.71707943955,15.3327214929,45.3649335283,39.5893933895,0.0,5.77554013874
 11/04  06:00:00,62.862624585,5.37371049712,0.0730389376166,5.72760286311,18.5082010057,25.6353820695,44.3305873419,38.5404611188,0.0,5.79012622312
 11/04  07:00:00,77.5431666439,5.39505037171,0.798644449242,3.32523344027,19.4083231844,41.0650158608,53.9151681686,36.4781055234,0.0,17.4370626452
 11/04  08:00:00,94.1735822972,5.57957047531,2.9229058701,1.30560370404,26.3286599382,57.9988325916,71.5465359657,29.9510989429,0.0,41.5954370227
 11/04  09:00:00,80.0029845429,5.41397320579,3.53507402226,1.84303425194,26.3286599382,42.8504436482,75.6169223395,28.0631021751,18.025,29.5288201643
 11/04  10:00:00,57.8144547175,5.34760603447,2.62089571536,4.62944805334,21.7447113004,23.4437158914,74.8267800016,27.3796911716,18.025,29.4220888299
 11/04  11:00:00,55.6198142423,5.35292862867,2.63753091493,4.87483993418,19.3027497915,23.426170988,73.6998135967,26.3278219774,18.025,29.3469916193
 11/04  12:00:00,55.3130709486,5.34503487961,2.483943525,4.58765573874,19.1483137236,23.7250123474,67.3262287965,25.8857465032,18.025,23.4154822933
 11/04  13:00:00,54.5582448545,5.3201207714,2.54641885675,3.64972462015,19.3027497915,23.7161209604,62.1893659481,20.7525541501,18.025,23.411811798
 11/04  14:00:00,54.0013470008,5.30511608724,2.59911304571,3.05513728507,19.3027497915,23.7161209604,60.9920597722,19.5537127196,18.025,23.4133470526
 11/04  15:00:00,53.3110416715,5.29330332188,2.62935393505,2.63635352225,19.3027497915,23.426170988,61.8358249047,20.3959333294,18.025,23.4148915753
 11/04  16:00:00,56.6487103684,5.28346337049,1.84467263801,2.31720388,19.3027497915,27.8956505705,43.6833978918,19.8896936484,18.025,5.76870424338
 11/04  17:00:00,62.7779183598,5.28377011004,0.419541460963,1.248639653,18.2229234133,37.5968344597,28.4223220245,22.646571715,0.0,5.77575030951
 11/04  18:00:00,84.66216311,5.38113258353,1.23990132004,0.72575085795,32.690315043,37.0816133363,33.7765274941,27.9936960858,0.0,5.78283140829
 11/04  19:00:00,85.3125711768,5.4650832776,1.86533676748,0.554860998388,36.8143715336,33.066984531,42.3179066159,30.7447181961,0.0,11.5731884198
 11/04  20:00:00,91.2028611588,5.56706194979,2.54739205464,0.421038607652,36.3493007332,38.7721355839,45.1850349463,33.6139165936,0.0,11.5711183527
 11/04  21:00:00,89.0802736219,5.57380158888,2.5489345448,0.408034131073,36.1807251679,36.8228455648,45.2659852855,33.6921252388,0.0,11.5738600467
 11/04  22:00:00,66.6845438622,5.3899708922,1.22275875328,0.841937627102,31.0351095914,20.6438685092,51.7017086189,34.2656453575,0.0,17.4360632614
 11/04  23:00:00,43.8703572312,5.2677459577,0.233783522428,1.69344727045,17.4250845679,11.7056064465,41.112913071,35.3228315324,0.0,5.79008153861
 11/04  24:00:00,39.0274984504,5.30410820841,0.150634212809,3.12563159718,12.8411359301,10.0650221343,41.0863979912,35.3179637348,0.0,5.76843425636
 11/05  01:00:00,39.978574901,5.32733611383,0.110108071109,3.97582124624,12.925468867,10.100111941,41.5181854803,35.7564622985,0.0,5.76172318179
 11/05  02:00:00,36.3254358877,5.35294848699,0.0696184488567,4.95659970476,8.34152022915,10.0650221343,42.116615659,36.3549480562,0.0,5.76166760285
 11/05  03:00:00,37.1187707365,5.37402054585,0.046061185728,5.75242040062,8.34152022915,10.0650221343,38.2929246706,38.2729246706,0.0,0.02
 11/05  04:00:00,39.2306582771,5.38816910065,0.0391040586132,6.25037824891,8.34152022915,11.6705166398,45.2472607534,39.4783730944,0.0,5.76888765894
 11/05  05:00:00,43.5796786287,5.39373006361,0.035177898316,6.43933465711,8.80141237637,15.3678112995,43.8811583206,38.1052109513,0.0,5.77594736934
 11/05  06:00:00,62.0757479707,5.35127121167,0.0741178917764,4.9620769412,18.5082010057,25.6353820695,46.6812870485,35.1210007037,0.0,11.5602863448
 11/05  07:00:00,76.66199878,5.34904754411,0.640945154451,2.52833380828,19.4926561212,41.1001056674,50.3880534011,32.9508960524,0.0,17.4371573487
 11/05  08:00:00,95.8947502069,5.57310725473,3.02999039202,1.04213708565,26.3286599382,57.9988325916,62.1817364269,26.5237817284,0.0,35.6579546985
 11/05  09:00:00,79.526424805,5.41484383984,3.85676461924,1.16332298036,26.2443270014,42.8153538416,76.9807346803,23.5210285601,18.025,35.4347061202
 11/05  10:00:00,55.3976172846,5.28519382075,3.0541120548,1.84180000983,21.7447113004,23.4437158914,67.579297152,20.1315965037,18.025,29.4227006484
 11/05  11:00:00,52.9238651774,5.29109368029,3.28960872718,1.52893223735,19.3449162599,23.4437158914,57.5142283412,16.0075419394,18.025,23.4816864019
 11/05  12:00:00,52.8417188816,5.32749125518,3.57740297217,0.980671339123,19.190480192,23.7425572507,54.7448633322,13.2942527531,18.025,23.4256105791
 11/05  13:00:00,52.4699527959,5.32314049916,3.60286251272,0.561674104473,19.260583323,23.698576057,52.640667649,9.20781387301,18.025,25.4078537759
 11/05  14:00:00,52.519020456,5.35596361412,3.90287824625,0.277905349038,19.260583323,23.698576057,52.5701035607,7.26292112893,18.025,27.2821824318
 11/05  15:00:00,52.0936475173,5.34260643445,3.89428264357,0.164436309694,19.260583323,23.4086260847,49.4346305729,7.99902388789,18.025,23.410606685
 11/05  16:00:00,55.6076182101,5.32594107001,3.00593598999,0.132084553271,19.260583323,27.8781056672,32.7008812421,8.90735426612,18.025,5.76852697596
 11/05  17:00:00,64.7103077193,5.38002793898,1.64768328461,0.0323388179334,18.1807569449,37.5792895564,16.8422989334,11.0665256932,0.0,5.77577324019
 11/05  18:00:00,85.3474472694,5.51785868331,2.63363062154,0.0,32.6059821062,37.0465235296,21.210266955,15.4274651578,0.0,5.78280179719
 11/05  19:00:00,85.9986122514,5.59040201943,2.98091208736,0.0,36.8143715336,33.066984531,31.4429104053,19.8702745519,0.0,11.5726358533
 11/05  20:00:00,92.1439066346,5.70791982327,3.64390309984,0.00528659212009,36.43363367,38.8072253906,35.0769966744,23.5036675565,0.0,11.5733291179
 11/05  21:00:00,89.7022558771,5.70799987194,3.52356450885,0.0406038380621,36.0963922311,36.7877557581,37.1318814699,25.5579087477,0.0,11.5739727222
 11/05  22:00:00,66.6985779122,5.49251465567,2.02670658287,0.0688924933166,30.9507766546,20.6087787026,39.0462965431,27.416565868,0.0,11.6297306751
 11/05  23:00:00,43.1107036847,5.31965543476,0.858903329426,0.256755466569,17.4250845679,11.7056064465,41.4184605225,29.8581650772,0.0,11.5602954452
 11/05  24:00:00,37.0761584689,5.28669438274,0.569895712249,0.65301752534,12.925468867,10.100111941,37.0382453711,31.2692637452,0.0,5.76898162586
 11/06  01:00:00,35.8198542685,5.26598834514,0.381055604092,0.925576055916,11.6412384099,10.0650221343,37.5853885148,31.8165472575,0.0,5.76884125731
 11/06  02:00:00,34.7151282424,5.26272717373,0.201790631211,1.56420350722,10.0992000411,10.047477231,39.798644585,34.0369271092,0.0,5.76171747583
 11/06  03:00:00,33.6746879376,5.27383515588,0.0925886800329,2.48141543321,8.25718729233,10.0299323277,36.3581604858,36.3381604858,0.0,0.02
 11/06  04:00:00,35.0892478677,5.31256152302,0.0530427481495,3.8967928888,8.25718729233,10.0299323277,45.2711993356,39.5095418146,0.0,5.76165752104
 11/06  05:00:00,37.7160521477,5.34226857683,0.0392893649937,4.90090577854,8.25718729233,11.6354268332,46.9940041399,41.2258688608,0.0,5.76813527911
 11/06  06:00:00,45.6604146559,5.3534131137,0.0377811144834,5.25557483018,12.1011305571,15.3678112995,52.6800511622,41.120482005,0.0,11.5595691572
 11/06  07:00:00,73.1240040332,5.40230936042,1.12543396934,2.05368429074,19.7275818095,37.2640762949,51.9132720935,40.2826819406,0.0,11.6305901529
 11/06  08:00:00,86.9232319444,5.59944912237,2.72128642355,1.10727002428,24.3117294858,51.2795993405,59.3625439734,36.0035692472,0.0,23.3589747262
 11/06  09:00:00,73.2284134594,5.40263109129,1.50602356156,1.98426859706,23.6694662846,40.6342015617,55.4353411936,25.9007283609,0.0,29.5346128327
 11/06  10:00:00,70.6078292579,5.46873563822,4.20222366114,1.60909628876,23.6694662846,35.6302164847,66.3879703646,18.9428324174,18.025,29.4201379472
 11/06  11:00:00,52.5467649331,5.35264911114,3.61205113684,1.85124192434,18.7433767983,22.9618409725,62.4246529744,15.0479176027,18.025,29.3517353717
 11/06  12:00:00,52.232761248,5.3678193048,3.81877804858,1.31782777341,18.7433767983,22.9618409725,53.602265997,12.1501596492,18.025,23.4271063478
 11/06  13:00:00,52.0087607504,5.4126523418,4.18103906873,0.643287644494,18.5889407304,23.1597249699,50.2061413164,8.75918287306,18.025,23.4219584433
 11/06  14:00:00,51.9786652816,5.4253347763,4.19299639762,0.342048141322,18.7433767983,23.2517909448,48.7302656522,7.28395085593,18.025,23.4213147962
 11/06  15:00:00,51.5320991078,5.37471737474,3.91814943497,0.220945888182,18.7433767983,23.2517909448,48.9082104271,7.46010600362,18.025,23.4231044235
 11/06  16:00:00,51.1542820218,5.36787875079,3.91096002099,0.147106278205,18.7433767983,22.9618409725,50.3638604037,8.91397069281,18.025,23.4248897109
 11/06  17:00:00,56.2955183492,5.33069405728,2.74718468091,0.153969795568,18.7433767983,27.431320555,37.0896603248,13.2959607183,18.025,5.7686996065
 11/06  18:00:00,72.863566952,5.4019986174,1.50163060508,0.055775177858,17.6635504202,40.6971502883,29.1787746833,17.6327516605,0.0,11.5460230228
 11/06  19:00:00,80.0370258737,5.48302064905,2.13430332348,0.0101187733486,27.5259009287,37.3340067412,34.043319019,22.4267448949,0.0,11.6165741241
 11/06  20:00:00,82.9214795081,5.55227227569,2.61130829218,0.0233709849113,33.8341110165,33.3544677425,35.0615330477,23.4876083375,0.0,11.5739247102
 11/06  21:00:00,92.1178613377,5.69342475498,3.48874174259,0.0470116192847,36.5179666069,38.8247702939,36.3771983309,24.8032938111,0.0,11.5739045198
 11/06  22:00:00,86.8796096324,5.73647001912,3.70752220824,0.0614207414912,32.965339924,36.8579353714,41.8339776008,24.3980999153,0.0,17.4358776855
 11/06  23:00:00,61.6280579181,5.51431640663,2.22173515391,0.0653767595844,25.6355707503,20.6438685092,35.4524959813,23.8642244798,0.0,11.5882715015
 11/06  24:00:00,40.9767306267,5.35739925791,1.09517787323,0.251040031797,15.0252895274,11.7056064465,30.0475075114,24.2715628488,0.0,5.77594466262
 11/07  01:00:00,35.8387484697,5.31836357612,0.799422449349,0.473724399408,11.6412384099,10.0650221343,30.0370073081,24.2681103911,0.0,5.76889691699
 11/07  02:00:00,34.2398265113,5.30109794226,0.662919803036,0.589400013736,10.0992000411,10.047477231,22.9952603703,22.9752603703,0.0,0.02
 11/07  03:00:00,32.3034979779,5.28395720549,0.536208438109,0.656479632605,8.25718729233,10.0299323277,27.6752047064,21.9131578652,0.0,5.76204684118
 11/07  04:00:00,32.3218301733,5.27210051866,0.432485276883,0.790390325626,8.25718729233,10.0299323277,28.2001083063,22.4381104919,0.0,5.76199781445
 11/07  05:00:00,33.9263425268,5.26767192048,0.396453595595,0.828625122539,8.25718729233,11.6354268332,27.5210581884,21.7522054888,0.0,5.76885269957
 11/07  06:00:00,41.4773444622,5.27586345263,0.483986900197,0.703843201203,12.1011305571,15.3678112995,26.6437406823,20.8534281577,0.0,5.7903125246
 11/07  07:00:00,72.6515920049,5.54405026924,2.4992394392,0.0657134467157,19.7275818095,37.2640762949,34.5330854647,17.0973625808,0.0,17.4357228839
 11/07  08:00:00,87.2067336336,5.75602426839,3.95481274634,0.000654542566159,24.3117294858,51.2795993405,36.8868695538,13.5276705479,0.0,23.3591990059
 11/07  09:00:00,73.0895078781,5.4802492865,3.26325792475,0.0105011691755,23.6694662846,40.6342015617,38.008038363,8.47034891048,0.0,29.5376894526
 11/07  10:00:00,69.9949324459,5.45273345863,5.18771285711,0.0267051636676,23.6694662846,35.6302164847,54.6480152979,7.2019540682,18.025,29.4210612297
 11/07  11:00:00,51.8034320345,5.35434074919,4.63196594105,0.0862961019815,18.7433767983,22.9618409725,54.1248913113,6.7468240217,18.025,29.3530672896
 11/07  12:00:00,52.0130146666,5.38446632036,4.83696447694,0.0632445762911,18.7433767983,22.9618409725,46.8871736757,5.43537525415,18.025,23.4267984215
 11/07  13:00:00,51.8195948664,5.35844302577,4.66407854519,0.0252876515942,18.5889407304,23.1597249699,46.5537498856,5.10696378604,18.025,23.4217860995
 11/07  14:00:00,51.9788177938,5.37631794906,4.58221343202,0.00199691160539,18.7433767983,23.2517909448,44.1436913279,2.69574523965,18.025,23.4229460882
 11/07  15:00:00,51.7730455017,5.36223984638,4.39251567482,0.0,18.7433767983,23.2517909448,45.2100313079,3.76181802016,18.025,23.4232132878
 11/07  16:00:00,51.3396207676,5.35348336489,4.25779681443,0.0,18.7433767983,22.9618409725,47.4082029244,5.95805259114,18.025,23.4251503333
 11/07  17:00:00,56.8072805365,5.35397606164,3.38962981972,0.0,18.7433767983,27.431320555,31.642636331,7.84885615757,18.025,5.76878017342
 11/07  18:00:00,73.8894851834,5.48444732428,2.50086903878,0.0,17.6635504202,40.6971502883,20.9930034564,9.44714020153,0.0,11.5458632549
 11/07  19:00:00,81.00886714,5.56605778915,3.03321520387,0.0,27.5259009287,37.3340067412,25.7821162357,14.1650688478,0.0,11.6170473879
 11/07  20:00:00,84.0083149302,5.65208146807,3.62169773055,0.0,33.8341110165,33.3544677425,26.0196317734,14.4456129328,0.0,11.5740188406
 11/07  21:00:00,93.6058237262,5.84923552953,4.8678979036,0.0,36.5179666069,38.8247702939,26.2886633957,14.7146266563,0.0,11.5740367395
 11/07  22:00:00,88.6351115827,5.92989125045,5.33101216473,0.0,32.965339924,36.8579353714,31.4852117734,14.0493621864,0.0,17.4358495869
 11/07  23:00:00,62.7842308274,5.63307521468,3.32451749182,0.0,25.6355707503,20.6438685092,25.1716369808,13.5830812355,0.0,11.5885557453
 11/07  24:00:00,41.5920676089,5.44678813506,1.8721612977,0.0,15.0252895274,11.7056064465,20.6429987354,14.8669659974,0.0,5.77603273791
 11/08  01:00:00,36.001916635,5.38647030056,1.36820451317,0.0,11.6412384099,10.0650221343,22.6925758467,16.9235973464,0.0,5.76897850028
 11/08  02:00:00,34.1721608785,5.35092626202,1.13482299654,0.0,10.0992000411,10.047477231,18.3607209381,18.3407209381,0.0,0.02
 11/08  03:00:00,32.0559363918,5.31606693984,0.903621516943,0.00939243001159,8.25718729233,10.0299323277,25.5644036978,19.8022814484,0.0,5.76212224946
 11/08  04:00:00,31.8974238368,5.28772166652,0.703351078273,0.0794941934024,8.25718729233,10.0299323277,28.2722062781,22.5101131204,0.0,5.76209315765
 11/08  05:00:00,33.4967381791,5.27198885184,0.573848874154,0.21730479978,8.25718729233,11.6354268332,30.3785387571,24.6095718247,0.0,5.76896693247
 11/08  06:00:00,41.2160730075,5.27877678386,0.602090606849,0.321547443568,12.1011305571,15.3678112995,31.8921769907,26.1016851774,0.0,5.79049181326
 11/08  07:00:00,72.4086138124,5.53026625181,2.33216919913,0.00357877827099,19.7275818095,37.2640762949,43.4516530228,26.0144699881,0.0,17.4371830347
 11/08  08:00:00,86.8134722906,5.71957664226,3.55998286297,0.0386555376065,24.3117294858,51.2795993405,48.775715124,25.4148807796,0.0,23.3608343444
 11/08  09:00:00,72.4092694946,5.45852532646,2.54061416505,0.0746198297025,23.6694662846,40.6342015617,48.5685039128,19.0285335179,0.0,29.5399703949
 11/08  10:00:00,69.8189924994,5.50094655817,4.89340810522,0.0968492501923,23.6694662846,35.6302164847,62.672121423,15.2226356741,18.025,29.4244857489
 11/08  11:00:00,52.5074661557,5.50306057914,5.0716475921,0.201923735655,18.7433767983,22.9618409725,59.368777133,11.9890335788,18.025,29.3547435541
 11/08  12:00:00,52.9502138707,5.5692001498,5.49779264137,0.154877550991,18.7433767983,22.9618409725,50.1907330502,8.73672715958,18.025,23.4290058906
 11/08  13:00:00,52.8327275187,5.56736888372,5.41871317024,0.074856286423,18.5889407304,23.1597249699,49.0597406995,7.61159233842,18.025,23.4231483611
 11/08  14:00:00,53.045883823,5.57655267214,5.44131018724,0.0097274264945,18.7433767983,23.2517909448,45.6380145447,4.18925194307,18.025,23.4237626017
 11/08  15:00:00,53.2699182806,5.59486198091,5.65676215309,0.0,18.7433767983,23.2517909448,44.6961861081,3.24534239055,18.025,23.4258437176
 11/08  16:00:00,52.6998251234,5.56101213257,5.41046815885,0.0,18.7433767983,22.9618409725,47.2206101859,5.76769465413,18.025,23.4279155317
 11/08  17:00:00,57.7787820646,5.50686843471,4.20823809578,0.0,18.7433767983,27.431320555,32.1473913234,8.35360039543,18.025,5.76879092795
 11/08  18:00:00,74.378205637,5.59656746608,2.87746573411,0.0,17.6635504202,40.6971502883,23.5767349405,12.0303168023,0.0,11.5464181382
 11/08  19:00:00,81.612690907,5.68573674935,3.51735148122,0.0,27.5259009287,37.3340067412,28.0552932007,16.4379056316,0.0,11.6173875691
 11/08  20:00:00,84.3904500763,5.75102087737,3.90488657649,0.0,33.8341110165,33.3544677425,31.2945700478,19.7209335816,0.0,11.5736364662
 11/08  21:00:00,93.4661465154,5.88930216848,4.68814373511,0.0,36.5179666069,38.8247702939,35.9815255666,24.4082984081,0.0,11.5732271585
 11/08  22:00:00,88.1927646048,5.92994774114,4.8885992116,0.0,32.965339924,36.8579353714,42.6261667147,25.1890311427,0.0,17.437135572
 11/08  23:00:00,62.397515894,5.62727794818,2.94359054512,0.0,25.6355707503,20.6438685092,38.2323238842,26.6444209863,0.0,11.5879028979
 11/08  24:00:00,41.3698795999,5.43758751634,1.65297962185,0.00619047915004,15.0252895274,11.7056064465,33.8576010835,28.0813308333,0.0,5.77627025024
 11/09  01:00:00,36.0053462588,5.37907004632,1.21912456703,0.159905893032,11.6412384099,10.0650221343,35.5928973598,29.8236762637,0.0,5.7692210961
 11/09  02:00:00,34.3138169423,5.34047468084,0.945360157859,0.341566513221,10.0992000411,10.047477231,36.9651300743,31.2031756433,0.0,5.76195443096
 11/09  03:00:00,32.3853651953,5.30704657275,0.69589304657,0.55556861617,8.25718729233,10.0299323277,32.833423836,32.813423836,0.0,0.02
 11/09  04:00:00,32.6826356729,5.29292686941,0.514101934882,1.0487475395,8.25718729233,10.0299323277,41.2760548804,35.5141178611,0.0,5.7619370193
 11/09  05:00:00,34.8362252643,5.29443604976,0.387367615857,1.72082205413,8.25718729233,11.6354268332,43.389222272,37.6200936023,0.0,5.7691286697
 11/09  06:00:00,42.7635045936,5.30627818894,0.387252121025,2.05630877516,12.1011305571,15.3678112995,49.6803369633,38.1207828682,0.0,11.5595540951
 11/09  07:00:00,72.7594791281,5.4949916379,1.93112617788,0.790750505214,19.7275818095,37.2640762949,49.7199964021,38.0880448644,0.0,11.6319515377
 11/09  08:00:00,86.7725268453,5.66062128253,3.08742413091,0.529210123207,24.3117294858,51.2795993405,60.0486885023,36.6861084548,0.0,23.3625800474
 11/09  09:00:00,72.4687816993,5.41658332052,1.84851394244,0.868163589939,23.6694662846,40.6342015617,60.2954886824,24.8515086139,0.0,35.4439800685
 11/09  10:00:00,69.5729372119,5.4179657384,4.19256548144,0.634609369865,23.6694662846,35.6302164847,62.1815357228,15.9662716067,18.025,28.1902641161
 11/09  11:00:00,51.5630323345,5.31583764976,3.74062430894,0.775730817628,18.7433767983,22.9618409725,55.2650125078,12.5188076314,18.025,24.7212048764
 11/09  12:00:00,51.407786428,5.31529698932,3.73350824808,0.630634485755,18.7433767983,22.9618409725,51.7009814782,10.2485035507,18.025,23.4274779275
 11/09  13:00:00,51.3027173489,5.31284445998,3.76949894601,0.448579216573,18.5889407304,23.1597249699,48.8590643268,7.40753339124,18.025,23.4265309355
 11/09  14:00:00,51.3740693399,5.31135607439,3.73470621393,0.309708621526,18.7433767983,23.2517909448,47.0525455646,5.59878459107,18.025,23.4287609736
 11/09  15:00:00,51.3246488742,5.31147186561,3.80587139897,0.189006534618,18.7433767983,23.2517909448,52.2213479239,4.91243719146,18.025,29.2839107324
 11/09  16:00:00,51.0127687215,5.32136583716,3.85598405545,0.107073016891,18.7433767983,22.9618409725,48.3509977033,6.91253253555,18.025,23.4134651677
 11/09  17:00:00,56.3683561341,5.30900909931,2.88802856869,0.107640319097,18.7433767983,27.431320555,33.4351412335,9.64112802374,18.025,5.76901320973
 11/09  18:00:00,73.1980083199,5.42443620462,1.86614913061,0.00324809235079,17.6635504202,40.6971502883,17.8468852483,12.0636682593,0.0,5.78321698899
 11/09  19:00:00,80.3268906695,5.50136683298,2.41590923486,0.0,27.5259009287,37.3340067412,28.1161774525,16.4979082906,0.0,11.6182691619
 11/09  20:00:00,83.0662432768,5.56501561253,2.76667886847,0.0,33.8341110165,33.3544677425,31.0656543972,19.490589746,0.0,11.5750646512
 11/09  21:00:00,92.1527777317,5.70130451542,3.56276790438,0.0,36.5179666069,38.8247702939,34.5455636214,22.9720888621,0.0,11.5734747593
 11/09  22:00:00,86.8727908926,5.74551866578,3.74293036364,0.0101091529613,32.965339924,36.8579353714,41.2647997573,23.8276674136,0.0,17.4371323437
 11/09  23:00:00,61.5263303711,5.50871161989,2.15453136472,0.036432899192,25.6355707503,20.6438685092,37.230308322,25.6409092178,0.0,11.5893991042
 11/09  24:00:00,40.8306096994,5.3454113463,1.02123040623,0.190841657137,15.0252895274,11.7056064465,33.0186560927,27.2423368652,0.0,5.77631922756
 11/10  01:00:00,35.7603915217,5.30473524295,0.698479718683,0.509927094023,11.6412384099,10.0650221343,33.6169553927,27.8477374642,0.0,5.76921792847
 11/10  02:00:00,34.169529703,5.28084696629,0.506912214025,0.695350446566,10.0992000411,10.047477231,33.4129015827,27.6509912874,0.0,5.76191029532
 11/10  03:00:00,32.2855215971,5.25936836703,0.332641952856,0.866650656384,8.25718729233,10.0299323277,33.4167543776,27.6548499381,0.0,5.76190443952
 11/10  04:00:00,32.5250200257,5.25388159042,0.225327427196,1.21895088769,8.25718729233,10.0299323277,28.0382001492,28.0182001492,0.0,0.02
 11/10  05:00:00,34.2082754306,5.25220715109,0.189449217825,1.33301601605,8.25718729233,11.6354268332,32.2300910323,26.4608226518,0.0,5.76926838049
 11/10  06:00:00,41.7725353288,5.26073623389,0.273113294425,1.22501212542,12.1011305571,15.3678112995,36.1539344632,24.5926818261,0.0,11.561252637
 11/10  07:00:00,72.4896724912,5.49449809245,2.07528980895,0.377258844798,19.7275818095,37.2640762949,41.7090283621,24.2697660172,0.0,17.4392623449
 11/10  08:00:00,86.6556170801,5.67927347387,3.36788168576,0.113179919578,24.3117294858,51.2795993405,40.5820690294,23.0554492468,0.0,17.5266197826
 11/10  09:00:00,72.5659501182,5.43687033632,2.48391885443,0.309629573874,23.6694662846,40.6342015617,50.9179852379,15.46859568,0.0,35.449389558
 11/10  10:00:00,69.8233868305,5.47191973428,4.81296693268,0.210695374104,23.6694662846,35.6302164847,58.5395510084,11.0889384187,18.025,29.4256125896
 11/10  11:00:00,52.0715328677,5.42631023876,4.65842381564,0.255954209395,18.7433767983,22.9618409725,50.733647188,9.21905326196,18.025,23.489593926
 11/10  12:00:00,52.2111790371,5.45969418176,4.7961440249,0.226989652795,18.7433767983,22.9618409725,49.7336440509,8.27702930736,18.025,23.4316147435
 11/10  13:00:00,52.3594305479,5.48916919557,4.90858150186,0.189879533918,18.5889407304,23.1597249699,54.8706602822,7.57582678928,18.025,29.269833493
 11/10  14:00:00,52.421229201,5.48681100933,4.7769741152,0.139145242806,18.7433767983,23.2517909448,46.6591753294,5.21519287187,18.025,23.4189824575
 11/10  15:00:00,52.4094079304,5.48402824164,4.81382103993,0.0932593583286,18.7433767983,23.2517909448,46.3091813323,4.86529924253,18.025,23.4188820898
 11/10  16:00:00,51.8982485909,5.45519467478,4.65913092448,0.0555730534346,18.7433767983,22.9618409725,48.0418710905,6.5955537423,18.025,23.4213173482
 11/10  17:00:00,57.1429687528,5.41635291334,3.62113130783,0.0417944321168,18.7433767983,27.431320555,32.0988327474,8.30477378634,18.025,5.76905896108
 11/10  18:00:00,73.9393104462,5.51756167097,2.5175634126,0.0,17.6635504202,40.6971502883,15.8070371907,10.0246903261,0.0,5.78234686458
 11/10  19:00:00,81.1596596198,5.6023243904,3.14770529046,0.0,27.5259009287,37.3340067412,31.3551428542,13.9376812602,0.0,17.417461594
 11/10  20:00:00,84.0966435102,5.68143484892,3.68065462822,0.0,33.8341110165,33.3544677425,25.8253111304,14.2517251241,0.0,11.5735860064
 11/10  21:00:00,93.4432209496,5.85488888871,4.69961522861,0.0,36.5179666069,38.8247702939,27.1583212662,15.5861217956,0.0,11.5721994707
 11/10  22:00:00,88.1388833189,5.90362704071,4.86101543018,0.0,32.965339924,36.8579353714,28.4706119877,16.8384284548,0.0,11.6321835329
 11/10  23:00:00,62.4910300513,5.62418738719,3.04017878138,0.0,25.6355707503,20.6438685092,28.7639656694,17.1746554194,0.0,11.5893102501
 11/10  24:00:00,41.4730937564,5.44158784969,1.7583729832,0.0,15.0252895274,11.7056064465,29.0143611206,17.4826991092,0.0,11.5316620114
 11/11  01:00:00,37.3381780796,5.39043480002,1.36323088243,0.017939410555,12.925468867,10.100111941,19.0711012185,19.0511012185,0.0,0.02
 11/11  02:00:00,37.1682553102,5.36239898015,1.17345424819,0.0670773844453,12.925468867,10.100111941,26.4107292733,20.6486167442,0.0,5.76211252909
 11/11  03:00:00,32.2972847847,5.31926570786,0.878792326062,0.152938756075,8.34152022915,10.0650221343,27.0579183879,21.2958035931,0.0,5.76211479481
 11/11  04:00:00,32.1902992867,5.29679154734,0.721520440961,0.225700010907,8.34152022915,10.0650221343,28.1511168279,22.3890086284,0.0,5.76210819954
 11/11  05:00:00,33.7695107263,5.28310677781,0.619297071491,0.314078001756,8.34152022915,11.6705166398,28.9206781596,23.1519106541,0.0,5.76876750546
 11/11  06:00:00,37.9365707238,5.27424994918,0.549588866513,0.401267092039,8.80141237637,15.3678112995,28.4833781998,22.7068550128,0.0,5.77652318701
 11/11  07:00:00,58.3486428047,5.34576137777,1.06237694789,0.252186282961,18.5082010057,25.6353820695,27.8556412687,22.0661851687,0.0,5.78945610006
 11/11  08:00:00,70.3873753451,5.53134767244,2.34370644752,0.0205812717567,19.4926561212,41.1001056674,37.9606567029,20.5207757265,0.0,17.4398809765
 11/11  09:00:00,95.2036533207,5.79640929649,5.04094076911,0.000696437606226,26.3286599382,57.9988325916,55.8949905172,14.2760145139,0.0,41.6189760033
 11/11  10:00:00,80.9066762499,5.64741070347,6.16770891412,0.0,26.2443270014,42.8153538416,62.9763663862,12.5323292363,18.025,32.4190371499
 11/11  11:00:00,55.6844651205,5.44538998994,5.00902349224,0.0134962200289,21.7447113004,23.4437158914,58.3546783491,11.2779576464,18.025,29.0517207027
 11/11  12:00:00,52.8351830471,5.39404623403,4.59461426242,0.0322570637437,19.3449162599,23.4437158914,55.7446401732,10.8409711209,18.025,26.8786690524
 11/11  13:00:00,52.4681411748,5.36544825006,4.09914433149,0.0473759033204,19.190480192,23.7425572507,54.8833275877,13.4315077081,18.025,23.4268198795
 11/11  14:00:00,52.3195460036,5.35562796152,3.93564703511,0.0459740636496,19.260583323,23.698576057,53.3113843741,11.8572298177,18.025,23.4291545563
 11/11  15:00:00,52.2810056505,5.35122897822,3.90745427046,0.0400243028882,19.260583323,23.698576057,52.9021747882,11.4455130579,18.025,23.4316617303
 11/11  16:00:00,51.8915986882,5.3379852263,3.81244045927,0.0488260618042,19.260583323,23.4086260847,60.5746348899,13.2718895697,18.025,29.2777453202
 11/11  17:00:00,57.3767136772,5.32978138927,2.96180129694,0.0574553741392,19.260583323,27.8781056672,36.7919025382,12.9979588748,18.025,5.76894366347
 11/11  18:00:00,70.6317614119,5.42460391215,1.90468759776,0.000185518656453,18.1807569449,37.5792895564,18.5899593044,12.8136192507,0.0,5.7763400537
 11/11  19:00:00,85.6977210523,5.56982582865,2.93190416076,0.0,32.6059821062,37.0465235296,22.2129217668,16.4297245967,0.0,5.7831971701
 11/11  20:00:00,86.5312967089,5.66266063769,3.44129371139,0.0,36.8143715336,33.066984531,30.6203470208,19.0441887595,0.0,11.5761582614
 11/11  21:00:00,92.964727072,5.81410023646,4.36378433364,0.0,36.43363367,38.8072253906,31.2541590176,19.6791362757,0.0,11.575022742
 11/11  22:00:00,90.5976360719,5.82495567701,4.34254694013,0.0,36.0963922311,36.7877557581,32.7403379319,21.1643919129,0.0,11.575946019
 11/11  23:00:00,67.325594349,5.57836281275,2.63454710642,0.00215237642053,30.9507766546,20.6087787026,36.0968347534,24.4634000275,0.0,11.6334347259
 11/11  24:00:00,43.4613655882,5.3932775255,1.36911578663,0.0235437355715,17.4250845679,11.7056064465,37.7163653518,26.1546228309,0.0,11.5617425208
 11/12  01:00:00,37.1646487625,5.34778882293,1.05048444849,0.199798105564,12.925468867,10.100111941,33.7554094146,27.9865535225,0.0,5.76885589204
 11/12  02:00:00,37.1825861164,5.32238874854,0.83567518449,0.459193236134,12.925468867,10.100111941,35.0095721335,29.247531342,0.0,5.76204079148
 11/12  03:00:00,32.4608369783,5.28221676822,0.52006897163,0.712262984801,8.34152022915,10.0650221343,29.701052024,29.681052024,0.0,0.02
 11/12  04:00:00,32.4815357224,5.26212805742,0.3473994742,0.925718914852,8.34152022915,10.0650221343,36.6432018151,30.8811453,0.0,5.76205651507
 11/12  05:00:00,34.3128858233,5.25895194018,0.264304845382,1.23659594713,8.34152022915,11.6705166398,36.8889841008,31.1199311131,0.0,5.76905298775
 11/12  06:00:00,38.6831624236,5.26057626821,0.224913855698,1.4862031686,8.80141237637,15.3678112995,35.2489125603,29.4725940987,0.0,5.77631846162
 11/12  07:00:00,58.7197573611,5.31113200499,0.679467179255,1.04082962407,18.5082010057,25.6353820695,40.4773438163,28.9153080669,0.0,11.5620357494
 11/12  08:00:00,70.5743294912,5.48978945938,2.03357635747,0.559211820869,19.4926561212,41.1001056674,44.5874443339,27.1463751427,0.0,17.4410691911
 11/12  09:00:00,94.8647357414,5.7563450282,4.60102198158,0.141747337349,26.3286599382,57.9988325916,55.5814619233,19.9036098233,0.0,35.6778521
 11/12  10:00:00,80.7146011038,5.62157507542,5.84937960365,0.152082573892,26.2443270014,42.8153538416,70.639846033,17.1668695965,18.025,35.4479764365
 11/12  11:00:00,55.660163171,5.43697487429,4.68346893537,0.323154624266,21.7447113004,23.4437158914,63.9335784068,16.4719705319,18.025,29.4366078749
 11/12  12:00:00,52.9688711916,5.40898633404,4.41965277854,0.32596114389,19.3449162599,23.4437158914,63.1959807416,15.8145366506,18.025,29.356444091
 11/12  13:00:00,52.7935861854,5.39807648884,4.17028029585,0.269052266045,19.190480192,23.7425572507,56.8090267447,15.3615383763,18.025,23.4224883684
 11/12  14:00:00,53.1665449828,5.45900120859,4.54304777088,0.182197211628,19.260583323,23.698576057,53.1516972626,11.7016924587,18.025,23.425004804
 11/12  15:00:00,53.0484291853,5.44661061956,4.47590292246,0.143616170098,19.260583323,23.698576057,52.8922351643,11.4420563955,18.025,23.4251787687
 11/12  16:00:00,52.4172187962,5.40141812936,4.19991775664,0.123532470699,19.260583323,23.4086260847,54.1432663888,12.6903827502,18.025,23.4278836386
 11/12  17:00:00,57.6432187262,5.35989713577,3.13267494825,0.122958951904,19.260583323,27.8781056672,36.6332655721,12.8392469952,18.025,5.76901857684
 11/12  18:00:00,70.7852588652,5.44425817197,2.01153338384,0.0271740064869,18.1807569449,37.5792895564,17.9815047723,12.2051872907,0.0,5.7763174816
 11/12  19:00:00,85.8849644075,5.58594544531,3.10301591435,0.0,32.6059821062,37.0465235296,25.9409068738,14.3938618514,0.0,11.5470450225
 11/12  20:00:00,87.1820197227,5.71956206982,4.03511066132,0.0,36.8143715336,33.066984531,25.7588741161,14.1854542729,0.0,11.5734198432
 11/12  21:00:00,93.9135048349,5.90224828241,5.22440205377,0.0,36.43363367,38.8072253906,20.1212521929,14.3250143191,0.0,5.79623787372
 11/12  22:00:00,91.8425521831,5.9473555882,5.46505716419,0.0,36.0963922311,36.7877557581,25.4040091576,13.8285707487,0.0,11.5754384089
 11/12  23:00:00,68.4362333753,5.68321629236,3.64247288409,0.0,30.9507766546,20.6087787026,31.2425676901,13.8013321375,0.0,17.4412355526
 11/12  24:00:00,44.3181570056,5.48439082087,2.15832997925,0.0,17.4250845679,11.7056064465,25.9169543487,14.3548372966,0.0,11.5621170521
 11/13  01:00:00,36.4758169594,5.44086207254,1.78769418297,0.0,11.6412384099,10.0650221343,19.7087376928,13.939196753,0.0,5.76954093981
 11/13  02:00:00,34.7030860258,5.41280359196,1.60385666301,0.0,10.0992000411,10.047477231,13.1226038256,13.1026038256,0.0,0.02
 11/13  03:00:00,32.6245540464,5.38478481292,1.41289939029,0.0,8.25718729233,10.0299323277,18.6750892437,12.9128089596,0.0,5.76228028405
 11/13  04:00:00,32.5176852508,5.37159778238,1.31921643566,0.0,8.25718729233,10.0299323277,18.3157370308,12.5534406805,0.0,5.76229635037
 11/13  05:00:00,34.0679176128,5.36362144806,1.27068152804,0.0,8.25718729233,11.6354268332,18.133595654,12.3642742639,0.0,5.76932139013
 11/13  06:00:00,41.8317425595,5.38572896559,1.43232237338,0.0,12.1011305571,15.3678112995,17.3186252552,11.5274492794,0.0,5.79117597584
 11/13  07:00:00,73.8892398507,5.7055541025,3.64102892399,0.0,19.7275818095,37.2640762949,28.6082278315,11.168504641,0.0,17.4397231905
 11/13  08:00:00,89.2774171112,5.98627806518,5.79580675578,0.0,24.3117294858,51.2795993405,32.1192680399,8.75220053632,0.0,23.3670675036
 11/13  09:00:00,74.8622876271,5.6084147905,4.91831013783,0.0,23.6694662846,40.6342015617,39.297588305,4.21599241617,0.0,35.0815958888
 11/13  10:00:00,71.7447700293,5.57532587392,6.84161618507,0.0,23.6694662846,35.6302164847,51.1567674305,3.32934301472,18.025,29.8024244157
 11/13  11:00:00,53.045729754,5.4314781297,5.88339075658,0.0,18.7433767983,22.9618409725,45.3547662735,3.83644275777,18.025,23.4933235157
 11/13  12:00:00,52.9402678899,5.42330750142,5.78859877663,0.0,18.7433767983,22.9618409725,44.5776216922,3.12113088189,18.025,23.4314908103
 11/13  13:00:00,52.8339160375,5.41446009542,5.64764477861,0.0,18.5889407304,23.1597249699,45.9991040877,4.54149511597,18.025,23.4326089717
 11/13  14:00:00,52.6636009319,5.40531902265,5.23996796567,0.0,18.7433767983,23.2517909448,50.2898369597,2.98040874194,18.025,29.2844282178
 11/13  15:00:00,52.4525926053,5.39404920653,5.04023339351,0.0,18.7433767983,23.2517909448,45.161438915,3.71794418639,18.025,23.4184947286
 11/13  16:00:00,51.9807004102,5.38862104481,4.86371937251,0.0,18.7433767983,22.9618409725,47.6644047413,6.21801125902,18.025,23.4213934823
 11/13  17:00:00,57.492817518,5.39781405713,4.03130382567,0.0,18.7433767983,27.431320555,31.0740595187,7.27977642307,18.025,5.76928309559
 11/13  18:00:00,74.4759393561,5.52907149477,3.04266717703,0.0,17.6635504202,40.6971502883,14.1088624192,8.32506718331,0.0,5.78379523591
 11/13  19:00:00,81.7534593096,5.63438132244,3.7094165189,0.0,27.5259009287,37.3340067412,29.8228509831,12.4043296813,0.0,17.4185213018
 11/13  20:00:00,84.7997250986,5.73279329557,4.33235470256,0.0,33.8341110165,33.3544677425,25.335165725,13.7616262787,0.0,11.5735394464
 11/13  21:00:00,94.2974891176,5.93433357424,5.47441580388,0.0,36.5179666069,38.8247702939,22.3559651264,16.5596617509,0.0,5.7963033755
 11/13  22:00:00,88.7601819762,5.96686690039,5.41904042542,0.0,32.965339924,36.8579353714,36.8256670272,19.3837907904,0.0,17.4418762368
 11/13  23:00:00,62.4885001171,5.6228639718,3.03894732136,0.0,25.6355707503,20.6438685092,33.7027146589,22.1122314837,0.0,11.5904831752
 11/13  24:00:00,41.3311478672,5.42534981784,1.63265122721,0.0,15.0252895274,11.7056064465,29.8867225261,24.1107002429,0.0,5.77602228317
 11/14  01:00:00,35.8424384578,5.365268965,1.22990525556,0.0,11.6412384099,10.0650221343,30.6798595402,24.9103606912,0.0,5.76949884901
 11/14  02:00:00,34.0042137272,5.32822599663,0.98955771361,0.0,10.0992000411,10.047477231,31.0395746245,25.2771588938,0.0,5.76241573067
 11/14  03:00:00,31.8335388996,5.28320498037,0.684945135524,0.0385149671047,8.25718729233,10.0299323277,33.8122427984,28.0500760742,0.0,5.76216672422
 11/14  04:00:00,31.751675499,5.25765322868,0.489437221828,0.177712216658,8.25718729233,10.0299323277,35.6005053273,29.8383125777,0.0,5.76219274957
 11/14  05:00:00,33.4099028282,5.24582420606,0.376173312874,0.354287688144,8.25718729233,11.6354268332,36.3759483884,30.6070120078,0.0,5.76893638057
 11/14  06:00:00,41.1694860562,5.26424152326,0.498756685397,0.392789670565,12.1011305571,15.3678112995,34.3361619649,28.5448067213,0.0,5.79135524354
 11/14  07:00:00,72.5310397723,5.53531319166,2.42969490904,0.0233610968224,19.7275818095,37.2640762949,44.3347519805,26.894305932,0.0,17.4404460485
 11/14  08:00:00,87.0211625722,5.74273552791,3.76912469397,0.013956523526,24.3117294858,51.2795993405,48.7148302028,25.3467948237,0.0,23.3680353791
