Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  09:00:00,72.2869598026,5.44889805031,2.44305156203,0.0594375894394,23.6694662846,40.6342015617,49.1132930178,19.5618298429,0.0,29.5514631748
 11/14  10:00:00,69.5346950933,5.46219862256,4.66892759211,0.0757344171424,23.6694662846,35.6302164847,64.8245403997,17.3650261754,18.025,29.4345142243
 11/14  11:00:00,51.9534342915,5.43840500465,4.61627862746,0.167882981783,18.7433767983,22.9618409725,63.1503613336,15.7608154679,18.025,29.3645458657
 11/14  12:00:00,52.49490273,5.5129536975,5.09088715713,0.162696093181,18.7433767983,22.9618409725,54.2977720952,12.8404910532,18.025,23.432281042
 11/14  13:00:00,52.6606449837,5.55357525725,5.19815805739,0.13709881917,18.5889407304,23.1597249699,51.3188899308,9.86310378267,18.025,23.4307861481
 11/14  14:00:00,52.8054107462,5.5637031092,5.11678089529,0.106609253885,18.7433767983,23.2517909448,50.5349206625,9.07613726071,18.025,23.4337834017
 11/14  15:00:00,52.7547195932,5.56156179393,5.09215326799,0.0826870898007,18.7433767983,23.2517909448,56.3440986644,9.03381057727,18.025,29.2852880871
 11/14  16:00:00,52.0134925927,5.50556721758,4.71899258588,0.0605693597981,18.7433767983,22.9618409725,53.0633907331,11.6184147331,18.025,23.4199760001
 11/14  17:00:00,57.1012845606,5.44828974134,3.52303790919,0.0662566503914,18.7433767983,27.431320555,37.9437708584,14.1496627752,18.025,5.76910808315
 11/14  18:00:00,73.7558522787,5.52475117572,2.32217249295,0.0047241369138,17.6635504202,40.6971502883,22.6557814652,16.8719531542,0.0,5.78382831098
 11/14  19:00:00,80.8716525942,5.59657991797,2.86540363179,0.0,27.5259009287,37.3340067412,40.0858150786,22.6667000993,0.0,17.4191149793
 11/14  20:00:00,83.7453129294,5.66666415913,3.34406140684,0.0,33.8341110165,33.3544677425,30.3209337987,24.5243597814,0.0,5.79657401724
 11/14  21:00:00,92.8651272389,5.80671151029,4.1694749376,0.000196279680489,36.5179666069,38.8247702939,38.0430847028,26.4664632327,0.0,11.5766214701
 11/14  22:00:00,87.5680296131,5.84582240412,4.32257161468,0.0253495505136,32.965339924,36.8579353714,44.6463851697,27.2040137632,0.0,17.4423714066
 11/14  23:00:00,62.1208863798,5.58967625849,2.64933872449,0.0551730670616,25.6355707503,20.6438685092,40.0407226403,28.4490647803,0.0,11.59165786
 11/14  24:00:00,41.3269472588,5.40085128379,1.34791937775,0.305025503784,15.0252895274,11.7056064465,38.1610257686,32.3841552806,0.0,5.776870488
 11/15  01:00:00,36.1073073125,5.34415561275,0.938641769986,0.577241654462,11.6412384099,10.0650221343,39.7125957436,33.9429448609,0.0,5.76965088265
 11/15  02:00:00,34.8176091637,5.32397339672,0.689734505508,1.11746772117,10.0992000411,10.047477231,40.9987891937,35.2364259757,0.0,5.76236321801
 11/15  03:00:00,33.5328319103,5.31927173878,0.495372602946,1.89131088199,8.25718729233,10.0299323277,42.2907425345,36.5284757896,0.0,5.76226674493
 11/15  04:00:00,33.9065432952,5.31472965441,0.372231420672,2.39270717027,8.25718729233,10.0299323277,42.9696881598,37.2078121676,0.0,5.76187599219
 11/15  05:00:00,35.8496650312,5.3101408697,0.259643099877,2.84625922662,8.25718729233,11.6354268332,44.1726919312,38.404042677,0.0,5.76864925416
 11/15  06:00:00,43.585556858,5.31532161109,0.276601019991,2.97992917438,12.1011305571,15.3678112995,43.8291948487,38.0390749215,0.0,5.79011992718
 11/15  07:00:00,72.9805852871,5.48424962597,1.82323903733,1.13041399306,19.7275818095,37.2640762949,54.2361407975,36.7955409818,0.0,17.4405998157
 11/15  08:00:00,88.7289785983,5.65431297904,3.06200430814,0.633301299027,24.3117294858,51.2795993405,56.8846472296,33.5159471144,0.0,23.3687001153
 11/15  09:00:00,72.6868269641,5.40182428186,1.64547147597,1.30394865093,23.6694662846,40.6342015617,54.4334874104,24.8791512631,0.0,29.5543361473
 11/15  10:00:00,69.8045980144,5.40292712822,3.67441337261,1.39941547292,23.6694662846,35.6302164847,68.2579299382,20.7968582707,18.025,29.4360716675
 11/15  11:00:00,52.3803974536,5.35142894163,3.47661455526,1.82148035755,18.7433767983,22.9618409725,64.888842533,17.4983777584,18.025,29.3654647746
 11/15  12:00:00,51.9263279018,5.32245391679,3.38194707875,1.49355724309,18.7433767983,22.9618409725,56.6000792639,15.1421860419,18.025,23.432893222
 11/15  13:00:00,51.5967735375,5.34046206986,3.5797510277,0.904744055249,18.5889407304,23.1597249699,52.8221478116,11.3656176836,18.025,23.431530128
 11/15  14:00:00,51.433590631,5.33956218985,3.60042511286,0.475282076702,18.7433767983,23.2517909448,50.6400852571,9.18040035446,18.025,23.4346849026
 11/15  15:00:00,51.2175941467,5.32299228842,3.52532799825,0.350952657788,18.7433767983,23.2517909448,56.5633243305,9.25220235429,18.025,29.2861219762
 11/15  16:00:00,50.7920062336,5.31307118121,3.44709292832,0.303475031344,18.7433767983,22.9618409725,53.7436700615,12.2974923412,18.025,23.4211777203
 11/15  17:00:00,56.1784463552,5.30086452105,2.45806218599,0.355815297092,18.7433767983,27.431320555,39.3039387707,15.5096890471,18.025,5.76924972362
 11/15  18:00:00,72.942277772,5.40162957696,1.48380008501,0.152637751299,17.6635504202,40.6971502883,23.2039928363,17.4199742773,0.0,5.78401855895
 11/15  19:00:00,80.0878359983,5.48183699413,2.1371587984,0.0591600029503,27.5259009287,37.3340067412,38.6014956685,21.1809260401,0.0,17.4205696283
 11/15  20:00:00,82.9659574168,5.55164237838,2.64247751977,0.0372430315881,33.8341110165,33.3544677425,33.7226251,22.1492354744,0.0,11.5733896256
 11/15  21:00:00,92.1033745381,5.68672288015,3.4691351137,0.0587636454038,36.5179666069,38.8247702939,30.3429064519,24.5444588618,0.0,5.79844759006
 11/15  22:00:00,86.860844492,5.73171263171,3.68692137223,0.0679132374986,32.965339924,36.8579353714,42.1865173601,24.7429646595,0.0,17.4435527005
 11/15  23:00:00,61.5025167805,5.49746914752,2.09806680935,0.0802742151324,25.6355707503,20.6438685092,36.9942273232,25.4026812747,0.0,11.5915460485
 11/15  24:00:00,40.9253437926,5.33650936952,0.937863722938,0.377814578189,15.0252895274,11.7056064465,32.3101681245,26.5342064648,0.0,5.77596165966
 11/16  01:00:00,35.8314314541,5.29886765048,0.638635297141,0.646656518262,11.6412384099,10.0650221343,32.2620353782,26.4924040829,0.0,5.76963129533
 11/16  02:00:00,34.2381936823,5.27715743186,0.464307401766,0.810292850748,10.0992000411,10.047477231,32.3393476921,26.576974421,0.0,5.76237327108
 11/16  03:00:00,32.5694045674,5.2647552764,0.308606888768,1.16916277321,8.25718729233,10.0299323277,32.6886472767,26.9265438446,0.0,5.76210343214
 11/16  04:00:00,32.6991409257,5.26020434838,0.234946026916,1.37711224557,8.25718729233,10.0299323277,32.2843746585,26.5221818366,0.0,5.76219282194
 11/16  05:00:00,34.3793254096,5.25634904619,0.182798868001,1.50655220184,8.25718729233,11.6354268332,32.1090495323,26.3400561214,0.0,5.76899341098
 11/16  06:00:00,41.9236897976,5.25989224428,0.22865440025,1.4214321017,12.1011305571,15.3678112995,31.339329373,25.5477807683,0.0,5.79154860467
 11/16  07:00:00,72.4442775504,5.48738865158,2.03971097031,0.374484074311,19.7275818095,37.2640762949,41.5049044084,24.0631828905,0.0,17.4417215179
 11/16  08:00:00,88.5389261917,5.68044616128,3.40457231283,0.0745312103201,24.3117294858,51.2795993405,43.5460220044,20.17534626,0.0,23.3706757444
 11/16  09:00:00,72.3405247886,5.4056156895,2.34449673722,0.254818554662,23.6694662846,40.6342015617,42.9892233116,13.4330369615,0.0,29.5561863501
 11/16  10:00:00,69.287380109,5.40089291168,4.30357403662,0.255063239967,23.6694662846,35.6302164847,58.8611001265,11.3984355139,18.025,29.4376646126
 11/16  11:00:00,51.1670364359,5.29934445086,3.72902721222,0.407786287612,18.7433767983,22.9618409725,58.5585951551,11.1669162665,18.025,29.3666788886
 11/16  12:00:00,51.0774238042,5.30102266526,3.65292676978,0.39510151978,18.7433767983,22.9618409725,52.9673136324,11.5074642826,18.025,23.4348493498
 11/16  13:00:00,51.2894901002,5.34258213848,3.9283653865,0.246720618397,18.5889407304,23.1597249699,50.6600573987,9.20013219144,18.025,23.4349252073
 11/16  14:00:00,51.2344157265,5.32185435726,3.70195568174,0.192280195073,18.7433767983,23.2517909448,55.1955567564,7.88152785938,18.025,29.2890288971
 11/16  15:00:00,51.1679642471,5.3097356573,3.6868746134,0.15303283523,18.7433767983,23.2517909448,48.4883671231,7.04164590844,18.025,23.4217212146
 11/16  16:00:00,50.8122913302,5.30160324454,3.65594971661,0.126367226393,18.7433767983,22.9618409725,49.5776128483,8.1275365375,18.025,23.4250763108
 11/16  17:00:00,58.3567202179,5.30865451209,3.0200000055,0.0803541224054,18.7433767983,27.431320555,31.5179514251,7.72339276714,18.025,5.76955865798
 11/16  18:00:00,73.6284092423,5.44264416511,2.2815468705,0.0,17.6635504202,40.6971502883,13.8642361266,8.08043346683,0.0,5.78380265973
 11/16  19:00:00,80.7987408768,5.5276061015,2.86144217667,0.0,27.5259009287,37.3340067412,29.1789836494,11.7583232433,0.0,17.4206604061
 11/16  20:00:00,83.7095884112,5.60413316887,3.37085572235,0.0,33.8341110165,33.3544677425,23.9826386685,12.407422704,0.0,11.5752159645
 11/16  21:00:00,92.9777737039,5.7646393976,4.32437230388,0.0,36.5179666069,38.8247702939,25.2670505271,13.6929704862,0.0,11.5740800409
 11/16  22:00:00,87.6876145946,5.81430903852,4.49899573096,0.0,32.965339924,36.8579353714,26.2886349531,14.6533592784,0.0,11.6352756746
 11/16  23:00:00,62.0568828514,5.55970350205,2.67046351005,0.0,25.6355707503,20.6438685092,27.9991213475,16.406704663,0.0,11.5924166844
 11/16  24:00:00,41.0805318343,5.38872644077,1.41864359717,0.0,15.0252895274,11.7056064465,29.3178755124,17.7839327782,0.0,11.5339427342
 11/17  01:00:00,35.6705256231,5.34242069104,1.0808290486,0.0,11.6412384099,10.0650221343,23.8980459244,18.1285066764,0.0,5.76953924804
 11/17  02:00:00,33.9229183675,5.31406398462,0.890441485858,0.031975585831,10.0992000411,10.047477231,18.453074655,18.433074655,0.0,0.02
 11/17  03:00:00,31.9409531876,5.28789841284,0.699664681679,0.126508383153,8.25718729233,10.0299323277,25.018368422,19.2561192632,0.0,5.76224915879
 11/17  04:00:00,31.9299021245,5.27469603254,0.591209061454,0.237114873634,8.25718729233,10.0299323277,25.6887638818,19.9264553689,0.0,5.76230851291
 11/17  05:00:00,33.523388248,5.26312703064,0.497450449227,0.329180777379,8.25718729233,11.6354268332,26.6827808825,20.913329964,0.0,5.76945091852
 11/17  06:00:00,41.2186405313,5.2763383569,0.591018582442,0.337565890171,12.1011305571,15.3678112995,26.3679434488,20.5763703065,0.0,5.79157314227
 11/17  07:00:00,72.5016922618,5.53396757866,2.42502190915,0.0,19.7275818095,37.2640762949,38.4069381353,20.9638444616,0.0,17.4430936736
 11/17  08:00:00,88.8807890328,5.73389792461,3.76749790569,0.0,24.3117294858,51.2795993405,42.8865826258,19.5157612683,0.0,23.3708213576
 11/17  09:00:00,73.0011252293,5.49755583805,3.16796598178,0.0,23.6694662846,40.6342015617,48.2735056425,12.8095723258,0.0,35.4639333168
 11/17  10:00:00,70.5339878325,5.55460671433,5.64269821196,0.00882435397988,23.6694662846,35.6302164847,57.8407069229,10.3743861168,18.025,29.4413208061
 11/17  11:00:00,52.5011117935,5.47337268734,5.2163131381,0.0805423168829,18.7433767983,22.9618409725,50.5966818323,9.07292519945,18.025,23.4987566329
 11/17  12:00:00,52.7194416252,5.50959614405,5.40656793425,0.0749003004769,18.7433767983,22.9618409725,48.86025795,7.39755388965,18.025,23.4377040604
 11/17  13:00:00,51.7499522914,5.38896119403,4.54253256713,0.0466322874372,18.5889407304,23.1597249699,54.978635945,7.67227954142,18.025,29.2813564035
 11/17  14:00:00,51.6247677371,5.36785136676,4.21394014889,0.0246513401286,18.7433767983,23.2517909448,48.8309596372,7.37878151981,18.025,23.4271781174
 11/17  15:00:00,51.6020016009,5.36293539004,4.20895863564,0.0117819529837,18.7433767983,23.2517909448,48.3028054926,6.84969951612,18.025,23.4281059764
 11/17  16:00:00,51.3199902893,5.36139594838,4.22831455165,0.00190278715757,18.7433767983,22.9618409725,49.328424265,7.87182808837,18.025,23.4315961766
 11/17  17:00:00,58.7643176933,5.3656912327,3.44992597462,0.000984619302123,18.7433767983,27.431320555,32.7052686785,8.91083205215,18.025,5.76943662635
 11/17  18:00:00,74.0823374327,5.50668094343,2.67142934144,0.0,17.6635504202,40.6971502883,20.8315181663,9.28328192467,0.0,11.5482362416
 11/17  19:00:00,81.5119540876,5.61300290722,3.48925084623,0.0,27.5259009287,37.3340067412,23.5302696885,11.908800641,0.0,11.6214690475
 11/17  20:00:00,84.7250289435,5.72027682717,4.27014002483,0.0,33.8341110165,33.3544677425,23.2825426689,11.7067807551,0.0,11.5757619137
 11/17  21:00:00,94.6528260386,5.9506304496,5.81342872957,0.0,36.5179666069,38.8247702939,23.0922502904,11.5149869776,0.0,11.5772633129
 11/17  22:00:00,89.5902482599,6.02309131931,6.19283560274,0.0,32.965339924,36.8579353714,29.3754542544,11.9312719734,0.0,17.444182281
 11/17  23:00:00,63.1556773399,5.67572696069,3.6532259732,0.0,25.6355707503,20.6438685092,25.7798850094,14.1882338029,0.0,11.5916512066
 11/17  24:00:00,41.8042743214,5.47155603189,2.05955360448,0.0,15.0252895274,11.7056064465,21.9778982341,16.2007481956,0.0,5.77715003847
 11/18  01:00:00,37.3385974528,5.40235621321,1.48906370627,0.0,12.8411359301,10.0650221343,25.7417203798,19.9719010368,0.0,5.76981934306
 11/18  02:00:00,37.0706202423,5.3682242495,1.2564729936,0.0,12.8411359301,10.0650221343,27.8403481301,22.0778395333,0.0,5.76250859673
 11/18  03:00:00,32.0952357906,5.32073699387,0.941527728319,0.00608855786098,8.25718729233,10.0299323277,23.0287620615,23.0087620615,0.0,0.02
 11/18  04:00:00,31.9643413364,5.29668348437,0.772182831072,0.068590858976,8.25718729233,10.0299323277,29.9897916397,24.2272014421,0.0,5.76259019754
 11/18  05:00:00,33.4787673707,5.26305898169,0.495009232918,0.287065994114,8.25718729233,11.6354268332,34.5640587983,28.7947295253,0.0,5.76932927298
 11/18  06:00:00,37.6730970104,5.24348875167,0.289456605235,0.548076531733,8.71707943955,15.3327214929,37.4519565031,31.6750482738,0.0,5.77690822929
 11/18  07:00:00,58.2221942417,5.30234223679,0.704262588757,0.527221102396,18.5082010057,25.6353820695,43.6734079067,32.1098077979,0.0,11.5636001088
 11/18  08:00:00,71.8432845637,5.45803159671,1.82203381381,0.306821788224,19.4083231844,41.0650158608,49.9956230407,32.5500199021,0.0,17.4456031386
 11/18  09:00:00,93.8465268433,5.67118370614,3.66808243331,0.141547576415,26.3286599382,57.9988325916,69.5458112181,27.9021813554,0.0,41.6436298628
 11/18  10:00:00,79.3664684737,5.48598062492,4.35020147841,0.319237054503,26.3286599382,42.8504436482,75.0902257193,27.5098791915,18.025,29.5553465278
 11/18  11:00:00,54.3706343099,5.27984393284,2.97499090353,0.899190093858,21.7447113004,23.4437158914,76.4048170679,28.93364901,18.025,29.4461680579
 11/18  12:00:00,52.0928250423,5.26777524912,2.79601953789,1.27443686249,19.3027497915,23.426170988,76.8225577382,29.4302768083,18.025,29.3672809299
 11/18  13:00:00,52.4835995259,5.2736373414,2.49336824477,1.82010596482,19.1483137236,23.7250123474,72.0727595866,30.6148919988,18.025,23.4328675878
 11/18  14:00:00,52.8121866025,5.27527558229,2.40074579931,2.09413050859,19.3027497915,23.7161209604,69.8266285836,28.3654127378,18.025,23.4362158458
 11/18  15:00:00,53.3428229711,5.28834538651,2.36217577179,2.65026536592,19.3027497915,23.7161209604,75.9415409343,28.6214828126,18.025,29.2950581216
 11/18  16:00:00,53.7499840923,5.30726888918,2.32234471994,3.36828860842,19.3027497915,23.426170988,72.388436744,30.9398400205,18.025,23.4235967235
 11/18  17:00:00,61.7768840695,5.32572380526,1.48359528108,3.9961470517,19.3027497915,27.8956505705,55.1461678363,31.3517899681,18.025,5.76937786816
 11/18  18:00:00,72.0572472048,5.32743544114,0.361671999077,3.00610926644,18.2229234133,37.5968344597,37.8240237476,32.0470274368,0.0,5.77699631084
 11/18  19:00:00,85.3173992201,5.40419412585,1.23997046862,1.3577794392,32.690315043,37.0816133363,42.2493120376,36.4650665696,0.0,5.78424546804
 11/18  20:00:00,85.7756528032,5.48175702287,1.82239981957,1.0441001151,36.8143715336,33.066984531,48.8944376787,37.3163215626,0.0,11.5781161161
 11/18  21:00:00,91.6293088945,5.58956930843,2.57686971958,0.795395363321,36.3493007332,38.7721355839,49.9102153056,38.3353352678,0.0,11.5748800378
 11/18  22:00:00,89.5042842056,5.59208290673,2.55564005674,0.806951764016,36.1807251679,36.8228455648,50.8294434806,39.2513475965,0.0,11.5780958841
 11/18  23:00:00,67.2154833871,5.40677103657,1.23968263174,1.33899270974,31.0351095914,20.6438685092,58.0111531864,40.5660121467,0.0,17.4451410397
 11/18  24:00:00,46.2341951352,5.33572814971,0.19537002168,4.02762437633,17.4250845679,11.7056064465,49.3164068749,43.5246376068,0.0,5.79176926807
 11/19  01:00:00,42.2499941198,5.39046528232,0.0987021917961,6.19422286683,12.925468867,10.100111941,52.914769625,47.1448307435,0.0,5.76993888148
 11/19  02:00:00,43.5016899051,5.42445729279,0.0667222417083,7.44516196398,12.925468867,10.100111941,55.2172461198,49.454624202,0.0,5.76262191786
 11/19  03:00:00,40.175273564,5.46136777365,0.042393724013,8.72520125345,8.34152022915,10.0650221343,56.2654986713,50.5029301199,0.0,5.76256855137
 11/19  04:00:00,41.2301290954,5.49199563284,0.0350057669358,9.75681832296,8.34152022915,10.0650221343,57.6146557886,51.8524376761,0.0,5.76221811252
 11/19  05:00:00,43.702952814,5.51703202875,0.028831103429,10.6040300686,8.34152022915,11.6705166398,58.5461754768,52.7770709723,0.0,5.76910450449
 11/19  06:00:00,48.6850371328,5.54291665535,0.0235305611546,11.4070871907,8.80141237637,15.3678112995,58.6769065713,52.899820754,0.0,5.7770858173
 11/19  07:00:00,67.5740398823,5.50747572082,0.0306950776506,10.3474972783,18.5082010057,25.6353820695,58.0249456805,52.2345448706,0.0,5.79040080995
 11/19  08:00:00,77.6211020266,5.44063638269,0.205578400746,7.59905583581,19.4926561212,41.1001056674,66.9406814518,49.4946143538,0.0,17.4460670981
 11/19  09:00:00,95.4671785597,5.54872016513,2.11279012528,3.43993901201,26.3286599382,57.9988325916,80.5161697761,38.865894993,0.0,41.6502747831
 11/19  10:00:00,81.5655376096,5.47222458284,3.38592126117,3.61575458845,26.2443270014,42.8153538416,86.9831483682,33.4868505121,18.025,35.4712978562
 11/19  11:00:00,58.727986285,5.38979616392,2.56319444526,5.5583781431,21.7447113004,23.4437158914,79.2250869064,31.7526040761,18.025,29.4474828302
 11/19  12:00:00,55.8395176924,5.39318554253,2.83520178588,4.79682046293,19.3449162599,23.4437158914,70.9501810941,29.4253949025,18.025,23.4997861916
 11/19  13:00:00,55.1373967083,5.40365343892,2.97570073236,3.80183715602,19.190480192,23.7425572507,74.4661770083,27.1589443814,18.025,29.282232627
 11/19  14:00:00,54.8083139962,5.41841673666,3.22175387012,3.18581962862,19.260583323,23.698576057,64.2989129709,22.8437925229,18.025,23.430120448
 11/19  15:00:00,54.4262139418,5.41553173374,3.31777400261,2.71058314959,19.260583323,23.698576057,62.7734003359,21.3170579549,18.025,23.4313423809
 11/19  16:00:00,53.4726723735,5.34550651893,2.89417224162,2.54061687638,19.260583323,23.4086260847,64.5145788887,23.0544460833,18.025,23.4351328054
 11/19  17:00:00,60.7292056246,5.31316819434,1.80752335896,2.6968001013,19.260583323,27.8781056672,48.5611082779,24.7664314837,18.025,5.76967679427
 11/19  18:00:00,71.4018315221,5.34447934526,0.666399916534,2.08862536552,18.1807569449,37.5792895564,32.0499887935,26.2729979739,0.0,5.77699081965
 11/19  19:00:00,84.9314252103,5.4074197561,1.30319752936,1.02476569528,32.6059821062,37.0465235296,42.3384425697,30.789422005,0.0,11.5490205647
 11/19  20:00:00,85.5240897058,5.47672876937,1.82812897395,0.791832150074,36.8143715336,33.066984531,44.5353178749,32.9588613513,0.0,11.5764565236
 11/19  21:00:00,91.541939265,5.5892494109,2.6226162494,0.543167547481,36.43363367,38.8072253906,45.1169887101,33.5415218083,0.0,11.5754669017
 11/19  22:00:00,89.2029528046,5.60436426514,2.69182902346,0.476564549811,36.0963922311,36.7877557581,41.2723414652,32.5905658101,0.0,8.6817756551
 11/19  23:00:00,66.8486806836,5.42083018934,1.3929460313,0.924280545274,30.9507766546,20.6087787026,47.7867333278,33.2398127346,0.0,14.5469205932
 11/19  24:00:00,44.5613074085,5.31119757776,0.438954439569,2.13567299494,17.4250845679,11.7056064465,46.4078014282,34.8439397172,0.0,11.563861711
 11/20  01:00:00,38.0397665636,5.31624496966,0.215261738848,3.26097238116,11.6412384099,10.0650221343,41.6150475511,35.8449932758,0.0,5.77005427524
 11/20  02:00:00,37.2458171281,5.33119755036,0.123812060127,4.10435949028,10.0992000411,10.047477231,41.0955336588,35.3328045932,0.0,5.76272906565
 11/20  03:00:00,35.7173744561,5.33771737342,0.0767726582902,4.47599614974,8.25718729233,10.0299323277,33.7019868798,33.6819868798,0.0,0.02
 11/20  04:00:00,36.1876599483,5.3491134913,0.046250367753,4.96540645321,8.25718729233,10.0299323277,39.7552292199,33.9928283318,0.0,5.76240088806
 11/20  05:00:00,38.0537992704,5.35647577901,0.0388294299824,5.22485337021,8.25718729233,11.6354268332,39.8272800211,34.057650774,0.0,5.76962924714
 11/20  06:00:00,45.4385977121,5.34986882313,0.0385365173631,5.03645201816,12.1011305571,15.3678112995,44.851395741,33.2876957136,0.0,11.5637000274
 11/20  07:00:00,72.7753958258,5.39776824722,1.1806224871,1.65426475847,19.7275818095,37.2640762949,49.8447901274,32.4001895634,0.0,17.444600564
 11/20  08:00:00,88.5279442116,5.58477138812,2.67695915502,0.886780098847,24.3117294858,51.2795993405,47.3396884262,29.8030070808,0.0,17.5366813454
 11/20  09:00:00,72.5346341417,5.32517709876,1.06379338314,1.81002826106,23.6694662846,40.6342015617,59.1725907316,23.700587479,0.0,35.4720032526
 11/20  10:00:00,69.850253333,5.31815830604,2.92314589329,2.28107024171,23.6694662846,35.6302164847,70.1153546497,22.6442513513,18.025,29.4461032984
 11/20  11:00:00,53.2851817107,5.3074130575,2.76908487888,3.47778082154,18.7433767983,22.9618409725,69.1693918786,21.7717128271,18.025,29.3726790514
 11/20  12:00:00,53.4051256038,5.30971979521,2.77302051513,3.59399710994,18.7433767983,22.9618409725,63.2008780666,21.7349611339,18.025,23.4409169327
 11/20  13:00:00,53.1931549914,5.30628833014,2.60125832966,3.5137736506,18.5889407304,23.1597249699,62.4068820807,20.945013904,18.025,23.4368681768
 11/20  14:00:00,53.2309124709,5.30020579712,2.52629817079,3.38606874842,18.7433767983,23.2517909448,61.4391498947,19.9750522005,18.025,23.4390976941
 11/20  15:00:00,53.2890494483,5.30186228053,2.48682003389,3.48202705302,18.7433767983,23.2517909448,67.2858809784,19.9678046785,18.025,29.2930762999
 11/20  16:00:00,53.2113766932,5.30942629453,2.47810622545,3.6954586874,18.7433767983,22.9618409725,62.8381529062,21.386065221,18.025,23.4270876852
 11/20  17:00:00,60.1667144384,5.30099931216,1.72704666564,3.19094385435,18.7433767983,27.431320555,44.435105012,20.6403393184,18.025,5.76976569358
 11/20  18:00:00,73.4017472036,5.30148497118,0.452381196741,1.74364154157,17.6635504202,40.6971502883,27.1898490126,21.4053959245,0.0,5.78445308815
 11/20  19:00:00,79.6749943535,5.33769255338,0.88537932621,1.04218871734,27.5259009287,37.3340067412,42.5646448288,25.1422051133,0.0,17.4224397154
 11/20  20:00:00,82.345899885,5.4046813062,1.47341742003,0.733171411795,33.8341110165,33.3544677425,36.6962916201,25.120234674,0.0,11.5760569461
 11/20  21:00:00,91.6882739174,5.58973106866,2.89539575868,0.314354883542,36.5179666069,38.8247702939,37.3859573996,25.8108560973,0.0,11.5751013023
 11/20  22:00:00,86.1878871836,5.61313023086,2.98284922993,0.217552205725,32.965339924,36.8579353714,37.7857982063,26.1486907654,0.0,11.6371074408
 11/20  23:00:00,61.2057933434,5.4025878787,1.38253307467,0.593922083277,25.6355707503,20.6438685092,39.2369318662,27.6448162796,0.0,11.5921155867
 11/20  24:00:00,41.0036026317,5.26821857527,0.341728473638,1.12047501154,15.0252895274,11.7056064465,40.5548135555,29.0202674312,0.0,11.5345461243
 11/21  01:00:00,36.642769122,5.27177952992,0.187454846519,1.93624356356,11.6412384099,10.0650221343,35.2223455758,29.4522377278,0.0,5.77010784799
 11/21  02:00:00,36.243183966,5.29946166588,0.107214558565,3.15005898815,10.0992000411,10.047477231,31.1084938417,31.0884938417,0.0,0.02
 11/21  03:00:00,35.3394536268,5.32439201293,0.0638546058923,4.12431443783,8.25718729233,10.0299323277,38.8018053155,33.0390177355,0.0,5.76278757994
 11/21  04:00:00,35.8582438459,5.33866955853,0.0463565129669,4.64632393745,8.25718729233,10.0299323277,39.8116062299,34.0491374836,0.0,5.76246874635
 11/21  05:00:00,38.1053572256,5.35971743112,0.0395142197655,5.27248041703,8.25718729233,11.6354268332,41.7526939854,35.9825427247,0.0,5.77015126063
 11/21  06:00:00,45.7533534134,5.36125736375,0.0376724099776,5.34067855761,12.1011305571,15.3678112995,47.5799500706,36.0166266449,0.0,11.5633234257
 11/21  07:00:00,72.4880042447,5.34109740221,0.732492567914,1.8716664298,19.7275818095,37.2640762949,47.0437886711,35.4064287085,0.0,11.6373599626
 11/21  08:00:00,88.2564326904,5.52419193586,2.24405528255,1.10873244782,24.3117294858,51.2795993405,58.1964780926,34.8213648233,0.0,23.3751132693
 11/21  09:00:00,73.4790067464,5.31531417488,0.537560443198,3.29048649772,23.6694662846,40.6342015617,65.2445085264,29.767236084,0.0,35.4772724424
 11/21  10:00:00,71.655874575,5.34461745824,2.27234368216,4.71102650381,23.6694662846,35.6302164847,78.2032304681,30.7324828343,18.025,29.4457476338
 11/21  11:00:00,56.6168268629,5.41395178993,2.33337857929,7.13858889288,18.7433767983,22.9618409725,80.2302532003,32.831021741,18.025,29.3742314593
 11/21  12:00:00,57.3603833082,5.43958319571,2.3084558289,7.88395279114,18.7433767983,22.9618409725,75.641194025,34.1755271524,18.025,23.4406668726
 11/21  13:00:00,57.4916658859,5.44810400098,2.12024992554,8.15147326321,18.5889407304,23.1597249699,74.3547731934,32.8925817078,18.025,23.4371914856
 11/21  14:00:00,58.2537576013,5.46403679631,2.08728223792,8.6840963375,18.7433767983,23.2517909448,74.5780890822,33.1148702715,18.025,23.4382188107
 11/21  15:00:00,58.7833594568,5.48014207003,2.06830252271,9.21657125596,18.7433767983,23.2517909448,75.3900115073,33.9248189699,18.025,23.4401925374
 11/21  16:00:00,58.7220292265,5.48671946155,2.07401333133,9.43290277276,18.7433767983,22.9618409725,82.5273536179,35.2110163561,18.025,29.2913372618
 11/21  17:00:00,66.2662214453,5.49083251395,1.23351250545,9.59415331242,18.7433767983,27.431320555,59.5625380542,35.7676550305,18.025,5.76988302365
 11/21  18:00:00,79.216919898,5.43461023632,0.0944032743048,7.78366382464,17.6635504202,40.6971502883,43.2464343023,37.4617717779,0.0,5.7846625244
 11/21  19:00:00,84.5242593391,5.40353117507,0.149336093496,6.56165128789,27.5259009287,37.3340067412,59.7079208574,42.2852868365,0.0,17.4226340209
 11/21  20:00:00,86.0129832954,5.39304348783,0.297635132681,5.58766423533,33.8341110165,33.3544677425,49.0671521664,43.2696702132,0.0,5.79748195325
 11/21  21:00:00,92.9573127461,5.41095838803,0.861385700271,3.79617088452,36.5179666069,38.8247702939,56.936075624,45.3573346325,0.0,11.5787409915
 11/21  22:00:00,86.9942302146,5.44165951163,1.27846542296,2.89973908486,32.965339924,36.8579353714,62.3874542696,44.9397000495,0.0,17.4477542201
 11/21  23:00:00,65.7291898886,5.4004000214,0.201347845419,6.30068428032,25.6355707503,20.6438685092,58.0703762016,46.4763868924,0.0,11.5939893092
 11/21  24:00:00,49.3459026302,5.48371627595,0.0478563930886,9.54114466361,15.0252895274,11.7056064465,60.1605859195,48.6258467032,0.0,11.5347392163
 11/22  01:00:00,45.8941886626,5.53422962283,0.0383379475365,11.0743262576,11.6412384099,10.0650221343,49.6737232506,49.6537232506,0.0,0.02
 11/22  02:00:00,45.3928365767,5.56585767992,0.0310720636903,12.1094545902,10.0992000411,10.047477231,56.1749104273,50.4120382537,0.0,5.76287217357
 11/22  03:00:00,44.220069291,5.58672031349,0.0241446557876,12.7823079789,8.25718729233,10.0299323277,55.9639999539,50.2014378091,0.0,5.76256214483
 11/22  04:00:00,44.8981402591,5.60614712141,0.0182543365449,13.4468425526,8.25718729233,10.0299323277,56.7487957017,50.9865532768,0.0,5.7622424249
 11/22  05:00:00,46.7020454207,5.61226775187,0.0138380615091,13.6422909504,8.25718729233,11.6354268332,56.1496263705,50.3795395613,0.0,5.77008680917
 11/22  06:00:00,53.8014604045,5.59689559181,0.0134915532781,13.1773225379,12.1011305571,15.3678112995,54.4069070687,48.6149134082,0.0,5.79199366048
 11/22  07:00:00,78.6360836473,5.44973884637,0.0573611745695,8.58622352419,19.7275818095,37.2640762949,64.7326622705,47.2869718474,0.0,17.445690423
 11/22  08:00:00,90.3905518082,5.39448708342,0.475813757856,5.14078198336,24.3117294858,51.2795993405,66.3470453617,42.96897441,0.0,23.3780709517
 11/22  09:00:00,78.103480721,5.43451427231,0.242553222078,8.09075827088,23.6694662846,40.6342015617,69.7843612165,34.3061904942,0.0,35.4781707222
 11/22  10:00:00,73.8055594816,5.40156384709,2.17437859477,6.90172085199,23.6694662846,35.6302164847,77.0044922572,29.5339108846,18.025,29.4455813726
 11/22  11:00:00,56.0089073241,5.39706526169,2.47478733287,6.40614239188,18.7433767983,22.9618409725,68.0311567723,26.5004280976,18.025,23.5057286747
 11/22  12:00:00,55.2255644965,5.40972852647,2.88025094303,5.20718963439,18.7433767983,22.9618409725,71.5477390486,24.2263554523,18.025,29.2963835963
 11/22  13:00:00,54.5334493325,5.41400968016,2.94824610832,4.39935109637,18.5889407304,23.1597249699,62.5367620242,21.0769219581,18.025,23.4348400661
 11/22  14:00:00,54.4120523688,5.42226845808,3.14014962532,3.83128916535,18.7433767983,23.2517909448,60.1607134208,18.6983490327,18.025,23.4373643881
 11/22  15:00:00,53.6422289786,5.37201191326,2.92072032756,3.33114978206,18.7433767983,23.2517909448,59.285682388,17.8208147872,18.025,23.4398676008
 11/22  16:00:00,52.9032146749,5.34050702439,2.78453577212,3.04977329848,18.7433767983,22.9618409725,66.6950094862,19.3713517922,18.025,29.298657694
 11/22  17:00:00,60.1136317616,5.31317708045,1.74476665469,3.10796179426,18.7433767983,27.431320555,45.3759370156,21.5812525814,18.025,5.76968443423
 11/22  18:00:00,74.06816371,5.33879488485,0.615664604622,2.20945574533,17.6635504202,40.6971502883,29.6813066367,23.896548848,0.0,5.78475778871
 11/22  19:00:00,80.4269452979,5.37190223773,0.948098079039,1.69719455607,27.5259009287,37.3340067412,46.7977815339,29.3729314644,0.0,17.4248500696
 11/22  20:00:00,82.6289787086,5.39629698425,1.23607649652,1.26195714902,33.8341110165,33.3544677425,36.8038641923,31.0041720202,0.0,5.79969217206
 11/22  21:00:00,91.0830109039,5.48035121459,1.88975685849,0.824098282265,36.5179666069,38.8247702939,44.9986873385,33.4200592213,0.0,11.5786281172
 11/22  22:00:00,85.7992185313,5.51440196793,2.08816991872,0.822268797116,32.965339924,36.8579353714,52.3461820637,34.8982543211,0.0,17.4479277426
 11/22  23:00:00,61.973086593,5.36647768721,0.849077490522,1.93076476863,25.6355707503,20.6438685092,48.6147080144,37.0206539377,0.0,11.5940540767
 11/22  24:00:00,43.6908057316,5.32438315335,0.14453271722,3.94869987773,15.0252895274,11.7056064465,44.4446110649,38.6682072769,0.0,5.77640378801
 11/23  01:00:00,41.6049007305,5.36519575525,0.0616974364583,5.61138862736,12.925468867,10.100111941,46.2074189655,40.437149694,0.0,5.77026927149
 11/23  02:00:00,42.7374278886,5.39693232522,0.0411844826696,6.73395229311,12.925468867,10.100111941,48.2509419865,42.4881080851,0.0,5.76283390139
 11/23  03:00:00,39.5382716067,5.44064635961,0.0312411959391,8.1200620177,8.34152022915,10.0650221343,50.0458861697,44.2833518356,0.0,5.76253433408
 11/23  04:00:00,40.5743714096,5.47127146044,0.0246672074201,9.13211091777,8.34152022915,10.0650221343,51.7869556728,46.0247310145,0.0,5.76222465829
 11/23  05:00:00,43.1236094894,5.49801680089,0.0190359886816,10.053481706,8.34152022915,11.6705166398,53.4857894921,47.7156902863,0.0,5.77009920585
 11/23  06:00:00,48.2310179686,5.52538991347,0.014082961242,10.9800240313,8.80141237637,15.3678112995,54.0952904812,48.3176128929,0.0,5.77767758836
 11/23  07:00:00,67.1639661068,5.4928542787,0.0217389483604,9.96097326899,18.5082010057,25.6353820695,59.2629584204,47.6987601383,0.0,11.5641982821
 11/23  08:00:00,77.3143807563,5.42663463003,0.167141828227,7.34472814845,19.4926561212,41.1001056674,57.2757533902,45.6360513435,0.0,11.6397020467
 11/23  09:00:00,95.0070021216,5.48141056399,1.68879797662,3.47100488049,26.3286599382,57.9988325916,77.5428346399,35.87955733,0.0,41.6632773099
 11/23  10:00:00,81.8663337558,5.42130629442,2.89177790551,4.46157029027,26.2443270014,42.8153538416,85.9292692444,32.4301821903,18.025,35.4740870541
 11/23  11:00:00,59.2888701063,5.3909870088,2.58968855054,6.09154784914,21.7447113004,23.4437158914,77.3738510537,29.8947542676,18.025,29.4540967862
 11/23  12:00:00,55.7427355876,5.36778623314,2.73760042476,4.82301635772,19.3449162599,23.4437158914,72.4549476507,25.055116596,18.025,29.3748310546
 11/23  13:00:00,54.53922895,5.34521818669,2.74097967991,3.49681352249,19.190480192,23.7425572507,63.6893669108,22.2256701681,18.025,23.4386967427
 11/23  14:00:00,53.9323402142,5.30728040138,2.64081902866,3.00189869206,19.260583323,23.698576057,59.8910768219,18.4257234161,18.025,23.4403534059
 11/23  15:00:00,53.3803751959,5.29520720155,2.72271276681,2.38011131206,19.260583323,23.698576057,64.6186768724,17.2924139846,18.025,29.3012628879
 11/23  16:00:00,52.8564583561,5.28211620993,2.67755796027,2.2043952436,19.260583323,23.4086260847,60.0528253819,18.598572287,18.025,23.4292530949
 11/23  17:00:00,60.4904107155,5.28291818283,1.75825900469,2.53750716593,19.260583323,27.8781056672,44.7492979961,20.954311143,18.025,5.76998685314
 11/23  18:00:00,70.8588037734,5.29655845015,0.388702180701,1.87120003131,18.1807569449,37.5792895564,28.7738830388,22.9963302655,0.0,5.77755277329
 11/23  19:00:00,84.5339092009,5.36584921631,1.09488566045,0.877112607095,32.6059821062,37.0465235296,32.2441344724,26.4595464286,0.0,5.78458804377
 11/23  20:00:00,85.1179313162,5.43430473239,1.64270453086,0.61348856467,36.8143715336,33.066984531,38.5477980426,26.9690767455,0.0,11.5787212971
 11/23  21:00:00,91.1789519137,5.5541015978,2.51417126234,0.323745274267,36.43363367,38.8072253906,38.2850644938,26.7076223648,0.0,11.577442129
 11/23  22:00:00,88.8326731404,5.56917168162,2.55307951332,0.280196471852,36.0963922311,36.7877557581,37.8444210367,26.2649718733,0.0,11.5794491633
 11/23  23:00:00,66.4112799219,5.38417938502,1.19360511603,0.722824560005,30.9507766546,20.6087787026,45.8920838449,28.4450349267,0.0,17.4470489182
 11/23  24:00:00,43.7874219713,5.27620902462,0.31991961822,1.51578513509,17.4250845679,11.7056064465,41.7208029738,30.1569497729,0.0,11.5638532008
 11/24  01:00:00,37.093688572,5.28061673978,0.1655503925,2.400218993,11.6412384099,10.0650221343,37.0149792754,31.2446457495,0.0,5.77033352583
 11/24  02:00:00,36.6045326917,5.30540671107,0.0775121939308,3.53515644595,10.0992000411,10.047477231,32.6923036932,32.6723036932,0.0,0.02
 11/24  03:00:00,35.733232731,5.33510043982,0.0457575557712,4.52547314299,8.25718729233,10.0299323277,40.2995701516,34.5369620956,0.0,5.762608056
 11/24  04:00:00,36.3576984103,5.35349537165,0.0396234139207,5.13767760893,8.25718729233,10.0299323277,41.3052375327,35.5424916086,0.0,5.76274592407
 11/24  05:00:00,38.551671,5.37043755664,0.0342176825717,5.71335935129,8.25718729233,11.6354268332,42.4782927241,36.7081994542,0.0,5.77009326989
 11/24  06:00:00,46.2827338503,5.37360833183,0.0330651527956,5.86229544944,12.1011305571,15.3678112995,42.7357088112,36.9436700271,0.0,5.79203878409
 11/24  07:00:00,73.1515615932,5.35546541189,0.672524223199,2.58079014169,19.7275818095,37.2640762949,54.9148484448,37.467011243,0.0,17.4478372018
 11/24  08:00:00,88.2591934699,5.51296847222,2.10088589594,1.26584071134,24.3117294858,51.2795993405,57.5466303233,34.1667880398,0.0,23.3798422834
 11/24  09:00:00,73.1080235624,5.33785390526,0.964072863355,2.47042019804,23.6694662846,40.6342015617,61.3661941948,25.8813242312,0.0,35.4848699637
 11/24  10:00:00,70.3989300852,5.36874130949,3.17753763703,2.52474203322,23.6694662846,35.6302164847,70.4780535068,23.0010073074,18.025,29.4520461995
 11/24  11:00:00,53.3063309976,5.36319244223,3.18515920097,3.02705455275,18.7433767983,22.9618409725,68.0133127875,20.6088668833,18.025,29.3794459042
 11/24  12:00:00,53.2996806246,5.38994493634,3.48755261205,2.6937803978,18.7433767983,22.9618409725,60.0219756149,18.5511647,18.025,23.4458109149
 11/24  13:00:00,52.6179365063,5.34727323958,3.08257660957,2.41623713384,18.5889407304,23.1597249699,58.2596933851,16.7953526702,18.025,23.4393407149
 11/24  14:00:00,52.6166982416,5.346154842,3.06390910574,2.18827974509,18.7433767983,23.2517909448,57.5088245726,16.0399410958,18.025,23.4438834768
 11/24  15:00:00,52.421606493,5.34165761651,3.07459935287,1.98699399077,18.7433767983,23.2517909448,63.3420753637,16.0185556119,18.025,29.2985197518
 11/24  16:00:00,51.9828114872,5.31732888105,2.86108109779,2.07600122895,18.7433767983,22.9618409725,60.687880909,19.2314940695,18.025,23.4313868395
 11/24  17:00:00,59.391231528,5.29957075218,1.82198040958,2.32194042974,18.7433767983,27.431320555,46.0734497868,22.278423174,18.025,5.77002661281
 11/24  18:00:00,73.7240887618,5.35130488517,0.794380562684,1.67414095471,17.6635504202,40.6971502883,31.7120574738,25.9276587098,0.0,5.78439876399
 11/24  19:00:00,80.1254419674,5.38351074683,1.12422410495,1.20793123159,27.5259009287,37.3340067412,48.9327527763,31.5085830913,0.0,17.424169685
 11/24  20:00:00,82.599554971,5.42368338351,1.5023276059,0.938884574828,33.8341110165,33.3544677425,44.3055042383,32.7275085522,0.0,11.5779956861
 11/24  21:00:00,91.448989126,5.53687009907,2.27823568686,0.74506222092,36.5179666069,38.8247702939,46.7271653999,35.149967619,0.0,11.5771977809
 11/24  22:00:00,86.1476316999,5.5688713566,2.4749603917,0.729397224074,32.965339924,36.8579353714,47.7176072323,36.0783855584,0.0,11.6392216739
 11/24  23:00:00,61.7433453451,5.38277775251,1.07152073504,1.46226241338,25.6355707503,20.6438685092,54.5722255168,37.1902935916,0.0,17.3819319252
 11/24  24:00:00,43.3629580665,5.32699423189,0.247621957421,3.5151434754,15.0252895274,11.7056064465,44.7864306418,39.0086781536,0.0,5.77775248822
 11/25  01:00:00,41.0464265058,5.35845843547,0.0963713761209,5.14439276635,12.8411359301,10.0650221343,46.3170187711,40.5466618845,0.0,5.77035688659
 11/25  02:00:00,41.7520452276,5.37646199167,0.0604657759764,5.86917517866,12.8411359301,10.0650221343,46.5330328268,40.7700624528,0.0,5.76297037401
 11/25  03:00:00,38.2992420695,5.41006649328,0.0399458944614,7.02232720404,8.25718729233,10.0299323277,41.7154340582,41.6954340582,0.0,0.02
 11/25  04:00:00,39.062146162,5.43232503188,0.0332186690147,7.76969801768,8.25718729233,10.0299323277,48.3699531748,42.60693984,0.0,5.7630133348
 11/25  05:00:00,41.259358208,5.44898155775,0.0278255338144,8.34889143634,8.25718729233,11.6354268332,49.6094999132,43.8398698602,0.0,5.769630053
 11/25  06:00:00,46.0949352693,5.46818008072,0.0227532877114,9.01189414599,8.71707943955,15.3327214929,50.199672075,44.4219122062,0.0,5.77775986883
 11/25  07:00:00,65.2940292001,5.43843300124,0.0299501722296,8.13723133223,18.5082010057,25.6353820695,56.0980133111,44.53260893,0.0,11.5654043812
 11/25  08:00:00,75.8223144053,5.40399370879,0.330924298428,5.83091952401,19.4083231844,41.0650158608,61.1406026222,43.6907366061,0.0,17.4498660161
 11/25  09:00:00,94.7182035574,5.52297672703,2.07767192384,2.75173694284,26.3286599382,57.9988325916,78.5150382435,36.8472967961,0.0,41.6677414474
 11/25  10:00:00,81.8082007323,5.49089665295,3.4242559776,3.68192412842,26.3286599382,42.8504436482,88.6753079267,35.1696714833,18.025,35.4806364434
 11/25  11:00:00,58.9264667855,5.47286210742,3.11720538079,5.11973862053,21.7447113004,23.4437158914,82.7120193442,35.2288189551,18.025,29.4582003891
 11/25  12:00:00,56.6670303465,5.49537269918,3.25541557961,5.16160962211,19.3027497915,23.426170988,75.8792441647,34.350157689,18.025,23.5040864757
 11/25  13:00:00,56.4294780454,5.51049397389,3.22821910505,4.79424751433,19.1483137236,23.7250123474,80.2223406703,32.8971719603,18.025,29.3001687101
 11/25  14:00:00,56.089112004,5.4921721677,3.20573577149,4.34914708106,19.3027497915,23.7161209604,71.1608509478,29.7031950271,18.025,23.4326559207
 11/25  15:00:00,55.726270506,5.46950752982,3.13222763253,4.0824771473,19.3027497915,23.7161209604,70.6896622649,29.2272620574,18.025,23.4374002074
 11/25  16:00:00,55.2153789641,5.43318914181,2.85458829595,4.1754907635,19.3027497915,23.426170988,73.8087969851,32.3416614607,18.025,23.4421355244
 11/25  17:00:00,62.6383448933,5.38633733675,1.57292633863,4.70763416022,19.3027497915,27.8956505705,59.6944455736,35.8993698384,18.025,5.7700757352
 11/25  18:00:00,73.7532556984,5.39436579767,0.531993628911,4.46482952136,18.2229234133,37.5968344597,45.9633835254,39.5816127852,0.0,6.38177074015
 11/25  19:00:00,87.4047968241,5.44039335985,0.94061957292,3.70828650664,32.690315043,37.0816133363,56.0430710979,45.0993896713,0.0,10.9436814266
 11/25  20:00:00,87.2955767318,5.46588413093,1.24282796594,3.15941787741,36.8143715336,33.066984531,57.2234649494,45.6440118317,0.0,11.5794531177
 11/25  21:00:00,92.5066820045,5.52621223856,1.78689008696,2.52605240308,36.3493007332,38.7721355839,58.4210254036,46.8423295326,0.0,11.578695871
 11/25  22:00:00,90.709348651,5.53993210268,1.82246911684,2.7972836162,36.1807251679,36.8228455648,60.0550277087,48.4758185769,0.0,11.5792091318
 11/25  23:00:00,70.2359134584,5.44318140942,0.824760088056,4.73785676452,31.0351095914,20.6438685092,67.2620129589,49.8127292803,0.0,17.4492836786
 11/25  24:00:00,50.9156321762,5.46200973909,0.140399863667,8.63770256529,17.4250845679,11.7056064465,56.9387064162,51.1461417313,0.0,5.79256468492
 11/26  01:00:00,46.7403572863,5.50920011429,0.0477135222237,10.6168133855,12.925468867,10.100111941,58.8695990947,53.0992598004,0.0,5.77033929423
 11/26  02:00:00,47.8828446362,5.54311230396,0.0312217443596,11.7431416971,12.925468867,10.100111941,60.1649234357,54.4018734739,0.0,5.76304996183
 11/26  03:00:00,44.466031598,5.57856540261,0.0221825169681,12.9189533995,8.34152022915,10.0650221343,60.7979380974,55.0351546688,0.0,5.76278342859
 11/26  04:00:00,45.0456817429,5.59611971148,0.0163715365888,13.4868619837,8.34152022915,10.0650221343,54.8093376994,54.7893376994,0.0,0.02
 11/26  05:00:00,47.0769251315,5.6087871583,0.0116080180431,13.9034435362,8.34152022915,11.6705166398,60.4703306043,54.7008950325,0.0,5.76943557175
 11/26  06:00:00,51.6659188573,5.62125044244,0.00733326770591,14.3257986366,8.80141237637,15.3678112995,65.63682978,54.1014896718,0.0,11.5353401082
 11/26  07:00:00,69.9490109522,5.56779578564,0.0155703119418,12.6772268743,18.5082010057,25.6353820695,58.16626554,52.3752843738,0.0,5.79098116616
 11/26  08:00:00,81.3421750028,5.47826678169,0.114827956417,9.48917020035,19.4926561212,41.1001056674,66.5857256232,49.1352992842,0.0,17.450426339
 11/26  09:00:00,96.6670564191,5.49250411396,1.25498347622,5.55373428929,26.3286599382,57.9988325916,81.1107808974,39.4380882865,0.0,41.6726926108
 11/26  10:00:00,84.0583146533,5.44131123385,2.27320357284,7.25208972638,26.2443270014,42.8153538416,90.9485336857,37.4398317308,18.025,35.4837019549
 11/26  11:00:00,63.2280604418,5.50318732637,2.14906635025,10.3591381604,21.7447113004,23.4437158914,85.9144186568,38.4297816869,18.025,29.4596369699
 11/26  12:00:00,61.1851530837,5.5154676868,2.19472883567,10.6606074226,19.3449162599,23.4437158914,85.4443290666,38.0402367051,18.025,29.3790923615
 11/26  13:00:00,60.628889479,5.50156073744,2.07151773082,10.0995822125,19.190480192,23.7425572507,77.8772683157,36.409100065,18.025,23.4431682506
 11/26  14:00:00,59.6117640193,5.46807928362,2.09234340785,9.06898878324,19.260583323,23.698576057,74.0375166748,32.5698596529,18.025,23.442657022
 11/26  15:00:00,59.5689344797,5.46689113447,2.13396000674,8.98572814206,19.260583323,23.698576057,79.0238669826,31.6940625333,18.025,29.3048044493
 11/26  16:00:00,59.2221039724,5.46635991474,2.15871928746,8.90462468093,19.260583323,23.4086260847,74.0435904426,32.5860887931,18.025,23.4325016494
 11/26  17:00:00,66.4607185357,5.46240192005,1.36244713301,8.72413153769,19.260583323,27.8781056672,55.5520554713,31.7576096347,18.025,5.76944583657
 11/26  18:00:00,75.9846397284,5.41372835468,0.0642402377687,7.20431394762,18.1807569449,37.5792895564,38.3842259393,32.6064626999,0.0,5.77776323942
 11/26  19:00:00,87.4503035142,5.36110317324,0.271885913866,4.62123537712,32.6059821062,37.0465235296,41.6908629832,35.9057707718,0.0,5.78509221141
 11/26  20:00:00,86.1738113157,5.35090153263,0.629322068244,2.76613191867,36.8143715336,33.066984531,47.3773281287,35.7972729189,0.0,11.5800552098
 11/26  21:00:00,91.2128127081,5.42847632511,1.43977786104,1.55760211775,36.43363367,38.8072253906,46.9983647096,35.4194511392,0.0,11.5789135704
 11/26  22:00:00,88.884719213,5.4463964762,1.5585280018,1.44954715093,36.0963922311,36.7877557581,47.195705896,35.6152128811,0.0,11.5804930149
 11/26  23:00:00,67.37689603,5.31435234685,0.391683795029,2.5601556659,30.9507766546,20.6087787026,54.3806727071,36.9304902917,0.0,17.4501824153
 11/26  24:00:00,47.7609092491,5.36799569343,0.0552681107843,5.66211662017,17.4250845679,11.7056064465,49.4963967213,37.9321215372,0.0,11.5642751841
 11/27  01:00:00,41.5730135637,5.40545250476,0.0453599531519,6.87488742804,11.6412384099,10.0650221343,45.2837520512,39.513387375,0.0,5.77036467625
 11/27  02:00:00,40.9029811079,5.4324438195,0.0377805967013,7.74629069864,10.0992000411,10.047477231,40.6473558583,40.6273558583,0.0,0.02
 11/27  03:00:00,39.5700141516,5.44898718291,0.0309808988262,8.26313713199,8.25718729233,10.0299323277,46.2535974657,40.4906523191,0.0,5.76294514664
 11/27  04:00:00,39.9036091915,5.45934975723,0.0258973721416,8.59145180862,8.25718729233,10.0299323277,46.2578937558,40.4952166583,0.0,5.7626770975
 11/27  05:00:00,41.9827292079,5.47319781051,0.0208860810528,9.05497764976,8.25718729233,11.6354268332,47.2157661135,41.4453502984,0.0,5.77041581508
 11/27  06:00:00,49.3533842194,5.46575233422,0.0202346053373,8.85361164029,12.1011305571,15.3678112995,52.4540894455,40.8888782962,0.0,11.5652111492
 11/27  07:00:00,74.6564097222,5.3446708676,0.164115212704,4.60480644738,19.7275818095,37.2640762949,54.0879142051,39.4812623134,0.0,14.6066518917
 11/27  08:00:00,89.6643373599,5.37656974089,1.03091779291,1.99330915834,24.3117294858,51.2795993405,57.1854887477,36.7843221325,0.0,20.4011666152
 11/27  09:00:00,75.4006747701,5.35474826852,0.351093363653,5.35912597889,23.6694662846,40.6342015617,65.5445529387,30.0556205139,0.0,35.4889324248
 11/27  10:00:00,72.9988188392,5.37757314001,2.23617042036,6.05714369954,23.6694662846,35.6302164847,76.8625299535,29.3776559956,18.025,29.4598739579
 11/27  11:00:00,57.3535135463,5.43393289403,2.43130651414,7.75733290617,18.7433767983,22.9618409725,76.1527189715,28.7430901808,18.025,29.3846287907
 11/27  12:00:00,56.8167718985,5.41718910031,2.47196313963,7.19920581119,18.7433767983,22.9618409725,68.6436283101,27.1733242357,18.025,23.4453040744
 11/27  13:00:00,54.2171352047,5.35337078228,2.5148867342,4.57701372336,18.5889407304,23.1597249699,64.4996807263,23.0271456933,18.025,23.447535033
 11/27  14:00:00,54.0910967248,5.35740939281,2.58870900016,4.12661531985,18.7433767983,23.2517909448,68.9645327583,21.6456923794,18.025,29.2938403789
 11/27  15:00:00,53.8944332198,5.32829762749,2.35533467788,4.19243916925,18.7433767983,23.2517909448,64.1096441086,22.6469160447,18.025,23.437728064
 11/27  16:00:00,54.0819186659,5.33611457542,2.30040587556,4.71698394082,18.7433767983,22.9618409725,66.1490378015,24.6812459382,18.025,23.4427918633
 11/27  17:00:00,61.5394580479,5.33873731253,1.47619784665,4.77677025191,18.7433767983,27.431320555,49.1519878627,25.3567232152,18.025,5.77026464743
 11/27  18:00:00,74.697948082,5.31935830004,0.266228164959,3.20807761576,17.6635504202,40.6971502883,39.1546298637,27.6039665947,0.0,11.550663269
 11/27  19:00:00,80.5945551028,5.3352701311,0.586920368813,2.26256167236,27.5259009287,37.3340067412,43.9072898247,32.282192142,0.0,11.6250976827
 11/27  20:00:00,82.7763139282,5.36779141103,0.950449546665,1.72338592112,33.8341110165,33.3544677425,44.5649424921,32.986492931,0.0,11.5784495611
