Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  21:00:00,91.2052484362,5.46045708494,1.7440154632,1.11193423087,36.5179666069,38.8247702939,46.1262220125,34.5480256466,0.0,11.5781963659
 11/27  22:00:00,85.8813003616,5.49735924888,1.98971252674,1.01979345645,32.965339924,36.8579353714,52.3930205095,34.9431426558,0.0,17.4498778537
 11/27  23:00:00,61.7514249803,5.33018934629,0.621579762376,1.97284688352,25.6355707503,20.6438685092,48.1302322133,36.5345669512,0.0,11.595665262
 11/27  24:00:00,44.2479790225,5.33413364961,0.0705469615831,4.57008593448,15.0252895274,11.7056064465,43.7615907098,37.9836495507,0.0,5.77794115904
 11/28  01:00:00,40.9822970723,5.3860016948,0.0469436933189,6.30203418805,11.6412384099,10.0650221343,46.2308752986,40.4602484737,0.0,5.77062682494
 11/28  02:00:00,40.4958413387,5.42014988142,0.0391474397625,7.35007393569,10.0992000411,10.047477231,47.931100573,42.1681516655,0.0,5.76294890756
 11/28  03:00:00,39.4125767408,5.44367699972,0.0318580049957,8.11012834457,8.25718729233,10.0299323277,48.5547777173,42.7919308144,0.0,5.76284690289
 11/28  04:00:00,40.208421687,5.46675643079,0.0255064316274,8.8892462048,8.25718729233,10.0299323277,49.8525644824,44.0895348523,0.0,5.76302963011
 11/28  05:00:00,42.5798534319,5.48868697479,0.019804752133,9.63769111296,8.25718729233,11.6354268332,51.3469512477,45.5767771977,0.0,5.77017404996
 11/28  06:00:00,50.1150812921,5.48586686437,0.0188953400115,9.59652875758,12.1011305571,15.3678112995,50.8894595417,45.0962949831,0.0,5.7931645586
 11/28  07:00:00,75.6095941924,5.37115096906,0.168470390722,5.52714508004,19.7275818095,37.2640762949,61.2722527,43.8216427235,0.0,17.4506099765
 11/28  08:00:00,90.6286205172,5.40742243308,1.0785508748,2.87908828094,24.3117294858,51.2795993405,64.5758116326,41.1918981974,0.0,23.3839134352
 11/28  09:00:00,76.6510743997,5.39135277454,0.260455268088,6.66354952316,23.6694662846,40.6342015617,69.548951393,34.0536320414,0.0,35.4953193516
 11/28  10:00:00,74.3358222964,5.41757711438,2.11556810944,7.47473812508,23.6694662846,35.6302164847,80.8915483493,33.4079221472,18.025,29.4586262021
 11/28  11:00:00,59.2889446988,5.49204455745,2.24843615135,9.8175169513,18.7433767983,22.9618409725,82.1629295441,34.7532022807,18.025,29.3847272634
 11/28  12:00:00,59.3869716395,5.49452705699,2.24678062779,9.91724627559,18.7433767983,22.9618409725,76.5697842901,35.0954930198,18.025,23.4492912702
 11/28  13:00:00,59.6099390847,5.50764470845,2.08148998779,10.2489397164,18.5889407304,23.1597249699,75.0313674416,33.562484041,18.025,23.4438834007
 11/28  14:00:00,60.0885107431,5.51659928908,2.04712948514,10.5064116799,18.7433767983,23.2517909448,74.6743575472,33.200628067,18.025,23.4487294802
 11/28  15:00:00,60.3908490377,5.52610396038,2.04877286184,10.7976057181,18.7433767983,23.2517909448,80.8419187859,33.5199715348,18.025,29.296947251
 11/28  16:00:00,60.3168512282,5.53238630671,2.0476286475,11.0084208838,18.7433767983,22.9618409725,76.889900388,35.4256635062,18.025,23.4392368818
 11/28  17:00:00,67.5275127636,5.52655039352,1.22965251926,10.8235525079,18.7433767983,27.431320555,58.9061624917,35.1115611667,18.025,5.76960132496
 11/28  18:00:00,80.1089135858,5.45659894193,0.0681850974566,8.6798414477,17.6635504202,40.6971502883,42.4931401399,36.7077615869,0.0,5.78537855301
 11/28  19:00:00,84.7128618971,5.3997785643,0.0722444618574,6.83102381614,27.5259009287,37.3340067412,57.1956500933,39.7671958351,0.0,17.4284542582
 11/28  20:00:00,85.7949447579,5.36964578674,0.172602719386,5.51800148344,33.8341110165,33.3544677425,51.7266897589,40.1463589428,0.0,11.580330816
 11/28  21:00:00,92.3074895434,5.3656724521,0.65061542509,3.40235003574,36.5179666069,38.8247702939,52.8936156825,41.3125809118,0.0,11.5810347707
 11/28  22:00:00,86.1726831584,5.37671880498,0.933923530515,2.4875956008,32.965339924,36.8579353714,58.6910925183,41.2391348252,0.0,17.4519576931
 11/28  23:00:00,64.9499915212,5.36899387525,0.139247262192,5.6149342344,25.6355707503,20.6438685092,53.9842673307,42.3888838131,0.0,11.5953835177
 11/28  24:00:00,48.3172010598,5.45415827231,0.0448734246419,8.54495324859,15.0252895274,11.7056064465,49.7857525818,44.0078046808,0.0,5.77794790101
 11/29  01:00:00,44.6497127975,5.49687575349,0.035976765203,9.86953922874,11.6412384099,10.0650221343,50.6979325208,44.9275146492,0.0,5.77041787157
 11/29  02:00:00,43.94955158,5.52338820139,0.0290253219247,10.7106643824,10.0992000411,10.047477231,51.4408367821,45.6777299351,0.0,5.76310684706
 11/29  03:00:00,42.7846360027,5.54459385224,0.0222703649799,11.3908559324,8.25718729233,10.0299323277,51.9466028698,46.1837314947,0.0,5.76287137506
 11/29  04:00:00,43.2013849205,5.55913503296,0.0172555550524,11.7980802406,8.25718729233,10.0299323277,46.6731511683,46.6531511683,0.0,0.02
 11/29  05:00:00,45.1061628215,5.56819264297,0.0129008215959,12.0913945059,8.25718729233,11.6354268332,52.7625375448,46.9918112685,0.0,5.77072627632
 11/29  06:00:00,52.5357960703,5.56146126783,0.0123286759177,11.9482087874,12.1011305571,15.3678112995,58.4384117625,46.8721386336,0.0,11.5662731289
 11/29  07:00:00,77.1059676351,5.40548503182,0.0464432935131,7.11119902469,19.7275818095,37.2640762949,61.9710820009,44.5182608256,0.0,17.4528211752
 11/29  08:00:00,91.3109738586,5.3580452402,0.385862840555,4.30349337072,24.3117294858,51.2795993405,65.6016812334,42.2167916132,0.0,23.3848896202
 11/29  09:00:00,78.230339971,5.44094632098,0.218820388971,8.23484686734,23.6694662846,40.6342015617,71.2848398933,35.7919240076,0.0,35.4929158857
 11/29  10:00:00,75.8362193015,5.4658310377,2.05608796301,8.98635250721,23.6694662846,35.6302164847,82.5578268038,35.0753280313,18.025,29.4574987725
 11/29  11:00:00,60.2737893445,5.52428827185,2.21011773201,10.8084319976,18.7433767983,22.9618409725,82.8480674519,35.4376752802,18.025,29.3853921717
 11/29  12:00:00,57.7397291159,5.44125796036,2.2505975298,8.31945269352,18.7433767983,22.9618409725,74.3166998073,32.842040833,18.025,23.4496589743
 11/29  13:00:00,56.1114331992,5.39862377466,2.16571248905,6.77522895325,18.5889407304,23.1597249699,71.1319509318,29.6622613514,18.025,23.4446895804
 11/29  14:00:00,55.5575958382,5.38487079108,2.25393002555,5.90042198896,18.7433767983,23.2517909448,69.8677053933,28.3952810236,18.025,23.4474243697
 11/29  15:00:00,55.2151137811,5.38226799028,2.28576572698,5.52870687082,18.7433767983,23.2517909448,76.349169959,29.0228630445,18.025,29.3013069145
 11/29  16:00:00,55.0379328908,5.37573791021,2.11073746636,5.82303918397,18.7433767983,22.9618409725,73.9654186789,32.5022170939,18.025,23.438201585
 11/29  17:00:00,63.3323178018,5.39952034902,1.16612616396,6.8189112954,18.7433767983,27.431320555,59.134601209,35.3392012813,18.025,5.77039992761
 11/29  18:00:00,77.3675822759,5.38074042514,0.162555780406,5.91999410534,17.6635504202,40.6971502883,45.1367799675,39.352086807,0.0,5.78469316051
 11/29  19:00:00,83.3059855552,5.37914114339,0.293273377768,5.22374553493,27.5259009287,37.3340067412,62.0009044059,44.5721130991,0.0,17.4287913068
 11/29  20:00:00,85.4589868661,5.39082927628,0.478924390075,4.85453244549,33.8341110165,33.3544677425,57.8500527305,46.268894745,0.0,11.5811579855
 11/29  21:00:00,93.2700994818,5.44122449641,1.10579942427,3.8342177023,36.5179666069,38.8247702939,61.0633449342,49.4828102267,0.0,11.5805347075
 11/29  22:00:00,87.9650870796,5.4572052454,1.20035359255,3.93307053887,32.965339924,36.8579353714,68.9972366682,51.5443410741,0.0,17.452895594
 11/29  23:00:00,67.1952524976,5.43529516339,0.193791895852,7.7393398836,25.6355707503,20.6438685092,64.5205111902,52.9246053206,0.0,11.5959058696
 11/29  24:00:00,51.2585453544,5.53034234553,0.0339460060311,11.4210362444,15.0252895274,11.7056064465,60.0825123022,54.304501297,0.0,5.77801100524
 11/30  01:00:00,48.4710594631,5.59835919194,0.0239742499167,13.6014011334,11.6412384099,10.0650221343,62.1561831148,56.385414002,0.0,5.77076911278
 11/30  02:00:00,48.3157729184,5.64059226133,0.0169686854149,14.9717354224,10.0992000411,10.047477231,62.7877542694,57.0244449534,0.0,5.76330931599
 11/30  03:00:00,47.5919228587,5.67504213868,0.0100026539278,16.079959927,8.25718729233,10.0299323277,63.0376093377,57.2745261244,0.0,5.76308321337
 11/30  04:00:00,48.1838374907,5.6928709717,0.00500643563761,16.6590435407,8.25718729233,10.0299323277,57.1899533021,57.1699533021,0.0,0.02
 11/30  05:00:00,50.9588563302,5.72532996415,0.000541478399155,17.7993062791,8.25718729233,11.6354268332,65.220476156,59.4501225727,0.0,5.77035358331
 11/30  06:00:00,59.0770802728,5.73748580903,0.0,18.3257900016,12.1011305571,15.3678112995,72.226211782,60.6609006335,0.0,11.5653111485
 11/30  07:00:00,83.5437630794,5.5732367934,0.0299603359125,13.3977137983,19.7275818095,37.2640762949,77.2076913947,59.7575852331,0.0,17.4501061616
 11/30  08:00:00,96.7557917666,5.48453038757,0.239138239072,9.76853654176,24.3117294858,51.2795993405,78.9369010798,55.5512204225,0.0,23.3856806573
 11/30  09:00:00,82.9968837789,5.56634539284,0.0999051319675,12.9948967403,23.6694662846,40.6342015617,79.8628471298,44.3682757767,0.0,35.4945713531
 11/30  10:00:00,78.7776032561,5.54197897932,1.88865724385,12.0190119192,23.6694662846,35.6302164847,86.593161297,39.1093868388,18.025,29.4587744582
 11/30  11:00:00,62.2977024134,5.5783978733,2.21387449293,12.7744734142,18.7433767983,22.9618409725,81.5162865692,34.1042618684,18.025,29.3870247008
 11/30  12:00:00,60.0080691869,5.50779187187,2.36555856218,10.4062942032,18.7433767983,22.9618409725,70.1047332206,28.6290155875,18.025,23.4507176331
 11/30  13:00:00,58.2393530213,5.45646230802,2.2758054561,8.73521360839,18.5889407304,23.1597249699,66.1849233725,24.7148833646,18.025,23.4450400078
 11/30  14:00:00,57.1438286742,5.41937345286,2.30614409062,7.39993430732,18.7433767983,23.2517909448,62.887819576,21.4140461142,18.025,23.4487734618
 11/30  15:00:00,56.662695184,5.40768136706,2.34363472595,6.89300281406,18.7433767983,23.2517909448,68.1001262847,20.7724462468,18.025,29.3026800379
 11/30  16:00:00,55.6740178359,5.38527702961,2.33607412178,6.22424463817,18.7433767983,22.9618409725,64.2047664412,22.739901086,18.025,23.4398653552
 11/30  17:00:00,63.11710256,5.38852624963,1.48092635437,6.29988590597,18.7433767983,27.431320555,48.5882369042,24.7927599954,18.025,5.77047690876
 11/30  18:00:00,75.9256304538,5.33836283746,0.0849063947912,4.59806320331,17.6635504202,40.6971502883,33.1787215253,27.3934021591,0.0,5.78531936628
 11/30  19:00:00,81.3804304634,5.32274582589,0.239121862419,3.40872683439,27.5259009287,37.3340067412,49.9452640879,32.515280131,0.0,17.4299839569
 11/30  20:00:00,82.8705788353,5.32227008546,0.506587808806,2.3070116927,33.8341110165,33.3544677425,44.4475331245,32.8658500037,0.0,11.5816831209
 11/30  21:00:00,90.8512057109,5.39101301586,1.21588225641,1.35544494132,36.5179666069,38.8247702939,45.58720267,34.0058496508,0.0,11.5813530192
 11/30  22:00:00,85.5008790655,5.42709244117,1.49585551629,1.2034631845,32.965339924,36.8579353714,51.2702221255,33.8171341992,0.0,17.4530879263
 11/30  23:00:00,61.8037721245,5.30499108316,0.386543271084,2.28540482653,25.6355707503,20.6438685092,45.5669208304,33.9709089935,0.0,11.596011837
 11/30  24:00:00,44.6234743494,5.34569365107,0.0525044577321,4.95205088102,15.0252895274,11.7056064465,40.0087332568,34.2305883282,0.0,5.77814492857
 12/01  01:00:00,40.6102694894,5.37733856631,0.0435228969596,5.94207961971,11.6412384099,10.0650221343,39.9007228204,34.1301237039,0.0,5.77059911649
 12/01  02:00:00,39.5337733043,5.39261653991,0.0375969457102,6.4170806539,10.0992000411,10.047477231,40.0777876386,34.3145142631,0.0,5.76327337544
 12/01  03:00:00,38.0262369257,5.40405522109,0.0315411664905,6.76371917426,8.25718729233,10.0299323277,39.8565778646,34.0935198501,0.0,5.76305801448
 12/01  04:00:00,38.102583075,5.4069887725,0.0272908190459,6.8413836802,8.25718729233,10.0299323277,33.6977570007,33.6777570007,0.0,0.02
 12/01  05:00:00,39.7948176306,5.40963484838,0.0235940030115,6.92790653601,8.25718729233,11.6354268332,39.6597649554,33.8889578877,0.0,5.77080706771
 12/01  06:00:00,47.0506126496,5.39883877026,0.0235743326822,6.61438960538,12.1011305571,15.3678112995,45.1505672291,33.5848256654,0.0,11.5657415637
 12/01  07:00:00,72.6739257686,5.29703087838,0.255575813935,2.57845702554,19.7275818095,37.2640762949,49.8308284856,32.37932662,0.0,17.4515018656
 12/01  08:00:00,89.1663197982,5.39749717843,1.33373384525,1.17148704331,24.3117294858,51.2795993405,53.4192720399,30.0297028481,0.0,23.3895691918
 12/01  09:00:00,73.2105606295,5.29014602662,0.502094379014,3.08257370699,23.6694662846,40.6342015617,60.0294877056,24.5294423135,0.0,35.5000453921
 12/01  10:00:00,71.0393094509,5.31694167637,2.40226740333,3.99213891087,23.6694662846,35.6302164847,71.6174031028,24.1301703478,18.025,29.462232755
 12/01  11:00:00,55.6409460446,5.38088208178,2.54647935191,5.98262136277,18.7433767983,22.9618409725,72.1032520799,24.6886011785,18.025,29.3896509014
 12/01  12:00:00,56.194672656,5.39873416288,2.53601359558,6.53149633571,18.7433767983,22.9618409725,67.1999164096,25.7213264737,18.025,23.4535899358
 12/01  13:00:00,56.3064743973,5.40662828982,2.35787941615,6.7700910778,18.5889407304,23.1597249699,67.1608261258,25.6869691278,18.025,23.448856998
 12/01  14:00:00,56.5956165352,5.41023276328,2.29544874888,6.87155361753,18.7433767983,23.2517909448,72.2390979305,24.9026588393,18.025,29.3114390912
 12/01  15:00:00,56.6656740581,5.4133265363,2.27832942573,6.95564194401,18.7433767983,23.2517909448,66.3239242119,24.860412905,18.025,23.438511307
 12/01  16:00:00,56.584887537,5.41963547172,2.26382008863,7.17300496821,18.7433767983,22.9618409725,68.595882345,27.1266873753,18.025,23.4441949697
 12/01  17:00:00,64.1340243169,5.4239737318,1.41218317505,7.35009905126,18.7433767983,27.431320555,52.3437067941,28.5481200195,18.025,5.77058677462
 12/01  18:00:00,77.0138843537,5.3688774763,0.0699888629964,5.67071192101,17.6635504202,40.6971502883,42.7538873165,31.2024150556,0.0,11.5514722608
 12/01  19:00:00,82.4098694673,5.34049675133,0.125157711251,4.53437027604,27.5259009287,37.3340067412,47.9806307019,36.3536671909,0.0,11.626963511
 12/01  20:00:00,84.0484576854,5.33374431959,0.276204922211,3.70379241973,33.8341110165,33.3544677425,49.3472679805,37.7665462059,0.0,11.5807217747
 12/01  21:00:00,91.0797506603,5.34852149102,0.792401862086,2.04995536716,36.5179666069,38.8247702939,51.5682412551,39.9893509463,0.0,11.5788903088
 12/01  22:00:00,85.749573716,5.38607124197,1.10026717726,1.88875604207,32.965339924,36.8579353714,58.7830023349,41.3308098665,0.0,17.4521924684
 12/01  23:00:00,64.5459988892,5.36096825644,0.160091165965,5.19809753128,25.6355707503,20.6438685092,55.3648832819,43.7679004597,0.0,11.5969828222
 12/01  24:00:00,48.286837501,5.45244156167,0.0465766724444,8.5145882317,15.0252895274,11.7056064465,51.7463707202,45.9680040023,0.0,5.77836671793
 12/02  01:00:00,45.9167671076,5.49647536199,0.0382885338204,9.93477346197,12.8411359301,10.0650221343,52.7871782188,47.0163225614,0.0,5.7708556574
 12/02  02:00:00,46.8639027855,5.52534732343,0.0322294627954,10.8603643539,12.8411359301,10.0650221343,53.706440081,47.9431277986,0.0,5.76331228241
 12/02  03:00:00,43.5435331377,5.56689599578,0.0231970070884,12.1265158558,8.25718729233,10.0299323277,54.2600948514,48.4968425005,0.0,5.76325235097
 12/02  04:00:00,44.2590247266,5.58796550204,0.0176062170886,12.8265288661,8.25718729233,10.0299323277,54.7028760513,48.9402861471,0.0,5.76258990415
 12/02  05:00:00,46.3621148565,5.60234500991,0.013140476993,13.3129438153,8.25718729233,11.6354268332,55.1097311992,49.3389893606,0.0,5.77074183859
 12/02  06:00:00,50.9959601281,5.61730335656,0.00910151207747,13.7774152964,8.71707943955,15.3327214929,54.5642278553,48.7859236043,0.0,5.77830425107
 12/02  07:00:00,70.0015005319,5.58008399962,0.017002840598,12.7159552289,18.5082010057,25.6353820695,60.6043481158,49.0378511099,0.0,11.5664970058
 12/02  08:00:00,81.6194702908,5.48898132866,0.0395557609736,9.95037908562,19.4083231844,41.0650158608,65.227854985,47.7732856351,0.0,17.4545693499
 12/02  09:00:00,97.0309096669,5.41763725285,0.399334565154,6.84801610537,26.3286599382,57.9988325916,82.8896500677,41.1957220859,0.0,41.6939279817
 12/02  10:00:00,85.3707464693,5.45121923922,2.02401106687,8.68432186953,26.3286599382,42.8504436482,86.3584665809,38.7504461087,18.025,29.5830204722
 12/02  11:00:00,64.6721951816,5.54983332661,2.22584994465,11.6797997901,21.7447113004,23.4437158914,91.0187080648,37.633664448,18.025,35.3600436168
 12/02  12:00:00,62.4382539107,5.55777255446,2.28770069221,11.8381097975,19.3027497915,23.426170988,77.7029892912,36.1648728348,18.025,23.5131164564
 12/02  13:00:00,62.4903461681,5.5624245911,2.09410420536,11.9372760307,19.1483137236,23.7250123474,84.1299102971,36.8009861413,18.025,29.3039241558
 12/02  14:00:00,62.1366471272,5.54835930187,2.07869250629,11.4675125077,19.3027497915,23.7161209604,75.6707422498,34.2029393856,18.025,23.4428028642
 12/02  15:00:00,61.3430974587,5.52186646094,2.13835820033,10.6407871584,19.3027497915,23.7161209604,73.6188857947,32.1452528132,18.025,23.4486329814
 12/02  16:00:00,60.915750081,5.51838315655,2.15208613848,10.4931424042,19.3027497915,23.426170988,80.710682039,33.3768851957,18.025,29.3087968432
 12/02  17:00:00,68.5587054868,5.52665903755,1.31151623578,10.7490627965,19.3027497915,27.8956505705,57.981450569,34.1857790236,18.025,5.77067154532
 12/02  18:00:00,78.1316798952,5.47625618744,0.0629454682547,9.23038350479,18.2229234133,37.5968344597,41.3208379882,35.5424955781,0.0,5.77834241014
 12/02  19:00:00,89.4641216068,5.39758697738,0.0963924299018,6.65460950968,32.690315043,37.0816133363,45.208006054,39.4224066134,0.0,5.78559944059
 12/02  20:00:00,88.0323828257,5.35875987281,0.209977347412,5.03614534166,36.8143715336,33.066984531,51.4764306353,39.8940523263,0.0,11.582378309
 12/02  21:00:00,92.0636624852,5.35880948446,0.588114667296,3.44916069705,36.3493007332,38.7721355839,52.3939080349,40.8142395352,0.0,11.5796684997
 12/02  22:00:00,89.9768055182,5.37399314171,0.701884113564,3.35121361119,36.1807251679,36.8228455648,52.7691490107,41.1872624648,0.0,11.5818865459
 12/02  23:00:00,71.1414379375,5.39367479678,0.138727050172,6.37884264478,31.0351095914,20.6438685092,60.1542032558,42.7005394734,0.0,17.4536637824
 12/02  24:00:00,51.9929328209,5.49151344205,0.0463191390481,9.7795329529,17.4250845679,11.7056064465,56.1064187214,44.5405764474,0.0,11.565842274
 12/03  01:00:00,47.228237946,5.53406185041,0.0385505009188,11.0889696538,12.925468867,10.100111941,50.8932650651,45.122380055,0.0,5.77088501006
 12/03  02:00:00,48.1105669558,5.56197238273,0.0321260149373,11.9510822387,12.925468867,10.100111941,46.0484286217,46.0284286217,0.0,0.02
 12/03  03:00:00,44.312021002,5.58878561003,0.0238026427535,12.7530847779,8.34152022915,10.0650221343,51.1581793604,45.3947599534,0.0,5.76341940698
 12/03  04:00:00,44.3614553021,5.59149876036,0.0192802437937,12.8043269437,8.34152022915,10.0650221343,49.675790686,43.9125779049,0.0,5.76321278105
 12/03  05:00:00,45.8585425206,5.58754205354,0.0156635684984,12.7022245428,8.34152022915,11.6705166398,48.4250218817,42.6550792417,0.0,5.76994264002
 12/03  06:00:00,49.6235865657,5.57456757523,0.0133287285711,12.3241231618,8.80141237637,15.3678112995,45.4843875784,39.7060649996,0.0,5.77832257889
 12/03  07:00:00,67.9105381798,5.52001010269,0.0223427968393,10.6797190286,18.5082010057,25.6353820695,50.3875447738,38.820141859,0.0,11.5674029149
 12/03  08:00:00,79.3745092544,5.42233668396,0.0454666755309,7.64671776648,19.4926561212,41.1001056674,55.0097836977,37.5551386723,0.0,17.4546450254
 12/03  09:00:00,94.3066160205,5.34567769026,0.711953665341,3.88304943872,26.3286599382,57.9988325916,72.0040644569,30.306366093,0.0,41.697698364
 12/03  10:00:00,82.1324489468,5.36065351286,2.37154632264,5.30846882203,26.2443270014,42.8153538416,81.8025079623,28.2736851603,18.025,35.503822802
 12/03  11:00:00,61.229774081,5.44343495093,2.4887795286,8.0808389283,21.7447113004,23.4437158914,75.9905522929,28.4939809567,18.025,29.4715713363
 12/03  12:00:00,59.1065040211,5.45347127471,2.52531930326,8.31332593617,19.3449162599,23.4437158914,75.3351128359,27.9215448361,18.025,29.3885679998
 12/03  13:00:00,58.7894736659,5.44494939986,2.37341698065,8.01485315474,19.190480192,23.7425572507,68.9996706546,27.5239222575,18.025,23.4507483971
 12/03  14:00:00,58.3287594532,5.43106736542,2.34868023868,7.56663307519,19.260583323,23.698576057,65.9131151158,24.4368466686,18.025,23.4512684472
 12/03  15:00:00,57.8653472284,5.4179418936,2.36452469847,7.10050168866,19.260583323,23.698576057,70.745220886,23.4138569606,18.025,29.3063639254
 12/03  16:00:00,57.3385743837,5.41098229382,2.38627309693,6.84889460528,19.260583323,23.4086260847,65.8534647674,24.3851921844,18.025,23.443272583
 12/03  17:00:00,64.7115198161,5.41029955751,1.58207149588,6.80738205933,19.260583323,27.8781056672,48.2447730966,24.4491086918,18.025,5.77066440477
 12/03  18:00:00,73.8631148291,5.35745039173,0.0570164261703,5.14625677896,18.1807569449,37.5792895564,30.7920201734,25.0136399299,0.0,5.77838024354
 12/03  19:00:00,85.3458478937,5.29527212965,0.195941934323,2.65851268523,32.6059821062,37.0465235296,40.012741046,28.4608467045,0.0,11.5518943415
 12/03  20:00:00,84.3473299075,5.27772393321,0.400425840006,1.2416753724,36.8143715336,33.066984531,39.9362575696,28.3567600776,0.0,11.5794974919
 12/03  21:00:00,90.1741635524,5.36593705683,1.10627965098,0.914936048981,36.43363367,38.8072253906,40.6501698551,29.0710533762,0.0,11.5791164789
 12/03  22:00:00,88.0936998267,5.4111267445,1.43124812969,0.821026283927,36.0963922311,36.7877557581,40.506729931,28.9256234758,0.0,11.5811064552
 12/03  23:00:00,65.9456963933,5.2713236278,0.346921609905,1.21666988631,30.9507766546,20.6087787026,40.6732265947,29.0302778513,0.0,11.6429487435
 12/03  24:00:00,45.4430352163,5.30446722042,0.0981727832571,3.36482292623,17.4250845679,11.7056064465,41.3241340064,29.7577450656,0.0,11.5663889408
 12/04  01:00:00,39.2102588424,5.33857878851,0.0617279644812,4.56261284012,11.6412384099,10.0650221343,36.0603776414,30.2897024768,0.0,5.77067516453
 12/04  02:00:00,38.5692678481,5.3681635805,0.0490247189759,5.46559225919,10.0992000411,10.047477231,37.3145857722,31.5512582322,0.0,5.76332754
 12/04  03:00:00,37.5034598733,5.39223674565,0.0410833182325,6.24321033526,8.25718729233,10.0299323277,38.925797877,33.162654853,0.0,5.76314302398
 12/04  04:00:00,38.1127117731,5.40992830951,0.0348187789464,6.84103684336,8.25718729233,10.0299323277,34.6974232529,34.6774232529,0.0,0.02
 12/04  05:00:00,40.3489703002,5.42796188199,0.02925334541,7.45806187157,8.25718729233,11.6354268332,42.1461031689,36.3759012483,0.0,5.77020192061
 12/04  06:00:00,47.9259603503,5.42649125917,0.0282860015766,7.45735406881,12.1011305571,15.3678112995,47.8343666483,36.2674550112,0.0,11.5669116371
 12/04  07:00:00,73.6768184695,5.31913880759,0.174739167353,3.64004615188,19.7275818095,37.2640762949,52.9441309959,35.4918323422,0.0,17.4522986538
 12/04  08:00:00,89.1047933468,5.3509835789,0.923822275969,1.56634177613,24.3117294858,51.2795993405,56.9478130018,33.556484002,0.0,23.3913289998
 12/04  09:00:00,75.0347008706,5.34751917405,0.454037434104,4.89736750983,23.6694662846,40.6342015617,63.4767183512,27.9671830062,0.0,35.509535345
 12/04  10:00:00,72.5946429261,5.36436380602,2.38257032715,5.51972639127,23.6694662846,35.6302164847,74.351082565,26.855940474,18.025,29.470142091
 12/04  11:00:00,55.7856336345,5.38051296035,2.55750987454,6.116631086,18.7433767983,22.9618409725,72.596501489,25.1778347064,18.025,29.3936667826
 12/04  12:00:00,55.0110636382,5.35783148625,2.59312992269,5.33166309333,18.7433767983,22.9618409725,66.001252761,24.5238219883,18.025,23.4524307727
 12/04  13:00:00,54.0761058831,5.33815576267,2.43898526802,4.52707658311,18.5889407304,23.1597249699,65.2279853372,23.7496280345,18.025,23.4533573026
 12/04  14:00:00,54.2935534715,5.33776035236,2.30258013384,4.63482450161,18.7433767983,23.2517909448,71.8173555819,24.4892825967,18.025,29.3030729852
 12/04  15:00:00,53.5793120451,5.32902783452,2.43724700039,3.79465010476,18.7433767983,23.2517909448,64.9917093848,23.5204792526,18.025,23.4462301322
 12/04  16:00:00,52.9434728049,5.31904555595,2.50264903549,3.39333736599,18.7433767983,22.9618409725,65.1408238759,23.663439729,18.025,23.4523841468
 12/04  17:00:00,60.4541481621,5.30631230901,1.53777810239,3.66228179275,18.7433767983,27.431320555,48.2979665368,24.5022059085,18.025,5.77076062837
 12/04  18:00:00,73.9362333382,5.31004131074,0.429751450779,2.292120501,17.6635504202,40.6971502883,36.9836061105,25.431449514,0.0,11.5521565965
 12/04  19:00:00,80.2731926164,5.35097814647,0.851049952209,1.66129025638,27.5259009287,37.3340067412,47.0357450935,29.6040118347,0.0,17.4317332588
 12/04  20:00:00,82.558297485,5.38511140533,1.1906878868,1.24776026336,33.8341110165,33.3544677425,36.9223567973,31.1231253424,0.0,5.79923145485
 12/04  21:00:00,91.2842159133,5.49821806609,2.05462137781,0.842481490343,36.5179666069,38.8247702939,43.8158925276,32.2330890997,0.0,11.5828034279
 12/04  22:00:00,85.9924730885,5.54212198341,2.34361202036,0.732228813317,32.965339924,36.8579353714,48.9454347575,31.4904996301,0.0,17.4549351274
 12/04  23:00:00,61.4308283332,5.35644291446,0.91866992809,1.32884847723,25.6355707503,20.6438685092,48.6895183094,31.3026798833,0.0,17.386838426
 12/04  24:00:00,42.8679739461,5.30677563128,0.187316164202,3.10063719652,15.0252895274,11.7056064465,36.873322933,31.094758238,0.0,5.77856469502
 12/05  01:00:00,38.9869719343,5.33280821308,0.0834827453542,4.32333797828,11.6412384099,10.0650221343,36.1544052948,30.3833135546,0.0,5.77109174027
 12/05  02:00:00,37.8394228431,5.34391282249,0.0568956390904,4.75212567423,10.0992000411,10.047477231,35.3482648754,29.5848717806,0.0,5.76339309478
 12/05  03:00:00,36.0686427425,5.34682344352,0.046460075095,4.84842901687,8.25718729233,10.0299323277,28.4753780173,28.4553780173,0.0,0.02
 12/05  04:00:00,36.0855461056,5.34754703482,0.0416768467938,4.86939027908,8.25718729233,10.0299323277,34.2866316386,28.5234140038,0.0,5.76321763478
 12/05  05:00:00,37.7255795139,5.3484677484,0.0371786343873,4.90623686038,8.25718729233,11.6354268332,34.8717750213,29.1013365431,0.0,5.77043847813
 12/05  06:00:00,44.8390179928,5.33402450645,0.0373437232346,4.45381234824,12.1011305571,15.3678112995,39.7107058797,28.1431775339,0.0,11.5675283459
 12/05  07:00:00,71.951001554,5.34780858319,0.930382434569,1.12990304933,19.7275818095,37.2640762949,43.6174090095,26.1603878047,0.0,17.4570212048
 12/05  08:00:00,89.9070452124,5.54876436117,2.54164452577,0.552979224153,24.3117294858,51.2795993405,47.3527548935,23.9591678052,0.0,23.3935870883
 12/05  09:00:00,71.7959914707,5.27803615857,1.04344791835,1.13871916028,23.6694662846,40.6342015617,52.566890893,18.5457391061,0.0,34.0211517869
 12/05  10:00:00,69.0094481578,5.27166869025,2.88967454922,1.52011516232,23.6694662846,35.6302164847,67.2028136748,18.228048211,18.025,30.9497654638
 12/05  11:00:00,53.0116595632,5.29306498715,2.80407756412,3.18353353344,18.7433767983,22.9618409725,66.0552187021,18.6345031125,18.025,29.3957155896
 12/05  12:00:00,53.2377664231,5.30061023051,2.83634525415,3.37236856876,18.7433767983,22.9618409725,59.7794644783,18.298801246,18.025,23.4556632323
 12/05  13:00:00,53.1512230517,5.30176831615,2.69208420571,3.38548066626,18.5889407304,23.1597249699,58.4284980374,16.9502100812,18.025,23.4532879562
 12/05  14:00:00,53.3715495419,5.30312217555,2.63398103285,3.41605107044,18.7433767983,23.2517909448,57.96511719,16.4850076483,18.025,23.4551095417
 12/05  15:00:00,53.3537027195,5.30370204179,2.61045805846,3.42115078716,18.7433767983,23.2517909448,63.7237533478,16.3925575417,18.025,29.306195806
 12/05  16:00:00,52.9675342746,5.30126858438,2.60384181968,3.33398314196,18.7433767983,22.9618409725,59.1383215192,17.665535269,18.025,23.4477862501
 12/05  17:00:00,60.4855698928,5.30733417003,1.73690127316,3.49355175674,18.7433767983,27.431320555,43.1537502622,19.3579177694,18.025,5.77083249279
 12/05  18:00:00,73.471370858,5.28614860851,0.280405505098,2.00048895235,17.6635504202,40.6971502883,33.2533262802,21.7009310235,0.0,11.5523952568
 12/05  19:00:00,79.4041471575,5.30423131513,0.640853231904,1.04917852055,27.5259009287,37.3340067412,37.2113936254,25.5825764986,0.0,11.6288171268
 12/05  20:00:00,82.0400413133,5.35892510078,1.10189059388,0.844480158969,33.8341110165,33.3544677425,38.6443942987,27.0611368613,0.0,11.5832574374
 12/05  21:00:00,91.0936444548,5.49363263912,2.09081420217,0.620297497315,36.5179666069,38.8247702939,42.0317302288,30.4511132037,0.0,11.5806170252
 12/05  22:00:00,85.7357242901,5.51191725408,2.17183024904,0.677454274186,32.965339924,36.8579353714,51.7900160941,34.3340809065,0.0,17.4559351876
 12/05  23:00:00,60.9981029235,5.30174305801,0.546122420039,1.32336228364,25.6355707503,20.6438685092,48.600660169,37.0022117895,0.0,11.5984483795
 12/05  24:00:00,43.7576003561,5.32485690069,0.0971617940879,4.06233135371,15.0252895274,11.7056064465,50.4769068771,38.9395744549,0.0,11.5373324222
 12/06  01:00:00,40.7491530075,5.38209286922,0.0537920924786,6.06592135866,11.6412384099,10.0650221343,47.80928105,42.0381904232,0.0,5.77109062679
 12/06  02:00:00,40.5883361957,5.42554930713,0.0437685101395,7.43252770468,10.0992000411,10.047477231,44.6828380045,44.6628380045,0.0,0.02
 12/06  03:00:00,40.2155241047,5.46845822576,0.0345525432142,8.88557874424,8.25718729233,10.0299323277,53.1524946544,47.3892314965,0.0,5.7632631579
 12/06  04:00:00,41.6937287264,5.51090830095,0.0266922938146,10.329193022,8.25718729233,10.0299323277,56.2581648439,50.4946287708,0.0,5.76353607314
 12/06  05:00:00,44.5260865132,5.54626824647,0.0201093815523,11.5260084196,8.25718729233,11.6354268332,58.4661174973,52.6948816413,0.0,5.77123585601
 12/06  06:00:00,52.6478161211,5.56260698203,0.0176516679008,12.053715769,12.1011305571,15.3678112995,64.8632315306,53.2968068751,0.0,11.5664246555
 12/06  07:00:00,78.5046926306,5.44857760078,0.078946358767,8.43425249509,19.7275818095,37.2640762949,71.6716227747,54.2147576507,0.0,17.456865124
 12/06  08:00:00,93.1573959388,5.42505263298,0.522215128031,5.94645561008,24.3117294858,51.2795993405,69.5258039929,51.9741491214,0.0,17.5516548715
 12/06  09:00:00,79.9680890792,5.4924399984,0.127276830313,10.0125757487,23.6694662846,40.6342015617,78.468735724,42.9541220294,0.0,35.5146136946
 12/06  10:00:00,77.4331270238,5.51578255635,1.91456414774,10.6747815433,23.6694662846,35.6302164847,93.6033548847,40.2158043516,18.025,35.3625505331
 12/06  11:00:00,61.8465590912,5.57281508746,2.12237082351,12.4203849055,18.7433767983,22.9618409725,80.5590705208,39.0109134501,18.025,23.5231570707
 12/06  12:00:00,60.349816546,5.52215869636,2.16617695548,10.9330344738,18.7433767983,22.9618409725,84.5693271413,37.2306381887,18.025,29.3136889527
 12/06  13:00:00,58.1497437321,5.45801263341,2.05033246007,8.8695058905,18.5889407304,23.1597249699,74.514306562,33.0400992337,18.025,23.4492073282
 12/06  14:00:00,57.6606412191,5.43635356347,2.07822401709,8.12766671353,18.7433767983,23.2517909448,72.475110046,30.9971368545,18.025,23.4529731916
 12/06  15:00:00,57.4407613149,5.4321128653,2.05986337651,7.93038618873,18.7433767983,23.2517909448,79.6574066468,32.3179714137,18.025,29.3144352331
 12/06  16:00:00,57.7278398172,5.44973489282,1.96801652841,8.58164514879,18.7433767983,22.9618409725,78.5734963574,37.1025918712,18.025,23.4459044862
 12/06  17:00:00,68.2261369085,5.49143355319,1.04391249397,9.85900533947,18.7433767983,27.431320555,64.4888579963,40.6928485356,18.025,5.77100946072
 12/06  18:00:00,79.9308348077,5.44986947435,0.0710084800626,8.50562596113,17.6635504202,40.6971502883,49.3629049185,43.5767662965,0.0,5.786138622
 12/06  19:00:00,85.9571347919,5.44268356694,0.166849793601,7.93770646896,27.5259009287,37.3340067412,67.4569016852,50.0233591643,0.0,17.4335425208
 12/06  20:00:00,88.079695769,5.44907527329,0.341684544847,7.55418375939,33.8341110165,33.3544677425,63.8914608001,52.3085410272,0.0,11.5829197729
 12/06  21:00:00,95.6837054752,5.47687656806,0.823816837063,6.49410272028,36.5179666069,38.8247702939,67.8524264557,56.2727529947,0.0,11.579673461
 12/06  22:00:00,90.6914238192,5.5016061521,0.929243140198,6.88604174638,32.965339924,36.8579353714,76.6637974063,59.2083744267,0.0,17.4554229796
 12/06  23:00:00,70.9865975203,5.52474047084,0.0636950888965,11.571279947,25.6355707503,20.6438685092,74.2119057765,62.6133715357,0.0,11.5985342408
 12/06  24:00:00,55.6011820762,5.65049630421,0.0300832198371,15.6473489511,15.0252895274,11.7056064465,69.7853575801,64.0065041978,0.0,5.77885338235
 12/07  01:00:00,52.0365148071,5.69749135162,0.0220081110526,17.0696651265,11.6412384099,10.0650221343,68.3343103019,62.5630066057,0.0,5.77130369628
 12/07  02:00:00,51.4543108869,5.72773473045,0.0155315070636,18.024550537,10.0992000411,10.047477231,67.6648669621,61.9017418177,0.0,5.76312514442
 12/07  03:00:00,50.5328761781,5.75623937546,0.00881625773519,18.9408828796,8.25718729233,10.0299323277,67.5805009247,61.8178974547,0.0,5.76260346997
 12/07  04:00:00,51.452482287,5.78292868978,0.00269660339199,19.8399195953,8.25718729233,10.0299323277,68.6244299866,62.8613332855,0.0,5.76309670109
 12/07  05:00:00,52.9218682382,5.78077883206,0.0,19.7073853751,8.25718729233,11.6354268332,67.229838065,61.4590104551,0.0,5.77082760999
 12/07  06:00:00,58.9484973281,5.7363790112,2.62365436143e-05,18.1982439079,12.1011305571,15.3678112995,67.2345018323,56.9499161671,0.0,10.2845856651
 12/07  07:00:00,82.8266615821,5.558943265,0.0361794124774,12.6886138293,19.7275818095,37.2640762949,67.1557719691,54.2198080069,0.0,12.9359639622
 12/07  08:00:00,96.1210842585,5.46834086751,0.215942901829,9.17311289431,24.3117294858,51.2795993405,74.7894248051,51.394031208,0.0,23.395393597
 12/07  09:00:00,82.7321201512,5.56454560219,0.126093660186,12.7056747772,23.6694662846,40.6342015617,77.1805872501,41.6661471087,0.0,35.5144401414
 12/07  10:00:00,80.0307386036,5.58482256361,1.89290704614,13.2250026547,23.6694662846,35.6302164847,88.1087132987,40.2911519982,18.025,29.7925613005
 12/07  11:00:00,64.5228796045,5.64957506232,2.08415175176,15.0581596846,18.7433767983,22.9618409725,86.7808685416,39.6752560605,18.025,29.0806124811
 12/07  12:00:00,64.0255675022,5.63625433262,2.15826275661,14.5026002842,18.7433767983,22.9618409725,85.1674102618,37.8264664244,18.025,29.3159438374
 12/07  13:00:00,63.0881141383,5.61418243921,2.01782391541,13.6842114908,18.5889407304,23.1597249699,76.4731252669,34.9987123643,18.025,23.4494129026
 12/07  14:00:00,62.3997878835,5.58778741029,2.03397576011,12.7596247636,18.7433767983,23.2517909448,74.5992364554,33.1209151619,18.025,23.4533212935
 12/07  15:00:00,61.2860077835,5.55362750397,2.09432407577,11.6196534701,18.7433767983,23.2517909448,78.3619854344,31.0218853243,18.025,29.3151001101
 12/07  16:00:00,59.5672144345,5.50621275765,2.09132984449,10.2412250945,18.7433767983,22.9618409725,73.7929719756,32.3214046263,18.025,23.4465673492
 12/07  17:00:00,69.5510575325,5.53213695619,1.19027751963,10.9968542211,18.7433767983,27.431320555,59.6662851841,35.870268845,18.025,5.7710163391
 12/07  18:00:00,80.8541597216,5.47805313693,0.0704959882097,9.40127466666,17.6635504202,40.6971502883,46.3741485895,40.5879557025,0.0,5.78619288694
 12/07  19:00:00,86.0017844622,5.43362043896,0.0480244472368,8.11023488021,27.5259009287,37.3340067412,63.7811708824,46.3471180862,0.0,17.4340527962
 12/07  20:00:00,87.5835784103,5.40688690508,0.0577579877225,7.38417423763,33.8341110165,33.3544677425,60.4914699425,48.908267262,0.0,11.5832026805
 12/07  21:00:00,94.8339149248,5.39099357931,0.23668080156,6.31732420069,36.5179666069,38.8247702939,65.4243637939,53.8443722645,0.0,11.5799915294
 12/07  22:00:00,89.4183449301,5.40637374051,0.401019459556,6.23640842131,32.965339924,36.8579353714,73.3594541614,55.9032378788,0.0,17.4562162827
 12/07  23:00:00,70.1472340766,5.49966256438,0.0484899480733,10.7721914905,25.6355707503,20.6438685092,71.3615995527,59.7625927493,0.0,11.5990068035
 12/07  24:00:00,55.5287156742,5.64880861074,0.0244682805333,15.5821804991,15.0252895274,11.7056064465,69.0846575614,63.3058301231,0.0,5.77882743825
 12/08  01:00:00,53.0025677568,5.72569672805,0.014400866208,18.015116378,11.6412384099,10.0650221343,70.8583366216,65.0870315839,0.0,5.77130503769
 12/08  02:00:00,52.9559943652,5.77193008651,0.00706176016353,19.4905059587,10.0992000411,10.047477231,71.289438128,65.525853675,0.0,5.76358445305
 12/08  03:00:00,53.7420616928,5.84801200119,0.000336006849072,22.0667735078,8.25718729233,10.0299323277,75.4970250345,69.7335879796,0.0,5.76343705492
 12/08  04:00:00,55.6384211069,5.90410020621,0.0,23.9073808164,8.25718729233,10.0299323277,78.7673452716,73.0040653986,0.0,5.76327987295
 12/08  05:00:00,57.563630232,5.91516901053,0.0,24.2147537141,8.25718729233,11.6354268332,77.7889854574,72.0179462095,0.0,5.77103924794
 12/08  06:00:00,64.6250337845,5.8980068705,0.0,23.7131724612,12.1011305571,15.3678112995,81.0539964742,69.4864605629,0.0,11.5675359113
 12/08  07:00:00,86.8193348999,5.6637217513,0.0173015433676,16.5953752535,19.7275818095,37.2640762949,74.5751750532,62.9300722285,0.0,11.6451028247
 12/08  08:00:00,101.009981915,5.53085970615,0.0493695897768,12.2820514413,24.3117294858,51.2795993405,80.8146308941,57.4171823386,0.0,23.3974485556
 12/08  09:00:00,86.8621401704,5.67686866862,0.0846503139116,16.7648053364,23.6694662846,40.6342015617,84.0582599773,48.5395897547,0.0,35.5186702226
 12/08  10:00:00,82.0610378659,5.63422416985,1.73236834716,15.3664325517,23.6694662846,35.6302164847,97.8140109985,44.421322796,18.025,35.3676882025
 12/08  11:00:00,62.9404993774,5.58612254464,2.02730453505,13.5960734073,18.7433767983,22.9618409725,80.5808570772,39.0299882146,18.025,23.5258688627
 12/08  12:00:00,60.3454168865,5.50647089904,2.16123614887,10.9492566973,18.7433767983,22.9618409725,81.4466649924,34.1041838426,18.025,29.3174811498
 12/08  13:00:00,58.3219663741,5.45667396814,2.10554579905,8.98784689323,18.5889407304,23.1597249699,70.4079786584,28.9307713373,18.025,23.4522073212
 12/08  14:00:00,57.0918028167,5.41697138582,2.16474339649,7.49168322573,18.7433767983,23.2517909448,66.8531290293,25.3718401688,18.025,23.4562888605
 12/08  15:00:00,55.8807639405,5.38460849831,2.24422385246,6.2335273399,18.7433767983,23.2517909448,71.4092884093,24.0707288583,18.025,29.313559551
 12/08  16:00:00,55.5996896926,5.38701099387,2.18474476251,6.29948336363,18.7433767983,22.9618409725,69.1801200051,27.7052884729,18.025,23.4498315322
 12/08  17:00:00,66.1118719981,5.4232767217,1.22505050218,7.63175160045,18.7433767983,27.431320555,56.0281348096,32.2333100265,18.025,5.76982478315
 12/08  18:00:00,77.9432893675,5.3909724193,0.0948253673912,6.55314836083,17.6635504202,40.6971502883,48.4809808068,36.9281971687,0.0,11.5527836381
 12/08  19:00:00,84.022918523,5.3915366969,0.202143592448,6.01932440985,27.5259009287,37.3340067412,55.3815208756,43.7516219676,0.0,11.629898908
 12/08  20:00:00,85.9783355694,5.3883245965,0.32589948891,5.52934494567,33.8341110165,33.3544677425,57.4167740409,45.8326410531,0.0,11.5841329878
 12/08  21:00:00,93.1968407335,5.40871063629,0.840220018859,4.05898885409,36.5179666069,38.8247702939,59.8205903081,48.2389837645,0.0,11.5816065436
 12/08  22:00:00,87.4561053613,5.43104042829,1.09271133849,3.55779910778,32.965339924,36.8579353714,64.0034725856,46.5454689916,0.0,17.458003594
 12/08  23:00:00,65.7906402501,5.39599302785,0.187371139189,6.3803768848,25.6355707503,20.6438685092,57.0026229208,45.403100966,0.0,11.5995219547
 12/08  24:00:00,49.5598148966,5.4857516735,0.0310979053129,9.76970142836,15.0252895274,11.7056064465,58.1571286677,46.6192426845,0.0,11.5378859831
 12/09  01:00:00,46.8923128709,5.52286724103,0.0240408063584,10.8981500753,12.8411359301,10.0650221343,52.4151563894,46.6439055149,0.0,5.77125087451
 12/09  02:00:00,47.4928343248,5.54149858934,0.0195626296398,11.4857938399,12.8411359301,10.0650221343,46.9963181206,46.9763181206,0.0,0.02
 12/09  03:00:00,44.285930817,5.58395759648,0.010622965602,12.864408246,8.25718729233,10.0299323277,54.417199858,48.6534052181,0.0,5.76379463991
 12/09  04:00:00,45.794582383,5.62712099031,0.00344531813937,14.3370730708,8.25718729233,10.0299323277,57.9835306332,52.2198724851,0.0,5.76365814811
 12/09  05:00:00,48.3674843691,5.656477424,0.0,15.2772961131,8.25718729233,11.6354268332,59.9965013916,54.2252080351,0.0,5.77129335657
 12/09  06:00:00,52.4545151819,5.65689526441,0.0,15.2054490602,8.71707943955,15.3327214929,57.5346078856,51.7554637075,0.0,5.77914417809
 12/09  07:00:00,70.8523709203,5.5998440099,0.00195222554193,13.5620711633,18.5082010057,25.6353820695,61.9847353495,50.415734235,0.0,11.5690011144
 12/09  08:00:00,84.3634064366,5.5071563542,0.0288538895854,10.8027671511,19.4083231844,41.0650158608,67.396598253,49.9369803262,0.0,17.4596179268
 12/09  09:00:00,97.1761369402,5.42160307992,0.434736485814,6.95377632593,26.3286599382,57.9988325916,82.9199681526,41.1991678189,0.0,41.7208003337
 12/09  10:00:00,84.5659109811,5.42865274836,2.07302140202,7.85297484582,26.3286599382,42.8504436482,91.0408385622,37.4978831647,18.025,35.5179553974
 12/09  11:00:00,62.8606807069,5.48939376443,2.2821438621,9.87238124968,21.7447113004,23.4437158914,80.4792084617,32.9732361687,18.025,29.4809722929
 12/09  12:00:00,57.7447142573,5.40752421932,2.53778105239,7.04470053935,19.3027497915,23.426170988,72.1963369651,24.7705546525,18.025,29.4007823126
 12/09  13:00:00,55.8459939578,5.41010066798,3.08813747588,4.45119048715,19.1483137236,23.7250123474,60.5899245793,19.1068824737,18.025,23.4580421056
 12/09  14:00:00,55.5050756644,5.4434932012,3.52998220398,3.48949041194,19.3027497915,23.7161209604,61.4323538626,14.0947028486,18.025,29.3126510141
 12/09  15:00:00,54.6109901497,5.4066321839,3.47841551506,2.68383516815,19.3027497915,23.7161209604,54.3623546898,12.8856797451,18.025,23.4516749447
 12/09  16:00:00,53.4902063897,5.3537669907,3.2181884543,2.1660889016,19.3027497915,23.426170988,55.8316924706,14.3480856043,18.025,23.4586068664
 12/09  17:00:00,62.2645892618,5.2962349418,2.02325388784,2.08960511853,19.3027497915,27.8956505705,39.695397822,15.8992900427,18.025,5.77110777929
 12/09  18:00:00,70.6213894553,5.31253303713,0.574210317283,1.37251754648,18.2229234133,37.5968344597,29.4144899207,17.8767255858,0.0,11.5377643348
 12/09  19:00:00,84.369384255,5.37115986281,1.18056931067,0.50208413142,32.690315043,37.0816133363,27.9128738427,22.1262169137,0.0,5.78665692901
 12/09  20:00:00,84.8146036314,5.42552988468,1.60988506002,0.351638185798,36.8143715336,33.066984531,35.1000446853,23.5169578133,0.0,11.583086872
 12/09  21:00:00,90.6071780336,5.51032058255,2.18247571951,0.246753860543,36.3493007332,38.7721355839,36.8203002843,25.2386754362,0.0,11.5816248481
 12/09  22:00:00,88.598775803,5.52755011972,2.2581137053,0.263347556978,36.1807251679,36.8228455648,37.9856977124,26.4015170556,0.0,11.5841806568
 12/09  23:00:00,66.3077708466,5.37068991043,1.13132414989,0.575489103321,31.0351095914,20.6438685092,45.8739236006,28.4146677982,0.0,17.4592558023
 12/09  24:00:00,43.9139243175,5.28340681048,0.349359543781,1.6055465717,17.4250845679,11.7056064465,41.666817635,30.0981722871,0.0,11.5686453479
 12/10  01:00:00,38.4259824973,5.28260032803,0.18112224087,2.39557910186,12.925468867,10.100111941,36.5957485789,30.8249709838,0.0,5.77077759506
 12/10  02:00:00,38.8724014165,5.28563466878,0.0956265360781,2.92573420439,12.925468867,10.100111941,37.9351330073,32.1715460713,0.0,5.76358693599
 12/10  03:00:00,35.0954421241,5.30947301161,0.0427309026008,3.79687208354,8.34152022915,10.0650221343,32.7090995309,32.6890995309,0.0,0.02
 12/10  04:00:00,35.5485970994,5.32382997242,0.0352708888619,4.2431289294,8.34152022915,10.0650221343,37.6316889556,31.8682270457,0.0,5.76346190989
 12/10  05:00:00,37.3604587217,5.3305143225,0.0317096713322,4.44509799689,8.34152022915,11.6705166398,36.7190259948,30.9477483891,0.0,5.7712776057
 12/10  06:00:00,42.352668377,5.35437741421,0.0262994656512,5.26039188293,8.80141237637,15.3678112995,38.8927119634,33.1135292709,0.0,5.77918269257
 12/10  07:00:00,61.8741285321,5.33909215075,0.0356067968781,4.81092169116,18.5082010057,25.6353820695,47.7543250616,36.1851160822,0.0,11.5692089794
 12/10  08:00:00,76.6432701717,5.34131960183,0.582716086941,2.57517259596,19.4926561212,41.1001056674,52.943745917,35.4847998103,0.0,17.4589461068
 12/10  09:00:00,93.416990977,5.49251609931,2.28756760697,1.27087154916,26.3286599382,57.9988325916,72.1106624482,30.3907374774,0.0,41.7199249708
 12/10  10:00:00,80.2916230265,5.46213609859,3.78222190017,1.95541769077,26.2443270014,42.8153538416,82.3735288204,28.8327015085,18.025,35.5158273118
 12/10  11:00:00,57.3217182021,5.42392845912,3.36350337148,3.31751617943,21.7447113004,23.4437158914,81.5819358121,28.1811494218,18.025,35.3757863903
 12/10  12:00:00,54.9167789664,5.40531278038,3.20925294802,3.48778880817,19.3449162599,23.4437158914,69.4521446023,27.9046743668,18.025,23.5224702355
 12/10  13:00:00,54.41489456,5.32891135321,2.48002594779,3.64967677401,19.190480192,23.7425572507,76.558926182,29.2201455562,18.025,29.3137806258
 12/10  14:00:00,54.3729858825,5.32290881222,2.3716266775,3.69605107533,19.260583323,23.698576057,69.2479472345,27.7710488659,18.025,23.4518983686
 12/10  15:00:00,54.4367766974,5.34158307131,2.51207655647,3.60071348969,19.260583323,23.698576057,69.3437837264,27.8598165222,18.025,23.4589672042
 12/10  16:00:00,54.2398621585,5.34911459681,2.55014072524,3.64815495093,19.260583323,23.4086260847,76.8214905853,29.484415884,18.025,29.3120747013
 12/10  17:00:00,64.1985633369,5.34126390575,1.41067351287,4.65083788431,19.260583323,27.8781056672,56.1105055621,32.314202976,18.025,5.7713025861
 12/10  18:00:00,73.3618732074,5.35356586099,0.260319099758,4.44556828603,18.1807569449,37.5792895564,42.4458212683,36.6679972193,0.0,5.77782404902
 12/10  19:00:00,86.4475352996,5.38784668298,0.776127093038,3.08740558218,32.6059821062,37.0465235296,53.8295170016,42.2767969183,0.0,11.5527200833
 12/10  20:00:00,86.5427515264,5.41638296728,1.0730569766,2.62575480564,36.8143715336,33.066984531,55.9113452902,44.3309440867,0.0,11.5804012035
 12/10  21:00:00,91.9672356683,5.47655850293,1.60102280787,2.10259353319,36.43363367,38.8072253906,58.3775997316,46.7972935342,0.0,11.5803061974
 12/10  22:00:00,89.7933681297,5.48694798009,1.64661916999,2.22945418424,36.0963922311,36.7877557581,55.9734639878,47.7896572184,0.0,8.18380676941
 12/10  23:00:00,69.5968440691,5.39821651054,0.588346944348,4.49942621304,30.9507766546,20.6087787026,64.8722005596,49.8083559892,0.0,15.0638445704
 12/10  24:00:00,50.9460999031,5.45507899573,0.0512618900061,8.76414358089,17.4250845679,11.7056064465,64.0742503747,52.5054255098,0.0,11.5688248649
 12/11  01:00:00,45.4112868941,5.51059110587,0.0370750893828,10.616256874,11.6412384099,10.0650221343,59.6482902565,53.8769543837,0.0,5.77133587275
 12/11  02:00:00,44.8984020217,5.54185964595,0.0295329798951,11.6405037058,10.0992000411,10.047477231,59.5102398641,53.7468064629,0.0,5.76343340119
 12/11  03:00:00,43.9671329599,5.57102418144,0.0224427607064,12.5467179838,8.25718729233,10.0299323277,59.3278496384,53.5640266793,0.0,5.76382295915
 12/11  04:00:00,44.7542784944,5.59534385182,0.0164613204805,13.3155266128,8.25718729233,10.0299323277,59.5571357732,53.793894864,0.0,5.76324090915
 12/11  05:00:00,47.0856773877,5.61595412504,0.0114271976292,14.0245786165,8.25718729233,11.6354268332,60.373698862,54.6029429183,0.0,5.77075594372
 12/11  06:00:00,54.6083402529,5.61243118294,0.0102351225528,13.9718019557,12.1011305571,15.3678112995,59.7067874016,53.9121572842,0.0,5.79463011734
 12/11  07:00:00,78.9982287787,5.45981039587,0.104595897086,8.89085494142,19.7275818095,37.2640762949,67.6349108799,50.1758658167,0.0,17.4590450631
