Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  08:00:00,95.0031197909,5.46767582659,0.960926470271,5.42677325899,24.3117294858,51.2795993405,68.5848150798,45.1836426315,0.0,23.4011724483
 12/11  09:00:00,78.6578456889,5.44778393767,0.22590085313,8.64831644403,23.6694662846,40.6342015617,70.9987259612,35.4769623214,0.0,35.5217636398
 12/11  10:00:00,74.9159631232,5.43632472522,2.14512232666,8.00648284275,23.6694662846,35.6302164847,78.8292849362,31.3185906569,18.025,29.4856942793
 12/11  11:00:00,56.6569208034,5.4223580019,2.53110741274,6.97244122955,18.7433767983,22.9618409725,74.1348081149,26.7038870775,18.025,29.4059210374
 12/11  12:00:00,55.6792987776,5.45111580491,3.15583270623,5.34388653647,18.7433767983,22.9618409725,70.9175632373,23.571136105,18.025,29.3214271322
 12/11  13:00:00,55.1315141421,5.48326760301,3.40705621909,4.4692804046,18.5889407304,23.1597249699,61.6342781009,20.1540066865,18.025,23.4552714144
 12/11  14:00:00,54.7584648314,5.47667693645,3.51929690521,3.74407632728,18.7433767983,23.2517909448,59.0223446057,17.5366732312,18.025,23.4606713745
 12/11  15:00:00,54.083141588,5.44194903981,3.38930080926,3.23347715524,18.7433767983,23.2517909448,64.3186278464,16.9762574755,18.025,29.3173703709
 12/11  16:00:00,53.1866905934,5.39523066981,3.1503798671,2.91261914979,18.7433767983,22.9618409725,60.4955190162,19.0171796581,18.025,23.4533393581
 12/11  17:00:00,62.0581973119,5.34256523894,1.96619448974,2.91763408936,18.7433767983,27.431320555,45.0857343859,21.2894826984,18.025,5.77125168753
 12/11  18:00:00,74.1025714621,5.36904817733,0.832589263515,1.99657469423,17.6635504202,40.6971502883,35.4579499276,23.9045237693,0.0,11.5534261582
 12/11  19:00:00,80.4001043897,5.39990367577,1.15319162589,1.43706708786,27.5259009287,37.3340067412,40.5757704623,28.9451742121,0.0,11.6305962501
 12/11  20:00:00,82.6574739042,5.42281604332,1.41797662827,1.08189397946,33.8341110165,33.3544677425,42.8323630537,31.2481651947,0.0,11.584197859
 12/11  21:00:00,91.1792936745,5.50347264085,2.00208986398,0.784788705906,36.5179666069,38.8247702939,46.2883013774,34.7049955962,0.0,11.5833057812
 12/11  22:00:00,85.918961907,5.53680495005,2.21301503215,0.794555203567,32.965339924,36.8579353714,53.7630638692,36.3028910275,0.0,17.4601728417
 12/11  23:00:00,62.269462655,5.39400678424,1.00209813212,2.04643501112,25.6355707503,20.6438685092,51.1274236686,39.5266783957,0.0,11.600745273
 12/11  24:00:00,44.0355947692,5.34255889655,0.242301411706,4.17745823821,15.0252895274,11.7056064465,54.5269113252,42.9885794758,0.0,11.5383318494
 12/12  01:00:00,40.6037766704,5.37567631526,0.0850984613188,5.89563445521,11.6412384099,10.0650221343,50.1181586904,44.3466412678,0.0,5.77151742258
 12/12  02:00:00,40.2706203696,5.40939192727,0.0402943638366,7.13442703889,10.0992000411,10.047477231,50.632463832,44.8687016006,0.0,5.76376223135
 12/12  03:00:00,39.4547505728,5.4403457494,0.0299821220446,8.15747404594,8.25718729233,10.0299323277,45.3104490195,45.2904490195,0.0,0.02
 12/12  04:00:00,40.3177555097,5.4654565765,0.0241202678738,9.00122851474,8.25718729233,10.0299323277,52.0737555821,46.310099054,0.0,5.76365652814
 12/12  05:00:00,42.4835810764,5.48163340919,0.0193522466149,9.54887475079,8.25718729233,11.6354268332,52.5604890803,46.7894165563,0.0,5.77107252393
 12/12  06:00:00,50.1230142028,5.48183269051,0.0183605725079,9.60894064383,12.1011305571,15.3678112995,58.0189057552,46.4493907044,0.0,11.5695150508
 12/12  07:00:00,76.123550059,5.41482873396,0.438832536046,5.72690790101,19.7275818095,37.2640762949,62.890852292,45.4288695896,0.0,17.4619827024
 12/12  08:00:00,93.3574344255,5.47570685697,1.45990093871,3.27407039412,24.3117294858,51.2795993405,67.2794863257,43.879183212,0.0,23.4003031137
 12/12  09:00:00,77.2073144484,5.41524220586,0.273058818285,7.18316091778,23.6694662846,40.6342015617,72.3852756608,36.8608510223,0.0,35.5244246385
 12/12  10:00:00,74.5846619971,5.42818284592,2.07825464745,7.75018609215,23.6694662846,35.6302164847,82.8001813325,35.2925252882,18.025,29.4826560443
 12/12  11:00:00,58.6670005691,5.47038307757,2.28169692727,9.18389942705,18.7433767983,22.9618409725,80.7903897589,33.3593063139,18.025,29.406083445
 12/12  12:00:00,58.4719830149,5.46574680565,2.36653995573,8.91122980123,18.7433767983,22.9618409725,72.574926666,31.087324303,18.025,23.462602363
 12/12  13:00:00,58.0368055239,5.45810651476,2.21342184148,8.59336064532,18.5889407304,23.1597249699,76.5727337097,29.2259499903,18.025,29.3217837194
 12/12  14:00:00,58.1972795889,5.4582762486,2.16421646389,8.55637292247,18.7433767983,23.2517909448,69.8541911054,28.3738252505,18.025,23.4553658549
 12/12  15:00:00,58.0879014821,5.455633478,2.17379525929,8.44005475617,18.7433767983,23.2517909448,69.8564079038,28.371349508,18.025,23.4600583958
 12/12  16:00:00,57.7961536909,5.45559583759,2.16508439986,8.44700570665,18.7433767983,22.9618409725,77.8806465219,30.5366281502,18.025,29.3190183717
 12/12  17:00:00,67.1666336785,5.45838649026,1.31465589182,8.56178849439,18.7433767983,27.431320555,55.6004766759,31.804138259,18.025,5.77133841689
 12/12  18:00:00,78.1131285403,5.3987560661,0.0704992231404,6.73951484257,17.6635504202,40.6971502883,40.0479089571,34.2614301807,0.0,5.78647877638
 12/12  19:00:00,83.4116158181,5.37488515845,0.198157782596,5.42862124084,27.5259009287,37.3340067412,56.5963123054,39.1595976111,0.0,17.4367146943
 12/12  20:00:00,84.996038467,5.37451104312,0.441285933072,4.44544766133,33.8341110165,33.3544677425,51.8474695288,40.2622757732,0.0,11.5851937556
 12/12  21:00:00,92.0192353554,5.40227036281,1.07169172321,2.65632132081,36.5179666069,38.8247702939,53.8140377353,42.2289000216,0.0,11.5851377137
 12/12  22:00:00,86.4821938617,5.43180757912,1.33506194268,2.34072902655,32.965339924,36.8579353714,60.7028645722,43.2421977635,0.0,17.4606668087
 12/12  23:00:00,65.0141292614,5.38382126514,0.257157812831,5.54622174314,25.6355707503,20.6438685092,57.3066044759,45.7055695952,0.0,11.6010348808
 12/12  24:00:00,48.6234977939,5.46005181026,0.0456537432128,8.84451260479,15.0252895274,11.7056064465,53.7758238192,47.9964932078,0.0,5.77933061134
 12/13  01:00:00,45.205055779,5.5101167792,0.0361045515631,10.411463396,11.6412384099,10.0650221343,54.966592746,49.1948577398,0.0,5.77173500623
 12/13  02:00:00,45.0011274365,5.55120329185,0.0282052962352,11.7352092847,10.0992000411,10.047477231,56.4045971403,50.6407941575,0.0,5.76380298277
 12/13  03:00:00,44.2678738698,5.58445074133,0.0207329205124,12.835737166,8.25718729233,10.0299323277,57.502484919,51.7387798892,0.0,5.76370502978
 12/13  04:00:00,45.0317490035,5.60636757031,0.0150556668469,13.583372794,8.25718729233,10.0299323277,58.5235789155,52.7599814603,0.0,5.76359745522
 12/13  05:00:00,47.3334199017,5.62567649012,0.0100503397775,14.2639683848,8.25718729233,11.6354268332,59.8303225867,54.0588227008,0.0,5.77149988582
 12/13  06:00:00,54.8066874138,5.6207048293,0.00908714599071,14.1630107461,12.1011305571,15.3678112995,65.0558789204,53.4867252821,0.0,11.5691536383
 12/13  07:00:00,79.5748612821,5.47138055896,0.0415657090866,9.51892616616,19.7275818095,37.2640762949,69.5650258951,52.1033802795,0.0,17.4616456156
 12/13  08:00:00,95.7221659232,5.42392119905,0.370291239518,6.78018275701,24.3117294858,51.2795993405,67.7558073124,50.1995240517,0.0,17.5562832607
 12/13  09:00:00,81.0474250014,5.51953987098,0.123075128245,11.0689457879,23.6694662846,40.6342015617,77.7604928283,42.2270739096,0.0,35.5334189188
 12/13  10:00:00,78.5027191226,5.54323947673,1.89686075117,11.7345737702,23.6694662846,35.6302164847,93.8233409122,40.4164469228,18.025,35.3818939894
 12/13  11:00:00,63.0188179339,5.60640713953,2.11379291882,13.5675931149,18.7433767983,22.9618409725,86.3176231734,38.8837381056,18.025,29.4088850679
 12/13  12:00:00,63.4910196963,5.62288433598,2.15697885513,13.9826861347,18.7433767983,22.9618409725,80.0788252947,38.5869552356,18.025,23.466870059
 12/13  13:00:00,62.6693212538,5.60117535219,2.03728729407,13.258940477,18.5889407304,23.1597249699,76.823244747,35.3371140528,18.025,23.4611306942
 12/13  14:00:00,60.3631597621,5.5207916917,2.07503642747,10.7489111299,18.7433767983,23.2517909448,78.3609129574,31.0153769165,18.025,29.3205360409
 12/13  15:00:00,58.1136908899,5.44859464569,2.11469539953,8.53198295806,18.7433767983,23.2517909448,69.793243021,28.3120397361,18.025,23.4562032849
 12/13  16:00:00,57.4650685594,5.44064205791,2.11765095756,8.17830235722,18.7433767983,22.9618409725,77.5257415259,30.1753714678,18.025,29.3253700581
 12/13  17:00:00,67.5677351834,5.46977953425,1.23748304699,9.02866784459,18.7433767983,27.431320555,57.2315578967,33.4352633821,18.025,5.77129451458
 12/13  18:00:00,79.0059267145,5.42221932657,0.0717349062196,7.60760898285,17.6635504202,40.6971502883,43.9871452336,38.2005982538,0.0,5.78654697977
 12/13  19:00:00,84.6202354042,5.39817771529,0.0652183190994,6.74687876085,27.5259009287,37.3340067412,61.9268917855,44.4892701865,0.0,17.4376215991
 12/13  20:00:00,86.6021377616,5.39471839854,0.181754747412,6.29086799596,33.8341110165,33.3544677425,58.3872433671,46.8039000446,0.0,11.5833433226
 12/13  21:00:00,94.1763441829,5.41333315483,0.608978531203,5.26507476341,36.5179666069,38.8247702939,62.5521782231,50.9688180938,0.0,11.5833601292
 12/13  22:00:00,89.0808666989,5.44049160824,0.768239614653,5.49752731985,32.965339924,36.8579353714,70.873098478,53.4111443772,0.0,17.4619541008
 12/13  23:00:00,69.4475279883,5.48432155291,0.055833001057,10.0804360245,25.6355707503,20.6438685092,68.5810816381,56.9802599335,0.0,11.6008217046
 12/13  24:00:00,55.4066188298,5.64591258263,0.0278608382683,15.4595622958,15.0252895274,11.7056064465,68.4907453291,62.7113804276,0.0,5.77936490157
 12/14  01:00:00,53.7013821785,5.74236860164,0.0165344902893,18.6951047945,11.6412384099,10.0650221343,72.3401064085,66.5683893843,0.0,5.77171702418
 12/14  02:00:00,53.8883767569,5.79496774283,0.00908277043299,20.3978130782,10.0992000411,10.047477231,73.0215335634,67.2576948376,0.0,5.76383872582
 12/14  03:00:00,54.1508253353,5.85882514588,0.0013636805054,22.4636806903,8.25718729233,10.0299323277,74.9765600533,69.2128063449,0.0,5.76375370842
 12/14  04:00:00,55.5658437489,5.90066390817,0.0,23.8382251414,8.25718729233,10.0299323277,76.0618319162,70.2981764812,0.0,5.76365543508
 12/14  05:00:00,58.3680278318,5.9354289608,0.0,24.9988712948,8.25718729233,11.6354268332,77.0582979808,71.2870440431,0.0,5.77125393768
 12/14  06:00:00,66.8700727433,5.95809746759,0.0,25.8980846166,12.1011305571,15.3678112995,78.3784262747,72.5836204756,0.0,5.79480579906
 12/14  07:00:00,91.0597229711,5.776887512,0.0137155316269,20.7261222008,19.7275818095,37.2640762949,89.4382456982,71.9780316933,0.0,17.4602140049
 12/14  08:00:00,106.368936638,5.67060425866,0.0416822741509,17.5088652728,24.3117294858,51.2795993405,93.3119815495,69.909095654,0.0,23.4028858955
 12/14  09:00:00,93.2814276097,5.84758535474,0.0345653324204,23.0634048926,23.6694662846,40.6342015617,96.7290698521,61.1963437548,0.0,35.5327260973
 12/14  10:00:00,91.574278076,5.91308189578,1.28374562177,25.049397399,23.6694662846,35.6302164847,114.51193161,61.1074985964,18.025,35.3794330136
 12/14  11:00:00,77.48606972,6.02747773342,1.51174834288,28.2158136828,18.7433767983,22.9618409725,102.438835786,60.8838111083,18.025,23.530024678
 12/14  12:00:00,77.854219511,6.04247098678,1.56828593672,28.5149895288,18.7433767983,22.9618409725,107.169319443,59.8168883706,18.025,29.3274310723
 12/14  13:00:00,77.538413528,6.03753603188,1.4344407545,28.2945157507,18.5889407304,23.1597249699,99.0323191402,57.5451876614,18.025,23.4621314788
 12/14  14:00:00,77.8330121128,6.03973914592,1.44824465496,28.3266024713,18.7433767983,23.2517909448,104.465268401,57.1161827747,18.025,29.3240856267
 12/14  15:00:00,77.6601533724,6.03500827237,1.46781685155,28.138907845,18.7433767983,23.2517909448,98.3701608051,56.8903749802,18.025,23.4547858249
 12/14  16:00:00,76.4455944106,6.0033171531,1.46217890793,27.2516234484,18.7433767983,22.9618409725,99.9581581054,58.4706732635,18.025,23.4624848419
 12/14  17:00:00,86.3537089798,6.0245328432,0.554912357369,27.9424531638,18.7433767983,27.431320555,83.9865804797,60.1901246879,18.025,5.77145579183
 12/14  18:00:00,96.2061492325,5.90249032965,0.0,24.3992875226,17.6635504202,40.6971502883,73.7305191787,62.1763276026,0.0,11.5541915762
 12/14  19:00:00,100.000940342,5.81316017667,0.0115306679413,21.7662792498,27.5259009287,37.3340067412,83.3405691514,65.902720632,0.0,17.4378485194
 12/14  20:00:00,100.753365318,5.75874123901,0.026316755419,20.2335031867,33.8341110165,33.3544677425,78.9124599401,67.3295797995,0.0,11.5828801407
 12/14  21:00:00,106.574567112,5.68006123855,0.0480350821754,17.957506079,36.5179666069,38.8247702939,81.9598719763,70.3769364977,0.0,11.5829354786
 12/14  22:00:00,100.737171034,5.66482597744,0.0518827449583,17.64584382,32.965339924,36.8579353714,90.1975996326,72.7350223219,0.0,17.4625773107
 12/14  23:00:00,82.8276548257,5.83735583958,0.0186294222389,23.1447244915,25.6355707503,20.6438685092,87.9863214723,76.3857724481,0.0,11.6005490242
 12/14  24:00:00,69.3197132456,6.03017423498,0.0,29.0162519939,15.0252895274,11.7056064465,85.8357471405,80.0562771093,0.0,5.77947003123
 12/15  01:00:00,66.8021156256,6.11135502587,0.0,31.4433831313,11.6412384099,10.0650221343,87.3088862289,81.5373690431,0.0,5.77151718574
 12/15  02:00:00,66.7090259795,6.15865171807,0.0,32.8638583879,10.0992000411,10.047477231,88.1651617064,82.4010716351,0.0,5.76409007129
 12/15  03:00:00,66.3285207947,6.20708634154,0.0,34.2944762786,8.25718729233,10.0299323277,88.763655105,82.9996410422,0.0,5.76401406281
 12/15  04:00:00,66.6612449037,6.2207375718,0.0,34.6135503683,8.25718729233,10.0299323277,88.3951370033,82.6316699681,0.0,5.76346703512
 12/15  05:00:00,69.2953537394,6.25605742857,0.0,35.6055652966,8.25718729233,11.6354268332,89.1622549519,83.3911623143,0.0,5.77109263765
 12/15  06:00:00,76.8165875381,6.25188602267,0.0,35.5508056662,12.1011305571,15.3678112995,88.9621477933,83.1669172021,0.0,5.79523059119
 12/15  07:00:00,98.3188150809,5.97363993197,0.0,27.8021669379,19.7275818095,37.2640762949,98.6509369896,81.1887520861,0.0,17.4621849035
 12/15  08:00:00,111.353858204,5.79379148603,0.00239871145893,22.4098693136,24.3117294858,51.2795993405,99.0123841763,75.6075288419,0.0,23.4048553344
 12/15  09:00:00,96.8867349588,5.95123685413,0.0351416362148,26.5644754465,23.6694662846,40.6342015617,97.5412526433,62.0069031802,0.0,35.5343494632
 12/15  10:00:00,92.9199188659,5.95499934049,1.4050052335,26.2318544349,23.6694662846,35.6302164847,110.393371661,56.9858678513,18.025,35.3825038096
 12/15  11:00:00,76.8788334021,6.01534666289,1.73475303994,27.3976988152,18.7433767983,22.9618409725,94.2663511499,52.7093374209,18.025,23.532013729
 12/15  12:00:00,75.120842878,5.96583419632,1.86672377697,25.5598085644,18.7433767983,22.9618409725,96.3531606264,48.9993777369,18.025,29.3287828894
 12/15  13:00:00,72.0727906895,5.87690005777,1.77980314585,22.6441634591,18.5889407304,23.1597249699,85.3009506004,43.8126103351,18.025,23.4633402654
 12/15  14:00:00,70.9730852046,5.84376727151,1.85007676369,21.2608119914,18.7433767983,23.2517909448,87.785936126,40.4351473229,18.025,29.3257888031
 12/15  15:00:00,67.2466185657,5.73102658643,1.97528026754,17.521887954,18.7433767983,23.2517909448,76.4380087413,34.9567124565,18.025,23.4562962847
 12/15  16:00:00,64.5969535021,5.66154999933,2.05565093605,15.1512738618,18.7433767983,22.9618409725,74.4097145694,32.9205695443,18.025,23.4641450251
 12/15  17:00:00,72.6485979824,5.62725537686,1.31050462372,13.8790247523,18.7433767983,27.431320555,54.1360688821,30.3395519629,18.025,5.77151691915
 12/15  18:00:00,81.1743153299,5.49141116538,0.0251262482754,9.75340258006,17.6635504202,40.6971502883,39.8534028128,28.2997233717,0.0,11.5536794411
 12/15  19:00:00,84.3800104612,5.39134136845,0.0367277148985,6.54196096892,27.5259009287,37.3340067412,46.5385860908,29.1006183437,0.0,17.4379677471
 12/15  20:00:00,84.0020011858,5.31136613038,0.0606884174554,3.89513694042,33.8341110165,33.3544677425,37.4303407851,25.8467069492,0.0,11.5836338359
 12/15  21:00:00,89.5518290617,5.23505428638,0.0890757030908,1.33872797333,36.5179666069,38.8247702939,35.8148272941,24.2310899545,0.0,11.5837373396
 12/15  22:00:00,83.6504287645,5.23264146609,0.161169204032,0.881989847117,32.965339924,36.8579353714,40.4224709168,22.9593390763,0.0,17.4631318405
 12/15  23:00:00,60.5258642152,5.23834282921,0.0667330943138,1.39383566537,25.6355707503,20.6438685092,34.3394535895,22.7379617423,0.0,11.6014918472
 12/15  24:00:00,43.1727855896,5.30806390792,0.0430883036647,3.54834178583,15.0252895274,11.7056064465,29.0744524934,23.2948659381,0.0,5.77958655528
 12/16  01:00:00,39.8500560686,5.32310183301,0.0379903061051,4.04168535301,12.8411359301,10.0650221343,28.7665827713,22.9946590962,0.0,5.77192367502
 12/16  02:00:00,39.7313636563,5.32004100225,0.035726593245,3.92959716794,12.8411359301,10.0650221343,27.9612501919,22.19722136,0.0,5.76402883188
 12/16  03:00:00,35.5258213395,5.33369750183,0.0285433243684,4.33661970804,8.25718729233,10.0299323277,27.8329896798,22.0690266888,0.0,5.76396299097
 12/16  04:00:00,35.6101051763,5.33661494876,0.0247827197764,4.42174753956,8.25718729233,10.0299323277,27.9648576107,22.2009731444,0.0,5.76388446632
 12/16  05:00:00,37.4214622931,5.34219441489,0.0210701611342,4.62446343033,8.25718729233,11.6354268332,29.3916733606,23.6201354209,0.0,5.77153793971
 12/16  06:00:00,41.529221085,5.33878183976,0.0187352961316,4.57950271837,8.71707943955,15.3327214929,28.7668274318,22.9873412225,0.0,5.77948620929
 12/16  07:00:00,59.7805957205,5.2751078918,0.0359796833224,2.78096393718,18.5082010057,25.6353820695,32.3221610899,20.7517907558,0.0,11.5703703341
 12/16  08:00:00,74.0159427411,5.21191746465,0.0629893189154,0.71633475806,19.4083231844,41.0650158608,35.9599048417,18.4959211097,0.0,17.4639837321
 12/16  09:00:00,91.1915340725,5.24822986408,1.43647796604,0.140711675901,26.3286599382,57.9988325916,54.0555255223,12.3134066101,0.0,41.7421189122
 12/16  10:00:00,78.0068191731,5.21580345896,3.28350085674,0.296188049462,26.3286599382,42.8504436482,64.2226396923,10.6606553394,18.025,35.5369843529
 12/16  11:00:00,54.334270888,5.21027260104,3.27476327237,0.632425579733,21.7447113004,23.4437158914,57.8081391559,10.2904250421,18.025,29.4927141138
 12/16  12:00:00,51.9299882083,5.21121928138,3.33226821832,0.63175697501,19.3027497915,23.426170988,57.1624761167,9.72980643645,18.025,29.4076696802
 12/16  13:00:00,51.998767408,5.20411464676,3.33519018855,0.562872733099,19.1483137236,23.7250123474,56.1668503554,8.811703764,18.025,29.3301465914
 12/16  14:00:00,52.0183873924,5.20143725109,3.31095439928,0.463865528423,19.3027497915,23.7161209604,46.5113765658,5.03100272655,18.025,23.4553738393
 12/16  15:00:00,51.9720252283,5.19901266555,3.35368743976,0.377191646065,19.3027497915,23.7161209604,45.6788019295,4.19045672491,18.025,23.4633452046
 12/16  16:00:00,51.6360198357,5.19861108913,3.41855863331,0.266666025294,19.3027497915,23.426170988,52.1050809459,4.75620758601,18.025,29.3238733599
 12/16  17:00:00,60.9322065735,5.20082284812,2.64999975847,0.225864643802,19.3027497915,27.8956505705,28.4182797624,4.62158809855,18.025,5.77169166384
 12/16  18:00:00,69.6483072736,5.21625508376,1.05744308852,0.0124526632066,18.2229234133,37.5968344597,10.023662018,4.24419551527,0.0,5.77946650277
 12/16  19:00:00,84.4586229595,5.31565763846,1.82735597337,0.0,32.690315043,37.0816133363,17.811935508,6.25739125947,0.0,11.5545442486
 12/16  20:00:00,86.2100534948,5.50119898725,3.28125857686,0.0,36.8143715336,33.066984531,17.4531664305,5.87061913261,0.0,11.5825472979
 12/16  21:00:00,92.938401848,5.68709056816,4.58363364449,0.0,36.3493007332,38.7721355839,17.6421921586,6.05948510496,0.0,11.5827070536
 12/16  22:00:00,90.8486063249,5.70934888224,4.58944618659,0.0,36.1807251679,36.8228455648,17.5569768523,5.97165561897,0.0,11.5853212333
 12/16  23:00:00,67.5354576993,5.48611036695,2.81900767471,0.0,31.0351095914,20.6438685092,23.3446696926,5.88137611287,0.0,17.4632935797
 12/16  24:00:00,43.371891767,5.31314081087,1.38310013468,0.0,17.4250845679,11.7056064465,12.0068935691,6.21149738783,0.0,5.79539618125
 12/17  01:00:00,36.7857460528,5.28553366227,0.933507546938,0.0,12.925468867,10.100111941,13.0957769618,7.32387112503,0.0,5.77190583676
 12/17  02:00:00,36.4753163264,5.26671955947,0.643173214628,0.0,12.925468867,10.100111941,14.6600264765,8.89595295712,0.0,5.76407351936
 12/17  03:00:00,31.5314951167,5.22927039956,0.355838747693,0.0,8.34152022915,10.0650221343,15.6091976975,9.84503044894,0.0,5.76416724858
 12/17  04:00:00,31.4583634868,5.22013680087,0.291840936883,0.0,8.34152022915,10.0650221343,16.5593173954,10.7956797321,0.0,5.76363766325
 12/17  05:00:00,33.0119015839,5.21344880854,0.245291958133,0.0,8.34152022915,11.6705166398,17.8371236287,12.0654710803,0.0,5.7716525484
 12/17  06:00:00,37.1357802562,5.20882876058,0.213499865798,0.00182425331106,8.80141237637,15.3678112995,18.1411321084,12.3614960544,0.0,5.77963605399
 12/17  07:00:00,57.7897824704,5.28973785023,0.811493539482,0.0,18.5082010057,25.6353820695,25.3248595209,13.7541880544,0.0,11.5706714665
 12/17  08:00:00,76.2644319932,5.52879386265,2.59150510138,0.0,19.4926561212,41.1001056674,30.2909720337,12.826604592,0.0,17.4643674417
 12/17  09:00:00,95.6571411631,5.7663944331,5.52461761815,0.0,26.3286599382,57.9988325916,50.8573870796,9.10833435725,0.0,41.7490527223
 12/17  10:00:00,80.9869202548,5.60442444339,6.29058387188,0.0,26.2443270014,42.8153538416,62.5758474856,9.02106936272,18.025,35.5297781228
 12/17  11:00:00,56.0324517319,5.47641894049,5.33921632013,0.0,21.7447113004,23.4437158914,57.3939923223,9.874215749,18.025,29.4947765733
 12/17  12:00:00,54.2359612659,5.57697698556,5.84452485967,0.0,19.3449162599,23.4437158914,56.2547694273,8.82091783355,18.025,29.4088515937
 12/17  13:00:00,54.7017631506,5.66291652452,6.08254327321,0.0,19.190480192,23.7425572507,56.7258016639,9.37548227842,18.025,29.3253193855
 12/17  14:00:00,54.715401978,5.69111401827,6.04186525547,0.0,19.260583323,23.698576057,49.4676252196,7.97953516706,18.025,23.4630900525
 12/17  15:00:00,54.4613662271,5.67012168011,5.80881666588,0.0,19.260583323,23.698576057,56.8503672248,9.49403042676,18.025,29.3313367981
 12/17  16:00:00,53.4571101751,5.58070806492,5.18393002458,0.0,19.260583323,23.4086260847,54.419409515,12.9377774288,18.025,23.4566320862
 12/17  17:00:00,61.61076989,5.4278596962,3.38709585346,0.0,19.260583323,27.8781056672,38.9664600538,15.1696892327,18.025,5.77177082107
 12/17  18:00:00,70.8206486431,5.48349905267,2.03469808932,0.0,18.1807569449,37.5792895564,22.8694800407,17.0900927947,0.0,5.77938724599
 12/17  19:00:00,85.9379359911,5.63881747597,3.10292529243,0.0,32.6059821062,37.0465235296,32.7023723548,21.1475530367,0.0,11.5548193181
 12/17  20:00:00,86.9026285325,5.73747424069,3.73755281496,0.0,36.8143715336,33.066984531,34.0593829704,22.4743382075,0.0,11.5850447629
 12/17  21:00:00,93.2514313783,5.87691491401,4.58740940116,0.0,36.43363367,38.8072253906,35.6650190506,24.0797674351,0.0,11.5852516155
 12/17  22:00:00,90.824757456,5.87729236923,4.5170687355,0.0,36.0963922311,36.7877557581,36.6515920794,25.0660664073,0.0,11.5855256721
 12/17  23:00:00,67.4026539494,5.59831120482,2.69341501802,0.0,30.9507766546,20.6087787026,44.2617051993,26.7992898568,0.0,17.4624153424
 12/17  24:00:00,43.5915906861,5.41424779507,1.49317496419,0.0085100688299,17.4250845679,11.7056064465,39.736101391,28.1658448922,0.0,11.5702564988
 12/18  01:00:00,35.9150183122,5.36811129217,1.16024749859,0.139271873481,11.6412384099,10.0650221343,34.3789089897,28.606900863,0.0,5.77200812662
 12/18  02:00:00,34.1982188535,5.32805036413,0.875692931153,0.307954099314,10.0992000411,10.047477231,29.6435086082,29.6235086082,0.0,0.02
 12/18  03:00:00,32.2473767206,5.29841707497,0.660388301039,0.461606929473,8.25718729233,10.0299323277,36.1682796881,30.4042550156,0.0,5.76402467245
 12/18  04:00:00,32.3108370322,5.28279710954,0.521633100968,0.67944123635,8.25718729233,10.0299323277,37.1971265735,31.4331498672,0.0,5.76397670629
 12/18  05:00:00,34.1902001426,5.27725936865,0.413025950675,1.06617384858,8.25718729233,11.6354268332,38.4059091979,32.6348155579,0.0,5.77109363996
 12/18  06:00:00,41.9582541021,5.28557141834,0.444521004099,1.21424730147,12.1011305571,15.3678112995,43.504774406,31.9341878392,0.0,11.5705865668
 12/18  07:00:00,72.540785099,5.50601784108,2.12181436546,0.36991150676,19.7275818095,37.2640762949,47.9215727861,30.4556555717,0.0,17.4659172144
 12/18  08:00:00,92.3059970893,5.67830559146,3.31281130931,0.167043935764,24.3117294858,51.2795993405,52.1325562308,28.7243415675,0.0,23.4082146633
 12/18  09:00:00,72.1961012033,5.41061038103,1.93814456382,0.511438598989,23.6694662846,40.6342015617,58.1750749593,22.6339497435,0.0,35.5411252158
 12/18  10:00:00,69.1940445169,5.39959904978,3.80824394639,0.658123697961,23.6694662846,35.6302164847,69.8907186587,22.3732165227,18.025,29.492502136
 12/18  11:00:00,51.4856666213,5.28535330611,2.90864348833,1.56061947108,18.7433767983,22.9618409725,71.6925737704,24.253185297,18.025,29.4143884734
 12/18  12:00:00,51.792696637,5.28519963441,2.80051648377,1.97849398777,18.7433767983,22.9618409725,72.3725953526,25.0167884653,18.025,29.3308068872
 12/18  13:00:00,51.8353196808,5.28887928815,2.59217263145,2.18233469215,18.5889407304,23.1597249699,66.4268212362,24.9385694952,18.025,23.4632517409
 12/18  14:00:00,52.3070993251,5.31777113117,2.69450110117,2.27639005525,18.7433767983,23.2517909448,65.2620908501,23.7701597563,18.025,23.4669310938
 12/18  15:00:00,52.9050727971,5.39826080771,3.18399737135,2.30437728582,18.7433767983,23.2517909448,70.6906699672,23.3392436847,18.025,29.3264262825
 12/18  16:00:00,52.6388702999,5.38961107959,3.06241981061,2.45835509513,18.7433767983,22.9618409725,67.3154855751,25.8288389043,18.025,23.4616466708
 12/18  17:00:00,61.6669526351,5.32955459165,1.77563289618,2.72993864744,18.7433767983,27.431320555,51.8359272588,28.0393465142,18.025,5.77158074463
 12/18  18:00:00,74.1659819512,5.36915260941,0.826433795469,2.06600107918,17.6635504202,40.6971502883,42.4356317766,30.8805540027,0.0,11.5550777739
 12/18  19:00:00,80.6505666506,5.41267561416,1.19013364338,1.6377498198,27.5259009287,37.3340067412,48.1297758458,36.4960983292,0.0,11.6336775166
 12/18  20:00:00,83.0984882282,5.45449862934,1.56728407018,1.34187129988,33.8341110165,33.3544677425,55.8028281595,38.4369340611,0.0,17.3658940984
 12/18  21:00:00,91.7703769444,5.55954271777,2.33921279649,0.98262971917,36.5179666069,38.8247702939,52.1438459504,40.5612048358,0.0,11.5826411146
 12/18  22:00:00,86.4313036111,5.58766881029,2.50618187451,0.962798431708,32.965339924,36.8579353714,58.4488050907,40.9855603187,0.0,17.463244772
 12/18  23:00:00,62.4558890719,5.40980089604,1.10120887003,2.11790422955,25.6355707503,20.6438685092,53.8082652721,42.2056547626,0.0,11.6026105095
 12/18  24:00:00,44.8198487981,5.36636130302,0.217235770332,4.96294811172,15.0252895274,11.7056064465,50.44104246,44.6610938221,0.0,5.77994863788
 12/19  01:00:00,41.7334886372,5.40861586,0.0608752668407,7.01660695416,11.6412384099,10.0650221343,52.6452686491,46.8732492992,0.0,5.7720193499
 12/19  02:00:00,41.5494851014,5.4486751692,0.0442117050975,8.37007245264,10.0992000411,10.047477231,54.5768830508,48.8129282327,0.0,5.76395481813
 12/19  03:00:00,40.7789787685,5.48087174586,0.0361350107563,9.43500413959,8.25718729233,10.0299323277,55.6434172216,49.8794995868,0.0,5.76391763479
 12/19  04:00:00,41.6017243632,5.50468743947,0.0296560836907,10.2404141753,8.25718729233,10.0299323277,50.979880424,50.959880424,0.0,0.02
 12/19  05:00:00,44.5853007303,5.54604588977,0.0225858659333,11.5829245472,8.25718729233,11.6354268332,66.2032452262,54.6799260126,0.0,11.5233192135
 12/19  06:00:00,52.8064382755,5.56350846709,0.0198246272105,12.2091859955,12.1011305571,15.3678112995,61.9893222918,56.1937952814,0.0,5.79552701041
 12/19  07:00:00,79.1326959132,5.47696256054,0.187914722547,8.92477151209,19.7275818095,37.2640762949,74.9745930815,57.5102190468,0.0,17.4643740347
 12/19  08:00:00,96.3254268918,5.53303053572,1.15764314873,6.48690219163,24.3117294858,51.2795993405,78.8072315331,55.397687151,0.0,23.4095443821
 12/19  09:00:00,80.3317311397,5.50230261309,0.118378320733,10.3751328455,23.6694662846,40.6342015617,81.2011196514,45.6567372372,0.0,35.5443824142
 12/19  10:00:00,77.1564648208,5.50920971037,1.8146392398,10.5045306978,23.6694662846,35.6302164847,96.7271538703,43.3117394625,18.025,35.3904144077
 12/19  11:00:00,60.20301708,5.53231325093,2.09018723227,10.8494623318,18.7433767983,22.9618409725,89.8957192187,42.4539160411,18.025,29.4168031776
 12/19  12:00:00,59.3440362511,5.57374885004,2.78281410649,9.25898334041,18.7433767983,22.9618409725,82.8876026819,41.3909759155,18.025,23.4716267664
 12/19  13:00:00,58.3750553146,5.57971649077,2.86566765832,8.1577331002,18.5889407304,23.1597249699,80.4893699476,38.9961748253,18.025,23.4681951223
 12/19  14:00:00,57.9512902349,5.56133523201,2.83515839132,7.53635851417,18.7433767983,23.2517909448,85.4929973243,38.1430531257,18.025,29.3249441987
 12/19  15:00:00,57.2316548674,5.54830100364,2.88665957945,6.77825527453,18.7433767983,23.2517909448,77.8181834199,36.3281321995,18.025,23.4650512204
 12/19  16:00:00,55.8864132441,5.48621483016,2.71779768688,5.95390937485,18.7433767983,22.9618409725,82.6924471684,35.3408494299,18.025,29.3265977385
 12/19  17:00:00,62.7278758197,5.41785556598,1.51904260588,5.84315212436,18.7433767983,27.431320555,58.5018232629,34.705774493,18.025,5.77104876983
 12/19  18:00:00,76.7317476357,5.42625776175,0.691910342729,4.70918656053,17.6635504202,40.6971502883,42.5944287446,36.8071926514,0.0,5.78723609318
 12/19  19:00:00,82.7923114913,5.44411094359,0.930734120019,4.00745118766,27.5259009287,37.3340067412,58.4145355868,40.9732125834,0.0,17.4413230034
 12/19  20:00:00,84.853616658,5.46604039897,1.23048521688,3.42225029836,33.8341110165,33.3544677425,51.7509044091,40.1644575107,0.0,11.5864468984
 12/19  21:00:00,92.7982186885,5.52544084779,1.79940072691,2.5843797675,36.5179666069,38.8247702939,53.0197564928,41.4364467645,0.0,11.5833097282
 12/19  22:00:00,87.4039797005,5.54948678441,1.97060690652,2.5092216156,32.965339924,36.8579353714,60.0535141743,42.5891327325,0.0,17.4643814417
 12/19  23:00:00,64.948460947,5.4517589228,0.849235338905,4.82048418608,25.6355707503,20.6438685092,56.7408777674,45.1376599478,0.0,11.6032178197
 12/19  24:00:00,49.334309881,5.48701108306,0.130643263716,9.44334521791,15.0252895274,11.7056064465,62.2373787767,50.6973084028,0.0,11.5400703739
 12/20  01:00:00,46.507406046,5.54298667439,0.0341178283877,11.6829074964,11.6412384099,10.0650221343,59.9563450689,54.1844397985,0.0,5.77190527043
 12/20  02:00:00,46.3524891428,5.58302995127,0.0250956451613,13.0578370384,10.0992000411,10.047477231,55.9440618133,55.9240618133,0.0,0.02
 12/20  03:00:00,45.7495978696,5.62078607996,0.017605308853,14.2842375087,8.25718729233,10.0299323277,62.8475036054,57.0831915974,0.0,5.76431200799
 12/20  04:00:00,46.4513533186,5.6421283513,0.0123256781816,14.9699290583,8.25718729233,10.0299323277,62.7747715539,57.0104889353,0.0,5.76428261863
 12/20  05:00:00,48.4672264941,5.65551033683,0.00796213525578,15.3700068473,8.25718729233,11.6354268332,62.0517406699,56.2802907987,0.0,5.77144987117
 12/20  06:00:00,56.0275507713,5.65417385757,0.0069729415359,15.35247746,12.1011305571,15.3678112995,66.580536282,55.0088599031,0.0,11.5716763788
 12/20  07:00:00,80.7920678214,5.51953116286,0.163454653236,10.566021778,19.7275818095,37.2640762949,69.1475119991,51.6817993538,0.0,17.4657126453
 12/20  08:00:00,96.9948050673,5.52908993192,0.986002423646,7.33185135327,24.3117294858,51.2795993405,71.0977771431,47.6866152548,0.0,23.4111618883
 12/20  09:00:00,81.0051113743,5.51732237406,0.179001260361,10.9728607439,23.6694662846,40.6342015617,74.4834923258,38.9360372093,0.0,35.5474551165
 12/20  10:00:00,76.6052256513,5.5070279331,2.26230019901,9.50780750636,23.6694662846,35.6302164847,82.1632232433,34.6406431992,18.025,29.497580044
 12/20  11:00:00,58.896400589,5.5260619533,2.71134652809,8.92793286289,18.7433767983,22.9618409725,79.6580836863,32.2166139173,18.025,29.4164697689
 12/20  12:00:00,57.9058197651,5.55571205835,3.30856822643,7.31304668954,18.7433767983,22.9618409725,77.1934892948,29.8355870638,18.025,29.332902231
 12/20  13:00:00,57.0062424835,5.56425655407,3.40292915691,6.26711764746,18.5889407304,23.1597249699,67.4464003285,25.9565963268,18.025,23.4648040017
 12/20  14:00:00,56.5335512009,5.55920471704,3.51447932326,5.44142159474,18.7433767983,23.2517909448,70.4611700456,23.1010158465,18.025,29.3351541991
 12/20  15:00:00,55.7935904105,5.52742890373,3.44060504702,4.80711624294,18.7433767983,23.2517909448,63.4494697909,21.9652747359,18.025,23.459195055
 12/20  16:00:00,54.6205411173,5.47297873618,3.25735285212,4.16171600874,18.7433767983,22.9618409725,63.6185157019,22.1257583523,18.025,23.4677573497
 12/20  17:00:00,61.3959116278,5.40116969098,2.01204149842,4.03486980704,18.7433767983,27.431320555,47.4405190071,23.643689285,18.025,5.77182972214
 12/20  18:00:00,75.3403573859,5.41176008101,0.85640815589,3.1677881423,17.6635504202,40.6971502883,38.5010191594,26.9454765539,0.0,11.5555426055
 12/20  19:00:00,81.5192103029,5.4283913752,1.08315723478,2.59763689479,27.5259009287,37.3340067412,50.1972385924,32.7553091018,0.0,17.4419294905
 12/20  20:00:00,83.7893469228,5.45246831362,1.35001221347,2.25202330669,33.8341110165,33.3544677425,46.2761478561,34.6909144812,0.0,11.5852333749
 12/20  21:00:00,91.7324009066,5.50583372779,1.85677950644,1.48078359549,36.5179666069,38.8247702939,48.9493807413,37.3638430475,0.0,11.5855376938
 12/20  22:00:00,86.2816335064,5.52646754993,2.00706608629,1.37342179356,32.965339924,36.8579353714,56.3611715215,38.8942666345,0.0,17.466904887
 12/20  23:00:00,63.6388232711,5.4274470941,0.95155120106,3.43283615654,25.6355707503,20.6438685092,53.1583318602,41.5566294727,0.0,11.6017023875
 12/20  24:00:00,45.8924488198,5.39743142063,0.242334399485,5.97937064416,15.0252895274,11.7056064465,50.2521540094,44.4721985546,0.0,5.77995545476
 12/21  01:00:00,42.8314361445,5.43924711757,0.079867226587,8.06492444194,11.6412384099,10.0650221343,52.0031566088,46.2309835419,0.0,5.77217306691
 12/21  02:00:00,42.7864966692,5.48270454411,0.0297256876727,9.58753686491,10.0992000411,10.047477231,54.1131639918,48.3488536997,0.0,5.76431029207
 12/21  03:00:00,42.2799347862,5.52277871741,0.020614203356,10.9095690341,8.25718729233,10.0299323277,55.9626314669,50.198188244,0.0,5.76444322295
 12/21  04:00:00,43.2740071166,5.55052711986,0.0145616779441,11.881945751,8.25718729233,10.0299323277,57.507285324,51.7433378709,0.0,5.76394745311
 12/21  05:00:00,45.4821878014,5.56738316827,0.0100984779087,12.4709552498,8.25718729233,11.6354268332,58.047240886,52.2751694869,0.0,5.77207139917
 12/21  06:00:00,53.2298721442,5.56976996309,0.00932177947503,12.6368495846,12.1011305571,15.3678112995,63.750661419,52.1792857088,0.0,11.5713757103
 12/21  07:00:00,78.9223630101,5.47116441623,0.247873233474,8.66025692699,19.7275818095,37.2640762949,68.6890781495,51.2218208937,0.0,17.4672572559
 12/21  08:00:00,95.7345068016,5.50738687161,1.14701562386,5.93222917671,24.3117294858,51.2795993405,71.6554074121,48.2434318826,0.0,23.4119755294
 12/21  09:00:00,80.2772786843,5.49796869821,0.170509499255,10.2728662656,23.6694662846,40.6342015617,76.5068194613,40.9610248855,0.0,35.5457945758
 12/21  10:00:00,77.2842225161,5.5246474012,2.08627976444,10.3451983441,23.6694662846,35.6302164847,87.9915171333,40.4696573028,18.025,29.4968598304
 12/21  11:00:00,60.1694237701,5.56218604798,2.5156464775,10.3605265727,18.7433767983,22.9618409725,86.2540165712,38.8089541442,18.025,29.420062427
 12/21  12:00:00,59.3233350949,5.58771139762,3.03860991578,8.96851784619,18.7433767983,22.9618409725,78.1807151772,36.6842899798,18.025,23.4714251975
 12/21  13:00:00,58.3292415845,5.58648871276,3.06021550709,7.91059434804,18.5889407304,23.1597249699,80.2294245313,32.8790358361,18.025,29.3253886952
 12/21  14:00:00,57.9996028067,5.58908695662,3.19395840392,7.19811169532,18.7433767983,23.2517909448,72.1254182743,30.6329679544,18.025,23.4674503199
 12/21  15:00:00,57.2591382354,5.56676038711,3.20602183779,6.46790907659,18.7433767983,23.2517909448,76.1463046296,28.7914046734,18.025,29.3298999562
 12/21  16:00:00,56.1708494433,5.50800494769,2.96738416041,5.96696642585,18.7433767983,22.9618409725,71.0278789544,29.5347277422,18.025,23.4681512122
 12/21  17:00:00,62.9494091589,5.4358561711,1.71076695602,5.85495027928,18.7433767983,27.431320555,54.3353500344,30.5384384739,18.025,5.77191156053
 12/21  18:00:00,76.6617486993,5.44046279068,0.778517640594,4.53835960964,17.6635504202,40.6971502883,43.4345596414,31.8793471312,0.0,11.5552125102
 12/21  19:00:00,82.5230085871,5.44908224871,0.996672262403,3.66722039258,27.5259009287,37.3340067412,53.411773338,35.9699175906,0.0,17.4418557474
 12/21  20:00:00,84.5208110008,5.46750093302,1.28920074178,3.02925753099,33.8341110165,33.3544677425,48.0499926315,36.4661506005,0.0,11.5838420309
 12/21  21:00:00,92.2296870886,5.51504903967,1.82220450264,2.00342317583,36.5179666069,38.8247702939,49.4174174128,37.8332492341,0.0,11.5841681787
 12/21  22:00:00,86.6401633179,5.53155000287,1.98248697013,1.75144129734,32.965339924,36.8579353714,56.4597979846,38.9950564426,0.0,17.464741542
 12/21  23:00:00,64.0521534584,5.4342350811,0.936101822007,3.85481974586,25.6355707503,20.6438685092,54.5818386479,42.9790532089,0.0,11.602785439
 12/21  24:00:00,46.9515225138,5.42827639519,0.222846754891,7.02708358743,15.0252895274,11.7056064465,52.9494692984,47.1692648645,0.0,5.78020443387
 12/22  01:00:00,43.8485848463,5.46960010397,0.0680243059467,9.0635602293,11.6412384099,10.0650221343,54.5241316116,48.7519374814,0.0,5.77219413021
 12/22  02:00:00,43.7139029669,5.50737123686,0.0252396542779,10.4947594581,10.0992000411,10.047477231,56.200222547,50.435969711,0.0,5.764252836
 12/22  03:00:00,42.9931793552,5.54073976568,0.0178028050867,11.6076615346,8.25718729233,10.0299323277,57.1949133118,51.4306697033,0.0,5.76424360857
 12/22  04:00:00,43.646989078,5.56119163392,0.0125746053395,12.2462483694,8.25718729233,10.0299323277,57.3606300765,51.5964082901,0.0,5.76422178636
 12/22  05:00:00,45.7415206795,5.57649752776,0.00826967662702,12.7229997587,8.25718729233,11.6354268332,57.3729363932,51.6009007689,0.0,5.77203562433
 12/22  06:00:00,53.1500145047,5.57024150786,0.00788623758683,12.5579507578,12.1011305571,15.3678112995,56.0248891486,50.2289869719,0.0,5.79590217673
 12/22  07:00:00,78.5206451217,5.46354167683,0.262475316431,8.25155133963,19.7275818095,37.2640762949,66.6284228917,48.4667212683,0.0,18.1617016235
 12/22  08:00:00,95.0902703358,5.49312557595,1.16581905102,5.28343669314,24.3117294858,51.2795993405,68.1317897645,45.4158114178,0.0,22.7159783467
 12/22  09:00:00,79.0523661287,5.46438749904,0.244455263367,9.00757936526,23.6694662846,40.6342015617,78.697795492,37.2285319422,0.0,41.4692635498
 12/22  10:00:00,75.7149155273,5.47038854273,2.16341239861,8.75301193881,23.6694662846,35.6302164847,82.8062489937,35.284547566,18.025,29.4967014277
 12/22  11:00:00,58.8414310585,5.48301329378,2.29689954476,9.33044882807,18.7433767983,22.9618409725,81.8367088984,34.3919117583,18.025,29.4197971401
 12/22  12:00:00,59.4984252611,5.49540140153,2.2151983054,10.0593269437,18.7433767983,22.9618409725,76.4171772891,34.9188348235,18.025,23.4733424656
 12/22  13:00:00,57.4118822371,5.46917862208,2.38420927006,7.78654683456,18.5889407304,23.1597249699,78.9624618172,31.6059901292,18.025,29.3314716881
 12/22  14:00:00,58.1857167974,5.45837959515,2.03718149641,8.6717083885,18.7433767983,23.2517909448,73.9017543592,32.4104878944,18.025,23.4662664648
 12/22  15:00:00,58.4962350036,5.46622352984,1.97875986303,9.03280018393,18.7433767983,23.2517909448,81.7568642109,34.397710392,18.025,29.3341538189
 12/22  16:00:00,58.3581733775,5.47407067962,1.94131636619,9.21429013087,18.7433767983,22.9618409725,80.1700428978,38.6810810983,18.025,23.4639617995
 12/22  17:00:00,67.8370167022,5.53397217122,0.911136048157,11.4440692827,18.7433767983,27.431320555,68.6839314463,44.8870544305,18.025,5.77187701582
 12/22  18:00:00,83.0051562693,5.52667027606,0.0357253438366,11.5383470355,17.6635504202,40.6971502883,64.6058064167,53.0501011798,0.0,11.5557052369
 12/22  19:00:00,89.8621687483,5.53541179857,0.126122060562,11.7905924206,27.5259009287,37.3340067412,74.0203629574,62.3854687786,0.0,11.6348941788
 12/22  20:00:00,92.2886790955,5.53871771435,0.206697172697,11.8084043207,33.8341110165,33.3544677425,82.632902484,65.262972176,0.0,17.3699303081
 12/22  21:00:00,99.7878830403,5.54926510257,0.571710357048,10.7778906815,36.5179666069,38.8247702939,80.0532536551,68.4694587063,0.0,11.5837949488
 12/22  22:00:00,95.2639444421,5.58104864868,0.667766475634,11.6404366358,32.965339924,36.8579353714,89.5386023452,72.0724459121,0.0,17.4661564331
 12/22  23:00:00,75.9599479678,5.64330177933,0.0371100980891,16.4525321072,25.6355707503,20.6438685092,85.3266710153,73.723221375,0.0,11.6034496404
 12/22  24:00:00,60.7572426355,5.78169180864,0.0148579970628,20.6873733519,15.0252895274,11.7056064465,79.1609535579,73.3818678842,0.0,5.77908567365
 12/23  01:00:00,58.9175526708,5.8435130226,0.00647986908624,22.6202590117,12.8411359301,10.0650221343,78.917977543,73.1456422548,0.0,5.77233528821
 12/23  02:00:00,60.2414623459,5.88356956565,0.000792023900413,23.91108487,12.8411359301,10.0650221343,79.5407580379,73.7762218161,0.0,5.7645362218
 12/23  03:00:00,57.7447851718,5.94916557238,0.0,25.9686420765,8.25718729233,10.0299323277,81.2795785733,75.5150429346,0.0,5.76453563867
 12/23  04:00:00,59.6969971739,6.00671400467,0.0,27.863306793,8.25718729233,10.0299323277,84.1743789736,78.4103227895,0.0,5.7640561841
 12/23  05:00:00,63.5516991745,6.0726163974,0.0,30.0453260667,8.25718729233,11.6354268332,88.2939881471,82.522092597,0.0,5.77189555004
 12/23  06:00:00,70.3276712365,6.1488698462,0.0,32.5865718695,8.71707943955,15.3327214929,91.7387025544,85.9583435233,0.0,5.78035903112
 12/23  07:00:00,89.9219297928,6.11922851045,0.0,32.1141179674,18.5082010057,25.6353820695,99.2582800919,87.6866411434,0.0,11.5716389485
 12/23  08:00:00,103.518459012,6.01376780699,0.0,29.479922978,19.4083231844,41.0650158608,105.936468751,88.4697490692,0.0,17.4667196818
 12/23  09:00:00,115.508524081,5.86545260849,0.0122876949033,25.2645780896,26.3286599382,57.9988325916,120.4591847,78.6918698342,0.0,41.767314866
 12/23  10:00:00,102.860109548,5.91728946983,0.865182122614,26.8662506734,26.3286599382,42.8504436482,128.944498547,75.3779405141,18.025,35.5415580324
 12/23  11:00:00,81.0184129744,5.98470048652,1.12693256976,28.6899253955,21.7447113004,23.4437158914,126.821776884,73.3958203662,18.025,35.4009565177
 12/23  12:00:00,77.1949594671,5.94310048419,1.1685355046,27.3285468603,19.3027497915,23.426170988,119.124522794,71.6840086489,18.025,29.4155141456
 12/23  13:00:00,76.1372508961,5.91820456648,1.07089517716,26.2515418591,19.1483137236,23.7250123474,112.622287619,71.1325615769,18.025,23.4647260425
 12/23  14:00:00,75.71006934,5.90648399989,1.10223129591,25.6591979054,19.3027497915,23.7161209604,110.371517384,68.8757891136,18.025,23.4707282704
 12/23  15:00:00,75.3752892186,5.9009047131,1.11209697304,25.3201327146,19.3027497915,23.7161209604,115.968121557,68.6143336622,18.025,29.3287878953
 12/23  16:00:00,76.250427652,5.94070138493,1.07535687278,26.482165013,19.3027497915,23.426170988,112.463370444,70.9696763593,18.025,23.4686940846
 12/23  17:00:00,87.5982360844,6.07031971239,0.134977409735,30.4213946306,19.3027497915,27.8956505705,98.9857560964,75.1887572775,18.025,5.77199881886
 12/23  18:00:00,99.4525754472,6.04155080779,0.0,30.0488359942,18.2229234133,37.5968344597,94.0930969384,82.5538191213,0.0,11.5392778171
 12/23  19:00:00,110.69783688,5.93866623112,0.000390092092299,27.4431391049,32.690315043,37.0816133363,94.2263389381,88.4384182422,0.0,5.78792069585
 12/23  20:00:00,109.720108602,5.89113144412,0.0,26.4013336508,36.8143715336,33.066984531,102.100223002,90.5118557593,0.0,11.5883672424
 12/23  21:00:00,112.712209823,5.81908094655,0.0448178375412,24.180590749,36.3493007332,38.7721355839,101.809513631,90.2234383492,0.0,11.5860752817
 12/23  22:00:00,111.010083561,5.82945931816,0.0573560298179,24.5734111992,36.1807251679,36.8228455648,102.045617296,90.4585679743,0.0,11.5870493214
 12/23  23:00:00,95.5773046042,6.00966004952,0.0,30.3372378083,31.0351095914,20.6438685092,110.076624054,92.6084841422,0.0,17.4681399115
 12/23  24:00:00,80.1143963142,6.2414547063,0.000115259697928,37.1971352969,17.4250845679,11.7056064465,107.27772744,95.7052876625,0.0,11.5724397771
 12/24  01:00:00,78.1757011099,6.3758442882,0.0,41.2331303573,12.925468867,10.100111941,105.457441547,99.6853856143,0.0,5.77205593287
 12/24  02:00:00,80.7085475335,6.46159816933,0.0,43.6815084407,12.925468867,10.100111941,107.107180919,101.342613915,0.0,5.76456700404
 12/24  03:00:00,78.3036553336,6.54160914522,0.0,45.8156436326,8.34152022915,10.0650221343,106.807869271,101.043293709,0.0,5.76457556111
 12/24  04:00:00,77.909675946,6.53606918814,0.0,45.4272052941,8.34152022915,10.0650221343,103.957342535,98.1932382709,0.0,5.76410426455
 12/24  05:00:00,79.5836924132,6.54227530915,0.0,45.4882345866,8.34152022915,11.6705166398,102.633811475,96.8618420587,0.0,5.77196941643
 12/24  06:00:00,83.7728392788,6.54749760743,0.0,45.5136857941,8.80141237637,15.3678112995,100.444662303,94.6642023891,0.0,5.78045991375
 12/24  07:00:00,98.1676442964,6.36073460407,0.0,40.1183208707,18.5082010057,25.6353820695,100.620975279,89.0490395585,0.0,11.5719357201
 12/24  08:00:00,106.026588941,6.07664932358,0.0,31.8057394479,19.4926561212,41.1001056674,98.5520898183,81.084041481,0.0,17.4680483372
 12/24  09:00:00,114.655644495,5.83500941882,0.0229568367261,24.4314598622,26.3286599382,57.9988325916,108.702933146,66.9318419125,0.0,41.7710912336
 12/24  10:00:00,100.144246072,5.83441022202,1.24619664137,23.9716665685,26.2443270014,42.8153538416,115.1659497,61.5951484112,18.025,35.5458012887
 12/24  11:00:00,76.8322442809,5.86262143486,1.54523846919,24.207523716,21.7447113004,23.4437158914,111.308312633,57.8810227701,18.025,35.4022898625
 12/24  12:00:00,71.2573321724,5.77440742374,1.67154853045,20.996883808,19.3449162599,23.4437158914,100.869742329,53.4261723586,18.025,29.4185699701
 12/24  13:00:00,68.1604852047,5.69417936194,1.63689305649,17.873089105,19.190480192,23.7425572507,90.9288326216,49.4370274115,18.025,23.4668052101
 12/24  14:00:00,65.1018216171,5.61377105662,1.79253191297,14.7130696703,19.260583323,23.698576057,84.249861059,42.7519071751,18.025,23.4729538839
 12/24  15:00:00,62.8010419062,5.55283307381,1.90931640043,12.3564472422,19.260583323,23.698576057,86.1103550146,38.7537054052,18.025,29.3316496094
 12/24  16:00:00,61.1347602613,5.51640959656,1.97084715105,10.955006195,19.260583323,23.4086260847,78.4795450262,36.9833578851,18.025,23.4711871411
 12/24  17:00:00,69.2261813614,5.53849594595,1.07921488513,11.6966355814,19.260583323,27.8781056672,61.8636862294,38.0666072942,18.025,5.77207893524
 12/24  18:00:00,78.2908676531,5.46875338511,0.0434589613819,9.47617537518,18.1807569449,37.5792895564,48.878626226,37.3383170387,0.0,11.5403091873
 12/24  19:00:00,88.9396267408,5.39655458554,0.274472383967,6.07237689665,32.6059821062,37.0465235296,43.9204968964,38.1326768747,0.0,5.78782002168
 12/24  20:00:00,87.6956441265,5.39136001648,0.643643145109,4.23299160839,36.8143715336,33.066984531,48.6111057137,37.0235226944,0.0,11.5875830194
 12/24  21:00:00,93.6631943003,5.43460695786,0.982183639401,4.45925371243,36.43363367,38.8072253906,57.4539580168,45.8667087701,0.0,11.5872492467
