Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  22:00:00,92.8552628287,5.44562744983,0.76724102752,6.21195416558,36.0963922311,36.7877557581,68.4776436715,56.8894043951,0.0,11.5882392763
 12/24  23:00:00,76.0455512818,5.49892556112,0.0455906536018,11.3900418605,30.9507766546,20.6087787026,81.9791011338,64.5101198138,0.0,17.46898132
 12/24  24:00:00,59.4324189147,5.67461378614,0.000111849408072,17.0819975493,17.4250845679,11.7056064465,81.1457206966,69.5735895449,0.0,11.5721311517
 12/25  01:00:00,57.0613385733,5.78556548072,0.0,20.709043338,12.925468867,10.100111941,79.9204176488,74.14793262,0.0,5.77248502879
 12/25  02:00:00,59.9226598413,5.86990035963,0.0,23.487316663,12.925468867,10.100111941,83.3525925914,77.5881369354,0.0,5.764455656
 12/25  03:00:00,57.9811980073,5.95163821549,0.0,26.0831549281,8.34152022915,10.0650221343,85.0261143809,79.2618798944,0.0,5.76423448644
 12/25  04:00:00,59.3997584447,5.99814830059,0.0,27.4552054716,8.34152022915,10.0650221343,84.5115456966,78.7477737675,0.0,5.7637719291
 12/25  05:00:00,61.5358997549,6.01593624591,0.0,27.9667774854,8.34152022915,11.6705166398,82.7516645785,76.9796625262,0.0,5.77200205223
 12/25  06:00:00,67.0494607992,6.05562616633,0.0,29.2821759286,8.80141237637,15.3678112995,82.8381212761,77.0576163819,0.0,5.78050489418
 12/25  07:00:00,85.2574378267,5.98878310381,0.0,27.5800597644,18.5082010057,25.6353820695,88.1131173401,76.5405339781,0.0,11.572583362
 12/25  08:00:00,97.8897104706,5.85477900908,0.0,23.8907229658,19.4926561212,41.1001056674,93.2135568653,75.7443774181,0.0,17.4691794472
 12/25  09:00:00,108.811610773,5.68345916861,0.0337238577566,18.7281977714,26.3286599382,57.9988325916,106.609598129,64.8364505812,0.0,41.773147548
 12/25  10:00:00,94.1214459725,5.67319150283,1.32715333565,18.0291189985,26.2443270014,42.8153538416,111.973298293,58.3969726135,18.025,35.5513256792
 12/25  11:00:00,70.8942328402,5.69922043374,1.65056790837,18.3275778502,21.7447113004,23.4437158914,107.488764278,54.0573809728,18.025,35.406383305
 12/25  12:00:00,66.3339418598,5.65304495869,1.91015374531,15.9562464139,19.3449162599,23.4437158914,97.2081942154,49.7621495477,18.025,29.4210446677
 12/25  13:00:00,64.0468141246,5.62001499228,2.11356016941,13.3569123074,19.190480192,23.7425572507,87.7420871019,46.2459269621,18.025,23.4711601397
 12/25  14:00:00,62.0694084023,5.59464463446,2.45128572802,11.0410255442,19.260583323,23.698576057,88.0398405221,40.6777212217,18.025,29.3371193004
 12/25  15:00:00,60.5805003787,5.56235344544,2.55303761512,9.48266221297,19.260583323,23.698576057,79.1127611164,37.6210482964,18.025,23.4667128201
 12/25  16:00:00,59.1784595868,5.50740734777,2.36318356672,8.61536592201,19.260583323,23.4086260847,84.4076614901,37.0418458869,18.025,29.3408156032
 12/25  17:00:00,66.8028433987,5.47446946032,1.16639183698,9.25014719734,19.260583323,27.8781056672,60.5984124247,36.8012617482,18.025,5.77215067653
 12/25  18:00:00,76.8188135742,5.44451916192,0.197117241432,7.87469691243,18.1807569449,37.5792895564,42.6711834706,36.8909458665,0.0,5.78023760416
 12/25  19:00:00,88.4543774425,5.4278106075,0.641225391292,5.18911367782,32.6059821062,37.0465235296,44.7907406582,39.0025666888,0.0,5.78817396941
 12/25  20:00:00,87.7034127738,5.44175011356,1.01115346966,3.82285408447,36.8143715336,33.066984531,54.5496696483,37.1808049319,0.0,17.3688647164
 12/25  21:00:00,92.2995756531,5.46931120533,1.46142895388,2.58167852795,36.43363367,38.8072253906,47.6290485004,36.0443142827,0.0,11.5847342176
 12/25  22:00:00,89.6782967992,5.46264288321,1.45443907166,2.33077024871,36.0963922311,36.7877557581,47.5902522474,36.0024981833,0.0,11.5877540641
 12/25  23:00:00,69.1022959947,5.39343829917,0.652371690879,3.9454837156,30.9507766546,20.6087787026,55.5934833711,38.1239560984,0.0,17.4695272727
 12/25  24:00:00,49.3344932343,5.40804736398,0.0588739606755,7.19187089487,17.4250845679,11.7056064465,47.8561601285,42.0597155938,0.0,5.79644453465
 12/26  01:00:00,43.9019033989,5.46507120168,0.0164011005611,9.17301802375,11.6412384099,10.0650221343,56.698049697,45.1737809112,0.0,11.5242687859
 12/26  02:00:00,43.5349472948,5.5030623357,0.00881959479464,10.3365249029,10.0992000411,10.047477231,46.6972369754,46.6772369754,0.0,0.02
 12/26  03:00:00,42.9600077789,5.54080594102,0.00162479567408,11.5905931644,8.25718729233,10.0299323277,54.4532414376,48.6889029846,0.0,5.76433845299
 12/26  04:00:00,44.3418585536,5.580905425,0.0,12.9339686508,8.25718729233,10.0299323277,57.2476862944,51.4833224922,0.0,5.76436380219
 12/26  05:00:00,47.3108454895,5.62207577855,0.0,14.2550036371,8.25718729233,11.6354268332,60.0044046526,54.2319438433,0.0,5.77246080929
 12/26  06:00:00,55.4912031645,5.63639464156,0.0,14.8408501975,12.1011305571,15.3678112995,67.1669110208,55.5946450973,0.0,11.5722659235
 12/26  07:00:00,80.2129367196,5.48186940266,0.0450929644587,10.1428588008,19.7275818095,37.2640762949,71.9345155304,54.4639747379,0.0,17.4705407925
 12/26  08:00:00,96.5559872288,5.46152775265,0.560033933195,7.38649008052,24.3117294858,51.2795993405,75.4818257918,52.0648916799,0.0,23.4169341119
 12/26  09:00:00,82.0894747776,5.53812576222,0.0843624383819,12.1310081616,23.6694662846,40.6342015617,80.9111040631,45.3526123966,0.0,35.5584916665
 12/26  10:00:00,79.0673442802,5.54790135786,1.7319130222,12.4594021052,23.6694662846,35.6302164847,91.6812982301,44.1477487844,18.025,29.5085494457
 12/26  11:00:00,64.7584361055,5.6513941296,1.91851191461,15.4574433662,18.7433767983,22.9618409725,92.1584934378,44.706532315,18.025,29.4269611228
 12/26  12:00:00,65.6175456868,5.68045323553,1.93164311653,16.2769383805,18.7433767983,22.9618409725,92.5770591903,45.2110869045,18.025,29.3409722858
 12/26  13:00:00,64.7731276626,5.65956219452,1.7838568311,15.5577493527,18.5889407304,23.1597249699,83.8403543228,42.3407301625,18.025,23.4746241602
 12/26  14:00:00,62.3568233309,5.57410204237,1.83192053026,12.9323390108,18.7433767983,23.2517909448,85.8702220723,38.5089838453,18.025,29.336238227
 12/26  15:00:00,61.5859259195,5.55254867444,1.88082315793,12.1340941932,18.7433767983,23.2517909448,78.414136584,36.9184769686,18.025,23.4706596153
 12/26  16:00:00,60.8179396145,5.54088765725,1.90047303761,11.6480658938,18.7433767983,22.9618409725,85.2844861208,37.9246599648,18.025,29.3348261559
 12/26  17:00:00,68.2156448242,5.54261609881,1.09212499405,11.633056189,18.7433767983,27.431320555,61.5174002685,37.7199916987,18.025,5.77240856982
 12/26  18:00:00,80.7343011361,5.46903282426,0.0592619211691,9.30158041067,17.6635504202,40.6971502883,44.7175675257,38.9294053873,0.0,5.78816213832
 12/26  19:00:00,85.4255626694,5.42422468869,0.12891869515,7.46234385141,27.5259009287,37.3340067412,59.4210180196,41.9768443285,0.0,17.4441736911
 12/26  20:00:00,86.4230628606,5.40228451427,0.309560189588,5.97633459365,33.8341110165,33.3544677425,52.8504686458,41.26235993,0.0,11.5881087158
 12/26  21:00:00,93.0199031302,5.40281210696,0.798163446032,3.92988847033,36.5179666069,38.8247702939,54.2242674564,42.6377977092,0.0,11.5864697471
 12/26  22:00:00,87.2196410922,5.41922525682,1.03101448927,3.39466939538,32.965339924,36.8579353714,60.8691117408,43.3992749457,0.0,17.469836795
 12/26  23:00:00,65.7731346976,5.39652939336,0.17139250021,6.37818075636,25.6355707503,20.6438685092,61.9878455949,44.5904407858,0.0,17.3974048092
 12/26  24:00:00,49.3148553057,5.47935836937,0.0294140494124,9.53274712258,15.0252895274,11.7056064465,52.0587587412,46.2782853175,0.0,5.78047342367
 12/27  01:00:00,46.4755244134,5.54352070105,0.0189785764311,11.6656098776,11.6412384099,10.0650221343,55.6940764323,49.9214809762,0.0,5.77259545612
 12/27  02:00:00,46.8599242633,5.60118239624,0.0102478981585,13.5619499877,10.0992000411,10.047477231,59.6496745138,53.8851459819,0.0,5.76452853192
 12/27  03:00:00,46.4212854692,5.64351621457,0.0023254806797,14.9484582971,8.25718729233,10.0299323277,61.5910784788,55.8265147787,0.0,5.76456370018
 12/27  04:00:00,47.160231865,5.66671604004,0.0,15.6665309812,8.25718729233,10.0299323277,55.9918290907,55.9718290907,0.0,0.02
 12/27  05:00:00,49.7323232585,5.69508022279,0.0,16.6034735365,8.25718729233,11.6354268332,62.9737354001,57.2010966663,0.0,5.77263873376
 12/27  06:00:00,57.017145796,5.68467765436,0.0,16.3185055816,12.1011305571,15.3678112995,67.2586869828,55.6855505632,0.0,11.5731364196
 12/27  07:00:00,81.0536738918,5.5079767917,0.0254306276704,10.9771447017,19.7275818095,37.2640762949,70.5317177094,53.0629622006,0.0,17.4687555088
 12/27  08:00:00,96.5026322288,5.4233910852,0.175697758246,7.75559385304,24.3117294858,51.2795993405,72.9224462967,49.504393468,0.0,23.4180528288
 12/27  09:00:00,81.6193353191,5.53284690287,0.125776047482,11.6247259169,23.6694662846,40.6342015617,75.6013731939,40.0375169233,0.0,35.5638562706
 12/27  10:00:00,77.1182188207,5.49264851683,1.98513027052,10.3123062314,23.6694662846,35.6302164847,88.752688866,35.3259331497,18.025,35.4017557162
 12/27  11:00:00,61.7039792163,5.56154688552,2.21365393777,12.197686697,18.7433767983,22.9618409725,81.2291721218,33.7763371188,18.025,29.427835003
 12/27  12:00:00,60.9924826958,5.54257704483,2.33551782133,11.3858739816,18.7433767983,22.9618409725,71.4734413418,29.9708095829,18.025,23.477631759
 12/27  13:00:00,59.5497737592,5.50134607828,2.25237811377,10.0240869938,18.5889407304,23.1597249699,73.4201810056,26.0575596836,18.025,29.337621322
 12/27  14:00:00,58.421300578,5.46166755681,2.28154010881,8.65962963078,18.7433767983,23.2517909448,64.0714423974,22.5718080488,18.025,23.4746343486
 12/27  15:00:00,56.2367939289,5.39282806721,2.35513136396,6.47036893282,18.7433767983,23.2517909448,66.8244899082,19.4630005088,18.025,29.3364893994
 12/27  16:00:00,54.9352109939,5.36108380221,2.39082818322,5.45478648779,18.7433767983,22.9618409725,61.3821353444,19.8861696297,18.025,23.4709657147
 12/27  17:00:00,62.5474816373,5.37027431439,1.55198952792,5.67736392251,18.7433767983,27.431320555,45.811287603,22.0139299395,18.025,5.77235766349
 12/27  18:00:00,75.3079062803,5.31863362436,0.0705836478174,4.01425350694,17.6635504202,40.6971502883,37.2140475028,25.6571784831,0.0,11.5568690197
 12/27  19:00:00,80.6836289944,5.29688050887,0.205579411536,2.77108427456,27.5259009287,37.3340067412,48.8198943923,31.3747836844,0.0,17.4451107079
 12/27  20:00:00,82.5509213479,5.30270591448,0.417009899154,2.09631958064,33.8341110165,33.3544677425,44.4814938397,32.8949033334,0.0,11.5865905063
 12/27  21:00:00,90.6531824153,5.37648335339,1.15238670366,1.23526558785,36.5179666069,38.8247702939,46.0363339325,34.4491650823,0.0,11.5871688502
 12/27  22:00:00,85.3057170253,5.40830435042,1.38160932399,1.14106063645,32.965339924,36.8579353714,52.2053764829,34.734603727,0.0,17.4707727559
 12/27  23:00:00,61.942738319,5.29874124062,0.299639696682,2.51732084302,25.6355707503,20.6438685092,47.5792264879,35.9740833437,0.0,11.6051431442
 12/27  24:00:00,45.5716731977,5.37414235557,0.0465516382273,5.87763937799,15.0252895274,11.7056064465,43.9121220201,38.1315610371,0.0,5.78056098299
 12/28  01:00:00,42.0868635265,5.42108039561,0.0376153258218,7.38074894921,11.6412384099,10.0650221343,49.1931380859,39.1094414316,0.0,10.0836966543
 12/28  02:00:00,41.7780269215,5.45864106014,0.030371058732,8.60246987486,10.0992000411,10.047477231,41.9393102651,40.4807736461,0.0,1.45853661898
 12/28  03:00:00,40.9063219592,5.48848151769,0.0236799998022,9.56717211456,8.25718729233,10.0299323277,46.8763867148,41.112016058,0.0,5.7643706568
 12/28  04:00:00,41.8621113103,5.51633279877,0.0179905571085,10.5007990928,8.25718729233,10.0299323277,48.4565014646,42.6920878028,0.0,5.76441366176
 12/28  05:00:00,44.4701424829,5.5451692743,0.0124855774084,11.478715741,8.25718729233,11.6354268332,50.6488171325,44.8762561415,0.0,5.772560991
 12/28  06:00:00,52.2857310384,5.55004867443,0.0113995483237,11.7103142708,12.1011305571,15.3678112995,57.0783811561,45.5056680118,0.0,11.5727131443
 12/28  07:00:00,77.2057092777,5.40568325942,0.0511660777689,7.20572674147,19.7275818095,37.2640762949,60.8477158137,43.3758646247,0.0,17.471851189
 12/28  08:00:00,93.7045034826,5.39009861974,0.581366767057,4.58507936005,24.3117294858,51.2795993405,64.8657340665,41.4462614847,0.0,23.4194725818
 12/28  09:00:00,77.7034235366,5.41992725544,0.318765833605,7.62873592775,23.6694662846,40.6342015617,67.437645726,31.87691209,0.0,35.560733636
 12/28  10:00:00,72.9380783559,5.39093401603,2.66035620692,5.55864770409,23.6694662846,35.6302164847,78.4414597164,25.3562108131,18.025,35.0602489033
 12/28  11:00:00,55.2489554042,5.37669505593,2.81489948185,5.326265627,18.7433767983,22.9618409725,63.1226716823,21.2043613831,18.025,23.8933102991
 12/28  12:00:00,54.3026085638,5.35628247239,2.9471443829,4.2706647422,18.7433767983,22.9618409725,65.3956093541,18.0252048754,18.025,29.3454044787
 12/28  13:00:00,53.4036978749,5.36501768834,3.33760950634,2.92910488448,18.5889407304,23.1597249699,53.6413701357,12.1388216447,18.025,23.477548491
 12/28  14:00:00,53.1189595558,5.37515818029,3.57475475411,2.15058077633,18.7433767983,23.2517909448,57.2895548097,9.93096756016,18.025,29.3335872495
 12/28  15:00:00,52.2196374137,5.29097075546,2.99423472041,1.91596401234,18.7433767983,23.2517909448,52.9358962686,11.4358373756,18.025,23.475058893
 12/28  16:00:00,51.8348048629,5.32158111605,3.2999425936,1.48476444022,18.7433767983,22.9618409725,59.9629563223,12.6029537798,18.025,29.3350025425
 12/28  17:00:00,58.7978109512,5.29568872682,2.32663986104,1.22762689625,18.7433767983,27.431320555,37.12971688,13.3332708834,18.025,5.77144599658
 12/28  18:00:00,72.6652870668,5.3404093024,1.05607239301,0.364367506671,17.6635504202,40.6971502883,25.2315081637,13.6747201132,0.0,11.5567880506
 12/28  19:00:00,79.6776068072,5.40066921277,1.6722849764,0.194561670666,27.5259009287,37.3340067412,27.8283506218,16.1907209202,0.0,11.6376297017
 12/28  20:00:00,82.3489215666,5.45021876858,2.07115596127,0.0926509039609,33.8341110165,33.3544677425,28.2874612854,16.6984424054,0.0,11.58901888
 12/28  21:00:00,91.3326073503,5.56756287726,2.81064954179,0.0653422462794,36.5179666069,38.8247702939,32.0386784387,20.4498734127,0.0,11.5888050261
 12/28  22:00:00,85.9370658105,5.59240979895,2.86083976178,0.109067240549,32.965339924,36.8579353714,42.6899077027,24.8107472907,0.0,17.879160412
 12/28  23:00:00,60.7655229305,5.3711860555,1.2091498006,0.358142901003,25.6355707503,20.6438685092,47.7255939142,30.7348182946,0.0,16.9907756196
 12/28  24:00:00,41.3158060761,5.27102005134,0.30394817267,1.46749582012,15.0252895274,11.7056064465,42.3711853629,36.590546164,0.0,5.78063919887
 12/29  01:00:00,37.5267630998,5.28055938872,0.0770692512847,2.92171340924,11.6412384099,10.0650221343,47.062525697,41.2902597969,0.0,5.77226590013
 12/29  02:00:00,38.3155209227,5.34931156145,0.0405573486675,5.23910359087,10.0992000411,10.047477231,54.6344913561,48.8697476841,0.0,5.76474367197
 12/29  03:00:00,38.9130346723,5.42308459799,0.0300086860401,7.63295054008,8.25718729233,10.0299323277,59.2890021404,53.5242055477,0.0,5.7647965927
 12/29  04:00:00,40.5469252869,5.47219947269,0.0226722045704,9.22506380716,8.25718729233,10.0299323277,61.3605920185,55.5962269238,0.0,5.76436509473
 12/29  05:00:00,43.8108834225,5.5203778936,0.0159208498138,10.8408100569,8.25718729233,11.6354268332,63.5947177138,57.822362045,0.0,5.77235566871
 12/29  06:00:00,52.3574875325,5.54746847163,0.0133015021609,11.7827442008,12.1011305571,15.3678112995,64.1336749364,58.3368518659,0.0,5.79682307051
 12/29  07:00:00,78.4402553554,5.4408466898,0.0939896346132,8.36227975485,19.7275818095,37.2640762949,81.2483831999,57.9599465421,0.0,23.2884366578
 12/29  08:00:00,95.8416565456,5.4796204476,0.870760156467,6.34330342583,24.3117294858,51.2795993405,80.3212543593,56.9011680663,0.0,23.4200862929
 12/29  09:00:00,80.8546337704,5.50888135217,0.102373717464,10.9073779698,23.6694662846,40.6342015617,84.4072296802,48.8439609757,0.0,35.5632687045
 12/29  10:00:00,76.5807047386,5.50247293965,1.9320051229,9.81808081973,23.6694662846,35.6302164847,92.9653098773,45.4324565086,18.025,29.5078533687
 12/29  11:00:00,60.2901249821,5.51934586717,1.96241760578,11.0772608845,18.7433767983,22.9618409725,91.565939824,44.1097729079,18.025,29.4311669161
 12/29  12:00:00,61.8184326135,5.56502315243,1.94133771348,12.583551555,18.7433767983,22.9618409725,92.0527743512,44.6839055517,18.025,29.3438687995
 12/29  13:00:00,60.1455519751,5.51835844602,1.81564620931,11.0395803706,18.5889407304,23.1597249699,82.6287163909,41.1268402853,18.025,23.4768761056
 12/29  14:00:00,60.1776253644,5.51329146017,1.82780791049,10.8180535509,18.7433767983,23.2517909448,87.5182308563,40.1515240376,18.025,29.3417068187
 12/29  15:00:00,58.760531475,5.4923627107,2.07626316181,9.17343808565,18.7433767983,23.2517909448,80.0311189446,38.5351960775,18.025,23.4709228671
 12/29  16:00:00,58.184452144,5.48818070526,2.10299812021,8.86475061592,18.7433767983,22.9618409725,87.2289062245,39.8626537174,18.025,29.3412525071
 12/29  17:00:00,66.1463273561,5.48764068251,1.06636775342,9.6444635539,18.7433767983,27.431320555,64.5796373107,40.782286554,18.025,5.77235075674
 12/29  18:00:00,80.4209949834,5.47321778469,0.18740660768,8.85593224833,17.6635504202,40.6971502883,50.4172762686,44.6285885201,0.0,5.78868774846
 12/29  19:00:00,86.3725038318,5.47223468275,0.340662830225,8.14950760942,27.5259009287,37.3340067412,68.4327953916,50.9858946824,0.0,17.4469007092
 12/29  20:00:00,88.1194187504,5.4750971929,0.563137873936,7.3462823814,33.8341110165,33.3544677425,63.5798199617,51.9905526846,0.0,11.5892672771
 12/29  21:00:00,95.0146736727,5.49975270988,1.1785556559,5.44730830405,36.5179666069,38.8247702939,64.5066803656,52.9198901257,0.0,11.5867902399
 12/29  22:00:00,88.9543990472,5.49881508048,1.30519964108,4.77562626276,32.965339924,36.8579353714,69.4572608971,51.9869351742,0.0,17.4703257229
 12/29  23:00:00,68.2570603901,5.47218349788,0.242684447516,8.71514076547,25.6355707503,20.6438685092,71.1824425342,53.7839387063,0.0,17.3985038279
 12/29  24:00:00,52.4087268735,5.56298430032,0.0316799310134,12.5407159076,15.0252895274,11.7056064465,62.2554811924,56.4747821186,0.0,5.78069907376
 12/30  01:00:00,49.7773887126,5.60006684738,0.0241277697061,13.7058727045,12.8411359301,10.0650221343,62.2145638455,56.4417650027,0.0,5.77279884283
 12/30  02:00:00,51.1908391317,5.63954754346,0.0175794190896,15.0876809134,12.8411359301,10.0650221343,64.7447328521,58.9800233451,0.0,5.76470950702
 12/30  03:00:00,48.0298193753,5.68386119956,0.00862232825547,16.5103437798,8.25718729233,10.0299323277,65.6292543437,59.8644837011,0.0,5.76477064252
 12/30  04:00:00,48.1347546487,5.68965079143,0.0040176606233,16.6140948298,8.25718729233,10.0299323277,58.1901848166,58.1701848166,0.0,0.02
 12/30  05:00:00,49.5175535318,5.68517938634,0.000883991226015,16.3977119689,8.25718729233,11.6354268332,61.9908986694,56.2184661992,0.0,5.77243247019
 12/30  06:00:00,53.3267650173,5.67743855102,0.0,16.0570704345,8.71707943955,15.3327214929,64.836930848,53.2953372101,0.0,11.5415936378
 12/30  07:00:00,70.8734015923,5.59930768743,0.00785919140142,13.5776164918,18.5082010057,25.6353820695,61.3762890828,49.8035714049,0.0,11.5727176779
 12/30  08:00:00,83.1173166387,5.47421132135,0.0363106245975,9.58196389477,19.4083231844,41.0650158608,62.754182931,45.2828635433,0.0,17.4713193877
 12/30  09:00:00,95.9501271111,5.42255050683,0.865019972908,5.29626824766,26.3286599382,57.9988325916,77.366173005,35.5797681978,0.0,41.7864048072
 12/30  10:00:00,83.5715696215,5.41090345434,2.27614248326,6.67307902536,26.3286599382,42.8504436482,88.3194173387,34.7355777801,18.025,35.5588395586
 12/30  11:00:00,63.332048135,5.50511092252,2.17576731915,10.4342739633,21.7447113004,23.4437158914,91.1516781601,37.7117589171,18.025,35.414919243
 12/30  12:00:00,60.8291850272,5.50379704682,2.14078018521,10.4298002779,19.3027497915,23.426170988,86.5678604636,39.1142643745,18.025,29.4285960891
 12/30  13:00:00,58.6471067298,5.4557569871,2.16299992456,8.1317196856,19.1483137236,23.7250123474,79.3204828593,37.8207047811,18.025,23.4747780782
 12/30  14:00:00,57.9991809476,5.48240791238,2.63938415268,6.83521029353,19.3027497915,23.7161209604,81.8934140753,34.5259448629,18.025,29.3424692124
 12/30  15:00:00,57.5426358921,5.47957327934,2.69807068817,6.32281856989,19.3027497915,23.7161209604,75.5957293949,34.0990934241,18.025,23.4716359708
 12/30  16:00:00,56.7986892495,5.43570882685,2.38551608389,6.22523578283,19.3027497915,23.426170988,84.1485196496,36.7812069312,18.025,29.3423127184
 12/30  17:00:00,65.0793199892,5.42703907985,1.15554705163,7.52517261371,19.3027497915,27.8956505705,63.429635188,39.6322095739,18.025,5.77242561414
 12/30  18:00:00,76.0798832665,5.42069717802,0.17405995045,7.12291639279,18.2229234133,37.5968344597,47.7134235903,41.932808704,0.0,5.78061488636
 12/30  19:00:00,88.3972004972,5.40830515649,0.503620347675,5.16960163436,32.690315043,37.0816133363,57.4096054356,45.8526590087,0.0,11.5569464269
 12/30  20:00:00,88.2603969312,5.4236201008,0.760313580068,4.64878203473,36.8143715336,33.066984531,61.0693781929,49.4827188468,0.0,11.5866593461
 12/30  21:00:00,93.5386888406,5.47047328417,1.20637239299,4.19408006967,36.3493007332,38.7721355839,64.1385638683,52.551193335,0.0,11.5873705333
 12/30  22:00:00,91.5372906913,5.47096928839,1.18857467427,4.32784722295,36.1807251679,36.8228455648,64.9585288826,53.3709860615,0.0,11.5875428212
 12/30  23:00:00,72.9220954422,5.44666987514,0.263295496318,7.9816610338,31.0351095914,20.6438685092,73.7923227736,56.3195896047,0.0,17.4727331689
 12/30  24:00:00,54.9154999042,5.55707908804,0.0281197477545,12.6545734399,17.4250845679,11.7056064465,71.8816817314,60.3089897997,0.0,11.5726919317
 12/31  01:00:00,50.948614378,5.61971623165,0.0191260380211,14.7430249606,12.925468867,10.100111941,68.1567301907,62.3838671663,0.0,5.77286302441
 12/31  02:00:00,52.8125018056,5.67337959709,0.0117776987568,16.5618893133,12.925468867,10.100111941,70.4333562463,64.6686352399,0.0,5.76472100643
 12/31  03:00:00,50.3712272887,5.73865496502,0.00200289412144,18.6841532918,8.34152022915,10.0650221343,66.2804253701,66.2604253701,0.0,0.02
 12/31  04:00:00,51.7307373223,5.77965027098,0.0,20.0046698573,8.34152022915,10.0650221343,72.7978614309,67.0330712688,0.0,5.76479016204
 12/31  05:00:00,54.3689982989,5.81109535324,0.0,21.0046999139,8.34152022915,11.6705166398,73.4918318732,67.7191347498,0.0,5.77269712336
 12/31  06:00:00,60.4252522018,5.86691520299,0.0,22.8466544586,8.80141237637,15.3678112995,81.4956347141,69.954934215,0.0,11.5407004991
 12/31  07:00:00,79.8449166431,5.83843603314,0.0,22.3178567274,18.5082010057,25.6353820695,77.5487599021,71.7516366357,0.0,5.79712326644
 12/31  08:00:00,93.0039283483,5.72604054531,0.00574919553702,19.1278773959,19.4926561212,41.1001056674,88.0965016204,70.6233140606,0.0,17.4731875598
 12/31  09:00:00,105.54497444,5.60633501381,0.0762741747027,15.4960660635,26.3286599382,57.9988325916,109.816661743,62.0571427924,0.0,47.7595189511
 12/31  10:00:00,93.3846049771,5.66777433018,1.3744172796,17.2503826867,26.2443270014,42.8153538416,111.591928123,57.9976712892,18.025,35.5692568337
 12/31  11:00:00,72.6746907796,5.76863584008,1.67589599055,20.0132572989,21.7447113004,23.4437158914,104.84625391,54.7945758627,18.025,32.0266780477
 12/31  12:00:00,67.3833155951,5.67544936149,1.77247455612,17.120868323,19.3449162599,23.4437158914,96.2848011067,50.6138873679,18.025,27.6459137387
 12/31  13:00:00,65.095972791,5.60949651246,1.71091764822,14.8192143536,19.190480192,23.7425572507,93.3603866367,46.7153859163,18.025,28.6200007204
 12/31  14:00:00,65.822929851,5.63885720148,1.76306263353,15.4385406139,19.260583323,23.698576057,87.9517382962,43.582181936,18.025,26.3445563601
 12/31  15:00:00,65.7474490491,5.64200075119,1.79671173791,15.3262710657,19.260583323,23.698576057,87.6123542366,43.1162407467,18.025,26.4711134899
 12/31  16:00:00,64.198279983,5.60427323127,1.81872146924,14.082765937,19.260583323,23.4086260847,89.50308578,43.4485714708,18.025,28.0295143092
 12/31  17:00:00,72.4250273246,5.63463534926,0.978337508079,14.9002008497,19.260583323,27.8781056672,69.0755696726,43.9890117638,18.025,7.06155790877
 12/31  18:00:00,81.9340031319,5.57626172912,0.0448501050998,13.0103881218,18.1807569449,37.5792895564,49.6269795313,43.8461031127,0.0,5.78087641869
 12/31  19:00:00,92.6049808609,5.47733518499,0.0481909935433,9.88320083527,32.6059821062,37.0465235296,52.4195730408,46.6310579042,0.0,5.78851513658
 12/31  20:00:00,91.0189951754,5.43493545348,0.196848332008,7.95952106034,36.8143715336,33.066984531,64.5762344798,47.2032107624,0.0,17.3730237174
 12/31  21:00:00,94.8353368975,5.42392900925,0.561377368631,6.06283923648,36.43363367,38.8072253906,59.7126342312,48.1263831009,0.0,11.5862511303
 12/31  22:00:00,92.2508474908,5.43263829486,0.702297767222,5.68543166958,36.0963922311,36.7877557581,60.4582584823,48.8687397577,0.0,11.5895187246
 12/31  23:00:00,73.3115644597,5.44318688731,0.0781324762584,8.6791899321,30.9507766546,20.6087787026,67.6999387386,50.2277362291,0.0,17.4722025095
 12/31  24:00:00,54.530608163,5.55388538611,0.0263393082668,12.2746519211,17.4250845679,11.7056064465,63.3952296297,51.8212324717,0.0,11.573997158
